Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,110.227130022,23.7291235697,2.16904281594,17.7096656471,4.12243109448,15.9888894789,113.334090977,110.34236056,2.97173041782,0.02
 01/02  02:00:00,94.5683246167,19.7742696414,4.7581963889,14.7724596859,4.12243109448,15.9888894789,86.2764402671,83.2847098493,2.97173041782,0.02
 01/02  03:00:00,112.801625053,24.7178370517,5.79564706128,19.9222715546,4.12243109448,15.9888894789,108.020809357,105.029078939,2.97173041782,0.02
 01/02  04:00:00,97.4894075741,19.7742696414,4.51713198031,16.1654938123,4.12243109448,15.9888894789,87.2388180232,84.2470876054,2.97173041782,0.02
 01/02  05:00:00,139.077383491,29.2216922225,6.29395081139,17.5274020856,12.3672932834,24.9413748627,122.972336911,117.999452881,4.9528840297,0.02
 01/02  06:00:00,170.648055511,28.7879633193,9.0058366648,45.0783065606,12.3672932834,24.9413748627,189.384287252,184.411403222,4.9528840297,0.02
 01/02  07:00:00,229.068587672,29.7062086842,8.66356412197,45.3417277898,24.7345865669,70.7195625826,183.281625448,173.355857388,9.90576805939,0.02
 01/02  08:00:00,245.862722852,29.7651415265,7.4860589311,33.0675694948,37.1018798503,92.3937384068,169.258195664,159.332427605,9.90576805939,0.02
 01/02  09:00:00,240.405691202,29.7869344215,6.18538967279,28.7986917558,37.1018798503,104.434947198,167.456933276,157.531165217,9.90576805939,0.02
 01/02  10:00:00,248.241933358,29.8004448522,5.09482400029,23.9479197949,37.1018798503,116.476155989,174.015392189,155.474446,9.90576805939,8.63517813006
 01/02  11:00:00,245.009633482,29.8556391163,4.9360830777,19.7526533301,37.1018798503,116.476155989,159.473244172,149.547476112,9.90576805939,0.02
 01/02  12:00:00,243.538789091,29.9120450264,5.14135313152,17.089689907,37.1018798503,116.476155989,161.589935857,143.040988216,9.90576805939,8.64317958127
 01/02  13:00:00,232.229834886,30.0119952988,5.14573356004,15.5408934773,37.1018798503,104.434947198,155.534594894,136.991537525,9.90576805939,8.6372893094
 01/02  14:00:00,242.002296306,30.1211571707,5.14419123755,14.3627626458,37.1018798503,116.476155989,142.120837804,132.195069745,9.90576805939,0.02
 01/02  15:00:00,241.298931294,30.1465896955,5.49623049331,13.0571036938,37.1018798503,116.476155989,147.261123818,128.714157555,9.90576805939,8.64119820357
 01/02  16:00:00,240.401158132,30.074695941,5.10787300352,12.2246110497,37.1018798503,116.476155989,140.289911455,130.364143396,9.90576805939,0.02
 01/02  17:00:00,247.632033232,29.9853574505,4.29803527084,12.3657254448,37.1018798503,116.476155989,157.02769625,138.488434906,9.90576805939,8.63349328528
 01/02  18:00:00,256.760405994,29.9628258399,3.06574933668,13.5852267972,37.1018798503,116.476155989,156.022753134,146.096985075,9.90576805939,0.02
 01/02  19:00:00,161.747904776,28.3422677433,0.070179178226,0.719090500147,24.7345865669,47.5788473902,102.397966964,97.4250829344,4.9528840297,0.02
 01/02  20:00:00,162.119319796,28.1956969968,0.0,0.991776244977,24.7345865669,47.5788473902,120.280359891,106.718358394,4.9528840297,8.60911746781
 01/02  21:00:00,149.405055082,29.2216922225,0.0,6.88024410326,12.3672932834,38.6892022431,129.134831403,126.143100985,2.97173041782,0.02
 01/02  22:00:00,124.177316619,23.377353778,0.0,8.29827831452,12.3672932834,27.0668015668,110.890897509,107.899167091,2.97173041782,0.02
 01/02  23:00:00,103.167848635,20.213981881,0.0,14.7391719006,4.12243109448,15.9888894789,99.1967840079,96.2050535901,2.97173041782,0.02
 01/02  24:00:00,117.255789164,24.2781248121,0.0,14.9460216553,4.12243109448,15.9888894789,135.569708786,132.577978368,2.97173041782,0.02
 01/03  01:00:00,110.404696191,20.213981881,0.0,20.3469642633,4.12243109448,15.9888894789,117.427365116,114.435634699,2.97173041782,0.02
 01/03  02:00:00,122.363854148,24.2781248121,0.0,18.8816129058,4.12243109448,15.9888894789,149.603178197,146.611447779,2.97173041782,0.02
 01/03  03:00:00,114.758778669,20.213981881,0.0,24.3017946092,4.12243109448,15.9888894789,121.629184704,118.637454286,2.97173041782,0.02
 01/03  04:00:00,126.065367134,24.2781248121,0.0,22.2485064133,4.12243109448,15.9888894789,154.350562544,151.358832126,2.97173041782,0.02
 01/03  05:00:00,158.912352512,29.2216922225,0.0,24.2501549907,12.3672932834,24.9413748627,187.499289433,182.526405404,4.9528840297,0.02
 01/03  06:00:00,188.523341023,28.7939545911,0.0,53.8735649201,12.3672932834,24.9413748627,244.389707554,239.416823524,4.9528840297,0.02
 01/03  07:00:00,258.818439952,29.6683860108,0.0,66.6672247315,24.7345865669,70.7195625826,270.192809564,260.267041504,9.90576805939,0.02
 01/03  08:00:00,271.379670736,29.7117477449,0.0,50.5653019764,37.1018798503,92.3937384068,251.895942747,241.970174687,9.90576805939,0.02
 01/03  09:00:00,265.776635097,29.7191441649,0.0,46.2126637188,37.1018798503,104.434947198,257.305654137,238.768767604,9.90576805939,8.63111847306
 01/03  10:00:00,268.642319774,29.7434939236,0.0,38.1793061781,37.1018798503,116.476155989,241.546886674,231.621118615,9.90576805939,0.02
 01/03  11:00:00,255.435263907,29.819904158,0.0,27.6350124511,37.1018798503,116.476155989,221.607011145,203.059870566,9.90576805939,8.64137251963
 01/03  12:00:00,248.979608724,29.8890158833,0.0,22.855307823,37.1018798503,116.476155989,182.057040054,172.131271994,9.90576805939,0.02
 01/03  13:00:00,235.079407913,29.967933071,1.15987156324,19.8210320284,37.1018798503,104.434947198,173.777659916,155.234087502,9.90576805939,8.63780435448
 01/03  14:00:00,243.826935035,30.0047500654,1.85680360854,17.8937820415,37.1018798503,116.476155989,167.456580408,148.907451902,9.90576805939,8.64336044634
 01/03  15:00:00,243.025021468,29.9830751094,2.15317820723,16.1567607504,37.1018798503,116.476155989,157.595448615,147.669680555,9.90576805939,0.02
 01/03  16:00:00,242.712500402,29.9389432882,2.36272819079,15.362569094,37.1018798503,116.476155989,168.125080414,149.580109568,9.90576805939,8.63920278641
 01/03  17:00:00,251.250394283,29.9194613893,2.06958404504,16.2502380611,37.1018798503,116.476155989,162.53724019,152.611472131,9.90576805939,0.02
 01/03  18:00:00,260.880045533,29.909487671,2.15345131267,17.2436135821,37.1018798503,116.476155989,172.246586957,153.718689697,9.90576805939,8.62212920086
 01/03  19:00:00,162.679283713,28.3422677433,0.0789187177089,0.959516560747,24.7345865669,47.5788473902,99.2988454583,94.3259614286,4.9528840297,0.02
 01/03  20:00:00,162.847711492,28.1956969968,0.0,1.3580969771,24.7345865669,47.5788473902,100.695898565,95.7230145357,4.9528840297,0.02
 01/03  21:00:00,150.084793247,29.2216922225,0.0,7.92651403746,12.3672932834,38.6892022431,112.171772381,109.180041963,2.97173041782,0.02
 01/03  22:00:00,124.578548964,23.377353778,0.101584604828,9.00738087054,12.3672932834,27.0668015668,96.1194739681,93.1277435502,2.97173041782,0.02
 01/03  23:00:00,102.993869891,20.213981881,0.0675499025555,15.022665253,4.12243109448,15.9888894789,85.7230145546,82.7312841368,2.97173041782,0.02
 01/03  24:00:00,114.794949428,24.2781248121,0.11845382395,14.3965514372,4.12243109448,15.9888894789,109.311439934,106.319709516,2.97173041782,0.02
 01/04  01:00:00,106.521650438,20.213981881,0.0613283488976,18.9496036617,4.12243109448,15.9888894789,88.3165430926,85.3248126748,2.97173041782,0.02
 01/04  02:00:00,117.233289802,24.2781248121,0.154988391363,17.0708338606,4.12243109448,15.9888894789,109.712596427,106.720866009,2.97173041782,0.02
 01/04  03:00:00,109.047958623,20.213981881,0.0851567794405,21.739396384,4.12243109448,15.9888894789,88.2904154334,85.2986850156,2.97173041782,0.02
 01/04  04:00:00,118.553302726,24.2781248121,0.144399437796,19.381428025,4.12243109448,15.9888894789,110.722664909,107.730934491,2.97173041782,0.02
 01/04  05:00:00,148.336970185,29.2216922225,0.0,20.3952886929,12.3672932834,24.9413748627,130.46798646,125.49510243,4.9528840297,0.02
 01/04  06:00:00,178.662391548,28.793903928,2.11331276617,48.8398867297,12.3672932834,24.9413748627,193.252359828,188.279475798,4.9528840297,0.02
 01/04  07:00:00,239.295510305,29.6998848809,2.3370016292,51.4831281273,24.7345865669,70.7195625826,206.303113501,196.377345441,9.90576805939,0.02
 01/04  08:00:00,254.596389256,29.7638708147,2.35319975293,38.2217917228,37.1018798503,92.3937384068,199.114503979,180.598646797,9.90576805939,8.61008912185
 01/04  09:00:00,246.587884771,29.7861935877,1.42926809546,32.1402368433,37.1018798503,104.434947198,185.375317991,175.449549932,9.90576805939,0.02
 01/04  10:00:00,253.492076612,29.7991466335,1.05524001914,27.215562425,37.1018798503,116.476155989,190.138901587,171.598934657,9.90576805939,8.63419887108
 01/04  11:00:00,249.617178306,29.8270941303,2.5345743818,23.0570670419,37.1018798503,116.476155989,171.244598336,161.318830276,9.90576805939,0.02
 01/04  12:00:00,247.168628527,29.8908001038,3.80153884202,19.291978815,37.1018798503,116.476155989,168.376506178,149.827293743,9.90576805939,8.64344437584
 01/04  13:00:00,235.17348229,29.9750417555,4.40210499822,17.0445271289,37.1018798503,104.434947198,151.449262834,141.523494775,9.90576805939,0.02
 01/04  14:00:00,244.11837631,30.0619563146,4.64742294009,15.5705695593,37.1018798503,116.476155989,154.537325449,135.98804705,9.90576805939,8.64351033929
 01/04  15:00:00,243.00624967,30.0826267792,4.65186726644,14.1011857263,37.1018798503,116.476155989,152.235910436,133.68883026,9.90576805939,8.64131211611
 01/04  16:00:00,242.242481848,30.0212100934,4.30697140784,13.074066213,37.1018798503,116.476155989,145.444076106,135.518308046,9.90576805939,0.02
 01/04  17:00:00,249.201098849,29.9577293751,3.41552364477,13.2053316875,37.1018798503,116.476155989,161.475850124,142.936392191,9.90576805939,8.63368987357
 01/04  18:00:00,257.822913851,29.9365814685,1.6855421555,14.9334359843,37.1018798503,116.476155989,162.211146399,152.28537834,9.90576805939,0.02
 01/04  19:00:00,163.170331131,28.3422677433,0.0167434472871,0.898876800991,24.7345865669,47.5788473902,113.014168509,108.041284479,4.9528840297,0.02
 01/04  20:00:00,165.019217315,28.3422677433,0.0,1.53842197809,24.7345865669,47.5788473902,128.878559685,123.905675656,4.9528840297,0.02
 01/04  21:00:00,152.710719691,29.2216922225,0.0,8.45277678774,12.3672932834,38.6892022431,146.879745025,143.888014607,2.97173041782,0.02
 01/04  22:00:00,126.879661411,23.377353778,0.0,9.86353537756,12.3672932834,27.0668015668,132.015029659,120.43754529,2.97173041782,8.60575395134
 01/04  23:00:00,105.744421769,20.213981881,0.0,16.6402476859,4.12243109448,15.9888894789,109.173699669,106.181969251,2.97173041782,0.02
 01/04  24:00:00,118.102872578,24.2781248121,0.0,16.2427707949,4.12243109448,15.9888894789,137.263708292,134.271977874,2.97173041782,0.02
 01/05  01:00:00,111.124581569,20.213981881,0.0,21.6889731113,4.12243109448,15.9888894789,115.146496716,112.154766298,2.97173041782,0.02
 01/05  02:00:00,123.219955832,24.2781248121,0.0,20.2685611986,4.12243109448,15.9888894789,151.680658287,148.688927869,2.97173041782,0.02
 01/05  03:00:00,116.836724118,20.213981881,0.0,26.3279477525,4.12243109448,15.9888894789,128.19575314,125.204022722,2.97173041782,0.02
 01/05  04:00:00,127.961578265,24.2781248121,0.0,23.9646259265,4.12243109448,15.9888894789,165.087191528,162.09546111,2.97173041782,0.02
 01/05  05:00:00,160.534612296,29.2216922225,0.0,26.0028485413,12.3672932834,24.9413748627,194.032555293,189.059671263,4.9528840297,0.02
 01/05  06:00:00,190.439068895,28.794044594,0.0,55.9585935587,12.3672932834,24.9413748627,249.31164133,244.338757301,4.9528840297,0.02
 01/05  07:00:00,265.15296219,29.6627153208,0.0,72.6090571454,24.7345865669,70.7195625826,281.11336569,271.187597631,9.90576805939,0.02
 01/05  08:00:00,282.887123398,29.6815437766,0.0,61.1121669123,37.1018798503,92.3937384068,276.600694854,266.674926794,9.90576805939,0.02
 01/05  09:00:00,273.560844843,29.6908674909,0.0,53.8968497824,37.1018798503,104.434947198,269.648898159,259.7231301,9.90576805939,0.02
 01/05  10:00:00,274.19344844,29.7170229627,0.0,43.9068410181,37.1018798503,116.476155989,261.179544809,242.638341532,9.90576805939,8.63543521748
 01/05  11:00:00,266.994727579,29.7362086317,0.0,37.3557541968,37.1018798503,116.476155989,249.749581766,231.2024045,9.90576805939,8.64140920678
 01/05  12:00:00,262.031253491,29.7520629153,0.0,32.3773798429,37.1018798503,116.476155989,235.320674428,225.394906369,9.90576805939,0.02
 01/05  13:00:00,248.085862749,29.7672888671,0.0,29.216825155,37.1018798503,104.434947198,238.92620735,220.382837891,9.90576805939,8.63760139967
 01/05  14:00:00,253.801352865,29.8153161784,0.0,24.5443733438,37.1018798503,116.476155989,223.317827888,213.392059829,9.90576805939,0.02
 01/05  15:00:00,251.239128919,29.8641139299,0.0,21.6074680306,37.1018798503,116.476155989,223.628159694,205.082209889,9.90576805939,8.64018174523
 01/05  16:00:00,251.026860038,29.8734599754,0.0,20.7756858063,37.1018798503,116.476155989,223.858992926,205.313870091,9.90576805939,8.63935477573
 01/05  17:00:00,261.17348297,29.7987517312,0.0,25.5202658403,37.1018798503,116.476155989,226.260543004,216.334774944,9.90576805939,0.02
 01/05  18:00:00,275.754306119,29.7772162279,0.0,28.7867801279,37.1018798503,116.476155989,235.253121991,225.327353931,9.90576805939,0.02
 01/05  19:00:00,170.47897606,28.3422677433,0.0,3.03165207757,24.7345865669,47.5788473902,171.426186558,166.453302528,4.9528840297,0.02
 01/05  20:00:00,175.05100717,28.7819799829,0.0,6.59486150711,24.7345865669,47.5788473902,189.540080774,175.976509669,4.9528840297,8.61068707594
 01/05  21:00:00,164.715837999,29.2216922225,0.0,15.8383664823,12.3672932834,38.6892022431,195.418709873,192.426979455,2.97173041782,0.02
 01/05  22:00:00,136.805094284,23.377353778,0.0,16.3861941563,12.3672932834,27.0668015668,164.441120765,161.449390348,2.97173041782,0.02
 01/05  23:00:00,116.223905032,20.213981881,0.0,24.1643108712,4.12243109448,15.9888894789,144.274499444,141.282769026,2.97173041782,0.02
 01/05  24:00:00,128.916318187,24.2781248121,0.0,23.1391861187,4.12243109448,15.9888894789,186.097709319,183.105978901,2.97173041782,0.02
 01/06  01:00:00,122.122745441,20.213981881,0.0,29.9004695554,4.12243109448,15.9888894789,153.768572154,150.776841736,2.97173041782,0.02
 01/06  02:00:00,133.367330491,24.2781248121,0.0,27.5227062172,4.12243109448,15.9888894789,195.45753662,192.465806202,2.97173041782,0.02
 01/06  03:00:00,127.022449016,20.213981881,0.0,34.6572597453,4.12243109448,15.9888894789,159.079425755,156.087695337,2.97173041782,0.02
 01/06  04:00:00,137.183787126,24.2781248121,0.0,31.0969295474,4.12243109448,15.9888894789,201.395572608,198.40384219,2.97173041782,0.02
 01/06  05:00:00,170.786630991,29.2216922225,0.0,33.739624066,12.3672932834,24.9413748627,237.221291184,232.248407154,4.9528840297,0.02
 01/06  06:00:00,200.088925737,28.7938057977,0.0,63.6567402375,12.3672932834,24.9413748627,287.917837981,282.944953952,4.9528840297,0.02
 01/06  07:00:00,283.917303447,29.6614044621,0.0,93.0161205015,24.7345865669,70.7195625826,294.363050698,284.437282639,9.90576805939,0.02
 01/06  08:00:00,300.626906183,29.6614044621,0.0,80.8313330405,37.1018798503,92.3937384068,294.363050698,284.437282639,9.90576805939,0.02
 01/06  09:00:00,292.883595173,29.6631787871,0.0,73.6756159339,37.1018798503,104.434947198,302.974359023,284.437282639,9.90576805939,8.6313083244
 01/06  10:00:00,297.049200022,29.6724906244,0.0,64.3395375812,37.1018798503,116.476155989,294.363050698,284.437282639,9.90576805939,0.02
 01/06  11:00:00,282.840315289,29.6914885229,0.0,51.2405175021,37.1018798503,116.476155989,279.285432938,260.738020645,9.90576805939,8.64164423404
 01/06  12:00:00,273.206503662,29.7137543027,0.0,41.7425301218,37.1018798503,116.476155989,257.91243714,239.363084564,9.90576805939,8.64358451716
 01/06  13:00:00,255.028648512,29.7443259543,0.0,34.4517740388,37.1018798503,104.434947198,236.143445513,226.217677453,9.90576805939,0.02
 01/06  14:00:00,261.224417089,29.7768318521,0.0,30.4716989803,37.1018798503,116.476155989,236.022619031,217.473233765,9.90576805939,8.64361720732
 01/06  15:00:00,258.188168028,29.8012258914,0.0,27.1264620473,37.1018798503,116.476155989,221.221283173,211.295515114,9.90576805939,0.02
 01/06  16:00:00,256.828196345,29.8142181031,0.0,25.5987912072,37.1018798503,116.476155989,226.907938535,208.362682717,9.90576805939,8.63948775921
 01/06  17:00:00,262.943594149,29.8121186084,0.0,26.8635919311,37.1018798503,116.476155989,221.137577484,211.211809425,9.90576805939,0.02
 01/06  18:00:00,275.040301976,29.8046051992,0.0,28.418049695,37.1018798503,116.476155989,233.938294863,215.410072208,9.90576805939,8.62245459519
 01/06  19:00:00,169.408200762,28.1956969968,0.0,2.85919671823,24.7345865669,47.5788473902,152.531355291,147.558471262,4.9528840297,0.02
 01/06  20:00:00,174.07702023,28.7819799829,0.0,6.74905206531,24.7345865669,47.5788473902,153.73977451,148.76689048,4.9528840297,0.02
 01/06  21:00:00,163.86110609,29.2216922225,0.0,15.8246788171,12.3672932834,38.6892022431,171.226756899,168.235026481,2.97173041782,0.02
 01/06  22:00:00,135.797443135,23.377353778,0.0,15.9473052871,12.3672932834,27.0668015668,144.929827051,141.938096633,2.97173041782,0.02
 01/06  23:00:00,115.046336224,20.213981881,0.0,23.4004003206,4.12243109448,15.9888894789,126.628093842,123.636363424,2.97173041782,0.02
 01/06  24:00:00,127.77247402,24.2781248121,0.0,22.2587799798,4.12243109448,15.9888894789,163.924206056,160.932475638,2.97173041782,0.02
 01/07  01:00:00,120.661874361,20.213981881,0.0,28.6658744696,4.12243109448,15.9888894789,135.750547167,132.758816749,2.97173041782,0.02
 01/07  02:00:00,131.725042144,24.2781248121,0.0,26.2853038758,4.12243109448,15.9888894789,175.640556525,172.648826107,2.97173041782,0.02
 01/07  03:00:00,125.397203535,20.213981881,0.0,33.3395626088,4.12243109448,15.9888894789,147.169231373,144.177500955,2.97173041782,0.02
 01/07  04:00:00,135.794153795,24.2781248121,0.0,29.9830503523,4.12243109448,15.9888894789,198.30361876,186.729932483,2.97173041782,8.60195585854
 01/07  05:00:00,158.008580729,29.2216922225,0.0,37.7036872002,4.12243109448,16.0517297156,233.664722086,230.672991668,2.97173041782,0.02
 01/07  06:00:00,153.297877508,28.7819799829,0.0,33.3530395726,4.12243109448,16.0517297156,240.879441783,237.887711365,2.97173041782,0.02
 01/07  07:00:00,210.093431036,29.6614044621,0.0,69.8100336383,4.12243109448,39.6058045677,281.078708888,278.08697847,2.97173041782,0.02
 01/07  08:00:00,284.415057389,29.6614044621,0.0,118.939996913,12.3672932834,65.3531420225,289.410166669,284.437282639,4.9528840297,0.02
 01/07  09:00:00,258.862107332,29.6614044621,0.0,100.852829131,12.3672932834,68.2430321324,289.410166669,284.437282639,4.9528840297,0.02
 01/07  10:00:00,273.522161571,29.6614044621,0.0,81.0903572516,16.4897243779,93.1370602926,292.381897086,284.437282639,7.92461444751,0.02
 01/07  11:00:00,261.372475572,29.6614044621,0.0,68.7168912836,16.4897243779,93.1370602926,291.839272747,283.894658299,7.92461444751,0.02
 01/07  12:00:00,253.131875186,29.6614044621,0.0,60.9658574674,16.4897243779,93.1370602926,272.850297034,256.308980986,7.92461444751,8.61670160067
 01/07  13:00:00,232.92141459,29.6614044621,0.0,50.2496682043,16.4897243779,83.9857416113,242.068590973,234.123976525,7.92461444751,0.02
 01/07  14:00:00,227.054565645,29.6615385858,0.0,44.8500184979,16.4897243779,83.9857416113,229.659628502,221.715014054,7.92461444751,0.02
 01/07  15:00:00,226.706114933,29.6622983407,0.0,44.3641161421,16.4897243779,83.9857416113,228.311502315,220.366887868,7.92461444751,0.02
 01/07  16:00:00,178.723578474,29.6614044621,0.0,12.9027623984,12.3672932834,70.6512738906,191.410637871,186.437753841,4.9528840297,0.02
 01/07  17:00:00,194.357262408,29.6614044621,0.0,23.3970972056,12.3672932834,70.6512738906,218.598874851,205.032736082,4.9528840297,8.61325473902
 01/07  18:00:00,199.285205788,29.6614044621,0.0,30.6249850578,12.3672932834,58.1284167478,228.270155284,223.297271254,4.9528840297,0.02
 01/07  19:00:00,154.333885577,29.1337497746,0.0,18.7406998665,12.3672932834,24.9413748627,186.786721651,181.813837621,4.9528840297,0.02
 01/07  20:00:00,152.351572609,28.7819799829,0.0,17.330164053,12.3672932834,24.9413748627,180.29018383,175.3172998,4.9528840297,0.02
 01/07  21:00:00,146.991792203,29.2216922225,0.0,28.7674599828,4.12243109448,16.0517297156,181.661968899,178.670238481,2.97173041782,0.02
 01/07  22:00:00,125.481580277,23.377353778,0.0,24.6349359839,4.12243109448,15.9888894789,141.578119122,138.586388704,2.97173041782,0.02
 01/07  23:00:00,124.325956241,20.213981881,0.0,33.4449305498,4.12243109448,15.9888894789,114.431580516,111.439850098,2.97173041782,0.02
 01/07  24:00:00,130.163921648,24.2781248121,0.0,26.8981518572,4.12243109448,15.9888894789,137.564501538,134.57277112,2.97173041782,0.02
 01/08  01:00:00,123.690043982,20.213981881,0.0,36.1679327285,2.06121554724,15.9888894789,106.755040635,103.763310217,2.97173041782,0.02
 01/08  02:00:00,129.266769891,24.2781248121,0.0,29.0249145012,2.06121554724,15.9888894789,132.231459538,129.23972912,2.97173041782,0.02
 01/08  03:00:00,125.241693478,20.213981881,0.0,37.9254920539,2.06121554724,15.9888894789,106.853727863,103.861997445,2.97173041782,0.02
 01/08  04:00:00,129.380442692,24.2781248121,0.0,29.9897749399,2.06121554724,15.9888894789,130.997014079,128.005283661,2.97173041782,0.02
 01/08  05:00:00,124.805185266,20.213981881,0.0,38.690889889,2.06121554724,15.9888894789,103.1675358,100.175805382,2.97173041782,0.02
 01/08  06:00:00,128.402085878,24.2781248121,0.0,30.528564593,2.06121554724,15.9888894789,126.179620411,123.187889993,2.97173041782,0.02
 01/08  07:00:00,124.254293206,20.213981881,0.0,39.079942982,2.06121554724,15.9888894789,100.317722774,97.3259923563,2.97173041782,0.02
 01/08  08:00:00,123.755459632,24.2781248121,0.0,30.959030635,2.06121554724,15.9888894789,127.022519458,124.03078904,2.97173041782,0.02
 01/08  09:00:00,133.861105144,20.213981881,0.0280010363925,35.3375070607,4.12243109448,41.7362269337,98.6895130163,93.7166289866,4.9528840297,0.02
 01/08  10:00:00,135.335500502,24.2781248121,0.222313569559,24.8709059583,4.12243109448,41.7362269337,114.599965772,109.627081742,4.9528840297,0.02
 01/08  11:00:00,126.882826105,20.213981881,0.727128091314,29.089828336,4.12243109448,41.7362269337,89.6653721646,84.6924881349,4.9528840297,0.02
 01/08  12:00:00,131.742962311,24.2781248121,1.73784386139,21.5441428567,4.12243109448,41.7362269337,109.599983773,104.627099743,4.9528840297,0.02
 01/08  13:00:00,122.63376725,20.213981881,1.86765671374,24.8953653283,4.12243109448,41.7362269337,87.7052083207,82.732324291,4.9528840297,0.02
 01/08  14:00:00,128.140593532,24.2781248121,3.1115904283,18.3622247049,4.12243109448,41.7362269337,107.334193309,102.36130928,4.9528840297,0.02
 01/08  15:00:00,119.410588473,20.213981881,2.53394087537,22.5807943342,4.12243109448,41.7362269337,87.0865756595,82.1136916298,4.9528840297,0.02
 01/08  16:00:00,127.182305659,24.2781248121,3.275584889,18.0030694893,4.12243109448,41.7362269337,116.791385856,103.236548556,4.9528840297,8.60195327071
 01/08  17:00:00,108.625737969,20.213981881,2.51342428087,24.0145181893,4.12243109448,24.8785346261,88.922138124,83.9492540943,4.9528840297,0.02
 01/08  18:00:00,117.204987235,24.2781248121,3.19116384913,22.3888206356,2.06121554724,15.9888894789,114.274697488,111.282967071,2.97173041782,0.02
 01/08  19:00:00,112.134259748,20.213981881,2.66133722517,30.0008866095,2.06121554724,15.9888894789,93.9324202748,90.940689857,2.97173041782,0.02
 01/08  20:00:00,117.972337967,24.2781248121,3.83431120356,24.4900844827,2.06121554724,15.9888894789,117.586471243,114.594740826,2.97173041782,0.02
 01/08  21:00:00,113.380138182,20.213981881,3.36532345023,31.9958719877,2.06121554724,15.9888894789,95.0321820451,92.0404516273,2.97173041782,0.02
 01/08  22:00:00,118.096765105,24.2781248121,4.48980743058,25.7729680007,2.06121554724,15.9888894789,118.649626386,115.657895969,2.97173041782,0.02
 01/08  23:00:00,113.929247678,20.213981881,3.54908788952,33.2414767348,2.06121554724,15.9888894789,95.7044203232,92.7126899054,2.97173041782,0.02
 01/08  24:00:00,118.229608026,24.2781248121,4.75643843716,26.5504208835,2.06121554724,15.9888894789,119.223088133,116.231357716,2.97173041782,0.02
 01/09  01:00:00,115.550485422,20.213981881,3.72713770437,33.178959697,4.12243109448,15.9888894789,95.3732770169,92.3815465991,2.97173041782,0.02
 01/09  02:00:00,118.893501236,24.2781248121,5.28001997056,26.1693823734,4.12243109448,15.9888894789,118.448035795,115.456305377,2.97173041782,0.02
 01/09  03:00:00,113.523422111,20.213981881,5.06329722115,32.8188326186,4.12243109448,15.9888894789,95.3331947742,92.3414643564,2.97173041782,0.02
 01/09  04:00:00,115.610382742,24.2781248121,7.32180152648,25.7295507679,4.12243109448,15.9888894789,118.374417532,115.382687114,2.97173041782,0.02
 01/09  05:00:00,141.564171753,29.2216922225,9.07631436295,26.9898347124,12.3672932834,24.9413748627,135.087022058,130.114138029,4.9528840297,0.02
 01/09  06:00:00,177.816848446,28.7819799829,12.6351933069,61.0475245747,12.3672932834,24.9413748627,204.761952048,199.789068018,4.9528840297,0.02
 01/09  07:00:00,240.548294994,29.6614044621,12.2586706356,63.8257033686,24.7345865669,70.7195625826,187.63311098,177.70734292,9.90576805939,0.02
 01/09  08:00:00,252.103638617,29.6619113511,11.1685522043,46.4505001755,37.1018798503,92.3937384068,170.84039674,160.91462868,9.90576805939,0.02
 01/09  09:00:00,245.990808586,29.6641378568,10.7241073738,38.1571852242,37.1018798503,104.434947198,172.996930637,154.459621967,9.90576805939,8.63154061065
 01/09  10:00:00,252.267493201,29.669851898,11.0070310949,31.5803081501,37.1018798503,116.476155989,156.907403911,146.981635851,9.90576805939,0.02
 01/09  11:00:00,248.865421842,29.6757660168,11.5698569547,29.2209513479,37.1018798503,116.476155989,161.026986917,142.479310279,9.90576805939,8.64190857785
 01/09  12:00:00,245.171171827,29.6806480293,11.8235070678,26.2636679783,37.1018798503,116.476155989,148.862069826,138.936301766,9.90576805939,0.02
 01/09  13:00:00,230.451388995,29.6846984796,11.8275669462,21.8558067461,37.1018798503,104.434947198,152.912811519,134.368916815,9.90576805939,8.6381266452
 01/09  14:00:00,237.87784105,29.6900164368,11.8149391745,18.3119690595,37.1018798503,116.476155989,148.252444648,129.70269095,9.90576805939,8.64398563866
 01/09  15:00:00,235.881787312,29.6987686065,11.8160918014,16.1371243998,37.1018798503,116.476155989,136.858708059,126.932939999,9.90576805939,0.02
 01/09  16:00:00,234.396983838,29.707929915,11.4660104112,14.6686355107,37.1018798503,116.476155989,144.624347257,126.078853536,9.90576805939,8.63972566182
 01/09  17:00:00,240.351505354,29.7164751521,10.576465332,15.3071953241,37.1018798503,116.476155989,139.397343451,129.471575391,9.90576805939,0.02
 01/09  18:00:00,251.435774514,29.728492261,9.82353780481,16.0376156385,37.1018798503,116.476155989,151.351538015,132.823179189,9.90576805939,8.62259076624
 01/09  19:00:00,151.369479635,27.0231310245,6.29261500357,0.0,24.7345865669,47.5788473902,92.6178606387,87.644976609,4.9528840297,0.02
 01/09  20:00:00,152.586918044,27.4628432641,4.94293487097,0.22469006758,24.7345865669,47.5788473902,95.0477950982,90.0749110685,4.9528840297,0.02
 01/09  21:00:00,135.122895656,27.9025555037,2.57731079421,1.29726735429,12.3672932834,38.6892022431,108.576797613,105.585067195,2.97173041782,0.02
 01/09  22:00:00,118.10432469,23.8170660176,1.85890230651,7.18191356434,12.3672932834,27.0668015668,93.8603266419,90.8685962241,2.97173041782,0.02
 01/09  23:00:00,92.3927757968,19.7742696414,1.26542775102,9.34865732774,4.12243109448,15.9888894789,82.6887381816,79.6970077637,2.97173041782,0.02
 01/09  24:00:00,111.470864566,24.7178370517,0.712290246199,14.7057713999,4.12243109448,15.9888894789,105.880789127,102.889058709,2.97173041782,0.02
 01/10  01:00:00,97.2972374618,19.7742696414,0.308472039669,13.1638589943,4.12243109448,15.9888894789,86.1932250499,83.2014946321,2.97173041782,0.02
 01/10  02:00:00,117.140520985,24.7178370517,0.151051937817,19.0888208905,4.12243109448,15.9888894789,112.403390878,109.411660461,2.97173041782,0.02
 01/10  03:00:00,102.733843829,19.7742696414,0.0,16.6577813178,4.12243109448,15.9888894789,97.4842992277,94.4925688098,2.97173041782,0.02
 01/10  04:00:00,123.630504479,24.7178370517,0.0,23.6608729884,4.12243109448,15.9888894789,126.467303142,123.475572724,2.97173041782,0.02
 01/10  05:00:00,145.523947437,28.7819799829,0.0,16.5733982096,12.3672932834,24.9413748627,150.314781209,145.341897179,4.9528840297,0.02
 01/10  06:00:00,192.822157136,29.2260207472,0.379055279244,63.4379344169,12.3672932834,24.9413748627,198.2286698,193.25578577,4.9528840297,0.02
 01/10  07:00:00,239.178750887,29.6712695216,1.05199454111,52.5314675667,24.7345865669,70.7195625826,222.431596558,203.923880848,9.90576805939,8.60194765058
 01/10  08:00:00,252.57367426,29.7070870964,1.61470331546,39.8823816745,37.1018798503,92.3937384068,196.718743609,186.792975549,9.90576805939,0.02
 01/10  09:00:00,246.645173869,29.7218147993,2.77719382836,34.2182704964,37.1018798503,104.434947198,185.540229477,175.614461417,9.90576805939,0.02
 01/10  10:00:00,252.574899581,29.7363400861,4.42269635107,29.4232677807,37.1018798503,116.476155989,183.273806718,164.732303451,9.90576805939,8.63573520821
 01/10  11:00:00,247.618757615,29.7492567482,6.41045340276,26.3675625953,37.1018798503,116.476155989,164.466833918,154.541065858,9.90576805939,0.02
 01/10  12:00:00,245.092875809,29.7607027534,7.67798313847,23.7432038777,37.1018798503,116.476155989,165.063453764,146.513701484,9.90576805939,8.64398422074
 01/10  13:00:00,232.084351597,29.7720297373,8.57101489187,21.3113361829,37.1018798503,104.434947198,150.621598453,140.695830393,9.90576805939,0.02
 01/10  14:00:00,239.359401919,29.783581129,9.37371299441,19.1840927213,37.1018798503,116.476155989,153.889369652,135.339462629,9.90576805939,8.64413896328
 01/10  15:00:00,237.930563707,29.7934085985,9.9140676907,18.356643908,37.1018798503,116.476155989,151.089821386,132.542157986,9.90576805939,8.64189534036
 01/10  16:00:00,235.448400664,29.8025042066,10.4669647917,17.5810430317,37.1018798503,116.476155989,139.718568299,129.79280024,9.90576805939,0.02
 01/10  17:00:00,238.613772685,29.8109594077,10.3588397254,17.2276945442,37.1018798503,116.476155989,147.496461577,128.957399109,9.90576805939,8.633294409
 01/10  18:00:00,249.173886381,29.8247720517,10.1099770799,17.5348268423,37.1018798503,116.476155989,139.54382815,129.618060091,9.90576805939,0.02
 01/10  19:00:00,149.6998226,27.6826993839,6.53342416365,0.432612826859,24.7345865669,47.5788473902,93.7254693239,88.7525852942,4.9528840297,0.02
 01/10  20:00:00,152.856919455,28.7819799829,5.96698483197,1.91141507408,24.7345865669,47.5788473902,95.3374905819,90.3646065522,4.9528840297,0.02
 01/10  21:00:00,130.732801489,27.4628432641,5.88991774951,1.23658263966,12.3672932834,38.6892022431,115.932978143,104.350468191,2.97173041782,8.61077953443
 01/10  22:00:00,115.64608462,23.8170660176,5.07187704133,8.00013682113,12.3672932834,27.0668015668,91.8725214291,88.8807910112,2.97173041782,0.02
 01/10  23:00:00,89.5232873361,19.7742696414,4.27503629128,9.46121770847,4.12243109448,15.9888894789,81.5665348499,78.5748044321,2.97173041782,0.02
 01/10  24:00:00,105.377774766,24.7178370517,5.74424681495,13.4581865038,4.12243109448,15.9888894789,104.077355369,101.085624951,2.97173041782,0.02
 01/11  01:00:00,92.1402005686,19.7742696414,4.75359316537,12.1252189083,4.12243109448,15.9888894789,84.4845736201,81.4928432023,2.97173041782,0.02
 01/11  02:00:00,108.558523319,24.7178370517,6.01311658138,15.9174101333,4.12243109448,15.9888894789,106.251998819,103.260268401,2.97173041782,0.02
 01/11  03:00:00,94.3263720516,19.7742696414,4.49940189829,13.9787348321,4.12243109448,15.9888894789,86.0788138641,83.0870834463,2.97173041782,0.02
 01/11  04:00:00,109.972196637,24.7178370517,5.69007855887,17.701464696,4.12243109448,15.9888894789,107.812725214,104.820994796,2.97173041782,0.02
 01/11  05:00:00,130.62218542,28.7819799829,6.31980164257,12.2168851853,12.3672932834,24.9413748627,121.369477412,116.396593382,4.9528840297,0.02
 01/11  06:00:00,175.686955218,29.2272163592,9.58937388798,53.7663835741,12.3672932834,24.9413748627,190.178664907,185.205780877,4.9528840297,0.02
 01/11  07:00:00,221.164430703,29.695707111,9.6029603476,42.1977172092,24.7345865669,70.7195625826,181.061031159,171.135263099,9.90576805939,0.02
 01/11  08:00:00,236.441647718,29.7471626747,9.25949944221,30.4146475983,37.1018798503,92.3937384068,163.841036903,153.915268843,9.90576805939,0.02
 01/11  09:00:00,232.297204922,29.7704871958,9.36446323173,25.0654126263,37.1018798503,104.434947198,164.73500388,146.197604772,9.90576805939,8.63163104838
 01/11  10:00:00,239.81454118,29.7843962848,9.61435664302,20.8011210884,37.1018798503,116.476155989,149.325244863,139.399476804,9.90576805939,0.02
 01/11  11:00:00,237.407786074,29.7965780228,9.90638375672,18.5192042013,37.1018798503,116.476155989,153.559889547,135.012161915,9.90576805939,8.64195957166
 01/11  12:00:00,236.45140799,29.8071853628,10.4664496791,17.6007570509,37.1018798503,116.476155989,141.899945194,131.974177135,9.90576805939,0.02
 01/11  13:00:00,224.033207897,29.8179699528,11.0146939564,15.2670808555,37.1018798503,104.434947198,145.946019306,127.403998445,9.90576805939,8.63625280209
 01/11  14:00:00,233.165163831,29.8450561973,10.9303277478,13.2717022527,37.1018798503,116.476155989,134.144666853,124.077529512,9.90576805939,0.161369281701
 01/11  15:00:00,231.810158524,29.8704388905,10.371860057,12.0848124322,37.1018798503,116.476155989,142.108056407,123.7017513,9.90576805939,8.50053704762
 01/11  16:00:00,232.205119188,29.8815091485,10.4712539156,12.3759639888,37.1018798503,116.476155989,142.423677037,123.878048473,9.90576805939,8.63986050414
 01/11  17:00:00,237.254747954,29.898021138,10.3713422441,12.5809926165,37.1018798503,116.476155989,133.614283232,123.688515172,9.90576805939,0.02
 01/11  18:00:00,247.486354663,29.9138955507,9.82431557479,12.8807451696,37.1018798503,116.476155989,135.095289438,125.169521379,9.90576805939,0.02
 01/11  19:00:00,151.892836016,28.3422677433,6.30568811702,0.187935119637,24.7345865669,47.5788473902,98.0943493594,84.5311642054,4.9528840297,8.61030112433
 01/11  20:00:00,151.961637409,28.1956969968,5.93831945898,0.30115125427,24.7345865669,47.5788473902,92.4486081317,87.475724102,4.9528840297,0.02
 01/11  21:00:00,132.297209565,27.9025555037,5.86178846089,1.11422113529,12.3672932834,38.6892022431,105.356816685,102.365086268,2.97173041782,0.02
 01/11  22:00:00,109.836889987,22.5858717467,5.10642870202,2.23400585549,12.3672932834,27.0668015668,90.7201437877,87.7284133699,2.97173041782,0.02
 01/11  23:00:00,87.4243368174,19.7742696414,4.27744457838,6.93329966162,4.12243109448,15.9888894789,80.4349787074,77.4432482896,2.97173041782,0.02
 01/11  24:00:00,102.907190197,24.7178370517,5.76577846973,10.9311570142,4.12243109448,15.9888894789,102.808932884,99.8172024665,2.97173041782,0.02
 01/12  01:00:00,89.3039191529,19.7742696414,4.59596419962,10.2221915105,4.12243109448,15.9888894789,83.6708677707,80.6791373529,2.97173041782,0.02
 01/12  02:00:00,104.530426917,24.7178370517,6.14359366444,13.8527754492,4.12243109448,15.9888894789,105.34960172,102.357871302,2.97173041782,0.02
 01/12  03:00:00,91.2880747975,19.7742696414,4.92205531642,12.3658328359,4.12243109448,15.9888894789,85.3806369006,82.3889064828,2.97173041782,0.02
 01/12  04:00:00,106.076810868,24.7178370517,6.2943202479,16.0495099497,4.12243109448,15.9888894789,107.293456293,104.301725875,2.97173041782,0.02
 01/12  05:00:00,126.537882925,28.7819799829,6.9892093568,10.9709221989,12.3672932834,24.9413748627,120.977938983,116.005054954,4.9528840297,0.02
 01/12  06:00:00,170.874825054,29.2286336945,9.76273006724,50.0415716082,12.3672932834,24.9413748627,188.554280188,183.581396159,4.9528840297,0.02
 01/12  07:00:00,218.13398729,29.7089779522,9.60126706317,39.1729275914,24.7345865669,70.7195625826,179.834388082,169.908620022,9.90576805939,0.02
 01/12  08:00:00,235.173109556,29.7714424092,9.26054457629,28.4642839648,37.1018798503,92.3937384068,171.121703857,152.605692844,9.90576805939,8.61024295293
 01/12  09:00:00,231.012354745,29.7929533891,9.36815262834,23.2512820602,37.1018798503,104.434947198,154.525656044,144.599887985,9.90576805939,0.02
 01/12  10:00:00,235.76097562,29.8130309426,10.5402674359,18.2906207941,37.1018798503,116.476155989,152.856352811,134.314741985,9.90576805939,8.63584276685
 01/12  11:00:00,230.653313142,29.8747300009,12.8449269723,14.9128454506,37.1018798503,116.476155989,130.382001582,120.456233523,9.90576805939,0.02
 01/12  12:00:00,227.504409326,29.9797847648,14.9669124577,12.4824998916,37.1018798503,116.476155989,124.497943606,105.948113615,9.90576805939,8.64406193171
 01/12  13:00:00,214.702255393,30.171385915,15.9109286938,10.7282192701,37.1018798503,104.434947198,108.529486337,98.603718278,9.90576805939,0.02
 01/12  14:00:00,224.192159242,30.1882870792,16.1057981114,9.38025423909,37.1018798503,116.476155989,116.305864305,97.7559257522,9.90576805939,8.64417049317
 01/12  15:00:00,222.247178554,30.312696355,16.434147422,8.01923835126,37.1018798503,116.476155989,114.211197017,95.6634572652,9.90576805939,8.6419716928
 01/12  16:00:00,220.601030759,30.3359154153,16.6680013213,6.98397250806,37.1018798503,116.476155989,104.373626079,94.4478580199,9.90576805939,0.02
 01/12  17:00:00,224.52915336,30.1460326088,16.060418151,6.81271083229,37.1018798503,116.476155989,114.864289943,96.3243819177,9.90576805939,8.634139966
 01/12  18:00:00,236.692721564,30.0638891465,15.2987350142,7.14643839744,37.1018798503,116.476155989,108.776931309,98.8511632497,9.90576805939,0.02
 01/12  19:00:00,146.88662967,28.0491262502,11.8149151639,0.0,24.7345865669,47.5788473902,83.0820316234,78.1091475938,4.9528840297,0.02
 01/12  20:00:00,148.041376913,28.6354092364,11.7770199052,0.0684303728019,24.7345865669,47.5788473902,88.8001254116,83.8272413819,4.9528840297,0.02
 01/12  21:00:00,127.325752646,27.4628432641,11.6055342914,0.120866234435,12.3672932834,38.6892022431,102.119124301,99.1273938827,2.97173041782,0.02
 01/12  22:00:00,105.019420573,21.6185048196,9.80621825743,0.0,12.3672932834,27.0668015668,96.8417160368,85.2633353109,2.97173041782,8.60665030809
 01/12  23:00:00,78.3528315775,18.015420683,7.33347093274,0.0,4.12243109448,15.9888894789,78.3979706807,75.4062402629,2.97173041782,0.02
 01/12  24:00:00,96.5764243197,24.7178370517,7.99021841725,4.10948964929,4.12243109448,15.9888894789,100.608418332,97.6166879147,2.97173041782,0.02
 01/13  01:00:00,85.3909928013,19.7742696414,5.64261388976,5.14296392382,4.12243109448,15.9888894789,81.8798318504,78.8881014326,2.97173041782,0.02
 01/13  02:00:00,100.447131926,24.7178370517,6.5112502616,8.53749494964,4.12243109448,15.9888894789,103.535097164,100.543366746,2.97173041782,0.02
 01/13  03:00:00,88.7154117658,19.7742696414,4.92611317323,8.36711434025,4.12243109448,15.9888894789,84.1878665362,81.1961361184,2.97173041782,0.02
 01/13  04:00:00,104.494299058,24.7178370517,6.49262275565,12.0848475561,4.12243109448,15.9888894789,105.920318273,102.928587855,2.97173041782,0.02
 01/13  05:00:00,125.65337125,28.7819799829,8.06771421378,8.03627170452,12.3672932834,24.9413748627,119.249088473,114.276204443,4.9528840297,0.02
 01/13  06:00:00,162.814828786,29.2427158254,11.9722679419,42.3185232754,12.3672932834,24.9413748627,186.322282749,181.349398719,4.9528840297,0.02
 01/13  07:00:00,209.924292633,29.7286712254,12.2952671982,32.5588182672,24.7345865669,70.7195625826,168.834619932,158.908851872,9.90576805939,0.02
 01/13  08:00:00,228.032514653,29.8010855148,12.65750835,23.7711148156,37.1018798503,92.3937384068,148.430413568,138.504645509,9.90576805939,0.02
 01/13  09:00:00,224.641147102,29.8215275086,13.2045298335,20.16818505,37.1018798503,104.434947198,148.229302136,129.691852805,9.90576805939,8.63168127179
 01/13  10:00:00,232.232731338,29.8633458896,13.763754212,16.3136669719,37.1018798503,116.476155989,132.014833162,122.089065103,9.90576805939,0.02
 01/13  11:00:00,227.632620963,29.9381042154,15.2365972746,12.5728094092,37.1018798503,116.476155989,129.376748608,110.828910855,9.90576805939,8.64206969269
 01/13  12:00:00,226.154085363,30.0517365736,17.0339391827,10.4649610152,37.1018798503,116.476155989,112.195898872,102.270130812,9.90576805939,0.02
 01/13  13:00:00,213.690457024,30.1839836646,17.6972360529,9.04701775338,37.1018798503,104.434947198,117.760831904,99.2169503615,9.90576805939,8.63811348343
 01/13  14:00:00,222.44705173,30.2384419369,17.6893231697,7.91798319349,37.1018798503,116.476155989,107.957766098,98.0319980386,9.90576805939,0.02
 01/13  15:00:00,221.813388335,30.3217696588,17.694475535,6.9039097152,37.1018798503,116.476155989,114.861052681,96.3131644674,9.90576805939,8.6421201542
 01/13  16:00:00,220.170343051,30.2222307771,17.6939338703,6.40353958187,37.1018798503,116.476155989,115.33320459,96.7874526651,9.90576805939,8.63998386525
 01/13  17:00:00,224.184652343,30.1641698832,16.7646710592,6.26697553557,37.1018798503,116.476155989,107.466100709,97.5403326496,9.90576805939,0.02
 01/13  18:00:00,234.988113434,30.137142405,16.0987673443,6.54694697665,37.1018798503,116.476155989,109.034509784,99.1087417242,9.90576805939,0.02
 01/13  19:00:00,145.907584609,28.3422677433,11.9625477102,0.0,24.7345865669,47.5788473902,91.5730928351,78.0093714338,4.9528840297,8.61083737162
 01/13  20:00:00,146.514536927,28.6354092364,10.2190649232,0.0674686161207,24.7345865669,47.5788473902,88.9690273838,83.9961433541,4.9528840297,0.02
 01/13  21:00:00,125.41344931,27.4628432641,9.64795124031,0.125656060243,12.3672932834,38.6892022431,102.491896758,99.5001663402,2.97173041782,0.02
 01/13  22:00:00,103.504667672,22.4979292988,9.4677837203,0.483622010073,12.3672932834,27.0668015668,88.5220786947,85.5303482769,2.97173041782,0.02
 01/13  23:00:00,74.9831131808,18.4551329226,8.27438987474,0.435583539488,4.12243109448,15.9888894789,78.577152228,75.5854218101,2.97173041782,0.02
 01/13  24:00:00,89.5740707515,23.6185564527,9.28045950156,2.02524038732,4.12243109448,15.9888894789,100.582392134,97.5906617161,2.97173041782,0.02
 01/14  01:00:00,86.1755259907,20.213981881,6.68707175323,6.01548607863,4.12243109448,15.9888894789,80.8842259371,77.8924955192,2.97173041782,0.02
 01/14  02:00:00,98.2616718871,24.2781248121,8.25379946667,6.23434218007,4.12243109448,15.9888894789,102.169279663,99.1775492455,2.97173041782,0.02
 01/14  03:00:00,90.7301873172,20.213981881,6.30787343703,9.56774718791,4.12243109448,15.9888894789,82.9402037512,79.9484733334,2.97173041782,0.02
 01/14  04:00:00,101.322141891,24.2781248121,7.72112771717,8.8700098123,4.12243109448,15.9888894789,104.50136976,101.509639342,2.97173041782,0.02
 01/14  05:00:00,115.385099725,29.2216922225,8.50726071118,12.6492907242,4.12243109448,16.0517297156,124.757607781,121.765877364,2.97173041782,0.02
 01/14  06:00:00,113.352772484,28.7819799829,7.53588474441,11.1324610322,4.12243109448,16.0517297156,126.323172138,123.33144172,2.97173041782,0.02
 01/14  07:00:00,145.4011601,29.6614044621,6.51312386662,18.1433197708,4.12243109448,39.6058045677,136.854837215,133.863106797,2.97173041782,0.02
 01/14  08:00:00,215.759100775,29.6614044621,9.50059189363,56.208784756,12.3672932834,65.3531420225,195.327660271,190.354776241,4.9528840297,0.02
 01/14  09:00:00,198.369178579,29.6614044621,9.87304156871,47.8150175536,12.3672932834,68.2430321324,200.292379651,186.727675718,4.9528840297,8.6118199036
 01/14  10:00:00,217.322517996,29.6749505741,10.4524527534,39.4886355274,16.4897243779,93.1370602926,178.962000273,171.017385825,7.92461444751,0.02
 01/14  11:00:00,215.200094932,29.6808554965,11.0022970143,36.8589981757,16.4897243779,93.1370602926,172.31451723,164.369902783,7.92461444751,0.02
 01/14  12:00:00,215.298853939,29.682746951,11.2239599805,35.0065329012,16.4897243779,93.1370602926,168.984548017,161.03993357,7.92461444751,0.02
 01/14  13:00:00,206.316343765,29.6835354083,11.2198845569,33.2357161413,16.4897243779,83.9857416113,175.295957754,158.757389836,7.92461444751,8.61395347097
 01/14  14:00:00,205.795660355,29.6838574912,11.2248094999,30.8654836838,16.4897243779,83.9857416113,164.079163845,156.134549398,7.92461444751,0.02
 01/14  15:00:00,205.564822975,29.6840460327,10.9416227068,29.9269194576,16.4897243779,83.9857416113,163.640421534,155.695807086,7.92461444751,0.02
 01/14  16:00:00,160.413295433,29.6614044621,6.06503941987,3.37958356754,12.3672932834,70.6512738906,115.65998473,110.687100701,4.9528840297,0.02
 01/14  17:00:00,167.719220244,29.6614044621,3.90078379501,7.28132675501,12.3672932834,70.6512738906,123.840300349,118.86741632,4.9528840297,0.02
 01/14  18:00:00,171.116536093,29.6614044621,2.59134191548,10.2134627473,12.3672932834,58.1284167478,132.921475958,127.948591928,4.9528840297,0.02
 01/14  19:00:00,136.73150551,28.9578648787,1.33017798038,9.07990319633,12.3672932834,24.9413748627,113.090606494,108.117722465,4.9528840297,0.02
 01/14  20:00:00,136.982251223,28.7819799829,0.178491842546,9.70081507881,12.3672932834,24.9413748627,123.164762271,109.609925423,4.9528840297,8.60195281798
 01/14  21:00:00,129.487220133,29.2216922225,0.0,17.269468996,4.12243109448,16.0517297156,127.039982577,124.048252159,2.97173041782,0.02
 01/14  22:00:00,112.982337962,23.377353778,0.0327531522083,15.5344028097,4.12243109448,15.9888894789,108.994099995,106.002369577,2.97173041782,0.02
 01/14  23:00:00,110.636626852,20.213981881,0.0132105135634,22.0101461218,4.12243109448,15.9888894789,96.0532900423,93.0615596245,2.97173041782,0.02
 01/14  24:00:00,120.336840539,24.2781248121,0.0,18.5948696356,4.12243109448,15.9888894789,125.117652812,122.125922394,2.97173041782,0.02
 01/15  01:00:00,114.020434849,20.213981881,0.0,26.7819715101,2.06121554724,15.9888894789,106.298447868,103.30671745,2.97173041782,0.02
 01/15  02:00:00,122.826733608,24.2781248121,0.0,22.5078901388,2.06121554724,15.9888894789,135.434578499,132.442848081,2.97173041782,0.02
 01/15  03:00:00,118.088505071,20.213981881,0.0,30.7329180522,2.06121554724,15.9888894789,110.987184393,107.995453975,2.97173041782,0.02
 01/15  04:00:00,125.58339939,24.2781248121,0.0,25.2911156562,2.06121554724,15.9888894789,141.106654038,138.11492362,2.97173041782,0.02
 01/15  05:00:00,121.472854447,20.213981881,0.0,34.0112893147,2.06121554724,15.9888894789,115.396711418,112.404981,2.97173041782,0.02
 01/15  06:00:00,128.179024527,24.2781248121,0.0,27.690433267,2.06121554724,15.9888894789,147.770740585,144.779010167,2.97173041782,0.02
 01/15  07:00:00,124.378010962,20.213981881,0.0,36.6799064688,2.06121554724,15.9888894789,120.655559485,117.663829067,2.97173041782,0.02
 01/15  08:00:00,125.729009011,24.2781248121,0.0,29.5546412786,2.06121554724,15.9888894789,152.527303374,149.535572956,2.97173041782,0.02
 01/15  09:00:00,135.959030301,20.213981881,0.0,34.6401492103,4.12243109448,41.7362269337,119.584794939,114.611910909,4.9528840297,0.02
 01/15  10:00:00,137.994545469,24.2781248121,0.0,24.3984979384,4.12243109448,41.7362269337,133.992804432,129.019920403,4.9528840297,0.02
 01/15  11:00:00,129.237581971,20.213981881,0.0,29.6250581138,4.12243109448,41.7362269337,98.6005977839,93.6277137542,4.9528840297,0.02
 01/15  12:00:00,133.199010285,24.2781248121,0.0973142107633,21.9944368107,4.12243109448,41.7362269337,115.060501809,110.08761778,4.9528840297,0.02
 01/15  13:00:00,125.940102137,20.213981881,0.532572079234,27.8654522971,4.12243109448,41.7362269337,90.3454148608,85.3725308311,4.9528840297,0.02
 01/15  14:00:00,131.898309504,24.2781248121,1.93174980753,21.6783450503,4.12243109448,41.7362269337,111.604174857,106.631290827,4.9528840297,0.02
 01/15  15:00:00,124.62762093,20.213981881,1.98867072764,27.2732744127,4.12243109448,41.7362269337,90.5075977713,85.5347137416,4.9528840297,0.02
 01/15  16:00:00,130.730288646,24.2781248121,3.04898858986,21.6903909459,4.12243109448,41.7362269337,112.17966531,107.20678128,4.9528840297,0.02
