Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  17:00:00,109.406839712,20.213981881,2.50259372367,27.8771119049,4.12243109448,24.8785346261,91.2066373004,86.2337532707,4.9528840297,0.02
 01/15  18:00:00,119.317906023,24.2781248121,2.93775470049,25.0625910024,2.06121554724,15.9888894789,116.45937436,113.467643942,2.97173041782,0.02
 01/15  19:00:00,114.948639428,20.213981881,2.28860216413,32.7364016282,2.06121554724,15.9888894789,95.3005373139,92.3088068961,2.97173041782,0.02
 01/15  20:00:00,118.952017099,24.2781248121,3.61359019401,26.1159128417,2.06121554724,15.9888894789,119.042278573,116.050548155,2.97173041782,0.02
 01/15  21:00:00,113.892227434,20.213981881,3.16799786765,33.5155817422,2.06121554724,15.9888894789,96.0571057159,93.0653752981,2.97173041782,0.02
 01/15  22:00:00,118.200577216,24.2781248121,4.28168399658,26.6538118222,2.06121554724,15.9888894789,119.77609289,116.784362472,2.97173041782,0.02
 01/15  23:00:00,113.898028269,20.213981881,3.55156941882,33.9319105792,2.06121554724,15.9888894789,105.028810369,93.4551149015,2.97173041782,8.60196504968
 01/15  24:00:00,117.251349015,24.2781248121,4.76974472349,26.8598254194,2.06121554724,15.9888894789,120.115080698,117.12335028,2.97173041782,0.02
 01/16  01:00:00,112.815374715,20.213981881,4.11569968032,33.99104007,2.06121554724,15.9888894789,96.6651990716,93.6734686538,2.97173041782,0.02
 01/16  02:00:00,116.280124926,24.2781248121,5.38707238878,26.868783723,2.06121554724,15.9888894789,120.319788643,117.328058225,2.97173041782,0.02
 01/16  03:00:00,112.172066477,20.213981881,4.28323321557,34.057075509,2.06121554724,15.9888894789,96.9107221234,93.9189917056,2.97173041782,0.02
 01/16  04:00:00,114.818865182,24.2781248121,5.68826328504,26.8734575547,2.06121554724,15.9888894789,120.529399114,117.537668696,2.97173041782,0.02
 01/16  05:00:00,110.647544523,20.213981881,4.85886649158,33.8662694741,2.06121554724,15.9888894789,97.0537063126,94.0619758948,2.97173041782,0.02
 01/16  06:00:00,112.972628462,24.2781248121,6.33013997558,26.8028489993,2.06121554724,15.9888894789,120.736201691,117.744471273,2.97173041782,0.02
 01/16  07:00:00,108.922510421,20.213981881,5.25114548627,33.7198794012,2.06121554724,15.9888894789,97.2305986925,94.2388682747,2.97173041782,0.02
 01/16  08:00:00,106.62930919,24.2781248121,6.84083994096,26.5985974492,2.06121554724,15.9888894789,120.85747617,117.865745752,2.97173041782,0.02
 01/16  09:00:00,118.549042497,20.213981881,5.6798658708,30.1745863865,4.12243109448,41.7362269337,94.9798928757,90.007008846,4.9528840297,0.02
 01/16  10:00:00,120.476493837,24.2781248121,7.6724139249,23.0522758508,4.12243109448,41.7362269337,115.464300619,110.491416589,4.9528840297,0.02
 01/16  11:00:00,114.623801718,20.213981881,6.60038247119,27.9267382981,4.12243109448,41.7362269337,93.0314031666,88.0585191369,4.9528840297,0.02
 01/16  12:00:00,117.593813989,24.2781248121,8.74777028234,21.460398343,4.12243109448,41.7362269337,114.174500784,109.201616754,4.9528840297,0.02
 01/16  13:00:00,112.661116027,20.213981881,7.12870252508,26.0497656046,4.12243109448,41.7362269337,92.1529885827,87.180104553,4.9528840297,0.02
 01/16  14:00:00,116.736599691,24.2781248121,9.46207341923,20.0179658818,4.12243109448,41.7362269337,113.091896036,108.119012007,4.9528840297,0.02
 01/16  15:00:00,112.040614151,20.213981881,7.64148772437,24.3556614914,4.12243109448,41.7362269337,91.3595288306,86.3866448009,4.9528840297,0.02
 01/16  16:00:00,116.690706309,24.2781248121,9.6524979098,18.1684290536,4.12243109448,41.7362269337,111.342130577,106.369246547,4.9528840297,0.02
 01/16  17:00:00,96.5248438161,20.213981881,7.24687848912,22.5035517015,4.12243109448,24.8785346261,89.8588729506,84.8859889209,4.9528840297,0.02
 01/16  18:00:00,106.721580755,24.2781248121,8.16146196986,21.2219367192,2.06121554724,15.9888894789,115.156427465,112.164697048,2.97173041782,0.02
 01/16  19:00:00,103.854681097,20.213981881,5.90343617652,28.0505431742,2.06121554724,15.9888894789,94.561847434,91.5701170162,2.97173041782,0.02
 01/16  20:00:00,110.439607726,24.2781248121,6.46268523957,23.176432808,2.06121554724,15.9888894789,118.206896941,115.215166523,2.97173041782,0.02
 01/16  21:00:00,107.746773256,20.213981881,5.05262252192,30.2956432213,2.06121554724,15.9888894789,95.5864713518,92.594740934,2.97173041782,0.02
 01/16  22:00:00,113.220001871,24.2781248121,6.26069378012,24.621865451,2.06121554724,15.9888894789,119.147671116,116.155940698,2.97173041782,0.02
 01/16  23:00:00,110.479997913,20.213981881,4.28130017074,32.2036800671,2.06121554724,15.9888894789,96.2771640683,93.2854336505,2.97173041782,0.02
 01/16  24:00:00,114.189101256,24.2781248121,5.24325469172,25.9109702833,2.06121554724,15.9888894789,119.946544578,116.954814161,2.97173041782,0.02
 01/17  01:00:00,111.136982544,20.213981881,4.51777376941,32.0680583335,4.12243109448,15.9888894789,104.446731451,92.873039162,2.97173041782,8.60196187082
 01/17  02:00:00,114.867540967,24.2781248121,5.65218994887,25.3707814282,4.12243109448,15.9888894789,118.812512633,115.820782216,2.97173041782,0.02
 01/17  03:00:00,111.566539091,20.213981881,4.14314909148,32.3433630164,4.12243109448,15.9888894789,95.7799971742,92.7882667564,2.97173041782,0.02
 01/17  04:00:00,117.33530104,24.2781248121,4.46396954707,25.9309943786,4.12243109448,15.9888894789,119.021791656,116.030061238,2.97173041782,0.02
 01/17  05:00:00,148.430212228,29.2216922225,4.03919962784,28.1159192052,12.3672932834,24.9413748627,135.96706368,130.99417965,4.9528840297,0.02
 01/17  06:00:00,186.68147219,28.7819799829,6.76762649295,62.7521712868,12.3672932834,24.9413748627,206.350092358,201.377208328,4.9528840297,0.02
 01/17  07:00:00,248.907228351,29.6614044621,7.10568150979,66.9239582412,24.7345865669,70.7195625826,206.216310018,196.290541959,9.90576805939,0.02
 01/17  08:00:00,257.295453,29.6614044621,7.66581716953,49.3216010985,37.1018798503,92.3937384068,185.764137013,175.838368954,9.90576805939,0.02
 01/17  09:00:00,250.299385268,29.6621740331,8.55766701882,42.7956508275,37.1018798503,104.434947198,175.525322392,165.599554333,9.90576805939,0.02
 01/17  10:00:00,256.026545938,29.6638538711,9.35589108642,38.1423240989,37.1018798503,116.476155989,176.662875541,158.122679974,9.90576805939,8.63442750718
 01/17  11:00:00,250.406778748,29.6662064209,9.6133527038,34.3450058527,37.1018798503,116.476155989,163.490850521,153.565082462,9.90576805939,0.02
 01/17  12:00:00,245.916974534,29.6717156826,9.90229600412,30.9843950775,37.1018798503,116.476155989,168.034184898,149.483873059,9.90576805939,8.64454377918
 01/17  13:00:00,232.897710965,29.6767316633,10.4598635706,28.0798376061,37.1018798503,104.434947198,163.136008933,144.591733198,9.90576805939,8.63850767551
 01/17  14:00:00,239.63068693,29.6813474972,11.3494621619,25.5014619495,37.1018798503,116.476155989,149.092492486,139.166724426,9.90576805939,0.02
 01/17  15:00:00,236.364737135,29.6853338512,12.1095810339,23.3594708424,37.1018798503,116.476155989,152.941018608,134.393118034,9.90576805939,8.64213251486
 01/17  16:00:00,232.540403073,29.690430724,12.6699834695,21.6463893217,37.1018798503,116.476155989,140.804928815,130.879160756,9.90576805939,0.02
 01/17  17:00:00,232.975177365,29.6981006538,13.5549269777,21.0940026684,37.1018798503,116.476155989,145.669186795,127.128922938,9.90576805939,8.63449579721
 01/17  18:00:00,245.355514592,29.7065135282,14.3545318116,20.5321207207,37.1018798503,116.476155989,133.328359995,123.402591935,9.90576805939,0.02
 01/17  19:00:00,140.326389168,27.0231310245,11.5544573224,0.0,24.7345865669,47.5788473902,95.2623543394,90.2894703097,4.9528840297,0.02
 01/17  20:00:00,140.42760142,27.0231310245,12.0196230219,0.0,24.7345865669,47.5788473902,106.036187824,92.4725361646,4.9528840297,8.61076762989
 01/17  21:00:00,120.813900693,27.0231310245,12.4272279143,0.0,12.3672932834,38.6892022431,109.706892023,106.715161606,2.97173041782,0.02
 01/17  22:00:00,100.041156613,21.6185048196,11.3296952152,0.0,12.3672932834,27.0668015668,94.0349548165,91.0432243987,2.97173041782,0.02
 01/17  23:00:00,80.4822650967,19.3345574018,10.6343299876,4.5851775655,4.12243109448,15.9888894789,82.4585208867,79.4667904689,2.97173041782,0.02
 01/17  24:00:00,92.7699115185,24.7178370517,14.1024794781,8.66685977292,4.12243109448,15.9888894789,104.512616344,101.520885926,2.97173041782,0.02
 01/18  01:00:00,74.9632943943,19.7742696414,11.1183118314,7.79507438768,4.12243109448,15.9888894789,85.5884605343,82.5967301165,2.97173041782,0.02
 01/18  02:00:00,84.9091903381,24.7178370517,14.2614142855,10.3912699609,4.12243109448,15.9888894789,107.183581397,104.191850979,2.97173041782,0.02
 01/18  03:00:00,78.9040007181,19.7742696414,9.31852780815,9.22067221627,4.12243109448,15.9888894789,86.6665981356,83.6748677177,2.97173041782,0.02
 01/18  04:00:00,97.0090951941,24.7178370517,9.69164503745,12.9500814318,4.12243109448,15.9888894789,108.265211524,105.273481106,2.97173041782,0.02
 01/18  05:00:00,124.539776968,28.7819799829,7.23309857732,9.12185439727,12.3672932834,24.9413748627,121.503105516,116.530221487,4.9528840297,0.02
 01/18  06:00:00,176.847969238,29.2261480145,5.95350690292,50.1925975759,12.3672932834,24.9413748627,190.714328022,185.741443992,4.9528840297,0.02
 01/18  07:00:00,228.051046641,29.675142402,3.64393797378,41.8418616425,24.7345865669,70.7195625826,202.122408515,192.196640455,9.90576805939,0.02
 01/18  08:00:00,245.894978578,29.7083769817,2.32213271718,32.1691416895,37.1018798503,92.3937384068,191.562253695,181.636485636,9.90576805939,0.02
 01/18  09:00:00,244.499410263,29.7242590914,1.51723935884,29.7755059068,37.1018798503,104.434947198,197.292321518,178.755646503,9.90576805939,8.63090695593
 01/18  10:00:00,254.818115025,29.7390377742,0.971746222434,28.6274301001,37.1018798503,116.476155989,187.652140185,177.726372126,9.90576805939,0.02
 01/18  11:00:00,253.590737543,29.7528444807,0.344528625733,27.5189499742,37.1018798503,116.476155989,195.436948621,176.888653881,9.90576805939,8.6425266813
 01/18  12:00:00,253.489767681,29.7652663994,0.0,26.2933383059,37.1018798503,116.476155989,198.744093235,180.193810318,9.90576805939,8.64451485801
 01/18  13:00:00,241.494482091,29.7759273304,0.0,24.3171757013,37.1018798503,104.434947198,198.100339586,188.174571527,9.90576805939,0.02
 01/18  14:00:00,251.153191405,29.7861252599,0.0,22.9145964528,37.1018798503,116.476155989,212.6810826,194.130708562,9.90576805939,8.64460597853
 01/18  15:00:00,253.403173104,29.795045676,0.0,24.4181384358,37.1018798503,116.476155989,210.600987762,200.675219702,9.90576805939,0.02
 01/18  16:00:00,256.124453209,29.8009322729,0.0,27.0179242559,37.1018798503,116.476155989,226.72086162,208.174770826,9.90576805939,8.64032273425
 01/18  17:00:00,260.605983949,29.7958976636,0.0,29.0040667548,37.1018798503,116.476155989,230.935473869,212.395228959,9.90576805939,8.63447685008
 01/18  18:00:00,274.943795041,29.7986655221,0.0,30.2389579105,37.1018798503,116.476155989,224.18222132,214.256453261,9.90576805939,0.02
 01/18  19:00:00,168.96351633,28.1956969968,0.0,3.84169406621,24.7345865669,47.5788473902,149.789881176,144.816997146,4.9528840297,0.02
 01/18  20:00:00,177.117434497,29.2216922225,0.0,11.0559744806,24.7345865669,47.5788473902,150.665548236,145.692664207,4.9528840297,0.02
 01/18  21:00:00,159.156833978,28.7819799829,0.0,13.5934471822,12.3672932834,38.6892022431,164.332895402,161.341164984,2.97173041782,0.02
 01/18  22:00:00,139.216472261,23.8170660176,0.0,20.4304719505,12.3672932834,27.0668015668,139.358536176,136.366805758,2.97173041782,0.02
 01/18  23:00:00,109.22333226,19.7742696414,0.0,19.1020966565,4.12243109448,15.9888894789,123.254825627,120.263095209,2.97173041782,0.02
 01/18  24:00:00,131.828493468,24.7178370517,0.0,26.9042030338,4.12243109448,15.9888894789,169.023417974,157.451490097,2.97173041782,8.6001974597
 01/19  01:00:00,113.797558804,19.7742696414,0.0,22.7534418238,4.12243109448,15.9888894789,135.620914639,132.629184221,2.97173041782,0.02
 01/19  02:00:00,138.046512246,24.7178370517,0.0,32.1169641663,4.12243109448,15.9888894789,179.848788145,176.857057727,2.97173041782,0.02
 01/19  03:00:00,119.28353421,19.7742696414,0.0,27.0546379284,4.12243109448,15.9888894789,153.260320655,150.268590237,2.97173041782,0.02
 01/19  04:00:00,144.890927819,24.7178370517,0.0,37.5685349363,4.12243109448,15.9888894789,198.852921127,195.861190709,2.97173041782,0.02
 01/19  05:00:00,165.028814439,28.7819799829,0.0,26.9657677659,12.3672932834,24.9413748627,239.56636615,234.59348212,4.9528840297,0.02
 01/19  06:00:00,217.564579867,29.2305263812,0.0,79.0981303882,12.3672932834,24.9413748627,288.272889455,283.300005425,4.9528840297,0.02
 01/19  07:00:00,285.213241454,29.6614044621,0.0,95.3650355685,24.7345865669,70.7195625826,294.363050698,284.437282639,9.90576805939,0.02
 01/19  08:00:00,300.205962428,29.6614044621,0.0,82.3989979572,37.1018798503,92.3937384068,294.363050698,284.437282639,9.90576805939,0.02
 01/19  09:00:00,296.762666485,29.6614550565,0.0,77.8164845253,37.1018798503,104.434947198,294.363050698,284.437282639,9.90576805939,0.02
 01/19  10:00:00,302.352890192,29.6631166318,0.0,70.5179478459,37.1018798503,116.476155989,302.979312784,284.437282639,9.90576805939,8.63626208609
 01/19  11:00:00,291.942669379,29.6699824616,0.0,59.4007671444,37.1018798503,116.476155989,302.822903938,284.274656954,9.90576805939,8.64247892446
 01/19  12:00:00,283.974577899,29.6761654185,0.0,51.4193975458,37.1018798503,116.476155989,276.234841865,266.309073806,9.90576805939,0.02
 01/19  13:00:00,266.172978694,29.684587746,0.0,44.5884469602,37.1018798503,104.434947198,272.905295488,254.361039818,9.90576805939,8.63848761081
 01/19  14:00:00,271.988998953,29.6928032482,0.0,40.128687353,37.1018798503,116.476155989,256.10547827,246.179710211,9.90576805939,0.02
 01/19  15:00:00,270.73967217,29.700418568,0.0,38.7195276035,37.1018798503,116.476155989,261.412885317,242.864673479,9.90576805939,8.64244377939
 01/19  16:00:00,270.204548093,29.709079953,0.0,38.1931794888,37.1018798503,116.476155989,260.181296341,241.636583283,9.90576805939,8.63894499855
 01/19  17:00:00,273.905706942,29.7112030921,0.0,39.0823425912,37.1018798503,116.476155989,253.475648721,243.549880662,9.90576805939,0.02
 01/19  18:00:00,287.961712103,29.7135640523,0.0,40.1403837221,37.1018798503,116.476155989,255.497789242,245.572021182,9.90576805939,0.02
 01/19  19:00:00,171.701958613,28.1956969968,0.0,3.58831113006,24.7345865669,47.5788473902,190.897217326,177.333459373,4.9528840297,8.61087392389
 01/19  20:00:00,180.503897605,29.2216922225,0.0,11.0914938135,24.7345865669,47.5788473902,185.300671166,180.327787137,4.9528840297,0.02
 01/19  21:00:00,163.714518444,28.7819799829,0.0,14.858835358,12.3672932834,38.6892022431,197.64049432,194.648763902,2.97173041782,0.02
 01/19  22:00:00,143.375876042,23.8170660176,0.0,22.3373469339,12.3672932834,27.0668015668,161.926273782,158.934543364,2.97173041782,0.02
 01/19  23:00:00,112.60618686,19.7742696414,0.0,20.9123369947,4.12243109448,15.9888894789,139.536722597,136.544992179,2.97173041782,0.02
 01/19  24:00:00,136.297188943,24.7178370517,0.0,30.0362330915,4.12243109448,15.9888894789,178.246987721,175.255257303,2.97173041782,0.02
 01/20  01:00:00,117.130290308,19.7742696414,0.0,25.2558938731,4.12243109448,15.9888894789,147.008508855,144.016778437,2.97173041782,0.02
 01/20  02:00:00,141.704505695,24.7178370517,0.0,35.2053564652,4.12243109448,15.9888894789,188.06762612,185.075895702,2.97173041782,0.02
 01/20  03:00:00,121.102763736,19.7742696414,0.0,29.0636608994,4.12243109448,15.9888894789,154.53508955,151.543359133,2.97173041782,0.02
 01/20  04:00:00,146.190068547,24.7178370517,0.0,39.611369158,4.12243109448,15.9888894789,195.896485681,192.904755264,2.97173041782,0.02
 01/20  05:00:00,164.466150925,28.7819799829,0.0,27.8015242191,12.3672932834,24.9413748627,226.32572067,221.35283664,4.9528840297,0.02
 01/20  06:00:00,216.530027688,29.2313735742,0.0,79.6867016632,12.3672932834,24.9413748627,274.01554381,269.04265978,4.9528840297,0.02
 01/20  07:00:00,280.030762831,29.6615054099,0.0,86.172144843,24.7345865669,70.7195625826,293.790510094,283.864742035,9.90576805939,0.02
 01/20  08:00:00,290.259251248,29.6716410468,0.0,70.0928821294,37.1018798503,92.3937384068,285.576573282,275.650805222,9.90576805939,0.02
 01/20  09:00:00,281.743656974,29.6883602151,0.0,61.5235911003,37.1018798503,104.434947198,276.580948423,258.044475598,9.90576805939,8.63070476496
 01/20  10:00:00,284.212622339,29.7018441976,0.0,52.8918194474,37.1018798503,116.476155989,254.812919206,244.887151146,9.90576805939,0.02
 01/20  11:00:00,273.4266094,29.7278361861,0.0,42.9858435617,37.1018798503,116.476155989,249.477163088,230.928743146,9.90576805939,8.64265188294
 01/20  12:00:00,265.505554012,29.7672421323,0.0,35.2799718198,37.1018798503,116.476155989,234.915864489,216.365405648,9.90576805939,8.64469078076
 01/20  13:00:00,250.027581859,29.7982138717,0.0,31.162605471,37.1018798503,104.434947198,218.151015749,208.22524769,9.90576805939,0.02
 01/20  14:00:00,257.089875525,29.810486833,0.0,28.2176339373,37.1018798503,116.476155989,216.989238002,198.438727555,9.90576805939,8.64474238747
 01/20  15:00:00,256.221541552,29.8171953919,0.0,27.1044013831,37.1018798503,116.476155989,204.603917042,186.055655191,9.90576805939,8.64249379179
 01/20  16:00:00,255.00217498,29.8234455715,0.0,26.3230567495,37.1018798503,116.476155989,189.189110111,179.263342051,9.90576805939,0.02
 01/20  17:00:00,256.824522117,29.8295541843,0.0,25.6084189069,37.1018798503,116.476155989,199.281859198,180.741526808,9.90576805939,8.63456433013
 01/20  18:00:00,270.282212611,29.8361399939,0.0,26.0871862954,37.1018798503,116.476155989,199.465325892,189.539557833,9.90576805939,0.02
 01/20  19:00:00,166.960312797,28.1956969968,0.0,2.65896849693,24.7345865669,47.5788473902,134.262376847,129.289492817,4.9528840297,0.02
 01/20  20:00:00,171.35805422,28.7819799829,0.0,6.38896843811,24.7345865669,47.5788473902,133.689042577,128.716158548,4.9528840297,0.02
 01/20  21:00:00,160.317495228,29.2216922225,0.0,14.9717801828,12.3672932834,38.6892022431,147.042720713,144.050990295,2.97173041782,0.02
 01/20  22:00:00,131.873722648,23.377353778,0.0,14.6884330186,12.3672932834,27.0668015668,129.487397632,117.908958986,2.97173041782,8.60670822779
 01/20  23:00:00,109.021397142,20.213981881,0.0,21.0258392012,4.12243109448,15.9888894789,98.4097548625,95.4180244447,2.97173041782,0.02
 01/20  24:00:00,117.831096348,24.2781248121,0.0619032272966,19.100474914,4.12243109448,15.9888894789,115.836651926,112.844921508,2.97173041782,0.02
 01/21  01:00:00,109.421335754,20.213981881,0.0737820169831,23.9944160283,4.12243109448,15.9888894789,89.8231270315,86.8313966137,2.97173041782,0.02
 01/21  02:00:00,118.528646093,24.2781248121,0.171083613528,21.2164007349,4.12243109448,15.9888894789,111.130606294,108.138875876,2.97173041782,0.02
 01/21  03:00:00,112.58537934,20.213981881,0.0325758635731,26.6016221085,4.12243109448,15.9888894789,92.906661719,89.9149313011,2.97173041782,0.02
 01/21  04:00:00,122.25617811,24.2781248121,0.0,23.4026342533,4.12243109448,15.9888894789,121.116658907,118.12492849,2.97173041782,0.02
 01/21  05:00:00,141.269219458,29.2216922225,0.0,29.3883454482,4.12243109448,16.0517297156,149.999713803,147.007983385,2.97173041782,0.02
 01/21  06:00:00,137.247207361,28.7819799829,0.0,25.5046881225,4.12243109448,16.0517297156,153.131704624,150.139974206,2.97173041782,0.02
 01/21  07:00:00,173.979354229,29.6614044621,0.0,37.1783601385,4.12243109448,39.6058045677,198.130235388,195.13850497,2.97173041782,0.02
 01/21  08:00:00,248.872635668,29.6614044621,0.0,83.5262788141,12.3672932834,65.3531420225,241.243345769,236.270461739,4.9528840297,0.02
 01/21  09:00:00,226.695282585,29.6614044621,0.723634180229,68.7693985738,12.3672932834,68.2430321324,230.536073097,225.563189067,4.9528840297,0.02
 01/21  10:00:00,241.087501812,29.6614525759,2.22688439624,55.6699460601,16.4897243779,93.1370602926,212.840799009,204.896184562,7.92461444751,0.02
 01/21  11:00:00,233.96793247,29.6623819147,3.57451209115,48.7077605748,16.4897243779,93.1370602926,208.883922855,192.342081345,7.92461444751,8.61722706228
 01/21  12:00:00,229.77146625,29.6631199831,5.30885379798,44.4658728429,16.4897243779,93.1370602926,190.809890594,182.865276147,7.92461444751,0.02
 01/21  13:00:00,218.069222148,29.6635826653,7.21031194906,42.540256484,16.4897243779,83.9857416113,183.159092389,175.214477941,7.92461444751,0.02
 01/21  14:00:00,214.482090365,29.6646252824,8.5598291862,39.5053975478,16.4897243779,83.9857416113,176.247777294,168.303162846,7.92461444751,0.02
 01/21  15:00:00,212.011722017,29.6658162141,9.37375980668,36.5531147145,16.4897243779,83.9857416113,170.492989171,162.548374724,7.92461444751,0.02
 01/21  16:00:00,159.678636561,29.6614044621,6.30088903545,4.8473416888,12.3672932834,70.6512738906,125.402800942,111.837983349,4.9528840297,8.6119335631
 01/21  17:00:00,165.706978271,29.6614044621,6.29975792339,9.47077976336,12.3672932834,70.6512738906,118.060621059,113.087737029,4.9528840297,0.02
 01/21  18:00:00,166.814475234,29.6614044621,6.48913399713,11.8467886047,12.3672932834,58.1284167478,121.186935351,116.214051321,4.9528840297,0.02
 01/21  19:00:00,130.965867801,28.9578648787,6.67724401664,9.73093772755,12.3672932834,24.9413748627,112.087519594,107.114635564,4.9528840297,0.02
 01/21  20:00:00,130.600388147,28.7819799829,7.18936051418,9.64311409139,12.3672932834,24.9413748627,114.382182462,109.409298432,4.9528840297,0.02
 01/21  21:00:00,120.474180439,29.2216922225,7.7266240135,16.4375415958,4.12243109448,16.0517297156,122.392809451,119.401079033,2.97173041782,0.02
 01/21  22:00:00,104.151839426,23.377353778,6.2735533347,14.5138011522,4.12243109448,15.9888894789,101.558138964,98.5664085459,2.97173041782,0.02
 01/21  23:00:00,100.803380607,20.213981881,5.38911221386,19.7900908087,4.12243109448,15.9888894789,87.0556014606,84.0638710428,2.97173041782,0.02
 01/21  24:00:00,108.534159774,24.2781248121,6.8056862581,16.442794165,4.12243109448,15.9888894789,109.381050731,106.389320313,2.97173041782,0.02
 01/22  01:00:00,102.508138298,20.213981881,4.73533999157,22.9684174161,2.06121554724,15.9888894789,89.0952641569,86.1035337391,2.97173041782,0.02
 01/22  02:00:00,110.419670274,24.2781248121,5.60235115987,19.0706288614,2.06121554724,15.9888894789,112.255571674,109.263841256,2.97173041782,0.02
 01/22  03:00:00,105.790417618,20.213981881,3.97518200461,25.3549538463,2.06121554724,15.9888894789,90.6634678961,87.6717374782,2.97173041782,0.02
 01/22  04:00:00,111.414289472,24.2781248121,5.44399970666,20.5760668334,2.06121554724,15.9888894789,113.796942669,110.805212251,2.97173041782,0.02
 01/22  05:00:00,105.138055054,20.213981881,4.92666156361,26.5774292936,2.06121554724,15.9888894789,91.7775472429,88.7858168251,2.97173041782,0.02
 01/22  06:00:00,110.255247245,24.2781248121,5.93314469891,21.5832679891,2.06121554724,15.9888894789,114.980490511,111.988760093,2.97173041782,0.02
 01/22  07:00:00,107.577955959,20.213981881,3.7523701721,28.5295221883,2.06121554724,15.9888894789,92.9020094205,89.9102790026,2.97173041782,0.02
 01/22  08:00:00,111.617296386,24.2781248121,3.08314101039,23.4279036785,2.06121554724,15.9888894789,116.340330476,113.348600058,2.97173041782,0.02
 01/22  09:00:00,124.179801409,20.213981881,1.62208645602,27.4481532662,4.12243109448,41.7362269337,100.139157692,86.5843055281,4.9528840297,8.60196813439
 01/22  10:00:00,130.945936986,24.2781248121,1.94118461559,20.8728237057,4.12243109448,41.7362269337,111.400198845,106.427314816,4.9528840297,0.02
 01/22  11:00:00,123.130914314,20.213981881,1.64066320934,24.070166481,4.12243109448,41.7362269337,88.4965230212,83.5236389915,4.9528840297,0.02
 01/22  12:00:00,130.716599766,24.2781248121,1.61659166701,17.2192081235,4.12243109448,41.7362269337,106.700677905,101.727793875,4.9528840297,0.02
 01/22  13:00:00,120.529717105,20.213981881,0.521564496631,19.8096426108,4.12243109448,41.7362269337,84.8595390011,79.8866549714,4.9528840297,0.02
 01/22  14:00:00,129.903813939,24.2781248121,0.189749407168,15.6230184722,4.12243109448,41.7362269337,107.062085494,102.089201464,4.9528840297,0.02
 01/22  15:00:00,122.428754918,20.213981881,0.0285760780688,21.3535864822,4.12243109448,41.7362269337,93.0930150607,88.120131031,4.9528840297,0.02
 01/22  16:00:00,132.159482914,24.2781248121,0.0139734706894,17.5241181888,4.12243109448,41.7362269337,118.41007724,113.437193211,4.9528840297,0.02
 01/22  17:00:00,108.938097302,20.213981881,0.0,24.2522411089,4.12243109448,24.8785346261,100.837654044,95.8647700139,4.9528840297,0.02
 01/22  18:00:00,124.964266192,24.2781248121,0.0,23.471389623,2.06121554724,15.9888894789,134.555086334,131.563355917,2.97173041782,0.02
 01/22  19:00:00,120.820587199,20.213981881,0.0,32.5948602454,2.06121554724,15.9888894789,113.48057554,110.488845122,2.97173041782,0.02
 01/22  20:00:00,128.981170433,24.2781248121,0.0,27.3748160873,2.06121554724,15.9888894789,145.996387655,143.004657237,2.97173041782,0.02
 01/22  21:00:00,125.724928121,20.213981881,0.0,37.1409504815,2.06121554724,15.9888894789,120.780880562,117.789150144,2.97173041782,0.02
 01/22  22:00:00,132.385464469,24.2781248121,0.0,30.2713970741,2.06121554724,15.9888894789,152.71729258,149.725562162,2.97173041782,0.02
 01/22  23:00:00,129.171412219,20.213981881,0.0,40.159056369,2.06121554724,15.9888894789,124.432196112,121.440465695,2.97173041782,0.02
 01/22  24:00:00,134.859193877,24.2781248121,0.0,32.4017313839,2.06121554724,15.9888894789,157.430935934,154.439205517,2.97173041782,0.02
 01/23  01:00:00,132.57498632,20.213981881,0.0,41.5456924976,4.12243109448,15.9888894789,126.120553685,123.128823267,2.97173041782,0.02
 01/23  02:00:00,137.62084716,24.2781248121,0.0,33.1234427236,4.12243109448,15.9888894789,157.142352242,154.150621824,2.97173041782,0.02
 01/23  03:00:00,134.41923616,20.213981881,0.0,43.0657170988,4.12243109448,15.9888894789,126.559735256,123.568004838,2.97173041782,0.02
 01/23  04:00:00,139.195580065,24.2781248121,0.0,34.3454344296,4.12243109448,15.9888894789,159.160091224,156.168360806,2.97173041782,0.02
 01/23  05:00:00,174.593008891,29.2216922225,0.0,39.0578715669,12.3672932834,24.9413748627,187.527556128,182.554672098,4.9528840297,0.02
 01/23  06:00:00,206.241907532,28.7819799829,0.0,71.2948931564,12.3672932834,24.9413748627,241.506029367,236.533145337,4.9528840297,0.02
 01/23  07:00:00,276.28748224,29.6614044621,0.0,83.9638072436,24.7345865669,70.7195625826,267.515707938,257.589939878,9.90576805939,0.02
 01/23  08:00:00,283.706879886,29.661477334,0.0,65.1788539959,37.1018798503,92.3937384068,250.721695544,240.795927485,9.90576805939,0.02
 01/23  09:00:00,276.32352335,29.6629584409,0.0,57.6076177245,37.1018798503,104.434947198,250.180898516,231.642957734,9.90576805939,8.63217272197
 01/23  10:00:00,280.201294265,29.6680556585,0.0,50.4579812694,37.1018798503,116.476155989,232.815240008,222.889471949,9.90576805939,0.02
 01/23  11:00:00,273.229445833,29.6771644949,0.0,45.0735353485,37.1018798503,116.476155989,232.299976793,213.751397208,9.90576805939,8.64281152552
 01/23  12:00:00,267.680854022,29.683202701,0.0,40.2452307313,37.1018798503,116.476155989,224.162243435,205.61165563,9.90576805939,8.64481974611
 01/23  13:00:00,255.098380016,29.688571185,0.0,38.2644159322,37.1018798503,104.434947198,211.580935742,201.655167683,9.90576805939,0.02
 01/23  14:00:00,259.273561457,29.6968795276,0.0,32.9788030007,37.1018798503,116.476155989,208.993323064,190.44262968,9.90576805939,8.64492532429
 01/23  15:00:00,257.806476889,29.7041190408,0.0,31.6485459592,37.1018798503,116.476155989,198.278401207,179.729855456,9.90576805939,8.64277769134
 01/23  16:00:00,256.38173399,29.7107583179,0.464036027618,30.3115913118,37.1018798503,116.476155989,185.306215865,175.380447805,9.90576805939,0.02
 01/23  17:00:00,255.589802017,29.7185242826,0.343588591673,29.3510414018,37.1018798503,116.476155989,192.659221398,174.118740052,9.90576805939,8.63471328668
 01/23  18:00:00,269.791514083,29.7298846423,0.0,28.8072273228,37.1018798503,116.476155989,183.387176467,173.461408407,9.90576805939,0.02
 01/23  19:00:00,161.216602895,27.2429871443,0.0,0.460611350962,24.7345865669,47.5788473902,120.335215344,115.362331314,4.9528840297,0.02
 01/23  20:00:00,171.724925566,29.2216922225,0.0,8.0022717174,24.7345865669,47.5788473902,125.050717061,120.077833031,4.9528840297,0.02
 01/23  21:00:00,156.138688147,28.7819799829,0.0,12.395325703,12.3672932834,38.6892022431,140.054563681,137.062833263,2.97173041782,0.02
 01/23  22:00:00,135.651445607,23.8170660176,0.0,17.5926978647,12.3672932834,27.0668015668,128.058335883,116.481413577,2.97173041782,8.6051918875
 01/23  23:00:00,108.144935295,19.7742696414,0.0,18.4777115148,4.12243109448,15.9888894789,107.689621647,104.697891229,2.97173041782,0.02
 01/23  24:00:00,129.078855019,24.7178370517,0.0,24.5245800359,4.12243109448,15.9888894789,141.104118667,138.112388249,2.97173041782,0.02
 01/24  01:00:00,113.743534331,19.7742696414,0.0,23.0112407134,4.12243109448,15.9888894789,120.857223322,117.865492904,2.97173041782,0.02
 01/24  02:00:00,135.0068893,24.7178370517,0.0,29.6561723947,4.12243109448,15.9888894789,157.498642071,154.506911653,2.97173041782,0.02
 01/24  03:00:00,117.321035338,19.7742696414,0.0,26.333451546,4.12243109448,15.9888894789,124.374669026,121.382938608,2.97173041782,0.02
 01/24  04:00:00,137.823756416,24.7178370517,0.0,32.8154862009,4.12243109448,15.9888894789,150.573570623,147.581840205,2.97173041782,0.02
 01/24  05:00:00,159.744322989,28.7819799829,0.0,24.3368962429,12.3672932834,24.9413748627,181.238692369,176.265808339,4.9528840297,0.02
 01/24  06:00:00,212.489932546,29.2232123883,0.0,76.1543843568,12.3672932834,24.9413748627,243.359814065,238.386930035,4.9528840297,0.02
 01/24  07:00:00,264.614622064,29.6622569209,0.0,71.7803191793,24.7345865669,70.7195625826,266.916453662,256.990685602,9.90576805939,0.02
 01/24  08:00:00,271.225547212,29.6870302529,0.0,52.9917030501,37.1018798503,92.3937384068,239.967333673,230.041565614,9.90576805939,0.02
 01/24  09:00:00,262.425521099,29.7104195993,0.0,44.3276621937,37.1018798503,104.434947198,233.780106254,215.242141825,9.90576805939,8.63219636916
 01/24  10:00:00,265.893416271,29.7257208982,0.0,36.6953075999,37.1018798503,116.476155989,216.377245454,206.451477395,9.90576805939,0.02
 01/24  11:00:00,258.995073104,29.7396057311,0.0,30.819549673,37.1018798503,116.476155989,210.364078843,191.815402976,9.90576805939,8.64290780723
 01/24  12:00:00,254.028033553,29.7518374402,0.0,26.0694300361,37.1018798503,116.476155989,187.68204335,177.75627529,9.90576805939,0.02
 01/24  13:00:00,239.485375498,29.763106248,0.294740518707,22.4141256246,37.1018798503,104.434947198,185.332585782,166.787859477,9.90576805939,8.63895824557
 01/24  14:00:00,247.912949411,29.7781545243,1.0559618211,20.2492677575,37.1018798503,116.476155989,180.619274482,162.06864636,9.90576805939,8.64486006203
 01/24  15:00:00,245.837768227,29.8077376939,1.26843772218,17.9317028735,37.1018798503,116.476155989,168.225572253,158.299804193,9.90576805939,0.02
 01/24  16:00:00,244.928522875,29.8184990717,0.977336866454,17.0289723288,37.1018798503,116.476155989,176.343055696,157.796667702,9.90576805939,8.64061993479
 01/24  17:00:00,246.332764921,29.8093010199,0.0651537523368,18.1264569383,37.1018798503,116.476155989,177.304360208,167.378592148,9.90576805939,0.02
 01/24  18:00:00,264.117499462,29.8105034476,0.0,20.1247767599,37.1018798503,116.476155989,207.278756463,188.749814753,9.90576805939,8.62317365038
 01/24  19:00:00,165.190341566,27.6826993839,0.0,0.727774927752,24.7345865669,47.5788473902,140.109411446,135.136527416,4.9528840297,0.02
 01/24  20:00:00,170.700779777,28.7819799829,0.0,3.88424342359,24.7345865669,47.5788473902,151.087996379,146.11511235,4.9528840297,0.02
 01/24  21:00:00,160.327414533,29.2216922225,0.0,12.2881618237,12.3672932834,38.6892022431,176.928670306,173.936939888,2.97173041782,0.02
 01/24  22:00:00,132.653991353,23.377353778,0.0,12.9401339354,12.3672932834,27.0668015668,151.538897718,148.547167301,2.97173041782,0.02
 01/24  23:00:00,112.495636742,20.213981881,0.0,21.3307723171,4.12243109448,15.9888894789,129.722437494,126.730707076,2.97173041782,0.02
 01/24  24:00:00,123.955627282,24.2781248121,0.0,19.0701878369,4.12243109448,15.9888894789,166.137925815,163.146195397,2.97173041782,0.02
 01/25  01:00:00,118.722036647,20.213981881,0.0,27.1363503694,4.12243109448,15.9888894789,136.546758699,133.555028281,2.97173041782,0.02
 01/25  02:00:00,127.506673935,24.2781248121,0.0,22.7349167479,4.12243109448,15.9888894789,169.015530119,166.023799701,2.97173041782,0.02
 01/25  03:00:00,122.694517271,20.213981881,0.0,31.5007870164,4.12243109448,15.9888894789,134.207239267,131.215508849,2.97173041782,0.02
 01/25  04:00:00,130.201049224,24.2781248121,0.0,25.8427565387,4.12243109448,15.9888894789,165.432374228,162.44064381,2.97173041782,0.02
 01/25  05:00:00,163.810694735,29.2216922225,0.0,29.6343534731,12.3672932834,24.9413748627,180.464913912,175.492029882,4.9528840297,0.02
 01/25  06:00:00,192.423104441,28.7865451509,0.0,58.9296128793,12.3672932834,24.9413748627,220.724048254,215.751164224,4.9528840297,0.02
 01/25  07:00:00,254.883960628,29.6891919878,0.0,64.3671113142,24.7345865669,70.7195625826,242.929296123,233.003528064,9.90576805939,0.02
 01/25  08:00:00,265.63673517,29.7352455385,0.0,49.5002843664,37.1018798503,92.3937384068,239.652349943,221.136163094,9.90576805939,8.61041878922
 01/25  09:00:00,260.178095861,29.7595631989,0.0,44.0909676905,37.1018798503,104.434947198,222.383960868,212.458192808,9.90576805939,0.02
 01/25  10:00:00,268.075252473,29.7740177575,0.0,40.9540355169,37.1018798503,116.476155989,221.582732294,203.040440297,9.90576805939,8.63652393747
 01/25  11:00:00,266.874672936,29.7849773884,0.0,40.359117674,37.1018798503,116.476155989,210.039348345,200.113580286,9.90576805939,0.02
 01/25  12:00:00,262.033934217,29.7942648716,0.0,35.4557267371,37.1018798503,116.476155989,211.022204906,192.471528211,9.90576805939,8.64490863541
 01/25  13:00:00,246.077969488,29.8021815169,0.0,31.0897164642,37.1018798503,104.434947198,189.337018551,179.411250491,9.90576805939,0.02
 01/25  14:00:00,254.639982387,29.8100927479,0.470528855719,29.210318754,37.1018798503,116.476155989,189.774411779,171.223492223,9.90576805939,8.64515149667
 01/25  15:00:00,253.656152612,29.8166724719,0.166239336153,27.8236329283,37.1018798503,116.476155989,189.436782705,170.889480785,9.90576805939,8.64153386028
 01/25  16:00:00,252.556249532,29.8241495329,0.0,26.3798616122,37.1018798503,116.476155989,183.101287029,173.17551897,9.90576805939,0.02
 01/25  17:00:00,252.331078457,29.8314212322,0.0,25.8307121468,37.1018798503,116.476155989,190.825728096,172.286611775,9.90576805939,8.63334826187
 01/25  18:00:00,268.214716155,29.8376059688,0.0,25.9448479707,37.1018798503,116.476155989,190.339943505,180.414175445,9.90576805939,0.02
 01/25  19:00:00,165.979317511,28.1956969968,0.0,2.74309224504,24.7345865669,47.5788473902,130.821411226,125.848527196,4.9528840297,0.02
 01/25  20:00:00,171.364627058,28.7819799829,0.0,6.63005343617,24.7345865669,47.5788473902,137.454505213,132.481621183,4.9528840297,0.02
 01/25  21:00:00,160.662005354,29.2216922225,0.0,15.2524190823,12.3672932834,38.6892022431,165.009274832,153.426626687,2.97173041782,8.61091772794
 01/25  22:00:00,132.974427669,23.377353778,0.0,15.1926467855,12.3672932834,27.0668015668,131.442140817,128.450410399,2.97173041782,0.02
 01/25  23:00:00,112.207060772,20.213981881,0.0,22.270529067,4.12243109448,15.9888894789,115.493984599,112.502254181,2.97173041782,0.02
 01/25  24:00:00,124.046946663,24.2781248121,0.0,20.7989941814,4.12243109448,15.9888894789,147.858768798,144.86703838,2.97173041782,0.02
 01/26  01:00:00,116.38110967,20.213981881,0.0,26.4179645617,4.12243109448,15.9888894789,119.393517023,116.401786605,2.97173041782,0.02
 01/26  02:00:00,126.716217089,24.2781248121,0.0,23.8612057423,4.12243109448,15.9888894789,148.220609594,145.228879176,2.97173041782,0.02
 01/26  03:00:00,119.813650125,20.213981881,0.0,29.9324074321,4.12243109448,15.9888894789,120.384002314,117.392271897,2.97173041782,0.02
 01/26  04:00:00,128.995425807,24.2781248121,0.0,26.5045248994,4.12243109448,15.9888894789,148.030265965,145.038535548,2.97173041782,0.02
 01/26  05:00:00,160.81453939,29.2216922225,0.0,28.0496354798,12.3672932834,24.9413748627,171.187605068,166.214721038,4.9528840297,0.02
 01/26  06:00:00,190.054572862,28.7928367319,0.0,57.807176535,12.3672932834,24.9413748627,220.823827851,215.850943821,4.9528840297,0.02
 01/26  07:00:00,252.334740583,29.6935226824,0.0,62.9735209962,24.7345865669,70.7195625826,241.163013413,231.237245354,9.90576805939,0.02
 01/26  08:00:00,261.206392136,29.7520428682,0.0,48.0078873367,37.1018798503,92.3937384068,224.641388376,214.715620316,9.90576805939,0.02
 01/26  09:00:00,259.405270171,29.77548199,0.0,43.2426033454,37.1018798503,104.434947198,226.704326386,208.166269353,9.90576805939,8.6322889735
 01/26  10:00:00,267.257960231,29.7891386401,0.0,39.651305894,37.1018798503,116.476155989,211.809075365,201.883307306,9.90576805939,0.02
 01/26  11:00:00,262.458010253,29.7992554301,0.0,36.3475509098,37.1018798503,116.476155989,206.244036849,187.695276927,9.90576805939,8.6429918624
 01/26  12:00:00,259.725538054,29.8076462953,0.0,33.5131246897,37.1018798503,116.476155989,185.851374978,175.925606918,9.90576805939,0.02
 01/26  13:00:00,246.919739572,29.8147572962,0.0,31.4909987669,37.1018798503,104.434947198,192.342277553,173.797296622,9.90576805939,8.63921287154
 01/26  14:00:00,255.310944086,29.8219052202,0.804057218835,29.7223589748,37.1018798503,116.476155989,189.566599707,171.015846631,9.90576805939,8.64498501686
 01/26  15:00:00,254.010708496,29.8278811112,1.62411570574,28.3335082293,37.1018798503,116.476155989,176.55530467,166.629536611,9.90576805939,0.02
 01/26  16:00:00,252.944505754,29.8347948793,2.16226501867,27.3864745612,37.1018798503,116.476155989,181.985055499,163.438498733,9.90576805939,8.64078870682
 01/26  17:00:00,252.244150623,29.8410301096,2.71163558375,26.5761487749,37.1018798503,116.476155989,170.29623126,160.370463201,9.90576805939,0.02
 01/26  18:00:00,266.805031234,29.846393638,2.95566825727,26.4969462693,37.1018798503,116.476155989,177.240388461,158.711371477,9.90576805939,8.62324892522
 01/26  19:00:00,160.197800822,28.1956969968,0.126764980067,2.56174220096,24.7345865669,47.5788473902,102.145362051,97.1724780209,4.9528840297,0.02
 01/26  20:00:00,164.461481535,28.6354092364,0.0,5.56664629464,24.7345865669,47.5788473902,103.794924923,98.8220408928,4.9528840297,0.02
 01/26  21:00:00,153.124826006,29.2216922225,0.0,13.8272513655,12.3672932834,38.6892022431,115.241803987,112.250073569,2.97173041782,0.02
 01/26  22:00:00,125.832951547,23.377353778,0.150623890528,13.1130718156,12.3672932834,27.0668015668,96.8002899484,93.8085595306,2.97173041782,0.02
 01/26  23:00:00,104.313654598,20.213981881,0.117505077206,19.1907029959,4.12243109448,15.9888894789,85.0914468989,82.0997164811,2.97173041782,0.02
 01/26  24:00:00,114.775817246,24.2781248121,0.272319411368,17.4763234902,4.12243109448,15.9888894789,107.29951484,104.307784423,2.97173041782,0.02
 01/27  01:00:00,107.667312045,20.213981881,0.0968220099624,22.2670303663,4.12243109448,15.9888894789,87.9215379969,84.9298075791,2.97173041782,0.02
 01/27  02:00:00,117.729710828,24.2781248121,0.0962335612061,20.0624424538,4.12243109448,15.9888894789,113.390387461,110.398657043,2.97173041782,0.02
 01/27  03:00:00,112.104403902,20.213981881,0.0126551861402,25.5435538743,4.12243109448,15.9888894789,103.987314147,92.4136122659,2.97173041782,8.60197146317
 01/27  04:00:00,123.341633502,24.2781248121,0.0,23.0132697154,4.12243109448,15.9888894789,127.108169751,124.116439333,2.97173041782,0.02
 01/27  05:00:00,156.616420693,29.2216922225,0.0,24.7363439577,12.3672932834,24.9413748627,158.494269976,153.521385947,4.9528840297,0.02
 01/27  06:00:00,187.84146713,28.7933305645,0.0,55.152033276,12.3672932834,24.9413748627,217.726972572,212.754088542,4.9528840297,0.02
 01/27  07:00:00,254.874560531,29.6844318674,0.0,63.4556489226,24.7345865669,70.7195625826,249.984418626,240.058650567,9.90576805939,0.02
 01/27  08:00:00,268.553579051,29.7148354105,0.0,52.0768478824,37.1018798503,92.3937384068,247.20675027,237.28098221,9.90576805939,0.02
 01/27  09:00:00,266.487207628,29.7265265701,0.0,46.9216576068,37.1018798503,104.434947198,246.376279474,236.450511415,9.90576805939,0.02
 01/27  10:00:00,269.75787839,29.7508659075,0.0,39.1627641132,37.1018798503,116.476155989,245.917983347,227.375579921,9.90576805939,8.63663536689
 01/27  11:00:00,261.492783624,29.7832798393,0.0,31.709771214,37.1018798503,116.476155989,224.818656385,214.892888326,9.90576805939,0.02
 01/27  12:00:00,255.123483697,29.8115338934,0.0,25.6701066399,37.1018798503,116.476155989,220.543481864,201.992646492,9.90576805939,8.6450673131
 01/27  13:00:00,240.824893079,29.8315070451,0.0,22.190039487,37.1018798503,104.434947198,210.825473226,192.28080265,9.90576805939,8.63890251658
 01/27  14:00:00,249.215066972,29.8686360436,0.0,20.2027740705,37.1018798503,116.476155989,198.923544293,188.997776234,9.90576805939,0.02
 01/27  15:00:00,247.64673691,29.8849876415,0.0,18.4930399302,37.1018798503,116.476155989,205.585242596,187.036528224,9.90576805939,8.64294631276
 01/27  16:00:00,247.245084512,29.8807248154,0.0,18.0791190609,37.1018798503,116.476155989,199.435205954,189.509437894,9.90576805939,0.02
 01/27  17:00:00,249.509922421,29.8565473333,0.0,19.783692164,37.1018798503,116.476155989,218.307047087,199.76634545,9.90576805939,8.63493357758
 01/27  18:00:00,269.26253789,29.8225747727,0.0,23.391425725,37.1018798503,116.476155989,220.271083717,210.345315658,9.90576805939,0.02
 01/27  19:00:00,168.552504773,28.1956969968,0.0,1.94958894052,24.7345865669,47.5788473902,155.608794982,150.635910953,4.9528840297,0.02
 01/27  20:00:00,173.164107929,28.7819799829,0.0,5.30245807179,24.7345865669,47.5788473902,171.929542723,158.365622912,4.9528840297,8.61103578131
 01/27  21:00:00,162.479517689,29.2216922225,0.0,14.1548324377,12.3672932834,38.6892022431,181.496764413,178.505033995,2.97173041782,0.02
 01/27  22:00:00,134.994864462,23.377353778,0.0,14.9303738125,12.3672932834,27.0668015668,153.429393993,150.437663575,2.97173041782,0.02
 01/27  23:00:00,113.816188402,20.213981881,0.0,22.302152712,4.12243109448,15.9888894789,132.655367115,129.663636698,2.97173041782,0.02
 01/27  24:00:00,126.496713534,24.2781248121,0.0,21.3369731068,4.12243109448,15.9888894789,171.151392053,168.159661636,2.97173041782,0.02
 01/28  01:00:00,119.165655025,20.213981881,0.0,27.3525669415,4.12243109448,15.9888894789,141.7714512,138.779720783,2.97173041782,0.02
 01/28  02:00:00,130.463213837,24.2781248121,0.0,25.1455120488,4.12243109448,15.9888894789,178.422016768,175.430286351,2.97173041782,0.02
 01/28  03:00:00,123.910824373,20.213981881,0.0,32.0137274621,4.12243109448,15.9888894789,144.563087295,141.571356877,2.97173041782,0.02
 01/28  04:00:00,133.797901537,24.2781248121,0.0,28.6074578245,4.12243109448,15.9888894789,180.052393178,177.06066276,2.97173041782,0.02
 01/28  05:00:00,154.204027473,29.2216922225,0.0,35.4329532127,4.12243109448,16.0517297156,210.234800002,207.243069584,2.97173041782,0.02
 01/28  06:00:00,148.702452134,28.7819799829,0.0,30.7280308034,4.12243109448,16.0517297156,202.072239898,199.08050948,2.97173041782,0.02
 01/28  07:00:00,194.98397176,29.6614044621,0.0,52.876545706,4.12243109448,39.6058045677,238.857784925,235.866054508,2.97173041782,0.02
 01/28  08:00:00,263.552009327,29.6614044621,0.0,96.3399537599,12.3672932834,65.3531420225,283.521839194,278.548955164,4.9528840297,0.02
 01/28  09:00:00,243.439621372,29.6614044621,0.0,81.1896275241,12.3672932834,68.2430321324,272.877993404,267.905109375,4.9528840297,0.02
 01/28  10:00:00,256.36215744,29.6614044621,0.0,67.2593357655,16.4897243779,93.1370602926,260.229900814,243.688942907,7.92461444751,8.61634345902
 01/28  11:00:00,247.712842354,29.6616059316,0.0,59.999676779,16.4897243779,93.1370602926,232.535578162,224.590963714,7.92461444751,0.02
 01/28  12:00:00,239.482423336,29.6625197909,0.569651585128,52.8795229791,16.4897243779,93.1370602926,212.96190108,205.017286632,7.92461444751,0.02
 01/28  13:00:00,228.239715546,29.6630935357,2.23408400204,50.5274237902,16.4897243779,83.9857416113,205.128754865,197.184140418,7.92461444751,0.02
 01/28  14:00:00,224.835431968,29.6634511651,3.58879194125,47.011472007,16.4897243779,83.9857416113,206.556689857,190.01798661,7.92461444751,8.6140888004
 01/28  15:00:00,219.482588249,29.6641723792,4.690934957,41.1686192828,16.4897243779,83.9857416113,188.700629845,180.756015398,7.92461444751,0.02
 01/28  16:00:00,165.148794323,29.6614044621,1.8510327169,6.10003017591,12.3672932834,70.6512738906,130.795403302,125.822519273,4.9528840297,0.02
 01/28  17:00:00,169.970831598,29.6614044621,1.57355975025,11.0877980587,12.3672932834,70.6512738906,133.442791249,128.46990722,4.9528840297,0.02
 01/28  18:00:00,174.678800912,29.6614044621,1.55500660819,14.3965721768,12.3672932834,58.1284167478,138.904555269,133.93167124,4.9528840297,0.02
 01/28  19:00:00,139.250160581,29.0458073266,2.01892652013,12.5869907628,12.3672932834,24.9413748627,114.66226134,109.689377311,4.9528840297,0.02
 01/28  20:00:00,137.757548922,28.7819799829,2.78772583276,11.8984562339,12.3672932834,24.9413748627,115.382769277,110.409885247,4.9528840297,0.02
 01/28  21:00:00,127.984112444,29.2216922225,3.93642833641,20.1401700281,4.12243109448,16.0517297156,123.602575048,120.61084463,2.97173041782,0.02
 01/28  22:00:00,108.664764843,23.377353778,3.86378570438,17.3866505304,4.12243109448,15.9888894789,111.44281864,99.8691149083,2.97173041782,8.6019733137
 01/28  23:00:00,106.026857465,20.213981881,3.53523307649,23.4505261246,4.12243109448,15.9888894789,87.9799831447,84.9882527269,2.97173041782,0.02
 01/28  24:00:00,112.93084579,24.2781248121,5.03140470878,19.0951556346,4.12243109448,15.9888894789,110.515943035,107.524212617,2.97173041782,0.02
 01/29  01:00:00,105.836110335,20.213981881,4.07006300965,25.9363767186,2.06121554724,15.9888894789,89.977505488,86.9857750702,2.97173041782,0.02
 01/29  02:00:00,115.341126042,24.2781248121,2.3297318878,22.2188635389,2.06121554724,15.9888894789,114.132970734,111.141240316,2.97173041782,0.02
 01/29  03:00:00,115.934465267,20.213981881,0.0,31.3977243903,2.06121554724,15.9888894789,99.431037121,96.4393067032,2.97173041782,0.02
 01/29  04:00:00,126.448303882,24.2781248121,0.0,26.1933192768,2.06121554724,15.9888894789,143.040071522,140.048341104,2.97173041782,0.02
 01/29  05:00:00,125.159130042,20.213981881,0.0,36.345273365,2.06121554724,15.9888894789,129.98907795,126.997347532,2.97173041782,0.02
 01/29  06:00:00,133.433534294,24.2781248121,0.0,30.3483217671,2.06121554724,15.9888894789,175.364496702,172.372766284,2.97173041782,0.02
 01/29  07:00:00,131.266024812,20.213981881,0.0,41.3301825634,2.06121554724,15.9888894789,146.923661272,143.931930854,2.97173041782,0.02
 01/29  08:00:00,130.239988745,24.2781248121,0.0,33.5491501068,2.06121554724,15.9888894789,189.246255266,186.254524848,2.97173041782,0.02
 01/29  09:00:00,142.704807262,20.213981881,0.0,38.5388719384,4.12243109448,41.7362269337,150.240639872,145.267755843,4.9528840297,0.02
 01/29  10:00:00,145.401714851,24.2781248121,0.0,27.5612023462,4.12243109448,41.7362269337,182.418603915,177.445719885,4.9528840297,0.02
 01/29  11:00:00,137.850345396,20.213981881,0.0,34.2251761223,4.12243109448,41.7362269337,144.881704446,139.908820416,4.9528840297,0.02
 01/29  12:00:00,142.501586203,24.2781248121,0.0,25.1807526374,4.12243109448,41.7362269337,174.374773586,169.401889556,4.9528840297,0.02
 01/29  13:00:00,133.476305706,20.213981881,0.0,30.124949404,4.12243109448,41.7362269337,138.065667895,133.092783865,4.9528840297,0.02
