Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  14:00:00,139.668333265,24.2781248121,0.0,22.7676572001,4.12243109448,41.7362269337,167.113150906,162.140266876,4.9528840297,0.02
 01/29  15:00:00,130.683685828,20.213981881,0.0,27.8281426968,4.12243109448,41.7362269337,130.644536089,125.67165206,4.9528840297,0.02
 01/29  16:00:00,138.906196287,24.2781248121,0.0,22.2018361565,4.12243109448,41.7362269337,162.668417808,157.695533778,4.9528840297,0.02
 01/29  17:00:00,116.996977121,20.213981881,0.0,30.552553737,4.12243109448,24.8785346261,137.213477047,132.240593017,4.9528840297,0.02
 01/29  18:00:00,133.314199591,24.2781248121,0.0,29.6694714943,2.06121554724,15.9888894789,182.184813021,179.193082604,2.97173041782,0.02
 01/29  19:00:00,131.527350257,20.213981881,0.0,41.3935892576,2.06121554724,15.9888894789,153.513872786,150.522142368,2.97173041782,0.02
 01/29  20:00:00,138.158906608,24.2781248121,0.0,34.3276037452,2.06121554724,15.9888894789,196.180090406,193.188359988,2.97173041782,0.02
 01/29  21:00:00,136.858132246,20.213981881,0.0,46.4764856756,2.06121554724,15.9888894789,159.982811226,156.991080808,2.97173041782,0.02
 01/29  22:00:00,141.756340635,24.2781248121,0.0,37.691357885,2.06121554724,15.9888894789,201.863810539,198.872080121,2.97173041782,0.02
 01/29  23:00:00,140.542225057,20.213981881,0.0,50.0498527616,2.06121554724,15.9888894789,164.916232233,161.924501815,2.97173041782,0.02
 01/29  24:00:00,144.436452147,24.2781248121,0.0,40.0855563494,2.06121554724,15.9888894789,209.913010907,206.921280489,2.97173041782,0.02
 01/30  01:00:00,144.472976183,20.213981881,0.0,51.8162445117,4.12243109448,15.9888894789,179.071339509,167.497956422,2.97173041782,8.60165266924
 01/30  02:00:00,147.592967185,24.2781248121,0.0,41.2674883896,4.12243109448,15.9888894789,216.199553749,213.207823331,2.97173041782,0.02
 01/30  03:00:00,146.927735272,20.213981881,0.0,54.0557433092,4.12243109448,15.9888894789,175.309007953,172.317277535,2.97173041782,0.02
 01/30  04:00:00,149.486634323,24.2781248121,0.0,42.8869744281,4.12243109448,15.9888894789,220.535627039,217.543896621,2.97173041782,0.02
 01/30  05:00:00,188.145529019,29.2216922225,0.0,50.2154857962,12.3672932834,24.9413748627,260.153962264,255.181078235,4.9528840297,0.02
 01/30  06:00:00,218.037306274,28.7819799829,0.0,80.6696703387,12.3672932834,24.9413748627,289.051533587,284.078649557,4.9528840297,0.02
 01/30  07:00:00,311.032010715,29.6614044621,0.0,125.57879602,24.7345865669,70.7195625826,294.363050698,284.437282639,9.90576805939,0.02
 01/30  08:00:00,319.09466735,29.6614044621,0.0,107.333186975,37.1018798503,92.3937384068,294.363050698,284.437282639,9.90576805939,0.02
 01/30  09:00:00,310.948043514,29.6614044621,0.0,95.5099839846,37.1018798503,104.434947198,294.363050698,284.437282639,9.90576805939,0.02
 01/30  10:00:00,311.818476671,29.6614044621,0.0,82.6573786446,37.1018798503,116.476155989,302.979842198,284.437282639,9.90576805939,8.63679149999
 01/30  11:00:00,301.148000091,29.6614044621,0.0,71.200842814,37.1018798503,116.476155989,302.98623631,284.437282639,9.90576805939,8.64318561207
 01/30  12:00:00,292.440918973,29.6614044621,0.0,60.393554081,37.1018798503,116.476155989,294.363050698,284.437282639,9.90576805939,0.02
 01/30  13:00:00,273.317252337,29.6614044621,0.0,51.7502715263,37.1018798503,104.434947198,288.291809562,269.74697221,9.90576805939,8.63906929189
 01/30  14:00:00,277.911412568,29.6614044621,0.0,46.2744232979,37.1018798503,116.476155989,268.235524793,258.309756733,9.90576805939,0.02
 01/30  15:00:00,273.981119702,29.6620558103,0.0,41.8596258518,37.1018798503,116.476155989,269.930945626,251.382080521,9.90576805939,8.64309704517
 01/30  16:00:00,272.707109218,29.662567513,0.0,40.3738317499,37.1018798503,116.476155989,268.185516683,249.63878037,9.90576805939,8.64096825362
 01/30  17:00:00,275.291789508,29.6626779621,0.0,42.5146785541,37.1018798503,116.476155989,264.38219374,254.45642568,9.90576805939,0.02
 01/30  18:00:00,293.381134106,29.6624046055,0.0,47.4113415694,37.1018798503,116.476155989,274.931692752,265.005924693,9.90576805939,0.02
 01/30  19:00:00,173.363992202,28.3422677433,0.0,3.98866974202,24.7345865669,47.5788473902,217.369475844,203.805527105,4.9528840297,8.61106470898
 01/30  20:00:00,182.155526915,29.2216922225,0.0,11.3879252339,24.7345865669,47.5788473902,214.196411326,209.223527296,4.9528840297,0.02
 01/30  21:00:00,166.322178429,28.7819799829,0.0,16.0159647879,12.3672932834,38.6892022431,230.805489779,227.813759361,2.97173041782,0.02
 01/30  22:00:00,147.276989245,23.8170660176,0.0,25.1335602937,12.3672932834,27.0668015668,192.983104695,189.991374277,2.97173041782,0.02
 01/30  23:00:00,116.808445499,19.7742696414,0.0,24.0779589618,4.12243109448,15.9888894789,168.042220082,165.050489664,2.97173041782,0.02
 01/30  24:00:00,142.485324057,24.7178370517,0.0,35.0938554806,4.12243109448,15.9888894789,214.773630955,211.781900537,2.97173041782,0.02
 01/31  01:00:00,122.474637419,19.7742696414,0.0,29.6191242009,4.12243109448,15.9888894789,175.980143572,172.988413154,2.97173041782,0.02
 01/31  02:00:00,148.908495813,24.7178370517,0.0,41.2822723311,4.12243109448,15.9888894789,226.358513006,223.366782589,2.97173041782,0.02
 01/31  03:00:00,126.735229106,19.7742696414,0.0,33.8447101919,4.12243109448,15.9888894789,183.219458326,180.227727909,2.97173041782,0.02
 01/31  04:00:00,153.661818856,24.7178370517,0.0,45.9877287538,4.12243109448,15.9888894789,231.058830711,228.067100293,2.97173041782,0.02
 01/31  05:00:00,171.044660975,28.7819799829,0.0,32.6360890283,12.3672932834,24.9413748627,271.59284301,266.619958981,4.9528840297,0.02
 01/31  06:00:00,226.363336282,29.2224622057,0.0,87.919262719,12.3672932834,24.9413748627,289.233482916,284.260598886,4.9528840297,0.02
 01/31  07:00:00,301.363432463,29.6614044621,0.0,115.546845269,24.7345865669,70.7195625826,294.363050698,284.437282639,9.90576805939,0.02
 01/31  08:00:00,310.889858292,29.6614044621,0.0,98.9899661026,37.1018798503,92.3937384068,302.953540466,284.437282639,9.90576805939,8.61048976813
 01/31  09:00:00,303.207055387,29.6614044621,0.0,87.7280684102,37.1018798503,104.434947198,294.363050698,284.437282639,9.90576805939,0.02
 01/31  10:00:00,303.516786329,29.6614044621,0.0,71.8835222461,37.1018798503,116.476155989,302.978875553,284.437282639,9.90576805939,8.63582485429
 01/31  11:00:00,290.859418412,29.6617015116,0.0,58.4581974293,37.1018798503,116.476155989,294.148197845,284.222429786,9.90576805939,0.02
 01/31  12:00:00,279.259126764,29.6676797128,0.0,47.0710578853,37.1018798503,116.476155989,272.90763192,254.356638267,9.90576805939,8.64522559389
 01/31  13:00:00,259.528842726,29.6765267594,0.0,38.5838181833,37.1018798503,104.434947198,245.406975241,235.481207182,9.90576805939,0.02
 01/31  14:00:00,262.923050178,29.6886367584,0.0,32.0455600548,37.1018798503,116.476155989,241.177911462,222.626835559,9.90576805939,8.64530784416
 01/31  15:00:00,259.197116519,29.7071909479,0.0,27.9072909445,37.1018798503,116.476155989,234.799910231,216.251063004,9.90576805939,8.64307916725
 01/31  16:00:00,256.993621769,29.7120378126,0.0,26.0558110119,37.1018798503,116.476155989,224.859602938,214.933834879,9.90576805939,0.02
 01/31  17:00:00,258.939439931,29.7034552112,0.0,27.6161295276,37.1018798503,116.476155989,236.782045057,218.241258064,9.90576805939,8.63501893358
 01/31  18:00:00,275.888197391,29.7000501893,0.0,31.5030738581,37.1018798503,116.476155989,236.904612685,226.978844625,9.90576805939,0.02
 01/31  19:00:00,169.26111334,28.0491262502,0.0,2.05172086474,24.7345865669,47.5788473902,165.028965572,160.056081543,4.9528840297,0.02
 01/31  20:00:00,174.175274282,28.7819799829,0.0,5.88782682715,24.7345865669,47.5788473902,164.788730983,159.815846953,4.9528840297,0.02
 01/31  21:00:00,162.985015264,29.2216922225,0.0,14.5249242275,12.3672932834,38.6892022431,185.806535104,174.225447704,2.97173041782,8.60935698218
 01/31  22:00:00,135.21377077,23.377353778,0.0,15.1685443689,12.3672932834,27.0668015668,148.186818635,145.195088217,2.97173041782,0.02
 01/31  23:00:00,115.282881008,20.213981881,0.0,23.2553393986,4.12243109448,15.9888894789,133.881913358,130.89018294,2.97173041782,0.02
 01/31  24:00:00,128.747202158,24.2781248121,0.0,22.543508906,4.12243109448,15.9888894789,177.787149764,174.795419346,2.97173041782,0.02
 02/01  01:00:00,122.444651797,20.213981881,0.0,29.6780515327,4.12243109448,15.9888894789,150.523270089,147.531539671,2.97173041782,0.02
 02/01  02:00:00,134.390257232,24.2781248121,0.0,27.6356155531,4.12243109448,15.9888894789,197.236739646,194.245009228,2.97173041782,0.02
 02/01  03:00:00,128.670384389,20.213981881,0.0,35.3978405647,4.12243109448,15.9888894789,165.661777561,162.670047143,2.97173041782,0.02
 02/01  04:00:00,139.728409847,24.2781248121,0.0,32.2954193546,4.12243109448,15.9888894789,216.463526578,213.47179616,2.97173041782,0.02
 02/01  05:00:00,174.263833065,29.2216922225,0.0,35.3420939845,12.3672932834,24.9413748627,260.564510534,255.591626504,4.9528840297,0.02
 02/01  06:00:00,204.771743459,28.7875997547,0.0,66.5037551468,12.3672932834,24.9413748627,289.034826773,284.061942743,4.9528840297,0.02
 02/01  07:00:00,299.056010874,29.6614044621,0.0,113.01917382,24.7345865669,70.7195625826,294.363050698,284.437282639,9.90576805939,0.02
 02/01  08:00:00,311.226217394,29.6614044621,0.0,99.3872600977,37.1018798503,92.3937384068,294.363050698,284.437282639,9.90576805939,0.02
 02/01  09:00:00,306.549759533,29.6614044621,0.0,91.72419443,37.1018798503,104.434947198,302.975582519,284.437282639,9.90576805939,8.63253182053
 02/01  10:00:00,309.797718025,29.6614044621,0.0,82.7043518605,37.1018798503,116.476155989,294.363050698,284.437282639,9.90576805939,0.02
 02/01  11:00:00,298.370012178,29.6614044621,0.0,71.3737146497,37.1018798503,116.476155989,302.984542278,284.437282639,9.90576805939,8.64149158005
 02/01  12:00:00,288.851966818,29.6614091284,0.0,58.3570215487,37.1018798503,116.476155989,294.363050698,284.437282639,9.90576805939,0.02
 02/01  13:00:00,272.924157755,29.6641095403,0.0,50.1053712929,37.1018798503,104.434947198,298.184045248,279.638804127,9.90576805939,8.63947306169
 02/01  14:00:00,279.342525489,29.6676359678,0.0,46.130643071,37.1018798503,116.476155989,288.060383346,269.509344667,9.90576805939,8.64527062045
 02/01  15:00:00,276.225752551,29.6704449351,0.0,42.8414755791,37.1018798503,116.476155989,274.405388533,264.479620473,9.90576805939,0.02
 02/01  16:00:00,274.57929282,29.672553041,0.0,41.2615410137,37.1018798503,116.476155989,279.611032891,261.065996436,9.90576805939,8.6392683953
 02/01  17:00:00,277.086223308,29.6728049688,0.0,43.5052186068,37.1018798503,116.476155989,274.72245455,264.796686491,9.90576805939,0.02
 02/01  18:00:00,293.241283791,29.6724175371,0.0,46.7849331513,37.1018798503,116.476155989,289.405288455,270.876172115,9.90576805939,8.62334827998
 02/01  19:00:00,174.004253353,28.3422677433,0.0,4.15580581639,24.7345865669,47.5788473902,214.816480127,209.843596097,4.9528840297,0.02
 02/01  20:00:00,182.792925592,29.2216922225,0.0,11.6705997996,24.7345865669,47.5788473902,222.409119532,217.436235502,4.9528840297,0.02
 02/01  21:00:00,166.706601643,28.7819799829,0.0,16.0969945434,12.3672932834,38.6892022431,236.709131213,233.717400795,2.97173041782,0.02
 02/01  22:00:00,148.005716113,23.8170660176,0.0,25.6786176936,12.3672932834,27.0668015668,201.163647888,198.17191747,2.97173041782,0.02
 02/01  23:00:00,117.419893078,19.7742696414,0.0,24.4331479449,4.12243109448,15.9888894789,178.912783144,175.921052726,2.97173041782,0.02
 02/01  24:00:00,143.723669635,24.7178370517,0.0,35.895950387,4.12243109448,15.9888894789,233.054575596,230.062845178,2.97173041782,0.02
 02/02  01:00:00,123.771889695,19.7742696414,0.0,30.6024612925,4.12243109448,15.9888894789,192.10440465,189.112674232,2.97173041782,0.02
 02/02  02:00:00,150.983231542,24.7178370517,0.0,43.1328489537,4.12243109448,15.9888894789,240.022799284,237.031068866,2.97173041782,0.02
 02/02  03:00:00,128.783471329,19.7742696414,0.0,35.5973580792,4.12243109448,15.9888894789,192.61658551,189.624855093,2.97173041782,0.02
 02/02  04:00:00,156.580473416,24.7178370517,0.0,48.6997105946,4.12243109448,15.9888894789,248.604278383,237.031068866,2.97173041782,8.60147909984
 02/02  05:00:00,173.852508648,28.7819799829,0.0,35.0531289259,12.3672932834,24.9413748627,289.410166669,284.437282639,4.9528840297,0.02
 02/02  06:00:00,218.09625901,29.2281748827,0.0,90.7896803645,12.3672932834,24.9413748627,289.410166669,284.437282639,4.9528840297,0.02
 02/02  07:00:00,319.419575126,29.6614044621,0.0,139.470152352,24.7345865669,70.7195625826,294.363050698,284.437282639,9.90576805939,0.02
 02/02  08:00:00,330.903574496,29.6614044621,0.0,124.398758357,37.1018798503,92.3937384068,294.363050698,284.437282639,9.90576805939,0.02
 02/02  09:00:00,326.0581383,29.6614044621,0.0,116.095942028,37.1018798503,104.434947198,294.363050698,284.437282639,9.90576805939,0.02
 02/02  10:00:00,325.770162553,29.6614044621,0.0,102.190729853,37.1018798503,116.476155989,302.979922812,284.437282639,9.90576805939,8.63687211364
 02/02  11:00:00,314.568310974,29.6614044621,0.0,89.570244005,37.1018798503,116.476155989,294.363050698,284.437282639,9.90576805939,0.02
 02/02  12:00:00,305.297998272,29.6614044621,0.0,80.4036177019,37.1018798503,116.476155989,302.988524559,284.437282639,9.90576805939,8.64547386033
 02/02  13:00:00,285.194180953,29.6614044621,0.0,71.314228508,37.1018798503,104.434947198,302.982579239,284.437282639,9.90576805939,8.6395285409
 02/02  14:00:00,289.515583447,29.6614044621,0.0,62.1178446445,37.1018798503,116.476155989,294.363050698,284.437282639,9.90576805939,0.02
 02/02  15:00:00,283.343294234,29.6614044621,0.0,54.2177270112,37.1018798503,116.476155989,302.986210258,284.437282639,9.90576805939,8.64315956015
 02/02  16:00:00,281.794230261,29.6614126416,0.0,50.3881252201,37.1018798503,116.476155989,292.108034363,282.182266303,9.90576805939,0.02
 02/02  17:00:00,283.325573415,29.661934918,0.0,51.7940672332,37.1018798503,116.476155989,299.900308944,281.359429296,9.90576805939,8.63511158907
 02/02  18:00:00,299.210388733,29.6615812584,0.0,56.5442806448,37.1018798503,116.476155989,292.509382864,282.583614805,9.90576805939,0.02
 02/02  19:00:00,177.318655018,28.606095087,0.0,6.12473336289,24.7345865669,47.5788473902,239.821570542,234.848686512,4.9528840297,0.02
 02/02  20:00:00,185.198267521,29.2216922225,0.0,13.6020843963,24.7345865669,47.5788473902,257.765334232,244.201432274,4.9528840297,8.61101792733
 02/02  21:00:00,170.124140576,28.7819799829,0.0,19.1038989669,12.3672932834,38.6892022431,267.212112556,264.220382138,2.97173041782,0.02
 02/02  22:00:00,149.360525941,23.8170660176,0.0,26.8529714894,12.3672932834,27.0668015668,221.093414673,218.101684255,2.97173041782,0.02
 02/02  23:00:00,120.861000519,19.7742696414,0.0,27.8564406696,4.12243109448,15.9888894789,189.241220997,186.24949058,2.97173041782,0.02
 02/02  24:00:00,143.940398154,24.7178370517,0.0,36.3346583727,4.12243109448,15.9888894789,239.196512934,236.204782516,2.97173041782,0.02
 02/03  01:00:00,126.692140125,19.7742696414,0.0,33.6567802427,4.12243109448,15.9888894789,192.61658551,189.624855093,2.97173041782,0.02
 02/03  02:00:00,149.780820597,24.7178370517,0.0,42.2268895549,4.12243109448,15.9888894789,240.022799284,237.031068866,2.97173041782,0.02
 02/03  03:00:00,131.039047729,19.7742696414,0.0,37.9038768207,4.12243109448,15.9888894789,192.61658551,189.624855093,2.97173041782,0.02
 02/03  04:00:00,154.598786071,24.7178370517,0.0,46.9034771367,4.12243109448,15.9888894789,240.022799284,237.031068866,2.97173041782,0.02
 02/03  05:00:00,174.638141507,28.7819799829,0.0,36.0591048009,12.3672932834,24.9413748627,289.410166669,284.437282639,4.9528840297,0.02
 02/03  06:00:00,223.981773056,29.2239980185,0.0,90.0881402507,12.3672932834,24.9413748627,289.410166669,284.437282639,4.9528840297,0.02
 02/03  07:00:00,311.090380071,29.6614044621,0.0,129.164986157,24.7345865669,70.7195625826,294.363050698,284.437282639,9.90576805939,0.02
 02/03  08:00:00,323.042048544,29.6614044621,0.0,114.24088472,37.1018798503,92.3937384068,294.363050698,284.437282639,9.90576805939,0.02
 02/03  09:00:00,318.14766192,29.6614044621,0.0,105.694845569,37.1018798503,104.434947198,302.973971767,284.437282639,9.90576805939,8.63092106882
 02/03  10:00:00,317.362919737,29.6614044621,0.0,91.9142063,37.1018798503,116.476155989,294.363050698,284.437282639,9.90576805939,0.02
 02/03  11:00:00,307.029739889,29.6614044621,0.0,82.1824263517,37.1018798503,116.476155989,302.986423704,284.437282639,9.90576805939,8.64337300532
 02/03  12:00:00,297.807996252,29.6614044621,0.0,71.8193965679,37.1018798503,116.476155989,302.988381621,284.437282639,9.90576805939,8.64533092306
 02/03  13:00:00,277.144974416,29.6614044621,0.0,58.7776516738,37.1018798503,104.434947198,294.363050698,284.437282639,9.90576805939,0.02
 02/03  14:00:00,284.303073655,29.6639133031,0.0,50.8167400285,37.1018798503,116.476155989,299.763054342,281.211865268,9.90576805939,8.64542101503
 02/03  15:00:00,279.881771492,29.6674360533,0.0,46.7091699564,37.1018798503,116.476155989,289.846654484,271.297708499,9.90576805939,8.64317792609
 02/03  16:00:00,277.023225383,29.670193616,0.0,44.0549952651,37.1018798503,116.476155989,276.756076265,266.830308206,9.90576805939,0.02
 02/03  17:00:00,278.14289282,29.671388939,0.0,45.0197951132,37.1018798503,116.476155989,285.799315872,267.258361717,9.90576805939,8.63518609549
 02/03  18:00:00,295.064495855,29.6703221507,0.0,48.9885139745,37.1018798503,116.476155989,285.34586975,275.420101691,9.90576805939,0.02
 02/03  19:00:00,174.491438365,28.4521958032,0.0,4.8883587167,24.7345865669,47.5788473902,215.435218047,210.462334017,4.9528840297,0.02
 02/03  20:00:00,183.020800173,29.2216922225,0.0,12.1980408117,24.7345865669,47.5788473902,220.431272344,215.458388314,4.9528840297,0.02
 02/03  21:00:00,167.80406551,28.7819799829,0.0,17.5124939949,12.3672932834,38.6892022431,236.296083913,233.304353495,2.97173041782,0.02
 02/03  22:00:00,146.744025331,23.8170660176,0.0,24.6847131079,12.3672932834,27.0668015668,203.049990403,191.472330992,2.97173041782,8.60592899262
 02/03  23:00:00,118.186668739,19.7742696414,0.0,25.6366922649,4.12243109448,15.9888894789,166.950035296,163.958304878,2.97173041782,0.02
 02/03  24:00:00,140.71938423,24.7178370517,0.0,33.5667885896,4.12243109448,15.9888894789,212.940474517,209.948744099,2.97173041782,0.02
 02/04  01:00:00,123.775764583,19.7742696414,0.0,31.1223216114,4.12243109448,15.9888894789,174.728146205,171.736415787,2.97173041782,0.02
 02/04  02:00:00,146.443328837,24.7178370517,0.0,39.243259917,4.12243109448,15.9888894789,222.876914437,219.885184019,2.97173041782,0.02
 02/04  03:00:00,127.90903551,19.7742696414,0.0,35.1724933737,4.12243109448,15.9888894789,181.309192847,178.31746243,2.97173041782,0.02
 02/04  04:00:00,151.034717876,24.7178370517,0.0,43.7644534314,4.12243109448,15.9888894789,230.539100917,227.5473705,2.97173041782,0.02
 02/04  05:00:00,159.890251407,28.7819799829,0.0,38.4823667253,4.12243109448,16.0517297156,278.049523899,275.057793481,2.97173041782,0.02
 02/04  06:00:00,168.826109985,29.2216922225,0.0,47.169165454,4.12243109448,16.0517297156,277.375751228,274.38402081,2.97173041782,0.02
 02/04  07:00:00,222.897364951,29.6614044621,0.0,88.3779836657,4.12243109448,39.6058045677,287.166022572,284.174292154,2.97173041782,0.02
 02/04  08:00:00,300.893724285,29.6614044621,0.0,143.583245084,12.3672932834,65.3531420225,289.410166669,284.437282639,4.9528840297,0.02
 02/04  09:00:00,283.645761645,29.6614044621,0.0,128.726945889,12.3672932834,68.2430321324,289.410166669,284.437282639,4.9528840297,0.02
 02/04  10:00:00,291.771734672,29.6614044621,0.0,106.792870534,16.4897243779,93.1370602926,292.381897086,284.437282639,7.92461444751,0.02
 02/04  11:00:00,275.696518867,29.6614044621,0.0,89.2809253912,16.4897243779,93.1370602926,300.979403773,284.437282639,7.92461444751,8.61750668612
 02/04  12:00:00,264.647068577,29.6614044621,0.0,74.0564555975,16.4897243779,93.1370602926,292.381897086,284.437282639,7.92461444751,0.02
 02/04  13:00:00,246.555404387,29.6614044621,0.0,62.5349059197,16.4897243779,83.9857416113,285.791519028,277.84690458,7.92461444751,0.02
 02/04  14:00:00,238.76940902,29.6614044621,0.0,55.4993799112,16.4897243779,83.9857416113,262.378455705,254.433841258,7.92461444751,0.02
 02/04  15:00:00,234.544873363,29.6614044621,0.0,51.5126806532,16.4897243779,83.9857416113,263.996484755,247.458262215,7.92461444751,8.61360809225
 02/04  16:00:00,181.153315293,29.6614044621,0.0,15.0624024513,12.3672932834,70.6512738906,212.288247398,207.315363368,4.9528840297,0.02
 02/04  17:00:00,190.088468372,29.6614044621,0.0,23.7289211536,12.3672932834,70.6512738906,217.830289417,212.857405388,4.9528840297,0.02
 02/04  18:00:00,196.764870743,29.6614044621,0.0,30.4339654475,12.3672932834,58.1284167478,228.154031171,223.181147141,4.9528840297,0.02
 02/04  19:00:00,154.526650176,29.1337497746,0.0,18.9852021972,12.3672932834,24.9413748627,187.642129904,182.669245874,4.9528840297,0.02
 02/04  20:00:00,153.084720812,28.7819799829,0.0,17.8181783939,12.3672932834,24.9413748627,185.008347264,180.035463234,4.9528840297,0.02
 02/04  21:00:00,148.873407858,29.2216922225,0.0,29.8220397842,4.12243109448,16.0517297156,192.073371172,189.081640755,2.97173041782,0.02
 02/04  22:00:00,127.00445306,23.377353778,0.0,25.7699755887,4.12243109448,15.9888894789,154.562094275,151.570363857,2.97173041782,0.02
 02/04  23:00:00,126.122787739,20.213981881,0.0,35.1530278673,4.12243109448,15.9888894789,127.16919508,124.177464662,2.97173041782,0.02
 02/04  24:00:00,132.096368648,24.2781248121,0.0,28.422761964,4.12243109448,15.9888894789,154.566487425,151.574757007,2.97173041782,0.02
 02/05  01:00:00,126.774713705,20.213981881,0.0,38.5124883768,2.06121554724,15.9888894789,123.147985497,120.156255079,2.97173041782,0.02
 02/05  02:00:00,131.741238217,24.2781248121,0.0,30.7315960708,2.06121554724,15.9888894789,151.47794264,148.486212222,2.97173041782,0.02
 02/05  03:00:00,127.830916263,20.213981881,0.0,40.0019472269,2.06121554724,15.9888894789,120.586049709,117.594319291,2.97173041782,0.02
 02/05  04:00:00,132.836638987,24.2781248121,0.0,31.8348967547,2.06121554724,15.9888894789,152.434453682,149.442723264,2.97173041782,0.02
 02/05  05:00:00,129.696107103,20.213981881,0.0,41.7883742951,2.06121554724,15.9888894789,124.558599385,121.566868968,2.97173041782,0.02
 02/05  06:00:00,134.439184933,24.2781248121,0.0,33.3963055652,2.06121554724,15.9888894789,158.837233914,155.845503496,2.97173041782,0.02
 02/05  07:00:00,132.492196479,20.213981881,0.0,43.8987920719,2.06121554724,15.9888894789,141.492665462,129.918960672,2.97173041782,8.60197437213
 02/05  08:00:00,127.992652568,24.2781248121,0.0,35.0374029291,2.06121554724,15.9888894789,174.163823374,171.172092956,2.97173041782,0.02
 02/05  09:00:00,142.304475602,20.213981881,0.0,39.2464790047,4.12243109448,41.7362269337,138.315722105,133.342838075,4.9528840297,0.02
 02/05  10:00:00,144.260101606,24.2781248121,0.0,27.5185049779,4.12243109448,41.7362269337,159.193711057,154.220827027,4.9528840297,0.02
 02/05  11:00:00,136.905453065,20.213981881,0.0,34.0037066681,4.12243109448,41.7362269337,122.518168356,117.545284326,4.9528840297,0.02
 02/05  12:00:00,142.34887389,24.2781248121,0.0,26.0449367354,4.12243109448,41.7362269337,147.97355081,143.00066678,4.9528840297,0.02
 02/05  13:00:00,131.797909612,20.213981881,0.0,29.1406908558,4.12243109448,41.7362269337,114.053612469,109.080728439,4.9528840297,0.02
 02/05  14:00:00,137.528351801,24.2781248121,0.0,21.3168504003,4.12243109448,41.7362269337,135.372710125,130.399826096,4.9528840297,0.02
 02/05  15:00:00,128.096526368,20.213981881,0.0,25.7905232803,4.12243109448,41.7362269337,109.365819099,104.392935069,4.9528840297,0.02
 02/05  16:00:00,136.011019514,24.2781248121,0.0,20.2887561326,4.12243109448,41.7362269337,135.616471209,130.643587179,4.9528840297,0.02
 02/05  17:00:00,112.35081885,20.213981881,0.0,26.9328411241,4.12243109448,24.8785346261,114.141549388,109.168665358,4.9528840297,0.02
 02/05  18:00:00,126.028411659,24.2781248121,0.0,25.9905070272,2.06121554724,15.9888894789,156.826047734,153.834317316,2.97173041782,0.02
 02/05  19:00:00,125.054514696,20.213981881,0.0,36.0299565054,2.06121554724,15.9888894789,133.840474095,130.848743677,2.97173041782,0.02
 02/05  20:00:00,132.498786744,24.2781248121,0.0,29.9492562137,2.06121554724,15.9888894789,169.402296806,166.410566388,2.97173041782,0.02
 02/05  21:00:00,130.475850742,20.213981881,0.0,41.1588688561,2.06121554724,15.9888894789,141.60561204,138.613881623,2.97173041782,0.02
 02/05  22:00:00,137.14273845,24.2781248121,0.0,34.372645166,2.06121554724,15.9888894789,184.712049703,181.720319285,2.97173041782,0.02
 02/05  23:00:00,135.42306965,20.213981881,0.0,46.0587711786,2.06121554724,15.9888894789,149.53844048,146.546710063,2.97173041782,0.02
 02/05  24:00:00,140.263561215,24.2781248121,0.0,37.2448583244,2.06121554724,15.9888894789,188.067861697,185.076131279,2.97173041782,0.02
 02/06  01:00:00,139.247616031,20.213981881,0.0,47.8629503539,4.12243109448,15.9888894789,150.111437322,147.119706904,2.97173041782,0.02
 02/06  02:00:00,141.463284071,24.2781248121,0.0,37.4616451925,4.12243109448,15.9888894789,176.150428412,173.158697994,2.97173041782,0.02
 02/06  03:00:00,137.887407405,20.213981881,0.0,47.6786480526,4.12243109448,15.9888894789,131.346628021,128.354897603,2.97173041782,0.02
 02/06  04:00:00,139.679890512,24.2781248121,0.0,37.0065564457,4.12243109448,15.9888894789,152.019257523,149.027527105,2.97173041782,0.02
 02/06  05:00:00,173.989354357,29.2216922225,0.0,41.2660734996,12.3672932834,24.9413748627,167.899791023,162.926906993,4.9528840297,0.02
 02/06  06:00:00,206.087415629,28.7819799829,0.0,73.6422870071,12.3672932834,24.9413748627,220.344614822,215.371730792,4.9528840297,0.02
 02/06  07:00:00,271.384143465,29.6614044621,0.0,81.4144634554,24.7345865669,70.7195625826,242.922204173,232.996436113,9.90576805939,0.02
 02/06  08:00:00,273.798114641,29.6615318136,0.0,62.1763879278,37.1018798503,92.3937384068,235.892434412,217.376124132,9.90576805939,8.61054222019
 02/06  09:00:00,269.862181313,29.6631515312,0.0,53.5079556157,37.1018798503,104.434947198,213.525035823,203.599267763,9.90576805939,0.02
 02/06  10:00:00,272.490747727,29.6665607067,1.15048493446,45.4891197107,37.1018798503,116.476155989,207.724097946,189.181393444,9.90576805939,8.63693644283
 02/06  11:00:00,264.989491046,29.6726727231,3.13058954816,39.8371025249,37.1018798503,116.476155989,187.381708542,177.455940482,9.90576805939,0.02
 02/06  12:00:00,260.599861581,29.6778819854,4.6854296742,36.5051375944,37.1018798503,116.476155989,187.400513461,168.849209163,9.90576805939,8.64553623907
 02/06  13:00:00,245.098972822,29.6822831497,6.13388025194,31.651653901,37.1018798503,104.434947198,169.923767881,159.997999821,9.90576805939,0.02
 02/06  14:00:00,249.65255403,29.6862133307,7.76684610113,26.803475139,37.1018798503,116.476155989,168.369959589,149.818548201,9.90576805939,8.64564332854
 02/06  15:00:00,245.077342902,29.6896278019,8.77409297364,22.3633786163,37.1018798503,116.476155989,159.688648313,141.139608942,9.90576805939,8.6432713125
 02/06  16:00:00,242.163609101,29.6955112741,9.37623245357,19.752057517,37.1018798503,116.476155989,146.080743224,136.154975165,9.90576805939,0.02
 02/06  17:00:00,241.047562718,29.7034662962,9.62417856272,19.122940534,37.1018798503,116.476155989,153.395855316,134.854864911,9.90576805939,8.63522234608
 02/06  18:00:00,250.718481662,29.713704448,9.91039460597,19.1715527914,37.1018798503,116.476155989,144.45813713,134.532369071,9.90576805939,0.02
 02/06  19:00:00,151.76889101,27.0231310245,7.13956225053,0.0,24.7345865669,47.5788473902,93.7762069722,88.8033229425,4.9528840297,0.02
 02/06  20:00:00,151.029052147,27.0231310245,7.28618952554,0.0,24.7345865669,47.5788473902,96.0756226137,91.102738584,4.9528840297,0.02
 02/06  21:00:00,133.692942073,28.3422677433,7.78368694391,2.4082006646,12.3672932834,38.6892022431,117.64606933,106.063275896,2.97173041782,8.61106301543
 02/06  22:00:00,114.735535291,23.8170660176,6.79783005707,7.2064170089,12.3672932834,27.0668015668,93.2257820481,90.2340516302,2.97173041782,0.02
 02/06  23:00:00,88.5961683945,19.7742696414,5.87568498816,8.80738817135,4.12243109448,15.9888894789,82.4947787479,79.5030483301,2.97173041782,0.02
 02/06  24:00:00,104.387447995,24.7178370517,7.71283538594,12.8711358509,4.12243109448,15.9888894789,105.296230191,102.304499774,2.97173041782,0.02
 02/07  01:00:00,91.1321720994,19.7742696414,6.0354369922,11.3014477715,4.12243109448,15.9888894789,85.5471782351,82.5554478173,2.97173041782,0.02
 02/07  02:00:00,107.720710812,24.7178370517,7.6424084708,15.6058493628,4.12243109448,15.9888894789,107.536423122,104.544692704,2.97173041782,0.02
 02/07  03:00:00,93.4077870338,19.7742696414,5.99036396559,13.1459404236,4.12243109448,15.9888894789,87.0694819669,84.0777515491,2.97173041782,0.02
 02/07  04:00:00,109.459449379,24.7178370517,7.33770462387,17.7826898088,4.12243109448,15.9888894789,109.236514364,106.244783946,2.97173041782,0.02
 02/07  05:00:00,129.090331873,28.7819799829,8.2963162269,11.6555075143,12.3672932834,24.9413748627,122.412370771,117.439486741,4.9528840297,0.02
 02/07  06:00:00,175.844962128,29.2242690912,12.059111673,54.1983452384,12.3672932834,24.9413748627,191.135367456,186.162483427,4.9528840297,0.02
 02/07  07:00:00,222.769722657,29.6695847301,12.6538137368,43.4391698279,24.7345865669,70.7195625826,172.87412209,162.948354031,9.90576805939,0.02
 02/07  08:00:00,232.062506436,29.6991359548,12.9101862903,30.628036507,37.1018798503,92.3937384068,152.526319702,142.600551642,9.90576805939,0.02
 02/07  09:00:00,229.476672711,29.7138203598,13.2032892564,23.613099939,37.1018798503,104.434947198,151.949982564,133.411612579,9.90576805939,8.63260192582
 02/07  10:00:00,235.00869478,29.7270646476,14.1098002124,18.3810582725,37.1018798503,116.476155989,134.291450905,124.365682846,9.90576805939,0.02
 02/07  11:00:00,231.268978146,29.7420705321,15.2000303629,15.7926191893,37.1018798503,116.476155989,134.948788887,116.399576001,9.90576805939,8.64344482694
 02/07  12:00:00,226.936420788,29.8032053461,15.9059632788,13.0401559723,37.1018798503,116.476155989,117.706412986,107.780644927,9.90576805939,0.02
 02/07  13:00:00,213.854277909,29.9613424068,16.7035822309,11.1392484269,37.1018798503,104.434947198,119.318717159,100.773291936,9.90576805939,8.6396571645
 02/07  14:00:00,222.408333673,30.0711359555,17.4570026189,9.54199511659,37.1018798503,116.476155989,116.979069312,98.4277041303,9.90576805939,8.64559712188
 02/07  15:00:00,220.781961611,30.0952976353,17.3621512125,8.09527098064,37.1018798503,116.476155989,106.989059186,97.0632911271,9.90576805939,0.02
 02/07  16:00:00,219.650386566,29.9641152411,17.1360891658,7.35356962938,37.1018798503,116.476155989,117.130257175,98.5833244584,9.90576805939,8.64116465731
 02/07  17:00:00,218.935802833,29.9398697376,16.8590289683,6.78454766672,37.1018798503,116.476155989,108.563649524,98.6378814642,9.90576805939,0.02
 02/07  18:00:00,228.838343957,29.9332801411,16.0641740144,6.94480995055,37.1018798503,116.476155989,118.442847468,99.9136486081,9.90576805939,8.62343080043
 02/07  19:00:00,142.179869857,27.6826993839,13.0434379812,0.0,24.7345865669,47.5788473902,83.7111743674,78.7382903377,4.9528840297,0.02
 02/07  20:00:00,142.81229465,28.7819799829,13.114823442,0.00605582158744,24.7345865669,47.5788473902,89.1306121828,84.1577281531,4.9528840297,0.02
 02/07  21:00:00,120.739907491,27.0231310245,12.6920919583,0.0,12.3672932834,38.6892022431,102.529231978,99.53750156,2.97173041782,0.02
 02/07  22:00:00,99.4022696891,21.6185048196,10.6788796431,0.0,12.3672932834,27.0668015668,88.6189491448,85.627218727,2.97173041782,0.02
 02/07  23:00:00,72.8499803811,18.015420683,8.8536809471,0.0,4.12243109448,15.9888894789,78.6685472509,75.6768168331,2.97173041782,0.02
 02/07  24:00:00,85.2173167136,23.5745852288,10.9808372092,0.865421601861,4.12243109448,15.9888894789,100.201108279,97.2093778613,2.97173041782,0.02
 02/08  01:00:00,73.173605798,18.015420683,8.68514510426,0.0,4.12243109448,15.9888894789,82.1224515389,79.1307211211,2.97173041782,0.02
 02/08  02:00:00,87.2685359714,23.9703262444,10.9599083013,2.52782194877,4.12243109448,15.9888894789,112.000117124,100.426417489,2.97173041782,8.6019692175
 02/08  03:00:00,80.9653257754,20.213981881,8.76686221167,6.05570400893,4.12243109448,15.9888894789,83.3549560753,80.3632256575,2.97173041782,0.02
 02/08  04:00:00,90.6737722401,24.2781248121,11.2678801544,5.97630002263,4.12243109448,15.9888894789,104.349346543,101.357616125,2.97173041782,0.02
 02/08  05:00:00,115.333615015,29.075121476,12.3537115925,5.72231040377,12.3672932834,24.9413748627,118.049626655,113.076742626,4.9528840297,0.02
 02/08  06:00:00,142.266849757,28.8071265803,15.3434036941,29.9272535508,12.3672932834,24.9413748627,186.072696772,181.099812742,4.9528840297,0.02
 02/08  07:00:00,198.213181612,29.7357234387,15.6093707583,27.9150142241,24.7345865669,70.7195625826,157.308287114,147.382519054,9.90576805939,0.02
 02/08  08:00:00,211.602737262,29.8031024352,15.292563263,19.8751497995,37.1018798503,92.3937384068,137.958405745,128.032637685,9.90576805939,0.02
 02/08  09:00:00,212.192047922,29.8370756034,15.3856353082,15.1683899213,37.1018798503,104.434947198,129.744521895,119.818753836,9.90576805939,0.02
 02/08  10:00:00,220.01396421,29.9241131485,15.8974393698,10.9640726102,37.1018798503,116.476155989,128.687942182,110.145153004,9.90576805939,8.63702111925
 02/08  11:00:00,218.48860792,30.0705230864,16.4195430329,9.3903209232,37.1018798503,116.476155989,116.731670733,104.089164399,9.90576805939,2.7367382749
 02/08  12:00:00,218.147472023,30.308133107,16.3321104703,8.5453819896,37.1018798503,116.476155989,116.102558264,100.270241338,9.90576805939,5.92654886681
 02/08  13:00:00,206.347190061,30.5245830208,16.0924303666,7.44698439945,37.1018798503,104.434947198,115.686349052,97.141354324,9.90576805939,8.63922666821
 02/08  14:00:00,217.496937066,30.7087462178,16.4251113608,6.46203779322,37.1018798503,116.476155989,104.935575552,95.0098074922,9.90576805939,0.02
 02/08  15:00:00,217.698155826,30.7989225104,16.3360399432,5.51069352429,37.1018798503,116.476155989,111.769567629,93.2204760199,9.90576805939,8.64332354962
 02/08  16:00:00,218.009381281,30.7608112332,16.1023342366,5.05035886135,37.1018798503,116.476155989,110.81925254,92.2722880221,9.90576805939,8.64119645884
 02/08  17:00:00,217.960383652,30.5363012782,15.4964489067,4.87821591225,37.1018798503,116.476155989,103.279177297,93.3534092379,9.90576805939,0.02
 02/08  18:00:00,228.364043993,30.2593843023,14.4480402485,5.03607573054,37.1018798503,116.476155989,106.343683101,96.417915042,9.90576805939,0.02
 02/08  19:00:00,146.295477797,28.3422677433,10.7127098863,0.0,24.7345865669,47.5788473902,89.9114502621,76.3474410151,4.9528840297,8.61112521734
 02/08  20:00:00,146.802145019,28.6354092364,9.9724581031,0.0113061143192,24.7345865669,47.5788473902,87.5083947526,82.5355107229,4.9528840297,0.02
 02/08  21:00:00,126.406605582,27.4628432641,9.64946360307,0.069174533367,12.3672932834,38.6892022431,101.290905164,98.2991747465,2.97173041782,0.02
 02/08  22:00:00,104.590488978,22.7177854186,8.39371977313,0.378923564183,12.3672932834,27.0668015668,87.5980614679,84.6063310501,2.97173041782,0.02
 02/08  23:00:00,75.8655071685,18.015420683,6.97024124229,0.0,4.12243109448,15.9888894789,77.8245196301,74.8327892123,2.97173041782,0.02
 02/08  24:00:00,90.3389626528,23.7504701246,8.18726498026,1.81619538765,4.12243109448,15.9888894789,100.449046133,97.4573157151,2.97173041782,0.02
 02/09  01:00:00,81.8330420126,19.7742696414,6.0167930632,3.97574335237,4.12243109448,15.9888894789,81.5148025412,78.5230721234,2.97173041782,0.02
 02/09  02:00:00,97.3711310927,24.7178370517,6.92511934664,7.01369988666,4.12243109448,15.9888894789,102.896327836,99.9045974181,2.97173041782,0.02
 02/09  03:00:00,86.1959878172,19.7742696414,4.93559943646,7.20973308792,4.12243109448,15.9888894789,83.7132999082,80.7215694904,2.97173041782,0.02
 02/09  04:00:00,101.428392863,24.7178370517,6.03593003747,10.743539492,4.12243109448,15.9888894789,105.444614281,102.452883863,2.97173041782,0.02
 02/09  05:00:00,123.868452136,28.7819799829,6.4058618182,7.42640136266,12.3672932834,24.9413748627,119.179477899,114.206593869,4.9528840297,0.02
 02/09  06:00:00,162.793696177,29.2412060704,9.80371750427,42.3480943179,12.3672932834,24.9413748627,186.791191756,181.818307726,4.9528840297,0.02
 02/09  07:00:00,212.191514305,29.7338116562,8.8198510635,32.2977872478,24.7345865669,70.7195625826,179.763145762,169.837377702,9.90576805939,0.02
 02/09  08:00:00,226.843406384,29.8059958123,8.20567992046,24.2547126397,37.1018798503,92.3937384068,172.902618484,154.386322681,9.90576805939,8.61052774342
 02/09  09:00:00,226.390312813,29.8314290913,9.4018106848,20.3524505673,37.1018798503,104.434947198,153.250730517,143.324962457,9.90576805939,0.02
 02/09  10:00:00,231.177941648,29.8860266471,11.0964979367,16.1492652176,37.1018798503,116.476155989,149.784528792,131.241816901,9.90576805939,8.63694383158
 02/09  11:00:00,223.885086531,29.9492742285,13.438140808,12.8045415391,37.1018798503,116.476155989,127.891261314,117.965493255,9.90576805939,0.02
 02/09  12:00:00,220.007185573,30.0378548811,15.466911547,10.6272416663,37.1018798503,116.476155989,123.728286323,105.176993922,9.90576805939,8.64552434234
 02/09  13:00:00,209.040453607,30.0483951621,16.424777281,9.24261693364,37.1018798503,104.434947198,112.964976422,103.039208363,9.90576805939,0.02
 02/09  14:00:00,219.812943905,30.0578102087,16.6598723429,8.3584645433,37.1018798503,116.476155989,121.44701998,102.895634967,9.90576805939,8.64561695353
 02/09  15:00:00,217.982177054,30.10947469,16.66331921,7.48906409522,37.1018798503,116.476155989,119.211510021,100.662342285,9.90576805939,8.64339967741
 02/09  16:00:00,216.543523024,30.122970566,16.658861998,6.93573471229,37.1018798503,116.476155989,109.602019863,99.6762518035,9.90576805939,0.02
 02/09  17:00:00,216.585635107,30.1277934649,16.6643565681,6.71389626951,37.1018798503,116.476155989,118.312568143,99.7714743345,9.90576805939,8.63532574884
 02/09  18:00:00,227.495972699,30.1277153512,16.664900435,7.11044594348,37.1018798503,116.476155989,110.252861156,100.327093097,9.90576805939,0.02
 02/09  19:00:00,142.272743775,28.3422677433,13.4865531956,0.0,24.7345865669,47.5788473902,83.8196708808,78.8467868511,4.9528840297,0.02
 02/09  20:00:00,142.653015858,28.6354092364,13.117454925,0.0211732234284,24.7345865669,47.5788473902,89.3531736911,84.3802896614,4.9528840297,0.02
 02/09  21:00:00,121.457950316,27.4628432641,13.0526688002,0.0744645006091,12.3672932834,38.6892022431,111.178710301,99.5958644824,2.97173041782,8.6111154006
 02/09  22:00:00,101.360692164,22.8496990905,10.8852121837,0.623842856549,12.3672932834,27.0668015668,88.6037780049,85.6120475871,2.97173041782,0.02
 02/09  23:00:00,72.946261113,18.015420683,9.07400179469,0.0,4.12243109448,15.9888894789,78.5952261997,75.6034957819,2.97173041782,0.02
 02/09  24:00:00,83.8052206928,22.5192758537,11.5478074223,0.0,4.12243109448,15.9888894789,100.562055015,97.5703245975,2.97173041782,0.02
 02/10  01:00:00,77.0679994154,19.5983847456,8.7621480421,2.77392693027,4.12243109448,15.9888894789,81.1423812204,78.1506508026,2.97173041782,0.02
 02/10  02:00:00,92.5167110813,24.7178370517,11.2059640922,5.90441761305,4.12243109448,15.9888894789,102.73192724,99.7401968225,2.97173041782,0.02
 02/10  03:00:00,81.1325785005,19.7742696414,8.97563729479,5.73619467463,4.12243109448,15.9888894789,83.2860208263,80.2942904085,2.97173041782,0.02
 02/10  04:00:00,94.3799564943,24.7178370517,11.5836011631,8.4998934441,4.12243109448,15.9888894789,104.639819056,101.648088639,2.97173041782,0.02
 02/10  05:00:00,115.553292179,28.7819799829,13.5227794899,5.26206828567,12.3672932834,24.9413748627,117.839966143,112.867082113,4.9528840297,0.02
 02/10  06:00:00,151.377518751,29.248092921,16.8369075131,37.2786395647,12.3672932834,24.9413748627,185.004155067,180.031271037,4.9528840297,0.02
 02/10  07:00:00,198.629582078,29.7424359969,17.4393345724,26.9139817946,24.7345865669,70.7195625826,151.095491124,141.169723064,9.90576805939,0.02
 02/10  08:00:00,212.64660176,29.8229690323,17.6815441607,18.9261961478,37.1018798503,92.3937384068,131.733841502,121.808073443,9.90576805939,0.02
 02/10  09:00:00,215.760666931,29.8672740874,16.7600796419,16.252814587,37.1018798503,104.434947198,134.72233513,116.183916864,9.90576805939,8.63265020744
 02/10  10:00:00,227.139143207,29.9063726264,16.100054319,14.893969133,37.1018798503,116.476155989,123.452675738,113.526907679,9.90576805939,0.02
 02/10  11:00:00,228.173341343,29.9493060523,15.8335061235,13.7887240903,37.1018798503,116.476155989,129.739023671,111.18981027,9.90576805939,8.64344534254
 02/10  12:00:00,228.550347679,29.9846243812,15.3071541307,12.9289788425,37.1018798503,116.476155989,120.129545853,110.203777794,9.90576805939,0.02
 02/10  13:00:00,219.626654083,30.0126284858,14.7927148142,12.2543625206,37.1018798503,104.434947198,128.219248849,109.675101162,9.90576805939,8.63837962753
 02/10  14:00:00,231.367612977,30.0411154511,14.5961221996,11.5833018283,37.1018798503,116.476155989,126.980215658,108.428927731,9.90576805939,8.64551986775
 02/10  15:00:00,231.635130281,30.068068792,14.6022084639,10.7020671153,37.1018798503,116.476155989,116.186085775,106.260317716,9.90576805939,0.02
 02/10  16:00:00,230.093892945,30.078768547,14.2677710348,10.736200119,37.1018798503,116.476155989,125.103338156,106.556407631,9.90576805939,8.64116246616
 02/10  17:00:00,227.024605668,30.0888655127,14.0208300064,10.7408264149,37.1018798503,116.476155989,117.144431957,107.218663898,9.90576805939,0.02
 02/10  18:00:00,234.65162259,30.0938759976,14.011870747,10.9441613869,37.1018798503,116.476155989,125.608858027,107.079787262,9.90576805939,8.62330270524
 02/10  19:00:00,143.677447339,28.3422677433,10.6808557062,0.0503562275573,24.7345865669,47.5788473902,87.2928387958,82.3199547661,4.9528840297,0.02
 02/10  20:00:00,144.178265604,28.6354092364,10.3112292092,0.236054786677,24.7345865669,47.5788473902,92.0470260098,87.0741419801,4.9528840297,0.02
 02/10  21:00:00,124.609450416,27.4628432641,9.9008546582,0.410609927594,12.3672932834,38.6892022431,104.887946743,101.896216325,2.97173041782,0.02
 02/10  22:00:00,106.702595827,22.7177854186,7.58532281121,1.67951209647,12.3672932834,27.0668015668,89.9463978033,86.9546673855,2.97173041782,0.02
 02/10  23:00:00,82.9164006466,19.158672506,5.86689902802,3.1423531697,4.12243109448,15.9888894789,79.5199945321,76.5282641143,2.97173041782,0.02
 02/10  24:00:00,100.868886372,24.7178370517,7.31528197224,8.10573932018,4.12243109448,15.9888894789,101.991490133,98.9997597155,2.97173041782,0.02
 02/11  01:00:00,88.8899993252,19.7742696414,5.48470252699,7.93872009265,4.12243109448,15.9888894789,83.0118205625,80.0200901447,2.97173041782,0.02
 02/11  02:00:00,104.98639874,24.7178370517,6.75729664941,11.624465675,4.12243109448,15.9888894789,113.511691377,101.937980875,2.97173041782,8.6019800846
 02/11  03:00:00,91.8197524736,19.7742696414,5.07426202011,10.3381709526,4.12243109448,15.9888894789,84.9323801041,81.9406496863,2.97173041782,0.02
 02/11  04:00:00,108.555711145,24.7178370517,6.25421417417,14.4817248089,4.12243109448,15.9888894789,106.828597409,103.836866991,2.97173041782,0.02
 02/11  05:00:00,115.925768521,28.7819799829,6.91355365293,12.3475697667,4.12243109448,16.0517297156,126.399188607,123.407458189,2.97173041782,0.02
 02/11  06:00:00,120.50589792,29.2216922225,6.51619711671,16.7364205795,4.12243109448,16.0517297156,127.494887962,124.503157544,2.97173041782,0.02
 02/11  07:00:00,147.791788707,29.6614044621,6.2685643033,20.1624429523,4.12243109448,39.6058045677,139.051342029,136.059611612,2.97173041782,0.02
 02/11  08:00:00,215.031485573,29.6614044621,9.79254712089,59.4653782554,12.3672932834,65.3531420225,195.495545369,190.522661339,4.9528840297,0.02
 02/11  09:00:00,203.60658023,29.6614044621,10.0958815703,50.1369191376,12.3672932834,68.2430321324,191.431072711,186.458188681,4.9528840297,0.02
 02/11  10:00:00,222.342926528,29.6689700636,10.4558115641,40.6826361492,16.4897243779,93.1370602926,178.836509621,170.891895173,7.92461444751,0.02
 02/11  11:00:00,218.51719569,29.6757830657,11.0055906835,36.4981159624,16.4897243779,93.1370602926,171.087459924,163.142845476,7.92461444751,0.02
 02/11  12:00:00,215.119920534,29.678458621,11.5655259885,33.1187902501,16.4897243779,93.1370602926,174.193748805,157.651759939,7.92461444751,8.61737441855
 02/11  13:00:00,205.726568961,29.6796924352,11.8156193396,32.1130402259,16.4897243779,83.9857416113,163.318963202,155.374348754,7.92461444751,0.02
 02/11  14:00:00,205.405854924,29.6803842617,11.8248168418,30.4222167571,16.4897243779,83.9857416113,161.664304821,153.719690374,7.92461444751,0.02
 02/11  15:00:00,205.848807985,29.6808703677,11.4773665646,30.1104145242,16.4897243779,83.9857416113,161.958180619,154.013566172,7.92461444751,0.02
 02/11  16:00:00,158.762330648,29.6614044621,7.89752556913,3.77718456724,12.3672932834,70.6512738906,119.895994832,106.329410167,4.9528840297,8.61370063576
 02/11  17:00:00,162.02232205,29.6614044621,7.31292996708,7.34389019406,12.3672932834,70.6512738906,113.194363059,108.221479029,4.9528840297,0.02
 02/11  18:00:00,160.877315399,29.6614044621,6.74304758416,9.55201926536,12.3672932834,58.1284167478,118.603948583,113.631064553,4.9528840297,0.02
 02/11  19:00:00,129.451648531,28.6354092364,6.32470709238,6.55262235911,12.3672932834,24.9413748627,110.986682434,106.013798404,4.9528840297,0.02
 02/11  20:00:00,133.129086421,29.2216922225,6.00298067055,10.3023435384,12.3672932834,24.9413748627,113.471850783,108.498966753,4.9528840297,0.02
 02/11  21:00:00,115.72693221,28.7819799829,5.44607577075,12.1240083094,4.12243109448,16.0517297156,121.971981282,118.980250864,2.97173041782,0.02
 02/11  22:00:00,106.041886662,23.8170660176,4.10015964928,16.3924606848,4.12243109448,15.9888894789,101.893864056,98.9021336379,2.97173041782,0.02
 02/11  23:00:00,96.3667768469,19.7742696414,3.30417532372,14.882437774,4.12243109448,15.9888894789,86.7662507614,83.7745203436,2.97173041782,0.02
 02/11  24:00:00,114.087987835,24.7178370517,4.21953179856,19.1779941357,4.12243109448,15.9888894789,109.111429299,106.119698881,2.97173041782,0.02
 02/12  01:00:00,98.6829118792,19.7742696414,3.24011000974,17.5288723111,2.06121554724,15.9888894789,88.9590795856,85.9673491678,2.97173041782,0.02
 02/12  02:00:00,116.413911079,24.7178370517,4.14614206271,22.2264285916,2.06121554724,15.9888894789,112.030366886,109.038636469,2.97173041782,0.02
 02/12  03:00:00,101.243136181,19.7742696414,3.0353955539,19.534131441,2.06121554724,15.9888894789,90.5298843414,87.5381539235,2.97173041782,0.02
 02/12  04:00:00,119.599783772,24.7178370517,3.41526651959,24.8040323143,2.06121554724,15.9888894789,113.676467914,110.684737496,2.97173041782,0.02
 02/12  05:00:00,103.1113697,19.7742696414,2.47990724261,21.3787327514,2.06121554724,15.9888894789,91.8289832128,88.837252795,2.97173041782,0.02
 02/12  06:00:00,120.88906913,24.7178370517,3.18126164057,26.8653914873,2.06121554724,15.9888894789,115.133036765,112.141306347,2.97173041782,0.02
 02/12  07:00:00,104.34224947,19.7742696414,2.47003655409,22.9084274931,2.06121554724,15.9888894789,92.9899831634,89.9982527456,2.97173041782,0.02
 02/12  08:00:00,110.566510586,24.7178370517,3.16004445234,28.3058351234,2.06121554724,15.9888894789,116.253842408,113.26211199,2.97173041782,0.02
 02/12  09:00:00,116.038295324,19.7742696414,2.39125986926,20.6917050781,4.12243109448,41.7362269337,91.6587730589,86.6858890292,4.9528840297,0.02
