Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  10:00:00,132.309681377,24.7178370517,2.84279416533,23.5721480088,4.12243109448,41.7362269337,110.430054871,105.457170842,4.9528840297,0.02
 02/12  11:00:00,116.059786624,19.7742696414,2.16531392041,19.3049031361,4.12243109448,41.7362269337,89.0315865665,84.0587025368,4.9528840297,0.02
 02/12  12:00:00,133.586725617,24.7178370517,3.03709983185,22.6994333016,4.12243109448,41.7362269337,117.910553759,104.355729448,4.9528840297,8.60194028165
 02/12  13:00:00,115.83601805,19.7742696414,2.69725769067,18.2806797544,4.12243109448,41.7362269337,88.5771494049,83.6042653752,4.9528840297,0.02
 02/12  14:00:00,132.226617761,24.7178370517,3.71052045965,21.134261236,4.12243109448,41.7362269337,108.485516757,103.512632727,4.9528840297,0.02
 02/12  15:00:00,113.96143938,19.7742696414,3.06215455513,16.5569443707,4.12243109448,41.7362269337,87.3609569718,82.3880729421,4.9528840297,0.02
 02/12  16:00:00,131.725529404,24.7178370517,4.11497572719,21.0910262297,4.12243109448,41.7362269337,108.76203073,103.7891467,4.9528840297,0.02
 02/12  17:00:00,97.7055928452,19.7742696414,3.23559896186,17.6418975713,4.12243109448,24.8785346261,89.032956924,84.0600728943,4.9528840297,0.02
 02/12  18:00:00,116.596284638,24.7178370517,3.89044466889,25.6248297748,2.06121554724,15.9888894789,114.107521303,111.115790885,2.97173041782,0.02
 02/12  19:00:00,103.980136604,19.7742696414,2.82079761554,22.1338034274,2.06121554724,15.9888894789,93.4826854529,90.490955035,2.97173041782,0.02
 02/12  20:00:00,122.282980341,24.7178370517,3.5761363576,28.1692839003,2.06121554724,15.9888894789,116.910972429,113.919242012,2.97173041782,0.02
 02/12  21:00:00,105.001264771,19.7742696414,2.43477340602,24.1604117912,2.06121554724,15.9888894789,94.6933859052,91.7016554874,2.97173041782,0.02
 02/12  22:00:00,123.39700342,24.7178370517,2.40257083999,30.6600121624,2.06121554724,15.9888894789,118.49001451,115.498284092,2.97173041782,0.02
 02/12  23:00:00,106.479836013,19.7742696414,2.09923749108,25.8651432484,2.06121554724,15.9888894789,95.7073862253,92.7156558075,2.97173041782,0.02
 02/12  24:00:00,125.726990022,24.7178370517,3.0759786678,32.2742623913,2.06121554724,15.9888894789,119.302613016,116.310882598,2.97173041782,0.02
 02/13  01:00:00,108.775681809,19.7742696414,2.43342097751,26.1808459703,4.12243109448,15.9888894789,95.477555813,92.4858253952,2.97173041782,0.02
 02/13  02:00:00,127.205865205,24.7178370517,3.36619597863,32.3168477223,4.12243109448,15.9888894789,118.600652581,115.608922163,2.97173041782,0.02
 02/13  03:00:00,108.970690686,19.7742696414,2.99555182073,26.5017524891,4.12243109448,15.9888894789,95.4913059214,92.4995755036,2.97173041782,0.02
 02/13  04:00:00,127.274634123,24.7178370517,3.98438570813,32.753771441,4.12243109448,15.9888894789,118.765038591,115.773308173,2.97173041782,0.02
 02/13  05:00:00,143.96700588,28.7819799829,4.95009136993,22.0286733214,12.3672932834,24.9413748627,135.345559652,130.372675622,4.9528840297,0.02
 02/13  06:00:00,201.013995139,29.2216922225,8.70459772947,75.6482129359,12.3672932834,24.9413748627,204.762177324,199.789293294,4.9528840297,0.02
 02/13  07:00:00,244.664040295,29.6614044621,9.00847739836,62.198162379,24.7345865669,70.7195625826,198.515710412,188.589942352,9.90576805939,0.02
 02/13  08:00:00,248.175985572,29.6628773127,9.36693811191,45.8510887892,37.1018798503,92.3937384068,178.073756984,168.147988925,9.90576805939,0.02
 02/13  09:00:00,247.340184036,29.6688184738,9.90822268892,37.7664180928,37.1018798503,104.434947198,175.951166744,157.412676815,9.90576805939,8.63272187033
 02/13  10:00:00,251.195023923,29.6758538346,10.7552562557,31.4146152824,37.1018798503,116.476155989,158.572810367,148.647042307,9.90576805939,0.02
 02/13  11:00:00,244.435370301,29.6811134831,12.5025929664,27.18805521,37.1018798503,116.476155989,157.729643589,139.180362452,9.90576805939,8.64351307748
 02/13  12:00:00,236.536041961,29.6876022859,14.1140336535,21.6085247598,37.1018798503,116.476155989,146.853469317,128.30209077,9.90576805939,8.64561048711
 02/13  13:00:00,223.289922733,29.6958078158,14.8744617402,17.939750026,37.1018798503,104.434947198,131.160770415,121.235002356,9.90576805939,0.02
 02/13  14:00:00,232.404977125,29.7033982683,15.0668498889,15.0577382807,37.1018798503,116.476155989,134.90168284,116.350251538,9.90576805939,8.64566324278
 02/13  15:00:00,232.196459941,29.7118329467,15.0705373828,12.960643172,37.1018798503,116.476155989,123.279217785,113.353449725,9.90576805939,0.02
 02/13  16:00:00,231.393883211,29.7217803291,14.7965026169,11.555391132,37.1018798503,116.476155989,130.352076595,111.804994136,9.90576805939,8.64131439895
 02/13  17:00:00,230.780209955,29.7350399734,14.6017801444,10.7931231552,37.1018798503,116.476155989,130.509442643,111.968383379,9.90576805939,8.63529120426
 02/13  18:00:00,237.751583412,29.7520794404,13.9188766887,11.4284811345,37.1018798503,116.476155989,124.732319675,114.806551616,9.90576805939,0.02
 02/13  19:00:00,149.086688853,27.0231310245,9.80014383339,0.0,24.7345865669,47.5788473902,88.7933479293,83.8204638996,4.9528840297,0.02
 02/13  20:00:00,150.664871092,27.9025555037,9.19153003281,0.145664915233,24.7345865669,47.5788473902,92.9135900305,87.9407060008,4.9528840297,0.02
 02/13  21:00:00,129.884876668,27.4628432641,8.78566248695,0.239568025135,12.3672932834,38.6892022431,106.435932055,103.444201638,2.97173041782,0.02
 02/13  22:00:00,105.22279917,21.6185048196,6.98052947611,0.0,12.3672932834,27.0668015668,100.026656546,88.448090385,2.97173041782,8.60683574335
 02/13  23:00:00,82.9008333615,19.3345574018,5.43473155874,3.58481553943,4.12243109448,15.9888894789,80.827837289,77.8361068712,2.97173041782,0.02
 02/13  24:00:00,99.0270102907,24.2781248121,6.96627902071,6.37488920983,4.12243109448,15.9888894789,102.59502827,99.6032978519,2.97173041782,0.02
 02/14  01:00:00,92.0003878266,20.213981881,5.60207342477,10.0126948541,4.12243109448,15.9888894789,83.2219140093,80.2301835915,2.97173041782,0.02
 02/14  02:00:00,101.955024394,24.2781248121,7.11956115623,9.39492379967,4.12243109448,15.9888894789,105.039637423,102.047907006,2.97173041782,0.02
 02/14  03:00:00,94.7972232089,20.213981881,5.35039647221,12.9753000632,4.12243109448,15.9888894789,85.0662554344,82.0745250166,2.97173041782,0.02
 02/14  04:00:00,105.531645308,24.2781248121,6.56303265933,11.6714512928,4.12243109448,15.9888894789,106.945374558,103.953644141,2.97173041782,0.02
 02/14  05:00:00,134.092355941,29.2216922225,7.40097830961,12.0510647984,12.3672932834,24.9413748627,120.737989641,115.765105611,4.9528840297,0.02
 02/14  06:00:00,164.711466538,28.7909507095,10.6456068662,39.5755547655,12.3672932834,24.9413748627,189.41588106,184.44299703,4.9528840297,0.02
 02/14  07:00:00,222.925320678,29.6875494221,10.7167096555,39.2692022655,24.7345865669,70.7195625826,177.224592255,167.298824195,9.90576805939,0.02
 02/14  08:00:00,232.637007895,29.7282943762,10.3755115609,27.8094622097,37.1018798503,92.3937384068,159.759294953,149.833526894,9.90576805939,0.02
 02/14  09:00:00,236.250829011,29.7487526353,9.82899060207,24.8341738118,37.1018798503,104.434947198,164.105167446,145.56666769,9.90576805939,8.63273169583
 02/14  10:00:00,246.022582151,29.766011815,9.91509738486,22.6602950298,37.1018798503,116.476155989,151.838784314,141.913016255,9.90576805939,0.02
 02/14  11:00:00,244.140674672,29.779049424,10.4767366092,19.9160049107,37.1018798503,116.476155989,154.636267187,136.088763497,9.90576805939,8.64173563053
 02/14  12:00:00,241.824323482,29.7937757133,11.0247472364,15.9466677342,37.1018798503,116.476155989,138.810647159,128.884879099,9.90576805939,0.02
 02/14  13:00:00,228.238601634,29.8447578553,11.586421798,12.7509107839,37.1018798503,104.434947198,139.548664242,121.003634941,9.90576805939,8.63926124183
 02/14  14:00:00,238.257387027,29.8480213375,12.1279653543,12.24939909,37.1018798503,116.476155989,138.094054938,119.542658814,9.90576805939,8.6456280648
 02/14  15:00:00,237.878246806,29.8890671186,12.6888909677,10.3160373816,37.1018798503,116.476155989,124.57414473,114.64837667,9.90576805939,0.02
 02/14  16:00:00,237.645349694,29.8995332684,12.5907871803,10.3140674807,37.1018798503,116.476155989,132.730363445,114.183364531,9.90576805939,8.64123085507
 02/14  17:00:00,234.148595803,29.9079325695,11.6872682531,10.9075821516,37.1018798503,116.476155989,127.706111928,117.780343868,9.90576805939,0.02
 02/14  18:00:00,239.095235778,29.9202327218,10.9287694052,11.399763207,37.1018798503,116.476155989,139.316551597,120.78724031,9.90576805939,8.62354322817
 02/14  19:00:00,151.103543838,28.1956969968,7.39618008055,0.0806626045961,24.7345865669,47.5788473902,88.5113450223,83.5384609926,4.9528840297,0.02
 02/14  20:00:00,151.575811756,28.3422677433,7.01339688789,0.369035077681,24.7345865669,47.5788473902,91.8374707088,86.8645866791,4.9528840297,0.02
 02/14  21:00:00,129.303274985,27.0231310245,6.32787137113,0.0,12.3672932834,38.6892022431,105.131622086,102.139891668,2.97173041782,0.02
 02/14  22:00:00,110.286814278,22.9376415384,4.83419989635,2.47120191482,12.3672932834,27.0668015668,90.6414103202,87.6496799024,2.97173041782,0.02
 02/14  23:00:00,87.9074329967,19.7742696414,3.48734955987,6.01470009265,4.12243109448,15.9888894789,80.2795425977,77.2878121799,2.97173041782,0.02
 02/14  24:00:00,106.136334648,24.7178370517,3.82369632253,10.1808380973,4.12243109448,15.9888894789,102.667827158,99.6760967401,2.97173041782,0.02
 02/15  01:00:00,93.8467965157,19.7742696414,2.14071943928,10.2523894468,4.12243109448,15.9888894789,83.7376227187,80.7458923009,2.97173041782,0.02
 02/15  02:00:00,111.836718609,24.7178370517,1.89705752451,14.5579395444,4.12243109448,15.9888894789,105.895502312,102.903771894,2.97173041782,0.02
 02/15  03:00:00,98.3893132928,19.7742696414,0.780715744985,13.6924441872,4.12243109448,15.9888894789,86.0029259177,83.0111954999,2.97173041782,0.02
 02/15  04:00:00,116.584097678,24.7178370517,0.341784900005,18.2904184963,4.12243109448,15.9888894789,108.347708592,105.355978174,2.97173041782,0.02
 02/15  05:00:00,140.21345187,28.7819799829,0.0,13.5769926502,12.3672932834,24.9413748627,126.107698074,121.134814045,4.9528840297,0.02
 02/15  06:00:00,184.455260813,29.2290755954,2.03204474026,54.7629719105,12.3672932834,24.9413748627,200.245083435,186.690223413,4.9528840297,8.60197599307
 02/15  07:00:00,231.815142743,29.7101075528,1.84731576334,44.4598106893,24.7345865669,70.7195625826,207.232661773,197.306893713,9.90576805939,0.02
 02/15  08:00:00,240.276222101,29.7676534593,1.85841553012,33.1111358346,37.1018798503,92.3937384068,191.420863985,181.495095925,9.90576805939,0.02
 02/15  09:00:00,244.699340888,29.7893937968,2.1424836082,29.4089287538,37.1018798503,104.434947198,183.589886468,173.664118409,9.90576805939,0.02
 02/15  10:00:00,252.45206687,29.8018265433,2.69843612041,25.6706621238,37.1018798503,116.476155989,185.238797088,166.696476845,9.90576805939,8.63655218305
 02/15  11:00:00,247.770759641,29.8156142405,3.23928334708,21.2951169052,37.1018798503,116.476155989,168.689706466,158.763938407,9.90576805939,0.02
 02/15  12:00:00,247.06062304,29.8297294161,3.79290778472,19.7670421487,37.1018798503,116.476155989,173.001913422,154.450620149,9.90576805939,8.64552521404
 02/15  13:00:00,233.651501249,29.8732057809,4.39751742295,16.8671963414,37.1018798503,104.434947198,167.000713383,148.455497208,9.90576805939,8.6394481154
 02/15  14:00:00,241.098449617,29.9062706412,4.93366181368,14.5559871075,37.1018798503,116.476155989,152.856155854,142.930387794,9.90576805939,0.02
 02/15  15:00:00,239.966767287,29.9080592901,5.491420692,13.7114356615,37.1018798503,116.476155989,158.928755104,140.379556345,9.90576805939,8.64343070048
 02/15  16:00:00,239.051862389,29.934071482,6.0314704214,12.6014127982,37.1018798503,116.476155989,146.466891153,136.541123094,9.90576805939,0.02
 02/15  17:00:00,239.256878055,29.9481070267,6.24423138629,12.3460882901,37.1018798503,116.476155989,152.96522104,134.424132659,9.90576805939,8.63532032101
 02/15  18:00:00,249.070161275,29.9453737628,5.95380652064,13.4579453974,37.1018798503,116.476155989,146.547770274,136.622002215,9.90576805939,0.02
 02/15  19:00:00,159.751001572,28.0491262502,2.44284095983,0.222565614176,24.7345865669,47.5788473902,90.3505485516,85.3776645219,4.9528840297,0.02
 02/15  20:00:00,161.406618059,28.6354092364,2.35366798282,0.871453919591,24.7345865669,47.5788473902,101.071135163,87.5087230999,4.9528840297,8.60952803375
 02/15  21:00:00,143.952163318,28.4888384898,2.49039284025,3.2082079599,12.3672932834,38.6892022431,105.509981205,102.518250787,2.97173041782,0.02
 02/15  22:00:00,123.378651445,23.8170660176,1.9487241106,7.78027102561,12.3672932834,27.0668015668,91.4596801372,88.4679497193,2.97173041782,0.02
 02/15  23:00:00,96.4605222193,19.7742696414,0.881305893546,9.7093556622,4.12243109448,15.9888894789,80.9196473037,77.9279168858,2.97173041782,0.02
 02/15  24:00:00,115.507759987,24.7178370517,0.395202564636,15.0154607817,4.12243109448,15.9888894789,104.311283073,101.319552655,2.97173041782,0.02
 02/16  01:00:00,100.993866061,19.7742696414,0.0380878981605,13.7244054916,4.12243109448,15.9888894789,90.5719551106,87.5802246928,2.97173041782,0.02
 02/16  02:00:00,121.115427438,24.7178370517,0.0,19.8156827788,4.12243109448,15.9888894789,122.037863705,119.046133288,2.97173041782,0.02
 02/16  03:00:00,105.024472697,19.7742696414,0.0,16.9945764532,4.12243109448,15.9888894789,103.438412917,100.4466825,2.97173041782,0.02
 02/16  04:00:00,126.245994554,24.7178370517,0.0,23.9934698952,4.12243109448,15.9888894789,136.291053208,133.29932279,2.97173041782,0.02
 02/16  05:00:00,149.260709164,28.7819799829,0.0,17.2984113093,12.3672932834,24.9413748627,165.910174653,160.937290623,4.9528840297,0.02
 02/16  06:00:00,195.120143905,29.2341898248,0.0,62.2600621848,12.3672932834,24.9413748627,221.029700776,216.056816746,4.9528840297,0.02
 02/16  07:00:00,247.50560756,29.685025748,0.0,57.0942888829,24.7345865669,70.7195625826,251.804631526,241.878863467,9.90576805939,0.02
 02/16  08:00:00,253.57935061,29.7332679917,0.0,43.4964045385,37.1018798503,92.3937384068,241.030803748,231.105035689,9.90576805939,0.02
 02/16  09:00:00,251.52577345,29.7794223223,0.0,33.8830828063,37.1018798503,104.434947198,234.385198401,215.846722489,9.90576805939,8.63270785287
 02/16  10:00:00,256.321411886,29.7998445898,0.0,27.6313740433,37.1018798503,116.476155989,207.02430583,197.098537771,9.90576805939,0.02
 02/16  11:00:00,250.750214057,29.8241866364,0.0,23.4563380368,37.1018798503,116.476155989,195.602972763,177.053641859,9.90576805939,8.64356284465
 02/16  12:00:00,247.805345518,29.8821162626,1.44717921502,19.8376495132,37.1018798503,116.476155989,178.260148816,159.710042557,9.90576805939,8.6443382002
 02/16  13:00:00,235.126468655,29.9453575567,3.35292794029,16.9377913895,37.1018798503,104.434947198,157.453504978,147.527736919,9.90576805939,0.02
 02/16  14:00:00,244.033645098,29.9822896488,5.33621886149,14.866244401,37.1018798503,116.476155989,156.044341474,137.492859144,9.90576805939,8.64571427088
 02/16  15:00:00,243.204712679,29.926992813,6.89525191183,13.3911538489,37.1018798503,116.476155989,152.672864262,134.123714478,9.90576805939,8.64338172491
 02/16  16:00:00,242.602442948,29.9197906721,7.70324178082,12.5692750737,37.1018798503,116.476155989,141.477892287,131.552124227,9.90576805939,0.02
 02/16  17:00:00,242.917276168,29.9226791298,7.60332109469,12.8327683696,37.1018798503,116.476155989,150.106145121,131.565022656,9.90576805939,8.63535440515
 02/16  18:00:00,251.01140819,29.9252020522,7.05804199487,13.7538670874,37.1018798503,116.476155989,143.982040959,134.0562729,9.90576805939,0.02
 02/16  19:00:00,161.871638256,28.3422677433,3.53492082545,0.382111876595,24.7345865669,47.5788473902,90.372227768,85.3993437383,4.9528840297,0.02
 02/16  20:00:00,161.092266136,28.1956969968,2.81380455511,0.572788405679,24.7345865669,47.5788473902,92.7348420682,87.7619580385,4.9528840297,0.02
 02/16  21:00:00,142.121249449,28.3422677433,2.83979707764,2.56641228693,12.3672932834,38.6892022431,105.804567953,102.812837535,2.97173041782,0.02
 02/16  22:00:00,122.376321416,23.8170660176,2.88700736562,7.40386112051,12.3672932834,27.0668015668,99.7627406172,88.1841779264,2.97173041782,8.60683227295
 02/16  23:00:00,95.4937250081,19.7742696414,2.39019153953,9.34992528775,4.12243109448,15.9888894789,80.8063360287,77.8146056109,2.97173041782,0.02
 02/16  24:00:00,113.542348691,24.7178370517,3.38483817216,13.5984457081,4.12243109448,15.9888894789,103.261880675,100.270150257,2.97173041782,0.02
 02/17  01:00:00,98.5469198612,19.7742696414,2.89976571179,12.5341408145,4.12243109448,15.9888894789,84.0023392868,81.010608869,2.97173041782,0.02
 02/17  02:00:00,115.447574278,24.7178370517,4.49671357129,16.3281119734,4.12243109448,15.9888894789,105.750563007,102.758832589,2.97173041782,0.02
 02/17  03:00:00,99.2181265514,19.7742696414,4.16447124282,14.1679545495,4.12243109448,15.9888894789,85.556713541,82.5649831232,2.97173041782,0.02
 02/17  04:00:00,115.282771436,24.7178370517,6.02742245734,17.7505383151,4.12243109448,15.9888894789,107.318168469,104.326438051,2.97173041782,0.02
 02/17  05:00:00,135.467643679,28.7819799829,6.93403975871,12.2266311441,12.3672932834,24.9413748627,120.81735526,115.84447123,4.9528840297,0.02
 02/17  06:00:00,180.31142121,29.2280795103,9.77010275644,52.9033729037,12.3672932834,24.9413748627,188.484345914,183.511461884,4.9528840297,0.02
 02/17  07:00:00,226.572560011,29.7037101574,8.91388927505,42.0052010553,24.7345865669,70.7195625826,182.201739028,172.275970968,9.90576805939,0.02
 02/17  08:00:00,235.190907355,29.7676707809,7.77904303146,30.4808597533,37.1018798503,92.3937384068,167.730673785,157.804905725,9.90576805939,0.02
 02/17  09:00:00,240.117330091,29.7897766714,6.69330249264,26.1545339315,37.1018798503,104.434947198,173.014021724,154.475556003,9.90576805939,8.63269766131
 02/17  10:00:00,249.572558151,29.80250349,6.24405381519,22.6540484199,37.1018798503,116.476155989,161.529527498,151.603759438,9.90576805939,0.02
 02/17  11:00:00,247.437857177,29.8133756505,6.60155647396,19.7901073284,37.1018798503,116.476155989,165.038264938,146.489049149,9.90576805939,8.64344772937
 02/17  12:00:00,245.920093819,29.8373812089,7.14173977783,17.4381557435,37.1018798503,116.476155989,151.232150079,141.306382019,9.90576805939,0.02
 02/17  13:00:00,232.154723873,29.8957628002,7.34511688067,14.1794783166,37.1018798503,104.434947198,153.49097855,134.94588153,9.90576805939,8.63932896051
 02/17  14:00:00,240.163078497,29.9245208238,7.05214960081,12.4583367028,37.1018798503,116.476155989,151.381407523,132.830099166,9.90576805939,8.64554029751
 02/17  15:00:00,240.201771141,29.9860978215,7.13911516944,11.261841615,37.1018798503,116.476155989,137.856723565,127.930955506,9.90576805939,0.02
 02/17  16:00:00,240.709716969,30.0163916754,7.34936775407,10.2528466786,37.1018798503,116.476155989,142.668602722,124.121544157,9.90576805939,8.6412905063
 02/17  17:00:00,241.193699093,30.0024415618,7.06364682036,9.72215143319,37.1018798503,116.476155989,135.813069344,125.887301284,9.90576805939,0.02
 02/17  18:00:00,250.643897774,29.9856299088,5.58211424466,10.7921207635,37.1018798503,116.476155989,152.10007383,133.57081733,9.90576805939,8.62348844058
 02/17  19:00:00,162.810071339,28.0491262502,0.545090396053,0.189512195566,24.7345865669,47.5788473902,89.672119114,84.6992350843,4.9528840297,0.02
 02/17  20:00:00,163.874592894,28.4888384898,0.0,0.679763999928,24.7345865669,47.5788473902,99.5085910586,94.5357070289,4.9528840297,0.02
 02/17  21:00:00,148.12724978,29.2216922225,0.0,4.69798791293,12.3672932834,38.6892022431,117.332856594,114.341126176,2.97173041782,0.02
 02/17  22:00:00,122.452426502,23.377353778,0.0402440188505,6.29752927309,12.3672932834,27.0668015668,101.411102662,98.4193722438,2.97173041782,0.02
 02/17  23:00:00,101.023791006,20.213981881,0.0,12.5627268436,4.12243109448,15.9888894789,92.5577744276,89.5660440098,2.97173041782,0.02
 02/17  24:00:00,114.188708922,24.2781248121,0.0,12.8660569645,4.12243109448,15.9888894789,121.160301705,118.168571287,2.97173041782,0.02
 02/18  01:00:00,106.720898307,20.213981881,0.0,18.0010047676,4.12243109448,15.9888894789,101.7498755,98.758145082,2.97173041782,0.02
 02/18  02:00:00,118.874206255,24.2781248121,0.0,16.9352085398,4.12243109448,15.9888894789,131.601000908,128.60927049,2.97173041782,0.02
 02/18  03:00:00,111.452085758,20.213981881,0.0,22.0742508446,4.12243109448,15.9888894789,109.711640835,106.719910418,2.97173041782,0.02
 02/18  04:00:00,122.381951541,24.2781248121,0.0,20.1001560157,4.12243109448,15.9888894789,138.207324645,135.215594227,2.97173041782,0.02
 02/18  05:00:00,140.656448432,29.2216922225,0.0,25.5461591581,4.12243109448,16.0517297156,165.195232161,162.203501743,2.97173041782,0.02
 02/18  06:00:00,137.316558058,28.7819799829,0.0,22.7930945112,4.12243109448,16.0517297156,175.460236826,163.886527141,2.97173041782,8.60197926704
 02/18  07:00:00,176.635654812,29.6614044621,0.0,37.0833155895,4.12243109448,39.6058045677,214.575605123,211.583874705,2.97173041782,0.02
 02/18  08:00:00,237.974580168,29.6614044621,0.0,77.3950575993,12.3672932834,65.3531420225,259.564191435,254.591307405,4.9528840297,0.02
 02/18  09:00:00,223.578762194,29.6614044621,0.0,64.0977969561,12.3672932834,68.2430321324,238.984720376,234.011836346,4.9528840297,0.02
 02/18  10:00:00,240.077439806,29.6614758713,1.78262740643,51.8444279599,16.4897243779,93.1370602926,213.306137813,205.361523365,7.92461444751,0.02
 02/18  11:00:00,236.880478493,29.662466069,3.937455812,48.1604459681,16.4897243779,93.1370602926,200.319437992,192.374823544,7.92461444751,0.02
 02/18  12:00:00,233.891720173,29.6632035512,5.57635057541,44.6747690929,16.4897243779,93.1370602926,200.248189536,183.706163762,7.92461444751,8.61741132642
 02/18  13:00:00,221.822269688,29.6643962061,6.87908570297,41.3217140017,16.4897243779,83.9857416113,184.057449163,176.112834716,7.92461444751,0.02
 02/18  14:00:00,218.199316141,29.666757209,7.3337245453,39.4191796333,16.4897243779,83.9857416113,180.720860696,172.776246248,7.92461444751,0.02
 02/18  15:00:00,214.838685312,29.6685387007,7.32925529748,37.7294215389,16.4897243779,83.9857416113,179.56114501,171.616530562,7.92461444751,0.02
 02/18  16:00:00,163.862696881,29.6614044621,4.01059320539,6.71766306762,12.3672932834,70.6512738906,127.253491076,122.280607046,4.9528840297,0.02
 02/18  17:00:00,167.610753921,29.6614044621,4.07103119543,10.890286994,12.3672932834,70.6512738906,135.698003281,122.131333835,4.9528840297,8.61378541658
 02/18  18:00:00,163.226966976,29.6614044621,3.97265006729,12.8872833515,12.3672932834,58.1284167478,130.417099425,125.444215395,4.9528840297,0.02
 02/18  19:00:00,134.10777781,28.9578648787,3.91717313027,10.6408816508,12.3672932834,24.9413748627,113.679186011,108.706301981,4.9528840297,0.02
 02/18  20:00:00,133.642600365,28.7819799829,4.13665947093,10.5868614078,12.3672932834,24.9413748627,115.135566009,110.162681979,4.9528840297,0.02
 02/18  21:00:00,124.3975044,29.2216922225,4.13104801509,17.7822360278,4.12243109448,16.0517297156,123.34052766,120.348797242,2.97173041782,0.02
 02/18  22:00:00,107.732248252,23.377353778,3.48489714345,15.6323150619,4.12243109448,15.9888894789,102.585267164,99.5935367464,2.97173041782,0.02
 02/18  23:00:00,105.10061946,20.213981881,2.99560229685,21.477013511,4.12243109448,15.9888894789,87.7148736025,84.7231431846,2.97173041782,0.02
 02/18  24:00:00,112.534913629,24.2781248121,3.87755416971,17.7776211029,4.12243109448,15.9888894789,110.350860629,107.359130211,2.97173041782,0.02
 02/19  01:00:00,105.583144324,20.213981881,3.14213518011,24.5886232561,2.06121554724,15.9888894789,89.8136417068,86.821911289,2.97173041782,0.02
 02/19  02:00:00,112.936241053,24.2781248121,4.21191909999,20.1910227556,2.06121554724,15.9888894789,113.12552101,110.133790592,2.97173041782,0.02
 02/19  03:00:00,107.860114149,20.213981881,3.26017873534,26.6864637018,2.06121554724,15.9888894789,91.3116492736,88.3199188558,2.97173041782,0.02
 02/19  04:00:00,113.873108184,24.2781248121,4.17281376101,21.6425674535,2.06121554724,15.9888894789,114.562931232,111.571200815,2.97173041782,0.02
 02/19  05:00:00,109.159492358,20.213981881,3.24646984174,28.2953560651,2.06121554724,15.9888894789,92.4743882639,89.4826578461,2.97173041782,0.02
 02/19  06:00:00,116.002168329,24.2781248121,3.89706225907,22.899697453,2.06121554724,15.9888894789,115.817271648,112.82554123,2.97173041782,0.02
 02/19  07:00:00,111.438497177,20.213981881,2.68404465957,29.9498852168,2.06121554724,15.9888894789,93.4428651129,90.4511346951,2.97173041782,0.02
 02/19  08:00:00,102.172874306,24.2781248121,3.21907893223,23.349042505,2.06121554724,15.9888894789,116.458140172,113.466409754,2.97173041782,0.02
 02/19  09:00:00,119.426312082,20.213981881,3.16861555376,24.0823832915,4.12243109448,41.7362269337,90.2151428774,85.2422588477,4.9528840297,0.02
 02/19  10:00:00,124.017895026,24.2781248121,5.75164287267,17.2824742602,4.12243109448,41.7362269337,108.80718187,103.83429784,4.9528840297,0.02
 02/19  11:00:00,113.507739709,20.213981881,5.91480164361,19.4665092934,4.12243109448,41.7362269337,86.7755917192,81.8027076895,4.9528840297,0.02
 02/19  12:00:00,118.517259366,24.2781248121,9.17383906022,13.6018245632,4.12243109448,41.7362269337,105.208475862,100.235591833,4.9528840297,0.02
 02/19  13:00:00,107.422265512,20.213981881,8.12155453481,15.1328147841,4.12243109448,41.7362269337,84.4490716261,79.4761875964,4.9528840297,0.02
 02/19  14:00:00,113.416929941,24.2781248121,10.9810350783,11.1649114561,4.12243109448,41.7362269337,103.829569653,98.8566856231,4.9528840297,0.02
 02/19  15:00:00,103.142839018,20.213981881,8.63743090574,12.4472253962,4.12243109448,41.7362269337,83.6049239064,78.6320398767,4.9528840297,0.02
 02/19  16:00:00,109.662365103,24.2781248121,10.9814743441,8.97523772587,4.12243109448,41.7362269337,110.369835382,96.8159641406,4.9528840297,8.60098721174
 02/19  17:00:00,83.3426491182,20.213981881,8.84748776522,11.3657594706,4.12243109448,24.8785346261,82.9772620847,78.004378055,4.9528840297,0.02
 02/19  18:00:00,90.3147537383,24.2781248121,10.8829869846,12.5911099832,2.06121554724,15.9888894789,108.163371879,105.171641461,2.97173041782,0.02
 02/19  19:00:00,92.2233495316,20.213981881,8.37913080187,17.9853781842,2.06121554724,15.9888894789,89.9703219174,86.9785914996,2.97173041782,0.02
 02/19  20:00:00,99.7091849858,24.2781248121,10.8240174094,15.3769949609,2.06121554724,15.9888894789,112.901881602,109.910151184,2.97173041782,0.02
 02/19  21:00:00,94.9741960753,20.213981881,8.76874362833,20.4742930851,2.06121554724,15.9888894789,91.5943143893,88.6025839715,2.97173041782,0.02
 02/19  22:00:00,101.720344083,24.2781248121,11.2626867296,16.9738065629,2.06121554724,15.9888894789,114.295145407,111.303414989,2.97173041782,0.02
 02/19  23:00:00,96.264621641,20.213981881,9.09061807706,22.1751556519,2.06121554724,15.9888894789,92.4307839884,89.4390535706,2.97173041782,0.02
 02/19  24:00:00,101.145070027,24.2781248121,11.4247476668,18.0797615731,2.06121554724,15.9888894789,115.219176714,112.227446296,2.97173041782,0.02
 02/20  01:00:00,96.7738156942,20.213981881,9.08363449584,23.4074458877,2.06121554724,15.9888894789,93.0740240797,90.0822936619,2.97173041782,0.02
 02/20  02:00:00,101.946735458,24.2781248121,11.4193953691,18.9134521053,2.06121554724,15.9888894789,115.883651069,112.891920651,2.97173041782,0.02
 02/20  03:00:00,98.3186845041,20.213981881,8.90171124767,24.3575317723,2.06121554724,15.9888894789,93.5180018112,90.5262713934,2.97173041782,0.02
 02/20  04:00:00,103.840450514,24.2781248121,10.7106936967,19.684675199,2.06121554724,15.9888894789,116.367701026,113.375970608,2.97173041782,0.02
 02/20  05:00:00,99.3646583169,20.213981881,8.34220197196,25.1989731476,2.06121554724,15.9888894789,93.8736149777,90.8818845599,2.97173041782,0.02
 02/20  06:00:00,103.654585666,24.2781248121,9.96076310386,20.3340269334,2.06121554724,15.9888894789,116.815022957,113.82329254,2.97173041782,0.02
 02/20  07:00:00,99.5441007829,20.213981881,7.81519781842,26.0428532403,2.06121554724,15.9888894789,94.2799021631,91.2881717453,2.97173041782,0.02
 02/20  08:00:00,90.0984390311,24.2781248121,10.0607447895,20.7294539798,2.06121554724,15.9888894789,117.111294112,114.119563694,2.97173041782,0.02
 02/20  09:00:00,109.91830147,20.213981881,8.22553847474,22.9568893309,4.12243109448,41.7362269337,92.0841607176,87.1112766879,4.9528840297,0.02
 02/20  10:00:00,114.295045163,24.2781248121,10.5731348628,17.1842498673,4.12243109448,41.7362269337,111.487169643,106.514285613,4.9528840297,0.02
 02/20  11:00:00,107.501878958,20.213981881,8.3906696377,19.6857434951,4.12243109448,41.7362269337,89.3259529471,84.3530689174,4.9528840297,0.02
 02/20  12:00:00,112.037284173,24.2781248121,11.1260203274,12.7124202993,4.12243109448,41.7362269337,106.166199272,101.193315242,4.9528840297,0.02
 02/20  13:00:00,104.468197443,20.213981881,8.97056000049,13.5527340746,4.12243109448,41.7362269337,83.8644628517,78.891578822,4.9528840297,0.02
 02/20  14:00:00,113.842484861,24.2781248121,11.1499967443,9.98801950614,4.12243109448,41.7362269337,101.943462065,96.9705780351,4.9528840297,0.02
 02/20  15:00:00,105.104174338,20.213981881,8.83152263641,10.9915950246,4.12243109448,41.7362269337,81.9233623187,76.950478289,4.9528840297,0.02
 02/20  16:00:00,116.568848561,24.2781248121,11.1611657936,8.1680566341,4.12243109448,41.7362269337,100.439939023,95.4670549928,4.9528840297,0.02
 02/20  17:00:00,90.5571357464,20.213981881,8.42992478128,10.0615542368,4.12243109448,24.8785346261,82.4833481989,77.5104641692,4.9528840297,0.02
 02/20  18:00:00,98.4241088264,24.2781248121,9.36378538139,11.3875995493,2.06121554724,15.9888894789,115.828657242,104.254946658,2.97173041782,8.60198016627
 02/20  19:00:00,101.228634306,20.213981881,6.49659399181,17.1717640466,2.06121554724,15.9888894789,89.6568514466,86.6651210287,2.97173041782,0.02
 02/20  20:00:00,112.230107783,24.2781248121,7.46680743478,15.5312139849,2.06121554724,15.9888894789,112.827910206,109.836179788,2.97173041782,0.02
 02/20  21:00:00,105.346506229,20.213981881,5.34555371506,21.6435130894,2.06121554724,15.9888894789,91.8756433072,88.8839128894,2.97173041782,0.02
 02/20  22:00:00,114.314733992,24.2781248121,6.07616181071,18.6786995041,2.06121554724,15.9888894789,115.042866266,112.051135848,2.97173041782,0.02
 02/20  23:00:00,109.450219821,20.213981881,4.4537928454,25.3537492284,2.06121554724,15.9888894789,93.2548536096,90.2631231918,2.97173041782,0.02
 02/20  24:00:00,118.045775123,24.2781248121,5.38061561954,21.1441728615,2.06121554724,15.9888894789,116.348144399,113.356413981,2.97173041782,0.02
 02/21  01:00:00,113.842534903,20.213981881,4.09214222701,27.2315438943,4.12243109448,15.9888894789,93.3675800838,90.375849666,2.97173041782,0.02
 02/21  02:00:00,121.05008816,24.2781248121,4.69074504892,22.2419148205,4.12243109448,15.9888894789,116.121379167,113.129648749,2.97173041782,0.02
 02/21  03:00:00,115.046472076,20.213981881,3.53296392895,29.1515254809,4.12243109448,15.9888894789,93.8305111663,90.8387807484,2.97173041782,0.02
 02/21  04:00:00,121.572227333,24.2781248121,4.18071840483,23.6766281335,4.12243109448,15.9888894789,116.891579448,113.899849031,2.97173041782,0.02
 02/21  05:00:00,151.165462073,29.2216922225,3.96419544704,25.6106306823,12.3672932834,24.9413748627,133.878714321,128.905830291,4.9528840297,0.02
 02/21  06:00:00,188.849398521,28.7819799829,7.41902223536,60.2660674009,12.3672932834,24.9413748627,203.470733248,198.497849218,4.9528840297,0.02
 02/21  07:00:00,250.665621365,29.6614044621,7.57263204219,64.0010613853,24.7345865669,70.7195625826,201.912991487,191.987223428,9.90576805939,0.02
 02/21  08:00:00,248.794167615,29.6614044621,7.32432233901,45.2785415119,37.1018798503,92.3937384068,183.163655459,173.237887399,9.90576805939,0.02
 02/21  09:00:00,250.127293349,29.6618678645,8.31858052837,36.3045008472,37.1018798503,104.434947198,179.746740014,161.209643753,9.90576805939,8.63132820092
 02/21  10:00:00,254.444415848,29.6635048964,9.67026208689,28.7570063142,37.1018798503,116.476155989,159.466035473,149.540267414,9.90576805939,0.02
 02/21  11:00:00,250.139787332,29.6651767704,10.7721181252,25.4812595705,37.1018798503,116.476155989,161.059836058,142.510561302,9.90576805939,8.64350669648
 02/21  12:00:00,245.364502505,29.6701137743,11.8715749898,20.6231907787,37.1018798503,116.476155989,144.025026158,134.099258099,9.90576805939,0.02
 02/21  13:00:00,231.674534847,29.6753597071,12.6880242803,16.9096848961,37.1018798503,104.434947198,144.668008957,126.122565386,9.90576805939,8.63967551206
 02/21  14:00:00,237.645582622,29.6835623492,13.2139705568,14.2071620994,37.1018798503,116.476155989,139.449965279,120.898510303,9.90576805939,8.6456869166
 02/21  15:00:00,235.997923114,29.7343252584,13.4264262126,12.1056389445,37.1018798503,116.476155989,125.602939897,115.677171838,9.90576805939,0.02
 02/21  16:00:00,234.029747792,29.7067793406,13.4305270243,10.8883254028,37.1018798503,116.476155989,134.41495004,115.867904825,9.90576805939,8.64127715602
 02/21  17:00:00,231.935468794,29.7044888518,13.4228122158,10.3480194845,37.1018798503,116.476155989,127.232186639,117.306418579,9.90576805939,0.02
 02/21  18:00:00,237.197682155,29.7263264544,13.4189534893,10.311563346,37.1018798503,116.476155989,135.926209346,117.396902648,9.90576805939,8.62353863884
 02/21  19:00:00,151.481867348,27.0231310245,10.0960984395,0.0,24.7345865669,47.5788473902,88.1336509009,83.1607668712,4.9528840297,0.02
 02/21  20:00:00,152.456499265,27.0231310245,9.40619704549,0.0,24.7345865669,47.5788473902,91.9746716894,87.0017876597,4.9528840297,0.02
 02/21  21:00:00,135.124680379,28.3422677433,9.1391587945,0.405224305892,12.3672932834,38.6892022431,105.257673169,102.265942751,2.97173041782,0.02
 02/21  22:00:00,109.501209204,21.6185048196,7.69536658058,0.0,12.3672932834,27.0668015668,90.1593636916,87.1676332738,2.97173041782,0.02
 02/21  23:00:00,81.2013220458,18.015420683,6.21378643405,0.0,4.12243109448,15.9888894789,79.9922299545,77.0004995367,2.97173041782,0.02
 02/21  24:00:00,92.8109921093,22.7391319735,8.00093813571,0.359489297141,4.12243109448,15.9888894789,102.447659363,99.4559289448,2.97173041782,0.02
 02/22  01:00:00,87.7939121207,20.213981881,6.35113331519,6.56031841677,4.12243109448,15.9888894789,82.8864383259,79.8947079081,2.97173041782,0.02
 02/22  02:00:00,97.9658822947,24.2781248121,8.02815985678,6.81387351397,4.12243109448,15.9888894789,104.138667415,101.146936997,2.97173041782,0.02
 02/22  03:00:00,89.6564813703,20.213981881,6.29450290983,10.2173144526,4.12243109448,15.9888894789,93.0972918677,81.5235830615,2.97173041782,8.60197838835
 02/22  04:00:00,98.6668118363,24.2781248121,7.97005674658,9.35538451752,4.12243109448,15.9888894789,106.293212307,103.301481889,2.97173041782,0.02
 02/22  05:00:00,124.659235727,29.2216922225,8.73468135308,9.68943890644,12.3672932834,24.9413748627,120.373572782,115.400688752,4.9528840297,0.02
 02/22  06:00:00,153.699873469,28.7877639359,12.0521548423,37.0219338636,12.3672932834,24.9413748627,189.632986544,184.660102515,4.9528840297,0.02
 02/22  07:00:00,209.492410982,29.6792267302,12.2911677527,35.7768948451,24.7345865669,70.7195625826,172.274138663,162.348370604,9.90576805939,0.02
 02/22  08:00:00,215.39474248,29.713829291,12.650019958,25.0233341211,37.1018798503,92.3937384068,152.45652279,142.530754731,9.90576805939,0.02
 02/22  09:00:00,220.872924479,29.7300284116,12.900934417,22.1553738939,37.1018798503,104.434947198,145.236596019,135.310827959,9.90576805939,0.02
 02/22  10:00:00,229.826136363,29.7453560301,13.1888792409,20.1767635331,37.1018798503,116.476155989,149.477438278,130.93499405,9.90576805939,8.63667616898
 02/22  11:00:00,228.066688646,29.7589750555,13.7534808409,18.3366216397,37.1018798503,116.476155989,136.004331585,126.078563525,9.90576805939,0.02
 02/22  12:00:00,227.670601868,29.7775894439,14.3459737897,16.7035809254,37.1018798503,116.476155989,139.713734036,121.162433681,9.90576805939,8.64553229569
 02/22  13:00:00,214.818267906,29.7983974739,14.5924207209,15.3997607517,37.1018798503,104.434947198,136.364255623,117.818972522,9.90576805939,8.63951504109
 02/22  14:00:00,223.545052587,29.8181990469,14.8645539167,14.2572833484,37.1018798503,116.476155989,124.852002815,114.926234756,9.90576805939,0.02
 02/22  15:00:00,223.186437584,29.8376072452,15.0622816777,13.3665312104,37.1018798503,116.476155989,130.740272404,112.191052154,9.90576805939,8.64345219103
 02/22  16:00:00,222.573519996,29.8616963095,15.0631476268,12.6888302967,37.1018798503,116.476155989,129.154485201,110.607395386,9.90576805939,8.64132175503
 02/22  17:00:00,222.383257131,29.8881262048,15.0610772833,12.2489658012,37.1018798503,116.476155989,119.129178071,109.203410012,9.90576805939,0.02
 02/22  18:00:00,227.989955247,29.9099146109,15.0614322743,11.9988690892,37.1018798503,116.476155989,118.066976866,108.141208806,9.90576805939,0.02
 02/22  19:00:00,142.440034895,28.0491262502,11.7797416435,0.0362921257248,24.7345865669,47.5788473902,96.4746448182,82.9106152241,4.9528840297,8.61114556433
 02/22  20:00:00,141.657378498,28.1956969968,11.393653345,0.134200268895,24.7345865669,47.5788473902,92.4146936502,87.4418096205,4.9528840297,0.02
 02/22  21:00:00,121.065779776,27.9025555037,11.3284982718,0.777399548103,12.3672932834,38.6892022431,105.314979491,102.323249073,2.97173041782,0.02
 02/22  22:00:00,98.1801969393,21.6185048196,9.49282397037,0.0,12.3672932834,27.0668015668,90.5413060201,87.5495756023,2.97173041782,0.02
 02/22  23:00:00,72.1757912731,18.015420683,8.14082683314,0.0,4.12243109448,15.9888894789,80.1839973392,77.1922669213,2.97173041782,0.02
 02/22  24:00:00,89.8337287017,24.454009708,10.5285255016,5.29794294234,4.12243109448,15.9888894789,101.708471713,98.716741295,2.97173041782,0.02
 02/23  01:00:00,80.6084253902,19.7742696414,8.29513031609,6.20648022344,4.12243109448,15.9888894789,82.8238044723,79.8320740545,2.97173041782,0.02
 02/23  02:00:00,93.5547506997,24.7178370517,10.1978656638,9.08543546242,4.12243109448,15.9888894789,104.330103613,101.338373195,2.97173041782,0.02
 02/23  03:00:00,82.4234959657,19.7742696414,7.87149703694,8.28076682805,4.12243109448,15.9888894789,84.7825934596,81.7908630418,2.97173041782,0.02
 02/23  04:00:00,95.8324153413,24.7178370517,9.95538253718,11.4287144897,4.12243109448,15.9888894789,106.637344728,103.64561431,2.97173041782,0.02
 02/23  05:00:00,115.646849361,28.7819799829,11.3058586117,7.37380449821,12.3672932834,24.9413748627,119.550361854,114.577477825,4.9528840297,0.02
 02/23  06:00:00,153.676512057,29.2372165374,14.7301673091,41.4440774799,12.3672932834,24.9413748627,186.752605338,181.779721308,4.9528840297,0.02
 02/23  07:00:00,201.102399273,29.7152110512,15.0396334514,31.4178473059,24.7345865669,70.7195625826,160.656639637,150.730871577,9.90576805939,0.02
 02/23  08:00:00,209.413826808,29.7720008461,15.0543326891,22.5359590837,37.1018798503,92.3937384068,144.242100399,130.711527916,9.90576805939,3.62480442357
 02/23  09:00:00,216.57166728,29.7959930402,15.0549693863,19.7689929979,37.1018798503,104.434947198,139.273513887,124.350794347,9.90576805939,5.01695148106
 02/23  10:00:00,226.024131526,29.8096920987,15.0552650843,17.7850362058,37.1018798503,116.476155989,138.534976415,120.914020643,9.90576805939,7.71518771291
 02/23  11:00:00,224.098398318,29.8312588627,15.055992203,16.2498889279,37.1018798503,116.476155989,128.946418968,118.098823028,9.90576805939,0.941827880599
 02/23  12:00:00,223.527415773,29.8637070626,15.3939364254,14.9356728793,37.1018798503,116.476155989,132.962983775,114.411710113,9.90576805939,8.64550560277
 02/23  13:00:00,211.869809472,29.8942580913,15.6272444897,13.7948090089,37.1018798503,104.434947198,120.839786185,110.914018126,9.90576805939,0.02
 02/23  14:00:00,222.327994312,29.9257713764,15.297997845,12.9633538768,37.1018798503,116.476155989,128.375097963,109.823634497,9.90576805939,8.64569540675
 02/23  15:00:00,222.682827793,29.9603952026,15.6722417267,11.8135482219,37.1018798503,116.476155989,125.434210613,106.885063167,9.90576805939,8.6433793866
 02/23  16:00:00,221.699940805,30.0085204032,16.7069985691,9.69212303364,37.1018798503,116.476155989,112.669987392,102.744219333,9.90576805939,0.02
 02/23  17:00:00,220.114546312,30.0333403662,17.1328459396,8.78686866597,37.1018798503,116.476155989,119.366636965,100.825591904,9.90576805939,8.63527700214
 02/23  18:00:00,226.086108446,30.0390657679,16.8620265192,8.97578948545,37.1018798503,116.476155989,110.987942783,101.062174723,9.90576805939,0.02
 02/23  19:00:00,144.095785369,28.1956969968,13.1530554293,0.00114027923324,24.7345865669,47.5788473902,85.0084062634,80.0355222337,4.9528840297,0.02
 02/23  20:00:00,146.626917476,28.6354092364,12.5182731055,0.101702450414,24.7345865669,47.5788473902,90.3213950591,85.3485110295,4.9528840297,0.02
 02/23  21:00:00,127.461548757,27.4628432641,12.1594435631,0.217493344815,12.3672932834,38.6892022431,111.905477182,100.322741636,2.97173041782,8.61100512796
 02/23  22:00:00,106.012923127,22.234101955,9.94543979415,0.574111521521,12.3672932834,27.0668015668,88.8288596176,85.8371291998,2.97173041782,0.02
 02/23  23:00:00,79.5122896806,18.4551329226,8.10208288233,0.738922496773,4.12243109448,15.9888894789,78.6490832249,75.6573528071,2.97173041782,0.02
 02/23  24:00:00,95.6806899167,24.0582686923,10.0507101789,3.85578718341,4.12243109448,15.9888894789,100.785962123,97.7942317051,2.97173041782,0.02
 02/24  01:00:00,88.7375590306,20.213981881,7.83361180922,7.57357866154,4.12243109448,15.9888894789,81.3834205452,78.3916901273,2.97173041782,0.02
 02/24  02:00:00,99.0414600444,24.2781248121,9.39024057945,7.37464199097,4.12243109448,15.9888894789,102.791054569,99.7993241514,2.97173041782,0.02
 02/24  03:00:00,91.7474601034,20.213981881,7.27423324547,10.6378085999,4.12243109448,15.9888894789,83.4195682432,80.4278378254,2.97173041782,0.02
 02/24  04:00:00,101.599892133,24.2781248121,9.14616168903,9.6551728389,4.12243109448,15.9888894789,104.9185611,101.926830682,2.97173041782,0.02
 02/24  05:00:00,129.247941827,29.2216922225,10.5647286448,9.90405504009,12.3672932834,24.9413748627,118.771285203,113.798401174,4.9528840297,0.02
 02/24  06:00:00,158.110793516,28.80076796,14.3263435597,34.0154414959,12.3672932834,24.9413748627,186.457413347,181.484529318,4.9528840297,0.02
 02/24  07:00:00,214.7164562,29.7266171287,13.9024070056,33.0654565277,24.7345865669,70.7195625826,163.227542777,153.301774717,9.90576805939,0.02
 02/24  08:00:00,220.430391672,29.7961259118,14.1079109314,22.1455359078,37.1018798503,92.3937384068,142.162036727,132.236268667,9.90576805939,0.02
 02/24  09:00:00,223.735502177,29.8214578942,15.8049722677,16.2070716535,37.1018798503,104.434947198,136.288077277,117.749631603,9.90576805939,8.63267761445
 02/24  10:00:00,230.812558499,29.8963951635,17.5408998636,11.4214190951,37.1018798503,116.476155989,118.125932906,108.200164846,9.90576805939,0.02
 02/24  11:00:00,227.768530057,30.0059600111,18.8058301581,9.15173537625,37.1018798503,116.476155989,121.776740027,103.227470889,9.90576805939,8.6435010783
 02/24  12:00:00,224.159600428,30.2318285374,19.5298159343,7.89670064811,37.1018798503,116.476155989,109.406698966,99.4809309065,9.90576805939,0.02
 02/24  13:00:00,207.989664838,30.478107511,20.0360426338,6.52699095054,37.1018798503,104.434947198,114.961793628,96.4163284448,9.90576805939,8.63969712414
 02/24  14:00:00,213.255599208,30.6940021296,20.8425053731,5.27472313268,37.1018798503,116.476155989,112.911131442,94.3598705978,9.90576805939,8.64549278459
 02/24  15:00:00,210.768296317,30.8346040168,21.5240704355,3.97616193695,37.1018798503,116.476155989,102.447305393,92.5215373335,9.90576805939,0.02
 02/24  16:00:00,210.152689629,30.8361657498,21.7181723666,3.22836650848,37.1018798503,116.476155989,110.110562903,91.5635229055,9.90576805939,8.64127193794
 02/24  17:00:00,208.962994422,30.6633321726,21.1425191015,2.78779299285,37.1018798503,116.476155989,102.419755738,92.4939876789,9.90576805939,0.02
 02/24  18:00:00,214.538768155,30.4250772354,18.9606886572,2.79431402896,37.1018798503,116.476155989,113.270248605,94.7410597493,9.90576805939,8.62342079643
 02/24  19:00:00,137.957625012,28.1956969968,14.2562742084,0.0,24.7345865669,47.5788473902,79.767425806,74.7945417763,4.9528840297,0.02
 02/24  20:00:00,137.46468798,28.6354092364,13.6193912752,0.0,24.7345865669,47.5788473902,86.1478585834,81.1749745537,4.9528840297,0.02
 02/24  21:00:00,117.771135634,27.4628432641,12.9148829462,0.0,12.3672932834,38.6892022431,100.248842024,97.2571116061,2.97173041782,0.02
 02/24  22:00:00,96.53076152,21.6851007126,10.2730425355,0.0728548911024,12.3672932834,27.0668015668,85.2704638156,82.2787333978,2.97173041782,0.02
 02/24  23:00:00,71.6826170468,18.015420683,8.09639661748,0.0,4.12243109448,15.9888894789,77.5935702444,74.6018398266,2.97173041782,0.02
 02/24  24:00:00,83.9519889926,22.7391319735,9.71150576743,0.0664306180899,4.12243109448,15.9888894789,99.5616778772,96.5699474594,2.97173041782,0.02
 02/25  01:00:00,74.4097452337,18.8948451622,7.37097243354,0.61246346686,4.12243109448,15.9888894789,81.1506811968,78.1589507789,2.97173041782,0.02
 02/25  02:00:00,85.9395729748,23.5745852288,9.64527238053,1.50291894315,4.12243109448,15.9888894789,102.692280545,99.7005501272,2.97173041782,0.02
 02/25  03:00:00,81.2229921756,19.5104422976,7.44766696218,3.20657638578,4.12243109448,15.9888894789,91.3812891507,79.8075801124,2.97173041782,8.6019786205
 02/25  04:00:00,96.5174880921,24.7178370517,8.49564190493,6.74005729016,4.12243109448,15.9888894789,104.19138877,101.199658352,2.97173041782,0.02
 02/25  05:00:00,100.134180388,28.7819799829,9.74425297959,6.62455476197,4.12243109448,16.0517297156,124.303515939,121.311785521,2.97173041782,0.02
 02/25  06:00:00,103.752080992,29.2216922225,10.1499670577,9.71627295736,4.12243109448,16.0517297156,125.496584426,122.504854008,2.97173041782,0.02
 02/25  07:00:00,130.769060791,29.6614044621,10.1578227424,13.2436435257,4.12243109448,39.6058045677,124.371009649,121.379279231,2.97173041782,0.02
 02/25  08:00:00,190.843924798,29.6653583709,13.6802308377,47.6234180439,12.3672932834,65.3531420225,178.250396589,173.27751256,4.9528840297,0.02
 02/25  09:00:00,183.803669366,29.6651675645,14.3160676735,37.9554075006,12.3672932834,68.2430321324,171.76561769,166.79273366,4.9528840297,0.02
 02/25  10:00:00,201.493384235,29.692174891,15.1856631821,27.8507439013,16.4897243779,93.1370602926,156.140012618,148.19539817,7.92461444751,0.02
 02/25  11:00:00,196.893311678,29.6945596711,15.8992417205,23.53143657,16.4897243779,93.1370602926,146.91147768,138.966863233,7.92461444751,0.02
 02/25  12:00:00,193.873662193,29.694573605,16.6960469348,20.571150838,16.4897243779,93.1370602926,149.43626395,132.894157401,7.92461444751,8.61749210145
 02/25  13:00:00,181.803540144,29.6942158408,17.7125975053,18.336368258,16.4897243779,83.9857416113,135.983014214,128.038399766,7.92461444751,0.02
 02/25  14:00:00,181.302847909,29.6950085279,18.4619953931,16.872328745,16.4897243779,83.9857416113,134.578530919,126.633916471,7.92461444751,0.02
 02/25  15:00:00,181.295369755,29.6958512017,19.0187061357,14.1969846833,16.4897243779,83.9857416113,131.589099743,123.644485295,7.92461444751,0.02
 02/25  16:00:00,147.166255225,29.6614044621,16.1733185896,0.0207765294444,12.3672932834,70.6512738906,72.0884006047,67.115516575,4.9528840297,0.02
 02/25  17:00:00,148.392276006,29.6614044621,15.5686710794,0.346961248279,12.3672932834,70.6512738906,81.1043920809,67.5377340571,4.9528840297,8.61377399411
 02/25  18:00:00,142.593923321,29.6614044621,14.0837202326,0.869560117378,12.3672932834,58.1284167478,82.0189517367,77.046067707,4.9528840297,0.02
 02/25  19:00:00,114.59519845,27.0231310245,12.3776226286,0.0,12.3672932834,24.9413748627,101.847812341,96.8749283117,4.9528840297,0.02
