Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  20:00:00,114.92950897,27.0231310245,11.5315174718,0.0,12.3672932834,24.9413748627,107.861048985,102.888164955,4.9528840297,0.02
 02/25  21:00:00,98.5854213806,27.0231310245,10.9832302445,0.0,4.12243109448,16.0517297156,116.938109231,113.946378813,2.97173041782,0.02
 02/25  22:00:00,86.7873577402,21.6185048196,9.00774153991,0.0,4.12243109448,15.9888894789,99.1288340817,96.1371036639,2.97173041782,0.02
 02/25  23:00:00,85.7923790531,20.213981881,7.33458852767,5.75827601317,4.12243109448,15.9888894789,84.7852930827,81.7935626649,2.97173041782,0.02
 02/25  24:00:00,97.1747474609,24.2781248121,9.04172378376,6.3246468447,4.12243109448,15.9888894789,106.372586332,103.380855914,2.97173041782,0.02
 02/26  01:00:00,88.4010991315,20.213981881,7.01899320407,10.1420579717,2.06121554724,15.9888894789,86.3156923765,83.3239619587,2.97173041782,0.02
 02/26  02:00:00,98.9679713857,24.2781248121,8.36549649226,9.51095609357,2.06121554724,15.9888894789,108.890576748,105.89884633,2.97173041782,0.02
 02/26  03:00:00,93.5401149922,20.213981881,5.85741778592,13.7782627804,2.06121554724,15.9888894789,88.2626991647,85.2709687469,2.97173041782,0.02
 02/26  04:00:00,104.799651246,24.2781248121,7.00356573653,12.0606821154,2.06121554724,15.9888894789,110.785607248,107.793876831,2.97173041782,0.02
 02/26  05:00:00,97.8963701795,20.213981881,5.28130580746,16.7380874728,2.06121554724,15.9888894789,89.6284656585,86.6367352407,2.97173041782,0.02
 02/26  06:00:00,106.498026987,24.2781248121,6.22375471375,14.2388181171,2.06121554724,15.9888894789,112.455574732,109.463844314,2.97173041782,0.02
 02/26  07:00:00,97.4962852314,20.213981881,4.52513905541,19.427004371,2.06121554724,15.9888894789,91.014487383,88.0227569652,2.97173041782,0.02
 02/26  08:00:00,93.6350214288,24.2781248121,5.79317482129,15.8697043208,2.06121554724,15.9888894789,113.789222524,110.797492106,2.97173041782,0.02
 02/26  09:00:00,112.112294456,20.213981881,5.17296854567,18.2381166279,4.12243109448,41.7362269337,89.4721331285,84.4992490988,4.9528840297,0.02
 02/26  10:00:00,118.448074575,24.2781248121,7.52221369606,13.8774105085,4.12243109448,41.7362269337,108.957190021,103.984305991,4.9528840297,0.02
 02/26  11:00:00,110.837869432,20.213981881,6.42195863465,16.9813623051,4.12243109448,41.7362269337,87.7694742928,82.7965902631,4.9528840297,0.02
 02/26  12:00:00,118.609138529,24.2781248121,8.33594131083,13.1097182983,4.12243109448,41.7362269337,107.99399377,103.02110974,4.9528840297,0.02
 02/26  13:00:00,109.484408324,20.213981881,6.5689462198,16.0483039833,4.12243109448,41.7362269337,95.9619175908,82.40706088,4.9528840297,8.60197268118
 02/26  14:00:00,117.260362065,24.2781248121,8.09224542359,12.5514814303,4.12243109448,41.7362269337,107.853464665,102.880580636,4.9528840297,0.02
 02/26  15:00:00,108.49924961,20.213981881,6.22635366703,15.7758117152,4.12243109448,41.7362269337,87.5298175023,82.5569334726,4.9528840297,0.02
 02/26  16:00:00,116.128956041,24.2781248121,7.60779665611,12.8713291214,4.12243109448,41.7362269337,108.511895006,103.539010976,4.9528840297,0.02
 02/26  17:00:00,90.7871329598,20.213981881,5.6425800176,16.9739853556,4.12243109448,24.8785346261,88.4774773833,83.5045933536,4.9528840297,0.02
 02/26  18:00:00,94.0327549858,24.2781248121,6.67956218122,16.5398838219,2.06121554724,15.9888894789,113.125740931,110.134010513,2.97173041782,0.02
 02/26  19:00:00,98.4601208059,20.213981881,5.26439721915,22.295673677,2.06121554724,15.9888894789,92.7895660252,89.7978356073,2.97173041782,0.02
 02/26  20:00:00,104.550296052,24.2781248121,6.86330648152,18.413472518,2.06121554724,15.9888894789,116.018217591,113.026487173,2.97173041782,0.02
 02/26  21:00:00,100.040494871,20.213981881,5.42711104357,24.1916463269,2.06121554724,15.9888894789,93.7201195191,90.7283891013,2.97173041782,0.02
 02/26  22:00:00,105.812082687,24.2781248121,6.84684916955,19.719280756,2.06121554724,15.9888894789,116.882807786,113.891077369,2.97173041782,0.02
 02/26  23:00:00,101.445960019,20.213981881,5.42147148684,25.6039028444,2.06121554724,15.9888894789,94.3204905007,91.3287600829,2.97173041782,0.02
 02/26  24:00:00,106.767091021,24.2781248121,6.83690320056,20.6832589946,2.06121554724,15.9888894789,117.512179515,114.520449098,2.97173041782,0.02
 02/27  01:00:00,103.592041958,20.213981881,5.42829640514,25.7872155168,4.12243109448,15.9888894789,94.0042477138,91.012517296,2.97173041782,0.02
 02/27  02:00:00,108.555308489,24.2781248121,6.85201718371,20.5845277571,4.12243109448,15.9888894789,116.682007232,113.690276815,2.97173041782,0.02
 02/27  03:00:00,104.129666328,20.213981881,5.22991615984,26.4413249811,4.12243109448,15.9888894789,94.0549013456,91.0631709278,2.97173041782,0.02
 02/27  04:00:00,109.123868408,24.2781248121,6.6475414619,21.2355592844,4.12243109448,15.9888894789,117.024346005,114.032615588,2.97173041782,0.02
 02/27  05:00:00,136.753700401,29.2216922225,7.99706352532,22.1047802956,12.3672932834,24.9413748627,133.450982853,128.478098823,4.9528840297,0.02
 02/27  06:00:00,172.007357467,28.7819799829,11.1845517425,54.9070309609,12.3672932834,24.9413748627,202.885242275,197.912358245,4.9528840297,0.02
 02/27  07:00:00,228.646076906,29.6616625119,11.192024513,56.3402306346,24.7345865669,70.7195625826,189.648632505,179.722864446,9.90576805939,0.02
 02/27  08:00:00,234.357342122,29.6694671053,10.2689432757,40.879418633,37.1018798503,92.3937384068,172.483248644,162.557480585,9.90576805939,0.02
 02/27  09:00:00,241.174599508,29.6785346122,9.61451394187,35.7521892836,37.1018798503,104.434947198,176.894285772,158.355799482,9.90576805939,8.63271823083
 02/27  10:00:00,250.767155001,29.6881107263,9.26155950657,32.1419619712,37.1018798503,116.476155989,164.875290115,154.949522055,9.90576805939,0.02
 02/27  11:00:00,248.803936978,29.6977999862,9.02222971656,29.0117102635,37.1018798503,116.476155989,170.919560947,152.370310805,9.90576805939,8.64348208271
 02/27  12:00:00,247.846584999,29.7057580877,8.67931284438,26.2376178902,37.1018798503,116.476155989,168.600632706,150.049381675,9.90576805939,8.64548297179
 02/27  13:00:00,236.749593489,29.7127016333,8.14811472312,24.0640397615,37.1018798503,104.434947198,159.077928553,149.152160494,9.90576805939,0.02
 02/27  14:00:00,245.796869652,29.7204500657,7.92878598609,21.8104384549,37.1018798503,116.476155989,165.57356876,147.022176174,9.90576805939,8.64562452643
 02/27  15:00:00,245.46444924,29.7333802506,7.58044872707,20.8679554602,37.1018798503,116.476155989,156.193399793,146.267631734,9.90576805939,0.02
 02/27  16:00:00,245.327132824,29.7469308528,7.04777918001,20.1413843483,37.1018798503,116.476155989,165.272661475,146.725717035,9.90576805939,8.6411763807
 02/27  17:00:00,246.027728453,29.7591980397,6.20172426618,19.264952779,37.1018798503,116.476155989,165.837323384,147.296262924,9.90576805939,8.6352924005
 02/27  18:00:00,250.717086205,29.7702016623,4.74403576891,19.7809637764,37.1018798503,116.476155989,161.797292475,151.871524416,9.90576805939,0.02
 02/27  19:00:00,156.560645074,27.0231310245,0.277659328358,0.0,24.7345865669,47.5788473902,98.3947569985,93.4218729689,4.9528840297,0.02
 02/27  20:00:00,162.573923095,28.1224116235,0.0,1.65678143742,24.7345865669,47.5788473902,108.002187886,103.029303857,4.9528840297,0.02
 02/27  21:00:00,153.244711774,29.2216922225,0.0,9.48403456742,12.3672932834,38.6892022431,130.755169061,127.763438643,2.97173041782,0.02
 02/27  22:00:00,127.109027209,23.377353778,0.0,10.3888020271,12.3672932834,27.0668015668,121.913980691,110.335432485,2.97173041782,8.606817789
 02/27  23:00:00,106.369231593,20.213981881,0.0,17.5798433792,4.12243109448,15.9888894789,100.146559494,97.1548290758,2.97173041782,0.02
 02/27  24:00:00,117.972014797,24.2781248121,0.0,15.8589365103,4.12243109448,15.9888894789,128.657992675,125.666262257,2.97173041782,0.02
 02/28  01:00:00,112.198398477,20.213981881,0.0,22.7956944313,4.12243109448,15.9888894789,107.594899397,104.603168979,2.97173041782,0.02
 02/28  02:00:00,121.930794652,24.2781248121,0.0,19.4086605325,4.12243109448,15.9888894789,138.57079763,135.579067212,2.97173041782,0.02
 02/28  03:00:00,116.80485646,20.213981881,0.0,27.1813327868,4.12243109448,15.9888894789,113.834863511,110.843133093,2.97173041782,0.02
 02/28  04:00:00,125.237115942,24.2781248121,0.0,22.6568867173,4.12243109448,15.9888894789,142.923516271,139.931785853,2.97173041782,0.02
 02/28  05:00:00,158.974949545,29.2216922225,0.0,26.0957608212,12.3672932834,24.9413748627,167.504985162,162.532101133,4.9528840297,0.02
 02/28  06:00:00,188.902284327,28.7855404897,0.0,56.537433194,12.3672932834,24.9413748627,219.972959078,215.000075049,4.9528840297,0.02
 02/28  07:00:00,249.116246807,29.6793773703,0.0,61.5459210589,24.7345865669,70.7195625826,243.957988551,234.032220492,9.90576805939,0.02
 02/28  08:00:00,251.17690931,29.7197746368,0.0,44.4118163325,37.1018798503,92.3937384068,227.449724669,217.523956609,9.90576805939,0.02
 02/28  09:00:00,253.996010563,29.7400769133,0.0,37.9128574119,37.1018798503,104.434947198,214.380942714,204.455174655,9.90576805939,0.02
 02/28  10:00:00,259.748508355,29.755765424,0.0,32.5581741406,37.1018798503,116.476155989,209.056001012,190.513214414,9.90576805939,8.63701853807
 02/28  11:00:00,254.926094311,29.767749684,0.0,28.8680664317,37.1018798503,116.476155989,196.354397362,177.806490941,9.90576805939,8.64213836148
 02/28  12:00:00,251.274787559,29.7777760806,0.470734722509,24.7327000054,37.1018798503,116.476155989,180.043698727,170.117930668,9.90576805939,0.02
 02/28  13:00:00,238.588168074,29.7866163531,1.40842595568,22.4396612992,37.1018798503,104.434947198,183.472311751,164.927140734,9.90576805939,8.6394029569
 02/28  14:00:00,248.665455972,29.7972477856,1.85643007029,21.9520871447,37.1018798503,116.476155989,181.220116395,162.668912379,9.90576805939,8.64543595687
 02/28  15:00:00,248.373698259,29.8067068006,1.51484045756,21.275943135,37.1018798503,116.476155989,172.83209488,162.90632682,9.90576805939,0.02
 02/28  16:00:00,247.448804179,29.8151729846,1.26592885384,20.3781062736,37.1018798503,116.476155989,180.822676654,162.275733269,9.90576805939,8.64117532504
 02/28  17:00:00,247.13721555,29.8226002812,0.595157188636,20.3147058174,37.1018798503,116.476155989,173.028829035,163.103060976,9.90576805939,0.02
 02/28  18:00:00,251.209410458,29.8291820036,0.0,20.8293433167,37.1018798503,116.476155989,184.965092476,166.435890202,9.90576805939,8.6234342146
 02/28  19:00:00,164.173003057,28.0491262502,0.0,1.27314591536,24.7345865669,47.5788473902,122.157032821,117.184148791,4.9528840297,0.02
 02/28  20:00:00,167.159196093,28.3422677433,0.0,2.99379458924,24.7345865669,47.5788473902,131.936960398,126.964076369,4.9528840297,0.02
 02/28  21:00:00,157.302160493,29.2216922225,0.0,11.7172526409,12.3672932834,38.6892022431,149.412562617,146.4208322,2.97173041782,0.02
 02/28  22:00:00,129.269972891,23.377353778,0.0,11.9750020486,12.3672932834,27.0668015668,121.259336102,118.267605684,2.97173041782,0.02
 02/28  23:00:00,107.5550767,20.213981881,0.0,19.1484539795,4.12243109448,15.9888894789,97.9168577657,94.9251273479,2.97173041782,0.02
 02/28  24:00:00,116.741453871,24.2781248121,0.0654932871469,16.5469074328,4.12243109448,15.9888894789,114.921524667,111.929794249,2.97173041782,0.02
 03/01  01:00:00,109.813133946,20.213981881,0.240216923753,22.4122555668,4.12243109448,15.9888894789,87.11250065,84.1207702322,2.97173041782,0.02
 03/01  02:00:00,118.27299767,24.2781248121,1.79175553143,18.0616447438,4.12243109448,15.9888894789,107.886532711,104.894802293,2.97173041782,0.02
 03/01  03:00:00,111.341810406,20.213981881,2.43805097985,23.8232006335,4.12243109448,15.9888894789,86.9321386914,83.9404082736,2.97173041782,0.02
 03/01  04:00:00,118.329336018,24.2781248121,4.60249597305,18.8164494125,4.12243109448,15.9888894789,108.897393524,105.905663106,2.97173041782,0.02
 03/01  05:00:00,147.196502879,29.2216922225,5.82510520244,20.1667877423,12.3672932834,24.9413748627,122.748344775,117.775460745,4.9528840297,0.02
 03/01  06:00:00,178.881620976,28.7873085666,9.36563253448,49.2388993013,12.3672932834,24.9413748627,191.3888156,186.41593157,4.9528840297,0.02
 03/01  07:00:00,234.701929144,29.7003901443,9.61989688546,49.6250510119,24.7345865669,70.7195625826,190.567036097,172.059288404,9.90576805939,8.60197963378
 03/01  08:00:00,240.676744787,29.7481048066,9.27806900881,35.6127390375,37.1018798503,92.3937384068,164.220039143,154.294271084,9.90576805939,0.02
 03/01  09:00:00,245.762024365,29.7710815212,9.03451598133,30.4984370582,37.1018798503,104.434947198,158.591419297,148.665651237,9.90576805939,0.02
 03/01  10:00:00,252.631616066,29.7847027966,9.38500398817,26.6159537786,37.1018798503,116.476155989,162.235365122,143.692624241,9.90576805939,8.63697282101
 03/01  11:00:00,247.616890518,29.7948597911,9.27890001049,24.4847883952,37.1018798503,116.476155989,151.095766175,141.169998116,9.90576805939,0.02
 03/01  12:00:00,244.329212343,29.8040371655,9.38024596231,22.5093330063,37.1018798503,116.476155989,157.554581457,139.003400152,9.90576805939,8.64541324539
 03/01  13:00:00,230.81891628,29.8133850672,9.62227014252,20.7371856166,37.1018798503,104.434947198,154.222228409,135.677316893,9.90576805939,8.63914345729
 03/01  14:00:00,239.572348159,29.822360333,9.62124026284,19.394811492,37.1018798503,116.476155989,143.830252194,133.904484135,9.90576805939,0.02
 03/01  15:00:00,238.296211141,29.8297473228,9.91567834782,18.235855733,37.1018798503,116.476155989,150.048487363,131.499415958,9.90576805939,8.64330334502
 03/01  16:00:00,237.205261388,29.8364643394,10.1294928676,17.344505515,37.1018798503,116.476155989,139.287792353,129.362024293,9.90576805939,0.02
 03/01  17:00:00,236.953085868,29.8461564091,10.1278633055,16.8919974384,37.1018798503,116.476155989,146.874453215,128.334193285,9.90576805939,8.63449187062
 03/01  18:00:00,240.631515893,29.8608339524,9.82991799882,16.7485047738,37.1018798503,116.476155989,138.179547094,128.253779035,9.90576805939,0.02
 03/01  19:00:00,153.661388646,28.1956969968,6.30826371366,0.592826455925,24.7345865669,47.5788473902,91.6352174005,86.6623333708,4.9528840297,0.02
 03/01  20:00:00,154.018930141,28.1956969968,5.92586063127,0.894856214842,24.7345865669,47.5788473902,102.72932991,89.1654998947,4.9528840297,8.61094598607
 03/01  21:00:00,134.637460861,27.9025555037,5.85666608945,1.92595278504,12.3672932834,38.6892022431,106.683590512,103.691860094,2.97173041782,0.02
 03/01  22:00:00,117.566943763,23.8170660176,5.07007358409,7.76440918187,12.3672932834,27.0668015668,91.5391147414,88.5473843236,2.97173041782,0.02
 03/01  23:00:00,91.1228812054,19.7742696414,4.2483209356,9.11252516358,4.12243109448,15.9888894789,81.0197762187,78.0280458009,2.97173041782,0.02
 03/01  24:00:00,107.787601471,24.7178370517,5.51183205253,13.4281018296,4.12243109448,15.9888894789,103.888646099,100.896915681,2.97173041782,0.02
 03/02  01:00:00,93.4574269578,19.7742696414,4.45564051661,11.7362019733,4.12243109448,15.9888894789,84.6667698175,81.6750393997,2.97173041782,0.02
 03/02  02:00:00,110.095345502,24.7178370517,5.61405044734,16.179824311,4.12243109448,15.9888894789,106.434553119,103.442822701,2.97173041782,0.02
 03/02  03:00:00,95.240884108,19.7742696414,4.23336768415,13.5878891649,4.12243109448,15.9888894789,86.2990201651,83.3072897472,2.97173041782,0.02
 03/02  04:00:00,112.105874525,24.7178370517,5.59779948873,18.2107486618,4.12243109448,15.9888894789,108.313026219,105.321295801,2.97173041782,0.02
 03/02  05:00:00,132.305074187,28.7819799829,6.32638146394,12.2268296305,12.3672932834,24.9413748627,121.320421664,116.347537634,4.9528840297,0.02
 03/02  06:00:00,175.939532662,29.2340674601,9.77198238325,52.0898073065,12.3672932834,24.9413748627,188.522362337,183.549478307,4.9528840297,0.02
 03/02  07:00:00,220.616568768,29.7027708144,10.1002749562,42.1604070814,24.7345865669,70.7195625826,178.620283986,168.694515927,9.90576805939,0.02
 03/02  08:00:00,228.018943478,29.7643566026,10.1157053871,30.3739216823,37.1018798503,92.3937384068,160.224428021,150.298659961,9.90576805939,0.02
 03/02  09:00:00,234.141264949,29.7864814224,10.4682840804,26.5070773033,37.1018798503,104.434947198,161.315585991,142.777240137,9.90576805939,8.63257779501
 03/02  10:00:00,242.512505123,29.799242263,11.0066740913,23.7470040886,37.1018798503,116.476155989,147.006586441,137.080818382,9.90576805939,0.02
 03/02  11:00:00,239.644773375,29.810397278,11.215909092,21.5352122521,37.1018798503,116.476155989,151.776420237,133.228100075,9.90576805939,8.64255210264
 03/02  12:00:00,238.039469707,29.8200984711,11.220383377,19.6817022278,37.1018798503,116.476155989,149.298074938,130.74683663,9.90576805939,8.64547024857
 03/02  13:00:00,225.607181752,29.8281427921,11.2192326388,18.0365133669,37.1018798503,104.434947198,138.448642418,128.522874358,9.90576805939,0.02
 03/02  14:00:00,235.32415044,29.8358781631,10.9226081273,16.8050746974,37.1018798503,116.476155989,146.051458775,127.500217222,9.90576805939,8.64547349315
 03/02  15:00:00,235.049125015,29.8479722817,10.7215361112,15.9096918107,37.1018798503,116.476155989,136.750103674,126.824335615,9.90576805939,0.02
 03/02  16:00:00,233.884859248,29.8703869345,10.7255948114,15.2969533695,37.1018798503,116.476155989,144.044852135,125.497929205,9.90576805939,8.64115487059
 03/02  17:00:00,233.379935241,29.8910707269,11.0124974688,14.8320274066,37.1018798503,116.476155989,141.979920114,123.438893795,9.90576805939,8.63525825883
 03/02  18:00:00,236.110805814,29.9075141721,11.2136480695,14.5954415579,37.1018798503,116.476155989,131.514798105,121.589030046,9.90576805939,0.02
 03/02  19:00:00,149.951386967,28.0491262502,7.89461850196,0.181665345536,24.7345865669,47.5788473902,89.9255531007,84.952669071,4.9528840297,0.02
 03/02  20:00:00,151.552856154,28.4888384898,7.23701042918,0.775574267334,24.7345865669,47.5788473902,93.1924032784,88.2195192488,4.9528840297,0.02
 03/02  21:00:00,131.7555789,27.9025555037,6.95931484213,1.41664689969,12.3672932834,38.6892022431,105.814890999,102.823160581,2.97173041782,0.02
 03/02  22:00:00,109.138237723,22.4979292988,5.97626957548,2.36278627491,12.3672932834,27.0668015668,90.8488638603,87.8571334425,2.97173041782,0.02
 03/02  23:00:00,87.3826970372,19.7742696414,4.98996694135,7.06854114091,4.12243109448,15.9888894789,89.0412382505,77.4675345203,2.97173041782,8.60197331236
 03/02  24:00:00,103.634843467,24.7178370517,6.40058963499,10.9945588735,4.12243109448,15.9888894789,102.716539116,99.7248086986,2.97173041782,0.02
 03/03  01:00:00,90.6610891425,19.7742696414,5.00795504461,10.0574662596,4.12243109448,15.9888894789,83.9608901711,80.9691597533,2.97173041782,0.02
 03/03  02:00:00,106.602555073,24.7178370517,6.08389611447,14.1919185108,4.12243109448,15.9888894789,105.708380333,102.716649915,2.97173041782,0.02
 03/03  03:00:00,92.9152036473,19.7742696414,4.54615196707,12.3240878219,4.12243109448,15.9888894789,85.6150808822,82.6233504644,2.97173041782,0.02
 03/03  04:00:00,110.297301686,24.7178370517,5.54357239798,16.9205349275,4.12243109448,15.9888894789,107.593880024,104.602149606,2.97173041782,0.02
 03/03  05:00:00,131.501871022,28.7819799829,5.83252166659,11.4136208592,12.3672932834,24.9413748627,120.852352545,115.879468516,4.9528840297,0.02
 03/03  06:00:00,174.008603556,29.2359512024,9.2824842303,49.6508758501,12.3672932834,24.9413748627,188.04635368,183.07346965,4.9528840297,0.02
 03/03  07:00:00,216.894459449,29.7120397053,9.60342507597,39.7527970855,24.7345865669,70.7195625826,179.318036155,169.392268095,9.90576805939,0.02
 03/03  08:00:00,227.610584463,29.7792408945,9.90911443342,28.2743279503,37.1018798503,92.3937384068,159.725699105,149.799931045,9.90576805939,0.02
 03/03  09:00:00,234.044252474,29.7997504063,10.1203486478,24.5449318185,37.1018798503,104.434947198,152.056443898,142.130675839,9.90576805939,0.02
 03/03  10:00:00,242.245534857,29.8125033033,10.4712507742,21.6971510001,37.1018798503,116.476155989,155.764259099,137.221740331,9.90576805939,8.63675070772
 03/03  11:00:00,239.500745959,29.8232038562,10.7244360051,19.0409666445,37.1018798503,116.476155989,151.318439757,132.769359166,9.90576805939,8.64331253165
 03/03  12:00:00,237.776083127,29.8343294246,10.3717204465,16.835764587,37.1018798503,116.476155989,140.710828693,130.785060634,9.90576805939,0.02
 03/03  13:00:00,225.206454241,29.8518829884,10.1202531507,15.098243883,37.1018798503,104.434947198,147.949366494,129.404422642,9.90576805939,8.63917579238
 03/03  14:00:00,234.973699096,29.8799760334,10.1218106694,13.7736080239,37.1018798503,116.476155989,137.109366104,127.183598045,9.90576805939,0.02
 03/03  15:00:00,234.706524491,29.9094352051,10.1290815998,12.8403076683,37.1018798503,116.476155989,143.869871839,125.32087219,9.90576805939,8.64323158884
 03/03  16:00:00,234.04405838,29.9343821623,10.1262575297,12.151265116,37.1018798503,116.476155989,142.273923964,123.727039052,9.90576805939,8.64111685235
 03/03  17:00:00,233.938039013,29.9565163995,10.4744964703,11.6245027449,37.1018798503,116.476155989,131.24698607,121.321218011,9.90576805939,0.02
 03/03  18:00:00,237.834008079,29.969696964,9.73643848257,11.8141906885,37.1018798503,116.476155989,141.073713723,122.544710112,9.90576805939,8.62323555176
 03/03  19:00:00,155.337244907,28.0491262502,4.44915638245,0.062865587956,24.7345865669,47.5788473902,89.0050934767,84.032209447,4.9528840297,0.02
 03/03  20:00:00,157.339574193,28.6354092364,2.83911732589,0.626841145419,24.7345865669,47.5788473902,92.3956043557,87.422720326,4.9528840297,0.02
 03/03  21:00:00,136.617096617,27.4628432641,2.51394754181,0.697595161757,12.3672932834,38.6892022431,105.447861605,102.456131187,2.97173041782,0.02
 03/03  22:00:00,116.529543379,23.2307830315,2.16775048889,4.36928265719,12.3672932834,27.0668015668,90.9246164505,87.9328860326,2.97173041782,0.02
 03/03  23:00:00,95.3363239943,20.213981881,1.62814700553,10.1744821632,4.12243109448,15.9888894789,79.98368741,76.9919569921,2.97173041782,0.02
 03/03  24:00:00,107.669713668,24.2781248121,2.17254339683,10.3379665183,4.12243109448,15.9888894789,102.465545558,99.4738151399,2.97173041782,0.02
 03/04  01:00:00,100.286803517,20.213981881,1.37254146481,14.6972706072,4.12243109448,15.9888894789,83.3912320311,80.3995016133,2.97173041782,0.02
 03/04  02:00:00,111.619008515,24.2781248121,1.3488819394,13.7205029398,4.12243109448,15.9888894789,105.501934301,102.510203883,2.97173041782,0.02
 03/04  03:00:00,103.679506817,20.213981881,0.80782273123,18.0488754404,4.12243109448,15.9888894789,85.6029883072,82.6112578894,2.97173041782,0.02
 03/04  04:00:00,113.599157378,24.2781248121,1.34143548265,16.0557064978,4.12243109448,15.9888894789,107.80628174,104.814551322,2.97173041782,0.02
 03/04  05:00:00,129.461190134,29.2216922225,1.35735933766,20.3108080519,4.12243109448,16.0517297156,127.968950462,124.977220044,2.97173041782,0.02
 03/04  06:00:00,126.502954656,28.7819799829,1.68391001978,17.893244976,4.12243109448,16.0517297156,129.292394688,126.30066427,2.97173041782,0.02
 03/04  07:00:00,153.629354382,29.6614044621,1.93152285016,25.7570250532,4.12243109448,39.6058045677,154.80414039,151.812409972,2.97173041782,0.02
 03/04  08:00:00,222.927820231,29.6614044621,6.04815419741,68.1584500211,12.3672932834,65.3531420225,219.673969159,206.119137447,4.9528840297,8.6019476817
 03/04  09:00:00,213.476047553,29.6614044621,6.80325756329,56.8238636575,12.3672932834,68.2430321324,204.471239048,199.498355018,4.9528840297,0.02
 03/04  10:00:00,230.674897495,29.6624036491,7.45647270941,46.6930256075,16.4897243779,93.1370602926,191.09577097,183.151156522,7.92461444751,0.02
 03/04  11:00:00,225.466614407,29.6661717534,8.55804656737,42.7054669048,16.4897243779,93.1370602926,182.251666312,174.307051864,7.92461444751,0.02
 03/04  12:00:00,221.454565774,29.66998832,9.66143678161,39.2541532485,16.4897243779,93.1370602926,175.369054221,167.424439774,7.92461444751,0.02
 03/04  13:00:00,209.472172921,29.6721830712,10.4746308008,36.551593118,16.4897243779,83.9857416113,178.656871387,162.118092049,7.92461444751,8.61416489082
 03/04  14:00:00,206.527239826,29.6735775961,11.0214347049,34.1944469224,16.4897243779,83.9857416113,166.285005483,158.340391036,7.92461444751,0.02
 03/04  15:00:00,204.563454313,29.6746108053,11.2358506483,32.3731801607,16.4897243779,83.9857416113,163.903600022,155.958985574,7.92461444751,0.02
 03/04  16:00:00,155.708485251,29.6614044621,7.88797559493,3.82997849616,12.3672932834,70.6512738906,111.318558353,106.345674323,4.9528840297,0.02
 03/04  17:00:00,159.464483426,29.6614044621,7.30472763936,7.37588670169,12.3672932834,70.6512738906,113.122894549,108.150010519,4.9528840297,0.02
 03/04  18:00:00,151.320904826,29.6614044621,6.7337743395,9.39184302866,12.3672932834,58.1284167478,127.127805368,113.568130774,4.9528840297,8.60679056475
 03/04  19:00:00,123.440497174,28.1956969968,6.67107645696,4.59180592477,12.3672932834,24.9413748627,111.033869907,106.060985877,4.9528840297,0.02
 03/04  20:00:00,130.199488823,29.2216922225,7.18937264967,9.78716382815,12.3672932834,24.9413748627,113.462466126,108.489582096,4.9528840297,0.02
 03/04  21:00:00,114.110882332,28.7819799829,7.73639133324,11.1319008342,4.12243109448,16.0517297156,121.590808098,118.599077681,2.97173041782,0.02
 03/04  22:00:00,105.059462601,23.8170660176,6.71409720879,15.6616770047,4.12243109448,15.9888894789,102.12478597,99.1330555518,2.97173041782,0.02
 03/04  23:00:00,94.2210573527,19.7742696414,5.49868264409,13.3608124163,4.12243109448,15.9888894789,87.7372184186,84.7454880008,2.97173041782,0.02
 03/04  24:00:00,111.034265238,24.7178370517,6.74689214138,18.0533057028,4.12243109448,15.9888894789,109.966001171,106.974270754,2.97173041782,0.02
 03/05  01:00:00,95.0411708081,19.7742696414,4.87126961026,15.7348447316,2.06121554724,15.9888894789,89.6607253903,86.6689949725,2.97173041782,0.02
 03/05  02:00:00,114.798759081,24.7178370517,4.95505706359,21.7790753664,2.06121554724,15.9888894789,112.851968168,109.86023775,2.97173041782,0.02
 03/05  03:00:00,99.7230532395,19.7742696414,3.38132003155,18.2527860408,2.06121554724,15.9888894789,91.3430261366,88.3512957188,2.97173041782,0.02
 03/05  04:00:00,119.175704224,24.7178370517,3.78373933059,24.6139757779,2.06121554724,15.9888894789,114.487637366,111.495906949,2.97173041782,0.02
 03/05  05:00:00,103.03302356,19.7742696414,2.23258779547,20.5074821528,2.06121554724,15.9888894789,92.627911091,89.6361806732,2.97173041782,0.02
 03/05  06:00:00,123.426281782,24.7178370517,1.90289485993,27.6902342019,2.06121554724,15.9888894789,116.114029282,113.122298864,2.97173041782,0.02
 03/05  07:00:00,101.353954746,19.7742696414,0.720711751656,22.9540059356,2.06121554724,15.9888894789,93.9788980891,90.9871676713,2.97173041782,0.02
 03/05  08:00:00,111.593760212,24.7178370517,0.535238795938,29.2233444525,2.06121554724,15.9888894789,116.986809629,113.995079211,2.97173041782,0.02
 03/05  09:00:00,116.561946011,19.7742696414,0.817164967748,18.7694435835,4.12243109448,41.7362269337,90.5875393701,85.6146553404,4.9528840297,0.02
 03/05  10:00:00,131.208359766,24.7178370517,1.4912748921,20.2228599513,4.12243109448,41.7362269337,107.864470356,102.891586326,4.9528840297,0.02
 03/05  11:00:00,112.376233184,19.7742696414,1.30874390979,14.6798970617,4.12243109448,41.7362269337,85.4319689711,80.4590849414,4.9528840297,0.02
 03/05  12:00:00,129.017866311,24.7178370517,2.03586261504,17.1636577354,4.12243109448,41.7362269337,104.386368582,99.413484552,4.9528840297,0.02
 03/05  13:00:00,111.180986118,19.7742696414,0.981580641851,12.7358530582,4.12243109448,41.7362269337,84.2591187791,79.2862347494,4.9528840297,0.02
 03/05  14:00:00,127.630808204,24.7178370517,0.97419659709,15.5038763496,4.12243109448,41.7362269337,103.379993165,98.4071091357,4.9528840297,0.02
 03/05  15:00:00,110.539221621,19.7742696414,0.853659273874,11.6757476304,4.12243109448,41.7362269337,83.3996860991,78.4268020694,4.9528840297,0.02
 03/05  16:00:00,126.885025383,24.7178370517,1.12366288247,14.3898045988,4.12243109448,41.7362269337,102.891986498,97.9191024678,4.9528840297,0.02
 03/05  17:00:00,94.4117646661,19.7742696414,0.29965835441,12.5350543747,4.12243109448,24.8785346261,84.1848749793,79.2119909496,4.9528840297,0.02
 03/05  18:00:00,108.600974401,24.7178370517,0.0706515380107,20.9723198036,2.06121554724,15.9888894789,114.035988594,111.044258176,2.97173041782,0.02
 03/05  19:00:00,105.861431125,19.7742696414,0.0,19.6386066381,2.06121554724,15.9888894789,111.270478252,99.6967764879,2.97173041782,8.60197134666
 03/05  20:00:00,128.316577763,24.7178370517,0.0,27.9385747881,2.06121554724,15.9888894789,136.133321811,133.141591393,2.97173041782,0.02
 03/05  21:00:00,111.018425535,19.7742696414,0.0,23.9984696114,2.06121554724,15.9888894789,113.338098835,110.346368417,2.97173041782,0.02
 03/05  22:00:00,134.299371549,24.7178370517,0.0,33.1399016969,2.06121554724,15.9888894789,144.037016811,141.045286393,2.97173041782,0.02
 03/05  23:00:00,114.930493846,19.7742696414,0.0,27.5199071157,2.06121554724,15.9888894789,118.819861326,115.828130909,2.97173041782,0.02
 03/05  24:00:00,138.522365132,24.7178370517,0.0,37.2595420699,2.06121554724,15.9888894789,152.253830004,149.262099586,2.97173041782,0.02
 03/06  01:00:00,118.925377039,19.7742696414,0.0,29.6486581141,4.12243109448,15.9888894789,124.384850921,121.393120504,2.97173041782,0.02
 03/06  02:00:00,142.492411968,24.7178370517,0.0,39.2077724058,4.12243109448,15.9888894789,157.209426252,154.217695834,2.97173041782,0.02
 03/06  03:00:00,120.731636625,19.7742696414,0.0,31.4297258829,4.12243109448,15.9888894789,125.587407401,122.595676983,2.97173041782,0.02
 03/06  04:00:00,144.162785028,24.7178370517,0.0,41.1300807707,4.12243109448,15.9888894789,155.247841953,152.256111535,2.97173041782,0.02
 03/06  05:00:00,160.352151518,28.7819799829,0.0,28.3228494567,12.3672932834,24.9413748627,175.288095552,170.315211522,4.9528840297,0.02
 03/06  06:00:00,214.814972734,29.2216922225,0.0,83.2210610591,12.3672932834,24.9413748627,219.543464577,214.570580548,4.9528840297,0.02
 03/06  07:00:00,255.794054098,29.6614044621,0.570661603435,72.4214865791,24.7345865669,70.7195625826,229.477188498,219.551420439,9.90576805939,0.02
 03/06  08:00:00,260.294377559,29.6628162549,1.6095941872,54.9923669811,37.1018798503,92.3937384068,209.092391623,199.166623564,9.90576805939,0.02
 03/06  09:00:00,262.339977857,29.6682722316,3.12881395549,47.1270283252,37.1018798503,104.434947198,204.332643623,185.794395118,9.90576805939,8.63248044581
 03/06  10:00:00,264.505904299,29.6753392297,5.96132210998,38.1494755585,37.1018798503,116.476155989,178.53553347,168.60976541,9.90576805939,0.02
 03/06  11:00:00,254.697832787,29.6806781888,8.67511689982,30.1045606622,37.1018798503,116.476155989,170.069088745,151.520064689,9.90576805939,8.64325599587
 03/06  12:00:00,247.623784984,29.6862937368,10.9145472112,24.1848094917,37.1018798503,116.476155989,147.849377736,137.923609677,9.90576805939,0.02
 03/06  13:00:00,232.495374096,29.6962604597,12.7709749686,19.69154615,37.1018798503,104.434947198,144.906390793,126.361305684,9.90576805939,8.63931704973
 03/06  14:00:00,238.51728274,29.7022818846,13.7780968841,16.5075173288,37.1018798503,116.476155989,139.481850021,120.930684245,9.90576805939,8.6453977157
 03/06  15:00:00,228.273668646,29.7092038621,14.0127397947,14.3474738232,37.1018798503,116.476155989,129.357476059,119.431707999,9.90576805939,0.02
 03/06  16:00:00,229.800962407,29.7180286057,13.6710203738,13.3185838346,37.1018798503,116.476155989,137.847894308,119.30109337,9.90576805939,8.64103287826
 03/06  17:00:00,235.224666578,29.7311316065,13.1374843059,12.4932045798,37.1018798503,116.476155989,128.851046802,118.925278743,9.90576805939,0.02
 03/06  18:00:00,238.349073694,29.744530748,11.9278257566,12.7348213251,37.1018798503,116.476155989,140.340742735,121.813295194,9.90576805939,8.62167948062
 03/06  19:00:00,153.267304746,27.0231310245,6.61382436093,0.0,24.7345865669,47.5788473902,89.9459012525,84.9730172228,4.9528840297,0.02
 03/06  20:00:00,153.864794219,27.9025555037,6.92894811597,0.196801295381,24.7345865669,47.5788473902,93.2327406629,88.2598566332,4.9528840297,0.02
 03/06  21:00:00,133.351686621,27.4628432641,7.68858100365,0.295697538996,12.3672932834,38.6892022431,106.49018858,103.498458162,2.97173041782,0.02
 03/06  22:00:00,109.222873018,21.6185048196,5.30387324746,0.0,12.3672932834,27.0668015668,91.5236714264,88.5319410086,2.97173041782,0.02
 03/06  23:00:00,91.1943176771,20.0380969852,3.56462001929,6.67673146942,4.12243109448,15.9888894789,80.8671029685,77.8753725507,2.97173041782,0.02
 03/06  24:00:00,104.476612226,24.2781248121,4.89636246034,7.98604724025,4.12243109448,15.9888894789,102.622425962,99.6306955438,2.97173041782,0.02
 03/07  01:00:00,95.4730740743,20.213981881,4.68965554237,11.8519298974,4.12243109448,15.9888894789,83.3352353348,80.3435049169,2.97173041782,0.02
 03/07  02:00:00,105.654170388,24.2781248121,6.88006154058,10.4628268901,4.12243109448,15.9888894789,104.935737038,101.94400662,2.97173041782,0.02
 03/07  03:00:00,97.2566452613,20.213981881,5.54603145672,14.4192782948,4.12243109448,15.9888894789,84.9654646202,81.9737342023,2.97173041782,0.02
 03/07  04:00:00,105.502294072,24.2781248121,6.75675604304,12.2402482795,4.12243109448,15.9888894789,106.829926722,103.838196305,2.97173041782,0.02
 03/07  05:00:00,133.593106521,29.2216922225,7.75075588003,13.3009483426,12.3672932834,24.9413748627,129.620392203,116.067037189,4.9528840297,8.60047098339
 03/07  06:00:00,165.831848861,28.786040179,10.9137490193,42.2518109805,12.3672932834,24.9413748627,190.034021747,185.061137717,4.9528840297,0.02
 03/07  07:00:00,220.613752404,29.6890721296,9.72519631274,41.3958981161,24.7345865669,70.7195625826,180.469746806,170.543978746,9.90576805939,0.02
 03/07  08:00:00,230.667050817,29.7241995304,8.67573632431,27.3286009516,37.1018798503,92.3937384068,164.254028843,154.328260784,9.90576805939,0.02
 03/07  09:00:00,235.119093643,29.7426428833,8.77973916351,21.6005134966,37.1018798503,104.434947198,156.30050794,146.374739881,9.90576805939,0.02
 03/07  10:00:00,243.175970757,29.7595072704,9.38086162764,18.1102192742,37.1018798503,116.476155989,158.021166633,139.478590292,9.90576805939,8.6368082823
 03/07  11:00:00,239.444421937,29.785323811,9.92233369013,14.6434245607,37.1018798503,116.476155989,142.049412713,132.123644653,9.90576805939,0.02
 03/07  12:00:00,238.778646015,29.842688523,10.4799047558,12.5029792577,37.1018798503,116.476155989,143.401495239,124.850404811,9.90576805939,8.64532236837
 03/07  13:00:00,227.561839978,29.9038135239,10.7368411586,11.0195674177,37.1018798503,104.434947198,138.535836686,119.9911121,9.90576805939,8.63895652697
 03/07  14:00:00,238.618745237,30.0702188677,10.7328548366,9.87030243481,37.1018798503,116.476155989,123.583707888,113.657939829,9.90576805939,0.02
 03/07  15:00:00,238.828949831,30.1431577704,10.7380959443,8.65020552408,37.1018798503,116.476155989,128.16320657,109.614369174,9.90576805939,8.64306933686
 03/07  16:00:00,238.379504486,30.1034497311,10.745933188,7.64493763325,37.1018798503,116.476155989,119.132009755,109.206241695,9.90576805939,0.02
 03/07  17:00:00,238.702384844,29.997250131,10.1118579511,7.20054138496,37.1018798503,116.476155989,132.318872534,113.777946014,9.90576805939,8.63515846056
 03/07  18:00:00,240.959171535,29.9770945849,8.01424048526,7.34133099966,37.1018798503,116.476155989,132.650201815,122.724433756,9.90576805939,0.02
 03/07  19:00:00,161.350394819,28.1956969968,2.55625924308,0.00792016514985,24.7345865669,47.5788473902,86.0869223276,81.1140382979,4.9528840297,0.02
 03/07  20:00:00,161.718402293,28.3422677433,1.17816690712,0.201827853833,24.7345865669,47.5788473902,98.2255216372,84.6615877988,4.9528840297,8.61104980869
 03/07  21:00:00,139.8867388,27.0231310245,0.208292382524,0.0,12.3672932834,38.6892022431,103.57969064,100.587960223,2.97173041782,0.02
 03/07  22:00:00,116.748443183,22.7617566425,0.190204250256,1.81557244745,12.3672932834,27.0668015668,91.6650144311,88.6732840133,2.97173041782,0.02
 03/07  23:00:00,92.7996463291,19.7742696414,0.0984117912767,5.73867995852,4.12243109448,15.9888894789,82.7862438868,79.794513469,2.97173041782,0.02
 03/07  24:00:00,110.738505767,24.7178370517,0.390401107697,10.0699157576,4.12243109448,15.9888894789,104.403405501,101.411675083,2.97173041782,0.02
 03/08  01:00:00,97.0585346928,19.7742696414,0.157951998732,10.3821467904,4.12243109448,15.9888894789,83.6675952424,80.6758648246,2.97173041782,0.02
 03/08  02:00:00,115.274845959,24.7178370517,0.16385374637,14.8734645844,4.12243109448,15.9888894789,107.902933945,104.911203527,2.97173041782,0.02
 03/08  03:00:00,100.869577112,19.7742696414,0.0436145573164,14.0634877339,4.12243109448,15.9888894789,89.8929732983,86.9012428805,2.97173041782,0.02
 03/08  04:00:00,118.382185364,24.7178370517,0.105648680457,18.2580609874,4.12243109448,15.9888894789,112.524410743,109.532680325,2.97173041782,0.02
 03/08  05:00:00,142.538176651,28.7819799829,0.0,13.9132377549,12.3672932834,24.9413748627,137.911808195,132.938924166,4.9528840297,0.02
 03/08  06:00:00,186.405799182,29.2290640673,0.197206344273,56.0677593152,12.3672932834,24.9413748627,197.142526241,192.169642211,4.9528840297,0.02
 03/08  07:00:00,228.510643161,29.709585618,1.68101243956,44.7924296905,24.7345865669,70.7195625826,207.384098223,197.458330163,9.90576805939,0.02
 03/08  08:00:00,239.349554095,29.7665587415,3.6838527713,32.6650658862,37.1018798503,92.3937384068,184.435008247,174.509240187,9.90576805939,0.02
 03/08  09:00:00,245.783781268,29.7883434944,5.92890492998,28.5857676662,37.1018798503,104.434947198,178.023886195,159.485623714,9.90576805939,8.63249442146
 03/08  10:00:00,253.600796505,29.8005988537,7.77755683485,25.2088676554,37.1018798503,116.476155989,158.383694463,148.457926403,9.90576805939,0.02
 03/08  11:00:00,250.486146435,29.8105728383,9.43594629418,22.1231910612,37.1018798503,116.476155989,157.593614251,139.044617525,9.90576805939,8.64322866706
 03/08  12:00:00,247.577577982,29.8203907466,10.1432167228,19.1119159669,37.1018798503,116.476155989,151.10700652,132.55594707,9.90576805939,8.64529139061
 03/08  13:00:00,233.59844346,29.8314294388,10.7844404978,16.6220262504,37.1018798503,104.434947198,137.955640962,128.029872903,9.90576805939,0.02
 03/08  14:00:00,240.430567624,29.854877897,11.2334732174,14.3781306405,37.1018798503,116.476155989,141.90348392,123.352389157,9.90576805939,8.64532670394
 03/08  15:00:00,238.042470591,29.8901884921,11.8774349168,12.7603637623,37.1018798503,116.476155989,129.168774213,119.243006154,9.90576805939,0.02
 03/08  16:00:00,235.801151715,29.9283809413,12.3388249499,11.5366437423,37.1018798503,116.476155989,133.853293566,115.306537137,9.90576805939,8.64098836957
 03/08  17:00:00,234.767404948,29.9527869414,12.0416921793,11.1197899669,37.1018798503,116.476155989,133.629662658,115.08876374,9.90576805939,8.63513085886
 03/08  18:00:00,235.672888543,29.9700826694,11.8293322979,11.0923688076,37.1018798503,116.476155989,125.371045099,115.445277039,9.90576805939,0.02
 03/08  19:00:00,154.96437229,28.0491262502,8.50835490009,0.0150027485707,24.7345865669,47.5788473902,86.9738141584,82.0009301287,4.9528840297,0.02
 03/08  20:00:00,155.344906032,28.6354092364,8.13515898171,0.187742624379,24.7345865669,47.5788473902,91.0135642812,86.0406802515,4.9528840297,0.02
 03/08  21:00:00,133.636429174,27.4628432641,8.06504007978,0.394220570222,12.3672932834,38.6892022431,103.933904381,100.942173963,2.97173041782,0.02
 03/08  22:00:00,108.271576685,21.6185048196,6.86900995687,0.0,12.3672932834,27.0668015668,98.1281981634,86.549675309,2.97173041782,8.60679243659
 03/08  23:00:00,88.1764292804,20.213981881,5.46234815223,5.73015688061,4.12243109448,15.9888894789,79.1528475979,76.1611171801,2.97173041782,0.02
 03/08  24:00:00,100.719261842,24.2781248121,6.7162996919,6.6355692159,4.12243109448,15.9888894789,100.722653781,97.730923363,2.97173041782,0.02
 03/09  01:00:00,92.6048011331,20.213981881,5.20946055695,10.0713694628,4.12243109448,15.9888894789,81.8095797764,78.8178493585,2.97173041782,0.02
 03/09  02:00:00,103.327893003,24.2781248121,6.64318347325,9.28888725081,4.12243109448,15.9888894789,103.329617525,100.337887107,2.97173041782,0.02
 03/09  03:00:00,95.1892735865,20.213981881,5.17023263988,13.0837954993,4.12243109448,15.9888894789,83.8053610818,80.813630664,2.97173041782,0.02
 03/09  04:00:00,104.486938765,24.2781248121,6.86126611738,11.2934231996,4.12243109448,15.9888894789,105.448447785,102.456717367,2.97173041782,0.02
 03/09  05:00:00,132.297279491,29.2216922225,8.30648017013,12.0479432449,12.3672932834,24.9413748627,119.273064512,114.300180483,4.9528840297,0.02
 03/09  06:00:00,160.816480017,28.7903970436,12.0498190265,37.9046701998,12.3672932834,24.9413748627,187.23863682,182.265752791,4.9528840297,0.02
 03/09  07:00:00,208.990308016,29.724643737,12.301868829,36.1252612791,24.7345865669,70.7195625826,169.053456375,159.127688315,9.90576805939,0.02
 03/09  08:00:00,221.045788552,29.7870162301,12.6636937123,25.1513389913,37.1018798503,92.3937384068,148.503141554,138.577373495,9.90576805939,0.02
 03/09  09:00:00,226.180732193,29.8063293569,13.2058671863,21.3349663083,37.1018798503,104.434947198,139.836779595,129.911011536,9.90576805939,0.02
 03/09  10:00:00,233.488823174,29.8195889926,13.7633093481,18.2205692634,37.1018798503,116.476155989,142.477093031,123.934531043,9.90576805939,8.63679392823
 03/09  11:00:00,229.071002235,29.8404537612,14.3522299525,15.3065712266,37.1018798503,116.476155989,136.785596982,118.236758707,9.90576805939,8.64307021635
 03/09  12:00:00,226.825303481,29.8809174702,14.8672796404,12.8173039305,37.1018798503,116.476155989,122.580932752,112.655164693,9.90576805939,0.02
 03/09  13:00:00,213.377563694,29.9306442049,15.0671493136,10.7292969767,37.1018798503,104.434947198,127.055869531,108.510984849,9.90576805939,8.63911662328
 03/09  14:00:00,221.438835078,29.982480656,15.0625681438,8.80546427614,37.1018798503,116.476155989,115.308024566,105.382256507,9.90576805939,0.02
 03/09  15:00:00,220.523436917,30.0241366128,15.3971990066,7.37303405015,37.1018798503,116.476155989,120.597250256,102.048375437,9.90576805939,8.6431067601
 03/09  16:00:00,219.846165972,30.0607078404,15.6328098685,6.53688765244,37.1018798503,116.476155989,119.091353204,100.544736673,9.90576805939,8.6408484708
 03/09  17:00:00,219.748118013,30.0918947407,15.6347513382,6.20206775195,37.1018798503,116.476155989,110.100840143,100.175072084,9.90576805939,0.02
 03/09  18:00:00,220.186011235,30.1092839834,15.6272990896,6.40102438615,37.1018798503,116.476155989,118.704084706,100.175024725,9.90576805939,8.62329192171
 03/09  19:00:00,144.261560325,28.1956969968,12.3989164021,0.0,24.7345865669,47.5788473902,84.0143098594,79.0414258297,4.9528840297,0.02
 03/09  20:00:00,145.114020772,28.6354092364,11.3747837174,0.0,24.7345865669,47.5788473902,89.5131236098,84.5402395801,4.9528840297,0.02
 03/09  21:00:00,126.019829639,27.4628432641,9.85570188714,0.0595248358669,12.3672932834,38.6892022431,102.760488508,99.7687580903,2.97173041782,0.02
 03/09  22:00:00,103.354339037,21.8383609394,8.27068417012,0.0424155077648,12.3672932834,27.0668015668,88.791905527,85.8001751092,2.97173041782,0.02
 03/09  23:00:00,77.8108467268,18.8948451622,7.20229871693,0.978461871159,4.12243109448,15.9888894789,78.7434943122,75.7517638944,2.97173041782,0.02
 03/09  24:00:00,89.2379140335,22.5192758537,7.88580751808,0.0,4.12243109448,15.9888894789,101.00373263,98.0120022119,2.97173041782,0.02
 03/10  01:00:00,82.1515080826,19.2466149539,5.9697642129,3.09008502518,4.12243109448,15.9888894789,82.5467182681,79.5549878503,2.97173041782,0.02
 03/10  02:00:00,97.0586257471,24.6298946038,7.90612055125,6.94347289514,4.12243109448,15.9888894789,103.743215973,100.751485555,2.97173041782,0.02
 03/10  03:00:00,85.6734812347,19.7742696414,5.99286498655,7.18265088319,4.12243109448,15.9888894789,84.0228483728,81.031117955,2.97173041782,0.02
 03/10  04:00:00,100.545238152,24.7178370517,7.87431154857,10.4853504612,4.12243109448,15.9888894789,105.618409146,102.626678728,2.97173041782,0.02
 03/10  05:00:00,122.57904506,28.7819799829,9.11360198273,6.97739949708,12.3672932834,24.9413748627,118.736392631,113.763508601,4.9528840297,0.02
 03/10  06:00:00,158.898136096,29.2511165797,12.5684545847,39.435940464,12.3672932834,24.9413748627,185.813433718,180.840549688,4.9528840297,0.02
 03/10  07:00:00,201.904462858,29.7411936767,12.2572723025,30.13190388,24.7345865669,70.7195625826,167.83070415,157.904936091,9.90576805939,0.02
 03/10  08:00:00,219.919642286,29.8203272349,11.1725841386,21.0878914573,37.1018798503,92.3937384068,159.298223184,140.781999922,9.90576805939,8.61045520256
 03/10  09:00:00,228.975348663,29.8422319386,10.371581009,18.0717448215,37.1018798503,104.434947198,146.848833173,136.923065114,9.90576805939,0.02
 03/10  10:00:00,237.993827668,29.8865714721,9.83192458193,14.6894079889,37.1018798503,116.476155989,152.072407855,133.529949937,9.90576805939,8.63668985819
 03/10  11:00:00,234.511899175,29.9700204944,10.9088042995,11.3748558402,37.1018798503,116.476155989,134.566587446,124.640819387,9.90576805939,0.02
 03/10  12:00:00,232.958521839,30.0524754067,12.1201581573,9.34456447306,37.1018798503,116.476155989,132.634136751,114.083246289,9.90576805939,8.64512240326
 03/10  13:00:00,221.334422108,30.1434573138,12.3289842623,8.13530570766,37.1018798503,104.434947198,118.154384856,108.228616796,9.90576805939,0.02
 03/10  14:00:00,230.986975997,30.299341515,12.6799002706,7.06801091929,37.1018798503,116.476155989,120.410008535,101.859251382,9.90576805939,8.64498909278
 03/10  15:00:00,230.570011269,30.3984320937,13.2247932071,5.87201992627,37.1018798503,116.476155989,114.488392638,95.939642076,9.90576805939,8.64298250248
 03/10  16:00:00,230.413691075,30.3897211054,13.4314052853,4.92637027208,37.1018798503,116.476155989,104.143956719,94.2181886595,9.90576805939,0.02
 03/10  17:00:00,230.303885764,30.276511733,13.139800154,4.54106713507,37.1018798503,116.476155989,115.723171448,97.1824105729,9.90576805939,8.63499281565
 03/10  18:00:00,231.648919599,30.2248086506,11.649179726,4.72891908447,37.1018798503,116.476155989,114.238729031,104.312960971,9.90576805939,0.02
 03/10  19:00:00,157.85828511,28.3422677433,6.44104732926,0.0,24.7345865669,47.5788473902,82.6844724444,77.7115884147,4.9528840297,0.02
 03/10  20:00:00,158.321934315,28.6354092364,4.36387664241,0.0257753878613,24.7345865669,47.5788473902,88.2416502775,83.2687662478,4.9528840297,0.02
 03/10  21:00:00,136.454624922,27.4628432641,3.30254534344,0.11134708825,12.3672932834,38.6892022431,110.808096024,99.2253533132,2.97173041782,8.61101229336
 03/10  22:00:00,112.073952797,22.7177854186,2.10871510276,0.879359891979,12.3672932834,27.0668015668,88.9310845328,85.939354115,2.97173041782,0.02
 03/10  23:00:00,86.4862124108,19.158672506,0.881162141871,2.41309468027,4.12243109448,15.9888894789,78.8579428528,75.866212435,2.97173041782,0.02
 03/10  24:00:00,105.853420006,24.7178370517,1.12453201031,7.32490870574,4.12243109448,15.9888894789,101.562128282,98.5703978643,2.97173041782,0.02
 03/11  01:00:00,93.562181636,19.7742696414,0.272530463238,8.26332605187,4.12243109448,15.9888894789,83.8373038216,80.8455734038,2.97173041782,0.02
 03/11  02:00:00,110.958751614,24.7178370517,0.703303191043,12.9197268685,4.12243109448,15.9888894789,106.053495317,103.061764899,2.97173041782,0.02
 03/11  03:00:00,96.6643786337,19.7742696414,1.45891318742,11.5392457522,4.12243109448,15.9888894789,85.4286907803,82.4369603625,2.97173041782,0.02
 03/11  04:00:00,113.936807088,24.7178370517,2.66988742587,16.219780662,4.12243109448,15.9888894789,107.548834015,104.557103597,2.97173041782,0.02
 03/11  05:00:00,121.115393861,28.7819799829,3.35243327996,13.6554011717,4.12243109448,16.0517297156,126.718004121,123.726273703,2.97173041782,0.02
