Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  06:00:00,126.587115203,29.2216922225,2.8854080402,18.6865442239,4.12243109448,16.0517297156,127.890411388,124.89868097,2.97173041782,0.02
 03/11  07:00:00,146.894851357,29.6614044621,3.39976883504,21.9102793191,4.12243109448,39.6058045677,148.556840596,145.565110178,2.97173041782,0.02
 03/11  08:00:00,215.248854852,29.6614044621,8.23742354949,61.0073813302,12.3672932834,65.3531420225,200.712507911,195.739623882,4.9528840297,0.02
 03/11  09:00:00,205.213068642,29.6614044621,10.6253784498,49.1896704918,12.3672932834,68.2430321324,188.421608664,183.448724634,4.9528840297,0.02
 03/11  10:00:00,221.567201966,29.6689568207,12.7451286705,37.753695133,16.4897243779,93.1370602926,176.612422665,160.071476796,7.92461444751,8.61633142201
 03/11  11:00:00,215.45192712,29.6756806029,14.725827012,31.286519158,16.4897243779,93.1370602926,153.954398976,146.009784529,7.92461444751,0.02
 03/11  12:00:00,209.885606435,29.6783406557,16.2314479544,26.3724338779,16.4897243779,93.1370602926,143.359859022,135.415244574,7.92461444751,0.02
 03/11  13:00:00,194.407510802,29.6795438987,17.2610167039,22.5475036809,16.4897243779,83.9857416113,136.454705735,128.510091288,7.92461444751,0.02
 03/11  14:00:00,190.611101969,29.6801496763,17.9543130784,20.575136123,16.4897243779,83.9857416113,134.192898425,126.248283977,7.92461444751,0.02
 03/11  15:00:00,186.348545417,29.6805559935,18.1451343163,18.7181396546,16.4897243779,83.9857416113,141.699256481,125.161033829,7.92461444751,8.61360820431
 03/11  16:00:00,146.439531089,29.6614044621,15.0314975519,0.250802752938,12.3672932834,70.6512738906,79.2260215061,74.2531374764,4.9528840297,0.02
 03/11  17:00:00,145.984426462,29.6614044621,14.4748707349,1.11613091961,12.3672932834,70.6512738906,82.0773883531,77.1045043235,4.9528840297,0.02
 03/11  18:00:00,133.801531859,29.6614044621,13.912637031,2.03102591637,12.3672932834,58.1284167478,88.3370915462,83.3642075166,4.9528840297,0.02
 03/11  19:00:00,107.867042947,27.0231310245,13.2209027093,0.0,12.3672932834,24.9413748627,104.494123071,99.5212390416,4.9528840297,0.02
 03/11  20:00:00,106.258409686,27.0231310245,12.9825532524,0.0,12.3672932834,24.9413748627,110.124025815,105.151141785,4.9528840297,0.02
 03/11  21:00:00,89.7247043329,27.0231310245,12.9770235044,0.0,4.12243109448,16.0517297156,118.635412662,115.643682244,2.97173041782,0.02
 03/11  22:00:00,82.9191833265,22.5858717467,10.6653094482,2.80863231203,4.12243109448,15.9888894789,99.4588882761,96.4671578583,2.97173041782,0.02
 03/11  23:00:00,79.4112695726,19.7742696414,8.99085055622,6.42606801567,4.12243109448,15.9888894789,85.2015389078,82.20980849,2.97173041782,0.02
 03/11  24:00:00,92.1424422519,24.7178370517,11.4424212797,9.59758324053,4.12243109448,15.9888894789,107.748277826,104.756547408,2.97173041782,0.02
 03/12  01:00:00,79.4697185771,19.7742696414,9.14223751469,9.02119271761,2.06121554724,15.9888894789,87.55237555,84.5606451321,2.97173041782,0.02
 03/12  02:00:00,92.3274242144,24.7178370517,11.7748277669,12.2035886252,2.06121554724,15.9888894789,110.324917312,107.333186894,2.97173041782,0.02
 03/12  03:00:00,80.0731145509,19.7742696414,9.26198169004,10.6259515645,2.06121554724,15.9888894789,97.6368265356,86.0636151526,2.97173041782,8.60148096521
 03/12  04:00:00,92.5452085849,24.7178370517,11.9948236134,13.8217287466,2.06121554724,15.9888894789,111.689879066,108.698148648,2.97173041782,0.02
 03/12  05:00:00,79.5643508958,19.7742696414,9.80470802619,11.6848440635,2.06121554724,15.9888894789,90.0928952924,87.1011648746,2.97173041782,0.02
 03/12  06:00:00,91.8355025619,24.7178370517,12.5580437525,14.9218932479,2.06121554724,15.9888894789,112.675265095,109.683534677,2.97173041782,0.02
 03/12  07:00:00,72.8566544974,19.7742696414,9.92318725278,12.5121788098,2.06121554724,15.9888894789,90.7816993717,87.7899689539,2.97173041782,0.02
 03/12  08:00:00,104.625282861,24.7178370517,12.0301973215,13.6208984742,4.12243109448,41.7362269337,109.659783875,104.686899846,4.9528840297,0.02
 03/12  09:00:00,92.1658100939,19.7742696414,9.18144871655,10.8266688959,4.12243109448,41.7362269337,87.4414576492,82.4685736195,4.9528840297,0.02
 03/12  10:00:00,105.445521965,24.7178370517,11.579940359,13.3529658821,4.12243109448,41.7362269337,107.330351739,102.35746771,4.9528840297,0.02
 03/12  11:00:00,94.4563226102,19.7742696414,8.7591533908,10.4940089993,4.12243109448,41.7362269337,86.6372748625,81.6643908328,4.9528840297,0.02
 03/12  12:00:00,108.983909614,24.7178370517,10.1349294832,12.5886303261,4.12243109448,41.7362269337,106.259358925,101.286474895,4.9528840297,0.02
 03/12  13:00:00,98.3246736974,19.7742696414,7.29143129585,9.92226881016,4.12243109448,41.7362269337,85.78948256,80.8165985303,4.9528840297,0.02
 03/12  14:00:00,114.06394695,24.7178370517,8.53405309369,12.4376784956,4.12243109448,41.7362269337,105.854069527,100.881185498,4.9528840297,0.02
 03/12  15:00:00,100.270756596,19.7742696414,6.37275868807,10.0526267625,4.12243109448,41.7362269337,85.9232393243,80.9503552946,4.9528840297,0.02
 03/12  16:00:00,101.887097033,24.7178370517,7.66679246225,13.2340915757,4.12243109448,24.8785346261,106.682223472,101.709339442,4.9528840297,0.02
 03/12  17:00:00,80.661921709,19.7742696414,5.63980433782,13.8887266647,2.06121554724,15.9888894789,89.1713080593,86.1795776415,2.97173041782,0.02
 03/12  18:00:00,98.6106708886,24.7178370517,6.34260924437,18.9448372539,2.06121554724,15.9888894789,112.68165098,109.689920563,2.97173041782,0.02
 03/12  19:00:00,98.418705537,19.7742696414,4.47020116565,17.0634854793,2.06121554724,15.9888894789,91.6701019799,88.6783715621,2.97173041782,0.02
 03/12  20:00:00,116.824031975,24.7178370517,5.17774253091,22.4175549557,2.06121554724,15.9888894789,114.848116414,111.856385996,2.97173041782,0.02
 03/12  21:00:00,101.708052746,19.7742696414,3.94177338227,19.5105041667,2.06121554724,15.9888894789,92.9631130457,89.9713826279,2.97173041782,0.02
 03/12  22:00:00,121.078381203,24.7178370517,4.41480773946,25.1796396897,2.06121554724,15.9888894789,116.174125072,113.182394654,2.97173041782,0.02
 03/12  23:00:00,105.907327935,19.7742696414,2.74298220881,21.9971537505,2.06121554724,15.9888894789,94.0639207827,91.0721903648,2.97173041782,0.02
 03/12  24:00:00,126.680917313,24.7178370517,2.82366513079,28.0191946181,2.06121554724,15.9888894789,117.546950442,114.555220025,2.97173041782,0.02
 03/13  01:00:00,110.865817929,19.7742696414,1.86034516944,23.1973247156,4.12243109448,15.9888894789,94.1187636564,91.1270332386,2.97173041782,0.02
 03/13  02:00:00,130.567497888,24.7178370517,1.91247771765,29.2614810643,4.12243109448,15.9888894789,117.248864985,114.257134567,2.97173041782,0.02
 03/13  03:00:00,112.286058961,19.7742696414,1.33994502958,24.7354340608,4.12243109448,15.9888894789,94.6158470829,91.6241166651,2.97173041782,0.02
 03/13  04:00:00,156.25582125,29.2216922225,1.36830879178,26.0763259052,12.3672932834,24.9413748627,134.581733606,129.608849577,4.9528840297,0.02
 03/13  05:00:00,190.141944685,28.7819799829,4.38722937297,57.8937666199,12.3672932834,24.9413748627,212.995349061,199.440903869,4.9528840297,8.60156116207
 03/13  06:00:00,252.268058513,29.6614044621,3.93977970195,62.9958604659,24.7345865669,70.7195625826,214.28483702,204.35906896,9.90576805939,0.02
 03/13  07:00:00,259.399383605,29.6671116593,3.79864775548,46.4957881246,37.1018798503,92.3937384068,197.761945612,187.836177553,9.90576805939,0.02
 03/13  08:00:00,254.199191065,29.6761781506,5.33131600379,37.7703702588,37.1018798503,104.434947198,182.904348523,172.978580463,9.90576805939,0.02
 03/13  09:00:00,259.684794327,29.6835985858,6.59083951241,30.9349540938,37.1018798503,116.476155989,179.966293379,161.42393319,9.90576805939,8.63659213016
 03/13  10:00:00,252.862263664,29.6933734922,7.779866183,24.3742074074,37.1018798503,116.476155989,161.853081759,151.9273137,9.90576805939,0.02
 03/13  11:00:00,248.37560527,29.7016954054,9.15176027731,19.6659893065,37.1018798503,116.476155989,160.584945275,142.034037112,9.90576805939,8.64514010402
 03/13  12:00:00,233.576158277,29.7088937954,10.2836641749,16.364542575,37.1018798503,104.434947198,152.361470602,133.816913752,9.90576805939,8.63878879052
 03/13  13:00:00,239.810148722,29.7159743561,11.6668200765,13.6425530432,37.1018798503,116.476155989,135.911930484,125.986162424,9.90576805939,0.02
 03/13  14:00:00,238.046812985,29.7314547031,12.9748861904,11.6339568693,37.1018798503,116.476155989,137.606533804,119.057896832,9.90576805939,8.64286891209
 03/13  15:00:00,236.135675409,29.7466134938,13.4330994834,10.3831127455,37.1018798503,116.476155989,125.849222537,115.923454477,9.90576805939,0.02
 03/13  16:00:00,234.54275775,29.7628010613,13.7833324114,9.91031753251,37.1018798503,116.476155989,133.56294778,115.022246184,9.90576805939,8.63493353636
 03/13  17:00:00,235.222466593,29.7883886374,13.6823983501,9.71634340979,37.1018798503,116.476155989,124.368346878,114.442578818,9.90576805939,0.02
 03/13  18:00:00,141.126007518,27.0231310245,10.1102185202,0.0,24.7345865669,47.5788473902,87.6021972695,82.6293132398,4.9528840297,0.02
 03/13  19:00:00,154.908898006,28.3422677433,9.70067164667,0.0390997951324,24.7345865669,47.5788473902,100.503829907,86.9400510493,4.9528840297,8.61089482792
 03/13  20:00:00,132.104520883,27.0231310245,10.3359869141,0.0,12.3672932834,38.6892022431,105.227888774,102.236158356,2.97173041782,0.02
 03/13  21:00:00,107.309457518,21.6185048196,9.07037426457,0.0,12.3672932834,27.0668015668,90.2802873455,87.2885569276,2.97173041782,0.02
 03/13  22:00:00,78.9716952195,18.015420683,7.56976328411,0.0,4.12243109448,15.9888894789,80.0349248757,77.0431944578,2.97173041782,0.02
 03/13  23:00:00,89.7410297623,22.5192758537,9.36839708555,0.0,4.12243109448,15.9888894789,102.466849603,99.4751191847,2.97173041782,0.02
 03/13  24:00:00,79.7805191457,18.6749890424,7.18383511285,1.58450463645,4.12243109448,15.9888894789,83.5896237366,80.5978933188,2.97173041782,0.02
 03/14  01:00:00,95.1183565008,24.0582686923,9.25733491116,4.96871579999,4.12243109448,15.9888894789,104.266459573,101.274729156,2.97173041782,0.02
 03/14  02:00:00,88.2001929892,20.213981881,7.60174912919,8.77163873831,4.12243109448,15.9888894789,84.0141992811,81.0224688633,2.97173041782,0.02
 03/14  03:00:00,97.1961883742,24.2781248121,9.70536920346,8.13680988244,4.12243109448,15.9888894789,106.643196527,103.651466109,2.97173041782,0.02
 03/14  04:00:00,123.049598772,29.2216922225,11.0969959803,8.41658941691,12.3672932834,24.9413748627,119.790191313,114.817307283,4.9528840297,0.02
 03/14  05:00:00,152.769361976,28.7922109194,14.8095139961,34.9281510005,12.3672932834,24.9413748627,188.292727249,183.31984322,4.9528840297,0.02
 03/14  06:00:00,207.577949472,29.7268142883,15.0582081304,31.9018242834,24.7345865669,70.7195625826,161.121839955,151.196071896,9.90576805939,0.02
 03/14  07:00:00,221.782596509,29.7734341498,14.7821644699,22.2649025078,37.1018798503,92.3937384068,141.731255873,131.805487813,9.90576805939,0.02
 03/14  08:00:00,220.775255025,29.7953922997,14.861591462,17.5245312962,37.1018798503,104.434947198,142.068552813,123.530471378,9.90576805939,8.63231337488
 03/14  09:00:00,230.602440167,29.8095353312,15.0651762313,15.0159429318,37.1018798503,116.476155989,128.558374509,118.63260645,9.90576805939,0.02
 03/14  10:00:00,228.447022771,29.8310661422,15.0636970211,13.4642301293,37.1018798503,116.476155989,134.205286605,115.656558579,9.90576805939,8.64295996686
 03/14  11:00:00,229.896884192,29.8552344632,14.7932145809,12.3230608477,37.1018798503,116.476155989,132.345420955,113.79464694,9.90576805939,8.64500595584
 03/14  12:00:00,219.237126619,29.8884956824,14.6042586687,10.9464186648,37.1018798503,104.434947198,121.83678722,111.911019161,9.90576805939,0.02
 03/14  13:00:00,228.070771713,29.9361191638,14.5913917554,9.39816058299,37.1018798503,116.476155989,127.394717818,108.843920211,9.90576805939,8.64502954824
 03/14  14:00:00,228.350123777,29.997176389,15.4875269484,7.37248050838,37.1018798503,116.476155989,112.117383026,102.191614967,9.90576805939,0.02
 03/14  15:00:00,229.205233725,30.0148200503,15.5117993006,6.89960302682,37.1018798503,116.476155989,118.820293455,100.273860856,9.90576805939,8.64066453997
 03/14  16:00:00,228.544015907,30.047722036,14.8009105215,6.2670571642,37.1018798503,116.476155989,110.511278394,100.585510334,9.90576805939,0.02
 03/14  17:00:00,230.98450173,30.0610221314,13.9253163473,6.20643850499,37.1018798503,116.476155989,120.677382859,102.148459374,9.90576805939,8.62315542629
 03/14  18:00:00,143.079748965,28.1956969968,9.48303772999,0.0,24.7345865669,47.5788473902,81.9502525231,76.9773684934,4.9528840297,0.02
 03/14  19:00:00,160.44058626,28.6354092364,7.99795547825,0.00789387409493,24.7345865669,47.5788473902,88.1545361548,83.1816521251,4.9528840297,0.02
 03/14  20:00:00,138.785234237,27.4628432641,6.82455656778,0.0628815185653,12.3672932834,38.6892022431,102.110960981,99.1192305635,2.97173041782,0.02
 03/14  21:00:00,113.170390336,22.5858717467,5.51133722309,0.82885025111,12.3672932834,27.0668015668,88.6694722849,85.6777418671,2.97173041782,0.02
 03/14  22:00:00,82.8796271955,18.015420683,4.41925158927,0.0,4.12243109448,15.9888894789,78.9369540389,75.9452236211,2.97173041782,0.02
 03/14  23:00:00,101.412653644,24.0582686923,5.17322791881,4.11060597214,4.12243109448,15.9888894789,100.948891723,97.9571613055,2.97173041782,0.02
 03/14  24:00:00,93.4426625917,20.213981881,3.36021486935,8.57689673348,4.12243109448,15.9888894789,90.3851334389,78.8114303992,2.97173041782,8.6019726219
 03/15  01:00:00,105.388949441,24.2781248121,4.13195056837,8.63371203971,4.12243109448,15.9888894789,103.596898074,100.605167656,2.97173041782,0.02
 03/15  02:00:00,97.1914637964,20.213981881,2.92518827307,12.6218569515,4.12243109448,15.9888894789,84.1499972483,81.1582668305,2.97173041782,0.02
 03/15  03:00:00,107.888850576,24.2781248121,3.35757047226,11.7088488548,4.12243109448,15.9888894789,106.171415827,103.179685409,2.97173041782,0.02
 03/15  04:00:00,136.709162688,29.2216922225,3.88077362836,12.4057552092,12.3672932834,24.9413748627,119.940680487,114.967796458,4.9528840297,0.02
 03/15  05:00:00,165.127721807,28.801732416,7.28957707688,38.0104187645,12.3672932834,24.9413748627,188.165451644,183.192567614,4.9528840297,0.02
 03/15  06:00:00,223.121762937,29.7281656201,7.02585548668,38.0348761801,24.7345865669,70.7195625826,187.090486767,177.164718708,9.90576805939,0.02
 03/15  07:00:00,235.64246127,29.794092503,6.82597916745,28.0126791185,37.1018798503,92.3937384068,170.298471248,160.372703188,9.90576805939,0.02
 03/15  08:00:00,236.103828486,29.8136096999,8.75282055338,23.9533353213,37.1018798503,104.434947198,157.435865904,147.510097844,9.90576805939,0.02
 03/15  09:00:00,245.722375031,29.8258125776,10.4750314251,21.6850020602,37.1018798503,116.476155989,155.48992135,136.947588559,9.90576805939,8.63656473197
 03/15  10:00:00,243.401597414,29.8352100964,11.3684097392,18.7719624861,37.1018798503,116.476155989,140.179001039,130.253232979,9.90576805939,0.02
 03/15  11:00:00,241.225148704,29.8738293388,12.4701723953,15.2090172696,37.1018798503,116.476155989,140.131265927,121.580556502,9.90576805939,8.64494136615
 03/15  12:00:00,229.192247071,29.9191657735,13.5753299955,12.6768240298,37.1018798503,104.434947198,132.657520501,114.113103399,9.90576805939,8.63864904347
 03/15  13:00:00,236.872759733,29.9715135273,14.0343445826,10.6446444671,37.1018798503,116.476155989,119.014319575,109.088551516,9.90576805939,0.02
 03/15  14:00:00,234.643298646,30.0155596124,14.3767603041,8.97393782632,37.1018798503,116.476155989,123.975680936,105.427094646,9.90576805939,8.64281823015
 03/15  15:00:00,233.452532776,30.048670787,14.6150444647,7.919760981,37.1018798503,116.476155989,120.863289166,102.316843172,9.90576805939,8.64067793465
 03/15  16:00:00,234.03363944,30.069819029,14.8887332752,7.41400875503,37.1018798503,116.476155989,110.132996412,100.207228353,9.90576805939,0.02
 03/15  17:00:00,233.841400724,30.0860519254,14.8056091546,7.15403225663,37.1018798503,116.476155989,109.211245526,99.2854774666,9.90576805939,0.02
 03/15  18:00:00,142.397698647,28.1956969968,10.9778398389,0.0,24.7345865669,47.5788473902,91.0257460364,77.4618784039,4.9528840297,8.61098360284
 03/15  19:00:00,156.014208517,28.6354092364,9.98582983739,0.0155912500712,24.7345865669,47.5788473902,88.6342691285,83.6613850989,4.9528840297,0.02
 03/15  20:00:00,133.476266445,27.4628432641,9.66378531812,0.0809154163861,12.3672932834,38.6892022431,102.181473605,99.189743187,2.97173041782,0.02
 03/15  21:00:00,107.536661988,22.6738141946,7.91866567307,0.780572326261,12.3672932834,27.0668015668,88.5137547497,85.5220243319,2.97173041782,0.02
 03/15  22:00:00,76.9480043113,18.015420683,6.06960293659,0.0,4.12243109448,15.9888894789,78.8994914687,75.9077610509,2.97173041782,0.02
 03/15  23:00:00,94.1832801936,23.7504701246,7.07590887452,3.03964539254,4.12243109448,15.9888894789,101.252319565,98.260589147,2.97173041782,0.02
 03/15  24:00:00,87.7802226518,19.7742696414,4.70201639946,6.11147371076,4.12243109448,15.9888894789,82.2335449006,79.2418144828,2.97173041782,0.02
 03/16  01:00:00,107.697478391,24.7178370517,4.83773082216,9.97530107428,4.12243109448,15.9888894789,103.809324438,100.81759402,2.97173041782,0.02
 03/16  02:00:00,95.5611154299,19.7742696414,3.36819652164,9.80014676931,4.12243109448,15.9888894789,84.3159839787,81.3242535609,2.97173041782,0.02
 03/16  03:00:00,112.647465892,24.7178370517,3.81089315133,13.8675985533,4.12243109448,15.9888894789,106.379210115,103.387479697,2.97173041782,0.02
 03/16  04:00:00,136.19922694,28.7819799829,3.26285459652,10.0643493485,12.3672932834,24.9413748627,120.290233126,115.317349096,4.9528840297,0.02
 03/16  05:00:00,177.557007971,29.2410108653,6.18676353153,47.0166331553,12.3672932834,24.9413748627,188.143949224,183.171065194,4.9528840297,0.02
 03/16  06:00:00,225.354295921,29.7339260971,5.93244950524,37.1251598927,24.7345865669,70.7195625826,190.621640141,180.695872082,9.90576805939,0.02
 03/16  07:00:00,238.289138602,29.8075612362,5.74093824789,27.7351124402,37.1018798503,92.3937384068,173.921054011,163.995285952,9.90576805939,0.02
 03/16  08:00:00,240.189004336,29.8266370276,6.03541176444,23.1033702145,37.1018798503,104.434947198,173.434170999,154.896194571,9.90576805939,8.63220836836
 03/16  09:00:00,249.505990357,29.8381710215,6.89207492621,19.0516101076,37.1018798503,116.476155989,156.957498584,147.031730524,9.90576805939,0.02
 03/16  10:00:00,245.742621553,29.8680083765,7.69891727087,15.1216301175,37.1018798503,116.476155989,157.542338053,138.993740422,9.90576805939,8.64282957096
 03/16  11:00:00,243.294917162,29.9255877636,8.24008339414,12.6987895047,37.1018798503,116.476155989,150.726449962,132.175793936,9.90576805939,8.6448879666
 03/16  12:00:00,231.133595685,29.9723780967,8.79789087426,11.3391920788,37.1018798503,104.434947198,137.503599719,127.57783166,9.90576805939,0.02
 03/16  13:00:00,240.519625079,30.0704326645,9.39411320374,9.6224580911,37.1018798503,116.476155989,138.222322528,119.671608078,9.90576805939,8.64494639067
 03/16  14:00:00,240.556592453,30.111625431,10.2902476687,8.70282701973,37.1018798503,116.476155989,132.602775465,114.054303156,9.90576805939,8.64270425006
 03/16  15:00:00,239.894431711,30.1100506479,10.1110786659,8.03284149099,37.1018798503,116.476155989,123.724139289,113.79837123,9.90576805939,0.02
 03/16  16:00:00,239.866701411,30.1259426882,10.2916565537,7.33527982931,37.1018798503,116.476155989,130.96918932,112.428655889,9.90576805939,8.63476537141
 03/16  17:00:00,240.711761766,30.1169417369,10.3998151476,7.34447982026,37.1018798503,116.476155989,122.66480674,112.739038681,9.90576805939,0.02
 03/16  18:00:00,149.559150571,28.3422677433,5.85439417149,0.0,24.7345865669,47.5788473902,83.2856422847,78.312758255,4.9528840297,0.02
 03/16  19:00:00,160.113183177,28.6354092364,3.83358071474,0.0868709119978,24.7345865669,47.5788473902,88.7294272226,83.7565431929,4.9528840297,0.02
 03/16  20:00:00,140.005207069,27.4628432641,2.74707789027,0.151101090072,12.3672932834,38.6892022431,102.931516838,99.9397864198,2.97173041782,0.02
 03/16  21:00:00,116.153413954,22.7617566425,2.24223529326,1.57892383381,12.3672932834,27.0668015668,98.2619508772,86.6834886535,2.97173041782,8.60673180587
 03/16  22:00:00,90.9841121883,19.5983847456,1.67530297815,4.58262443272,4.12243109448,15.9888894789,79.3805084779,76.38877806,2.97173041782,0.02
 03/16  23:00:00,109.1387763,24.7178370517,2.49723992447,9.24545730548,4.12243109448,15.9888894789,101.662147639,98.6704172213,2.97173041782,0.02
 03/16  24:00:00,95.4135044693,19.7742696414,1.39866213366,9.7055620316,4.12243109448,15.9888894789,83.041909397,80.0501789792,2.97173041782,0.02
 03/17  01:00:00,112.896324475,24.7178370517,1.78010457129,13.9487787297,4.12243109448,15.9888894789,105.009837208,102.01810679,2.97173041782,0.02
 03/17  02:00:00,98.2108667854,19.7742696414,1.37550341,13.0767412109,4.12243109448,15.9888894789,85.2913898758,82.299659458,2.97173041782,0.02
 03/17  03:00:00,115.816687046,24.7178370517,1.88316908376,17.3686852696,4.12243109448,15.9888894789,107.404215679,104.412485261,2.97173041782,0.02
 03/17  04:00:00,137.712940018,28.7819799829,2.27672072399,12.4900174927,12.3672932834,24.9413748627,121.078733281,116.105849252,4.9528840297,0.02
 03/17  05:00:00,179.339850988,29.2320338981,6.27319625539,51.2055637885,12.3672932834,24.9413748627,188.647843687,183.674959657,4.9528840297,0.02
 03/17  06:00:00,226.162162658,29.7211692878,6.18112947864,40.6835856612,24.7345865669,70.7195625826,190.505202642,180.579434582,9.90576805939,0.02
 03/17  07:00:00,238.008285616,29.7923983429,6.37398597844,30.070270622,37.1018798503,92.3937384068,172.846000851,162.920232792,9.90576805939,0.02
 03/17  08:00:00,237.266102713,29.8114344628,8.460138006,25.5648977417,37.1018798503,104.434947198,165.933322345,148.895510215,9.90576805939,7.13204407054
 03/17  09:00:00,242.483680471,29.8217993866,11.5504652991,20.1020959924,37.1018798503,116.476155989,144.010454411,132.584873938,9.90576805939,1.51981241372
 03/17  10:00:00,238.026828471,29.8525646875,13.5697278485,15.657679565,37.1018798503,116.476155989,138.149887122,119.601433305,9.90576805939,8.64268575733
 03/17  11:00:00,236.734256112,29.8862808317,14.9754859955,14.0263068777,37.1018798503,116.476155989,122.017519324,112.091751265,9.90576805939,0.02
 03/17  12:00:00,223.760802264,29.9228051502,15.3121448854,12.0151948696,37.1018798503,104.434947198,126.083193039,107.538689198,9.90576805939,8.63873578195
 03/17  13:00:00,230.37995938,29.9925609673,15.4029047001,9.31626001349,37.1018798503,116.476155989,112.425793156,102.500025097,9.90576805939,0.02
 03/17  14:00:00,228.284923734,30.016034045,15.6437280285,8.50007405562,37.1018798503,116.476155989,119.536217215,100.98777636,9.90576805939,8.64267279562
 03/17  15:00:00,226.359857506,30.0428637545,15.6387423247,8.01066591243,37.1018798503,116.476155989,119.18684702,100.640528758,9.90576805939,8.64055020245
 03/17  16:00:00,224.821385912,30.0654555158,15.6367621234,7.72082874525,37.1018798503,116.476155989,110.234104784,100.308336725,9.90576805939,0.02
 03/17  17:00:00,225.216175572,30.0787212227,15.3064354843,7.86105508543,37.1018798503,116.476155989,118.841111817,100.312284706,9.90576805939,8.62305905177
 03/17  18:00:00,133.364022008,28.1956969968,11.8103580893,0.0,24.7345865669,47.5788473902,83.9502276606,78.9773436309,4.9528840297,0.02
 03/17  19:00:00,144.364441916,28.6354092364,11.7755152215,0.0,24.7345865669,47.5788473902,89.5495128149,84.5766287852,4.9528840297,0.02
 03/17  20:00:00,125.079062366,27.4628432641,11.9619878848,0.0741801271119,12.3672932834,38.6892022431,102.75219962,99.7604692023,2.97173041782,0.02
 03/17  21:00:00,101.313107229,21.157446025,10.0536593943,0.202009004023,12.3672932834,27.0668015668,86.3644901508,83.372759733,2.97173041782,0.02
 03/17  22:00:00,77.1890341157,18.8948451622,8.65882825803,0.92433445274,4.12243109448,15.9888894789,78.1970719713,75.2053415535,2.97173041782,0.02
 03/17  23:00:00,86.0222272567,22.5192758537,11.0482783609,0.0,4.12243109448,15.9888894789,100.665914432,97.6741840145,2.97173041782,0.02
 03/17  24:00:00,78.4067660722,19.114701282,8.67790888428,2.32991692212,4.12243109448,15.9888894789,82.0353113387,79.0435809209,2.97173041782,0.02
 03/18  01:00:00,89.6836443388,23.4866427809,11.2418346383,2.66627821835,4.12243109448,15.9888894789,103.073325828,100.081595411,2.97173041782,0.02
 03/18  02:00:00,81.874709371,19.6863271935,9.16213341075,5.51110935357,4.12243109448,15.9888894789,83.290992865,80.2992624472,2.97173041782,0.02
 03/18  03:00:00,96.0118261678,24.7178370517,11.7649136326,8.60728513182,4.12243109448,15.9888894789,104.4527187,101.460988282,2.97173041782,0.02
 03/18  04:00:00,103.060335358,28.7819799829,13.5194762953,7.7835595892,4.12243109448,16.0517297156,123.931976531,120.940246113,2.97173041782,0.02
 03/18  05:00:00,106.24897892,29.2216922225,13.1738628714,10.7438149665,4.12243109448,16.0517297156,125.079947675,122.088217258,2.97173041782,0.02
 03/18  06:00:00,133.333386658,29.6614044621,12.971990088,13.9762292804,4.12243109448,39.6058045677,115.489515549,112.497785131,2.97173041782,0.02
 03/18  07:00:00,194.878735394,29.6634965816,16.3499344123,49.2693774826,12.3672932834,65.3531420225,168.187458257,163.214574227,4.9528840297,0.02
 03/18  08:00:00,183.383956536,29.6636503301,17.2383019497,40.3953834429,12.3672932834,68.2430321324,170.59219225,157.027393033,4.9528840297,8.61191518803
 03/18  09:00:00,202.491021352,29.689089642,17.9493927493,31.6803406585,16.4897243779,93.1370602926,149.403072252,141.458457804,7.92461444751,0.02
 03/18  10:00:00,198.672651916,29.6920335821,18.7934513525,28.2637478738,16.4897243779,93.1370602926,144.604276842,136.659662394,7.92461444751,0.02
 03/18  11:00:00,194.987537304,29.6923521831,20.1086440315,25.4223113777,16.4897243779,93.1370602926,141.855435082,133.910820634,7.92461444751,0.02
 03/18  12:00:00,181.037677857,29.6919688197,21.2935383401,21.9386044055,16.4897243779,83.9857416113,147.323313704,130.784737773,7.92461444751,8.61396148335
 03/18  13:00:00,173.696487499,29.6927327503,23.2433441183,18.0028216182,16.4897243779,83.9857416113,135.063413305,127.118798857,7.92461444751,0.02
 03/18  14:00:00,170.676191619,29.6935391079,25.2407858218,14.4774176066,16.4897243779,83.9857416113,131.730142945,123.785528498,7.92461444751,0.02
 03/18  15:00:00,138.555150325,29.6614044621,25.0861874256,0.0,12.3672932834,70.6512738906,71.6889487353,66.7160647056,4.9528840297,0.02
 03/18  16:00:00,141.314450296,29.6614044621,27.8428662865,0.00261157202677,12.3672932834,70.6512738906,71.3478557721,66.3749717424,4.9528840297,0.02
 03/18  17:00:00,129.282780888,29.6614044621,28.2621731865,0.0752430331413,12.3672932834,58.1284167478,83.7282648843,70.1686588272,4.9528840297,8.60672202741
 03/18  18:00:00,87.3839630193,27.0231310245,22.2644374644,0.0,12.3672932834,24.9413748627,98.2520138602,93.2791298305,4.9528840297,0.02
 03/18  19:00:00,95.2838142199,27.0231310245,18.4184554173,0.0,12.3672932834,24.9413748627,106.164108754,101.191224725,4.9528840297,0.02
 03/18  20:00:00,79.6901212028,27.0231310245,16.9370672331,0.0,4.12243109448,16.0517297156,115.710781209,112.719050791,2.97173041782,0.02
 03/18  21:00:00,70.9237237833,20.7177337854,13.7231901237,0.0,4.12243109448,15.9888894789,96.1930781043,93.2013476865,2.97173041782,0.02
 03/18  22:00:00,66.1102620834,18.015420683,11.1590406932,0.0,4.12243109448,15.9888894789,84.7820055421,81.7902751243,2.97173041782,0.02
 03/18  23:00:00,75.5292152309,22.5192758537,13.2917944092,0.0,4.12243109448,15.9888894789,106.880848036,103.889117618,2.97173041782,0.02
 03/18  24:00:00,69.1535866766,19.114701282,10.0916392592,1.18820771426,4.12243109448,15.9888894789,86.3390232195,83.3472928016,2.97173041782,0.02
 03/19  01:00:00,74.651403839,22.5192758537,12.8125520647,0.0,2.06121554724,15.9888894789,109.205230449,106.213500032,2.97173041782,0.02
 03/19  02:00:00,69.4829217183,18.8948451622,10.1903262897,2.08672490429,2.06121554724,15.9888894789,88.3834731511,85.3917427333,2.97173041782,0.02
 03/19  03:00:00,83.2318487505,24.2781248121,12.6272320784,5.36987873407,2.06121554724,15.9888894789,110.507057146,107.515326728,2.97173041782,0.02
 03/19  04:00:00,78.0674905064,20.213981881,10.1603133697,8.02751409345,2.06121554724,15.9888894789,89.0021836723,86.0104532545,2.97173041782,0.02
 03/19  05:00:00,88.7160374237,24.2781248121,13.3211242768,7.43374296553,2.06121554724,15.9888894789,111.322306346,108.330575928,2.97173041782,0.02
 03/19  06:00:00,82.1814919791,20.213981881,9.90290197341,10.6043147808,2.06121554724,15.9888894789,89.8222560357,86.8305256179,2.97173041782,0.02
 03/19  07:00:00,80.305473439,24.2781248121,11.9303623803,9.16121112955,2.06121554724,15.9888894789,112.352640277,109.360909859,2.97173041782,0.02
 03/19  08:00:00,91.0892465259,19.9208403879,10.5581259084,7.38049048082,4.12243109448,41.7362269337,87.080116269,82.1072322393,4.9528840297,0.02
 03/19  09:00:00,93.928609292,23.9849833191,15.8721469493,4.09467589294,4.12243109448,41.7362269337,104.830150032,99.8572660026,4.9528840297,0.02
 03/19  10:00:00,84.3317085785,19.4811281483,15.0630937024,2.54252009686,4.12243109448,41.7362269337,83.364595208,78.3917111783,4.9528840297,0.02
 03/19  11:00:00,94.9202345643,23.3987003329,22.1652346426,1.3808081158,4.12243109448,41.7362269337,100.471981206,95.4990971759,4.9528840297,0.02
 03/19  12:00:00,83.5728597696,18.015420683,18.5451148688,0.0,4.12243109448,41.7362269337,80.4328250696,75.4599410399,4.9528840297,0.02
 03/19  13:00:00,100.95158784,23.8384125725,29.0702346752,0.484317733769,4.12243109448,41.7362269337,96.7777490956,91.8048650659,4.9528840297,0.02
 03/19  14:00:00,91.3998273329,18.8948451622,25.5731662566,0.13962644697,4.12243109448,41.7362269337,77.8577177114,72.8848336817,4.9528840297,0.02
 03/19  15:00:00,106.676626332,24.1022399163,35.1133273821,0.215965953027,4.12243109448,41.7362269337,95.4900824016,90.5171983719,4.9528840297,0.02
 03/19  16:00:00,76.6602906333,18.9827876101,27.7254629525,0.105128645395,4.12243109448,24.8785346261,77.7662421274,72.7933580977,4.9528840297,0.02
 03/19  17:00:00,64.6284606404,19.8169627513,25.8999687013,0.0,2.06121554724,15.9888894789,88.3056812952,85.3139508773,2.97173041782,0.02
 03/19  18:00:00,51.393407666,14.6375293049,18.1943681488,0.0,2.06121554724,15.9888894789,73.4498330767,70.4581026589,2.97173041782,0.02
 03/19  19:00:00,68.034757517,16.5056672662,20.8808151849,0.093788856796,2.06121554724,15.9888894789,89.7157499598,78.1420548643,2.97173041782,8.6019646777
 03/19  20:00:00,61.3006594662,13.5115655122,14.8144959266,0.0,2.06121554724,15.9888894789,67.01525134,64.0235209222,2.97173041782,0.02
 03/19  21:00:00,70.5574767298,17.9887374893,19.7759804751,0.155303248416,2.06121554724,15.9888894789,80.7539103826,77.7621799648,2.97173041782,0.02
 03/19  22:00:00,79.4477759294,22.5192758537,24.1269470226,0.0,2.06121554724,15.9888894789,109.223790199,106.232059781,2.97173041782,0.02
 03/19  23:00:00,73.5065751621,19.3345574018,20.952597649,0.549145205565,2.06121554724,15.9888894789,88.3586292636,85.3668988458,2.97173041782,0.02
 03/19  24:00:00,78.6329199391,22.5192758537,23.3120911451,0.0,2.06121554724,15.9888894789,111.595132419,108.603402001,2.97173041782,0.02
 03/20  01:00:00,73.2719267027,19.3345574018,18.3980716936,0.80780727341,4.12243109448,15.9888894789,88.502943536,85.5112131182,2.97173041782,0.02
 03/20  02:00:00,80.8249943811,23.8384125725,20.9290042672,1.19480915596,4.12243109448,15.9888894789,110.310699681,107.318969263,2.97173041782,0.02
 03/20  03:00:00,70.1431813645,18.4551329226,16.5605550263,0.396003143171,4.12243109448,15.9888894789,89.0598060938,86.068075676,2.97173041782,0.02
 03/20  04:00:00,104.709461038,29.075121476,21.892079938,1.47341017713,12.3672932834,24.9413748627,126.252881344,121.279997314,4.9528840297,0.02
 03/20  05:00:00,126.763314271,28.8108280921,21.1175862426,24.604165625,12.3672932834,24.9413748627,192.953161408,187.980277378,4.9528840297,0.02
 03/20  06:00:00,184.030997839,29.7397573388,19.8519273351,22.1383413273,24.7345865669,70.7195625826,159.108528601,149.182760541,9.90576805939,0.02
 03/20  07:00:00,199.85823326,29.7795047945,18.604069033,14.8319138149,37.1018798503,92.3937384068,138.364550674,128.438782615,9.90576805939,0.02
 03/20  08:00:00,205.906300823,29.7966352681,19.0619345797,12.0460956409,37.1018798503,104.434947198,139.904230794,121.366430618,9.90576805939,8.63203211653
 03/20  09:00:00,214.301179443,29.8286117399,20.8807729213,8.99601639635,37.1018798503,116.476155989,126.446283192,116.520515133,9.90576805939,0.02
 03/20  10:00:00,212.81996525,29.8807006898,21.7160156497,6.85304389839,37.1018798503,116.476155989,130.588627466,112.040303133,9.90576805939,8.64255627355
 03/20  11:00:00,212.686081509,30.0437848544,22.6111417239,5.66075398881,37.1018798503,116.476155989,117.221156266,107.295388207,9.90576805939,0.02
 03/20  12:00:00,200.888046456,30.2406522853,23.6430882122,4.67572935772,37.1018798503,104.434947198,122.313541454,103.769074612,9.90576805939,8.63869878312
 03/20  13:00:00,212.20352093,30.2304469273,23.9144312211,3.6882137783,37.1018798503,116.476155989,121.29117211,102.740720858,9.90576805939,8.64468319237
 03/20  14:00:00,210.540681813,30.2079222156,22.9104642845,2.97522498913,37.1018798503,116.476155989,112.258527664,102.332759605,9.90576805939,0.02
 03/20  15:00:00,211.22826611,30.2042478881,22.2573276482,2.73541493845,37.1018798503,116.476155989,120.018773358,101.472885876,9.90576805939,8.64011942299
 03/20  16:00:00,213.909104569,30.2024458969,21.6746666856,2.74260789159,37.1018798503,116.476155989,110.360895447,100.435127387,9.90576805939,0.02
 03/20  17:00:00,214.721853707,30.1909899812,20.6800723894,2.93581825466,37.1018798503,116.476155989,118.747176336,100.219903214,9.90576805939,8.62150506236
 03/20  18:00:00,127.991479226,28.3422677433,15.9266456715,0.0,24.7345865669,47.5788473902,82.528659654,77.5557756243,4.9528840297,0.02
 03/20  19:00:00,143.676596257,28.7819799829,13.1096693225,0.0,24.7345865669,47.5788473902,88.441202737,83.4683187073,4.9528840297,0.02
 03/20  20:00:00,130.202454687,27.4628432641,10.9465907988,0.0,12.3672932834,38.6892022431,102.294605754,99.3028753361,2.97173041782,0.02
 03/20  21:00:00,108.595514474,21.8902997577,7.7125138813,0.122898019315,12.3672932834,27.0668015668,86.0621898863,83.0704594685,2.97173041782,0.02
 03/20  22:00:00,82.2336428555,18.015420683,5.87142437742,0.0,4.12243109448,15.9888894789,78.5346707612,75.5429403434,2.97173041782,0.02
 03/20  23:00:00,98.0140023493,23.7504701246,6.5398914663,1.04257316959,4.12243109448,15.9888894789,100.958465051,97.9667346336,2.97173041782,0.02
 03/20  24:00:00,85.724411094,18.6749890424,4.42569512086,1.11488678039,4.12243109448,15.9888894789,82.6263632366,79.6346328188,2.97173041782,0.02
 03/21  01:00:00,103.753665986,24.2781248121,4.79351112784,4.59255282159,4.12243109448,15.9888894789,103.57300556,100.581275142,2.97173041782,0.02
 03/21  02:00:00,92.1730192992,19.7742696414,3.10646404441,6.43637908252,4.12243109448,15.9888894789,83.991345808,80.9996153902,2.97173041782,0.02
 03/21  03:00:00,108.253408106,24.7178370517,3.49140983147,10.198506248,4.12243109448,15.9888894789,105.680756462,102.689026044,2.97173041782,0.02
 03/21  04:00:00,133.536882181,28.7819799829,3.50024830873,7.26531333611,12.3672932834,24.9413748627,119.946772159,114.973888129,4.9528840297,0.02
 03/21  05:00:00,172.592872047,29.2488887975,6.80108249759,42.2965126096,12.3672932834,24.9413748627,189.106620368,184.133736338,4.9528840297,0.02
 03/21  06:00:00,219.468118249,29.7423888133,6.81797349857,32.0331726003,24.7345865669,70.7195625826,188.063604129,178.13783607,9.90576805939,0.02
 03/21  07:00:00,231.686506466,29.8058223332,6.83533014474,24.0390293537,37.1018798503,92.3937384068,178.907127143,160.391012204,9.90576805939,8.61034687969
 03/21  08:00:00,237.476578188,29.8262848638,7.13487278647,20.9468261836,37.1018798503,104.434947198,162.171541596,152.245773536,9.90576805939,0.02
 03/21  09:00:00,245.921301115,29.8374923467,7.985028462,17.3969197406,37.1018798503,116.476155989,163.019066914,144.477122585,9.90576805939,8.63617626987
 03/21  10:00:00,242.178127562,29.8843552203,9.7844701312,13.2393741206,37.1018798503,116.476155989,142.949222938,133.023454879,9.90576805939,0.02
 03/21  11:00:00,240.116414935,29.9646256134,11.0316004274,10.757106142,37.1018798503,116.476155989,140.873324954,122.323036121,9.90576805939,8.64452077305
 03/21  12:00:00,228.759345957,30.0617957365,11.8862978956,9.5046686276,37.1018798503,104.434947198,123.757381913,113.831613854,9.90576805939,0.02
 03/21  13:00:00,239.673722137,30.2125431167,12.9812357826,8.35666896476,37.1018798503,116.476155989,122.244704323,103.694217869,9.90576805939,8.64471839517
 03/21  14:00:00,240.347256266,30.3492612493,13.444112508,7.31657058544,37.1018798503,116.476155989,115.437780373,96.8895415786,9.90576805939,8.64247073521
 03/21  15:00:00,240.014525521,30.4193658058,13.7983903159,6.06715094999,37.1018798503,116.476155989,104.184386037,94.2586179772,9.90576805939,0.02
 03/21  16:00:00,238.981153185,30.3461011141,13.7000655516,5.22999663836,37.1018798503,116.476155989,112.689356282,94.1490860703,9.90576805939,8.63450215188
 03/21  17:00:00,238.773360112,30.2651277127,13.153675997,4.84773133659,37.1018798503,116.476155989,106.826411329,96.9006432693,9.90576805939,0.02
 03/21  18:00:00,150.33152047,28.3422677433,9.00074041373,0.0,24.7345865669,47.5788473902,77.9840741945,73.0111901648,4.9528840297,0.02
 03/21  19:00:00,161.009776557,28.6354092364,6.52094125607,0.00387256484123,24.7345865669,47.5788473902,85.607068922,80.6341848923,4.9528840297,0.02
 03/21  20:00:00,140.217003912,27.4628432641,4.93410921346,0.0594501707435,12.3672932834,38.6892022431,109.275017853,97.6924353511,2.97173041782,8.61085208457
 03/21  21:00:00,113.966499047,22.7177854186,3.87502874694,0.449449453927,12.3672932834,27.0668015668,87.529563683,84.5378332652,2.97173041782,0.02
 03/21  22:00:00,83.7415915749,18.015420683,2.90046888958,0.0,4.12243109448,15.9888894789,77.9851450926,74.9934146747,2.97173041782,0.02
 03/21  23:00:00,103.162414568,24.5419521559,3.56535667554,4.22019683044,4.12243109448,15.9888894789,100.450711499,97.4589810809,2.97173041782,0.02
 03/21  24:00:00,91.5631458065,19.7742696414,2.14024474926,5.81681071354,4.12243109448,15.9888894789,82.1374344094,79.1457039916,2.97173041782,0.02
 03/22  01:00:00,108.218208783,24.7178370517,2.68736991039,9.71092972023,4.12243109448,15.9888894789,104.029307306,101.037576888,2.97173041782,0.02
 03/22  02:00:00,95.1185357299,19.7742696414,2.14529293141,9.52260410183,4.12243109448,15.9888894789,84.7604348221,81.7687044043,2.97173041782,0.02
 03/22  03:00:00,112.526944769,24.7178370517,2.52006094891,14.1982648956,4.12243109448,15.9888894789,106.749471212,103.757740794,2.97173041782,0.02
 03/22  04:00:00,135.042930152,28.7819799829,2.18051766841,10.0936342717,12.3672932834,24.9413748627,120.321946342,115.349062313,4.9528840297,0.02
 03/22  05:00:00,175.162044692,29.246222343,6.03762969582,46.640359483,12.3672932834,24.9413748627,188.002322787,183.029438757,4.9528840297,0.02
 03/22  06:00:00,222.487181611,29.7319735601,6.81856228372,36.9143201411,24.7345865669,70.7195625826,187.889710759,177.9639427,9.90576805939,0.02
 03/22  07:00:00,230.21419086,29.802438537,8.10002379641,26.5361114377,37.1018798503,92.3937384068,165.724114229,155.798346169,9.90576805939,0.02
 03/22  08:00:00,231.416774556,29.8210157745,10.9430770852,20.7970004358,37.1018798503,104.434947198,156.011791566,137.474134643,9.90576805939,8.63188886362
 03/22  09:00:00,238.413190948,29.8411663439,13.3112202905,16.196641376,37.1018798503,116.476155989,133.370929565,123.445161505,9.90576805939,0.02
 03/22  10:00:00,234.305463813,29.904616628,15.2448228754,11.9778840549,37.1018798503,116.476155989,129.786490428,111.238228487,9.90576805939,8.64249388154
 03/22  11:00:00,232.452315506,29.9854246238,16.7160560235,9.42260164174,37.1018798503,116.476155989,113.062180743,103.136412683,9.90576805939,0.02
 03/22  12:00:00,219.555659218,30.1050594896,17.7417310236,8.08622040048,37.1018798503,104.434947198,118.388305946,99.844083245,9.90576805939,8.63845464119
 03/22  13:00:00,226.70278269,30.2934939879,18.4846650439,6.83913675978,37.1018798503,116.476155989,115.590990007,97.0408059701,9.90576805939,8.64441597763
 03/22  14:00:00,224.462731221,30.4642218204,19.0337078686,5.70582204667,37.1018798503,116.476155989,104.816452329,94.8906842696,9.90576805939,0.02
 03/22  15:00:00,221.693245531,30.560458155,19.8522091249,4.3950754784,37.1018798503,116.476155989,111.883229354,93.337258673,9.90576805939,8.64020262166
 03/22  16:00:00,220.214496427,30.5189132345,20.266915889,3.53045658406,37.1018798503,116.476155989,102.826518887,92.9007508275,9.90576805939,0.02
 03/22  17:00:00,220.532360574,30.4130761589,19.9436167819,3.0167400057,37.1018798503,116.476155989,112.137696275,93.6089635826,9.90576805939,8.62296463296
 03/22  18:00:00,132.583823926,28.3422677433,16.0760699507,0.0,24.7345865669,47.5788473902,77.3346391458,72.3617551161,4.9528840297,0.02
 03/22  19:00:00,144.439699302,28.6354092364,12.4087341358,0.0,24.7345865669,47.5788473902,84.7647687236,79.791884694,4.9528840297,0.02
 03/22  20:00:00,125.649466035,27.4628432641,10.6047487838,0.0,12.3672932834,38.6892022431,99.5807854929,96.5890550751,2.97173041782,0.02
 03/22  21:00:00,102.986061069,22.6738141946,9.12921741051,0.0593634083576,12.3672932834,27.0668015668,86.8003001673,83.8085697494,2.97173041782,0.02
 03/22  22:00:00,75.012252258,18.015420683,7.39191244565,0.0,4.12243109448,15.9888894789,77.4678046967,74.4760742788,2.97173041782,0.02
 03/22  23:00:00,86.8452326194,22.7391319735,10.0081333446,0.0532706342971,4.12243109448,15.9888894789,99.3513948365,96.3596644186,2.97173041782,0.02
 03/22  24:00:00,76.9379000629,18.8948451622,8.32265478365,0.6028198197,4.12243109448,15.9888894789,80.8894107613,77.8976803435,2.97173041782,0.02
 03/23  01:00:00,88.7596230475,23.5745852288,10.259310031,1.56748847507,4.12243109448,15.9888894789,102.393983112,99.4022526946,2.97173041782,0.02
 03/23  02:00:00,77.8874291854,18.9827876101,8.0223504483,2.00381715262,4.12243109448,15.9888894789,82.5521387657,79.5604083479,2.97173041782,0.02
 03/23  03:00:00,93.9036568201,24.7178370517,10.6564500299,6.08839768559,4.12243109448,15.9888894789,104.051120318,101.0593899,2.97173041782,0.02
 03/23  04:00:00,114.926650547,28.6354092364,12.4172638843,3.70492037189,12.3672932834,24.9413748627,117.420294088,112.447410058,4.9528840297,0.02
 03/23  05:00:00,147.171930282,29.2708791704,15.7715703048,32.6425995681,12.3672932834,24.9413748627,184.449968998,179.477084968,4.9528840297,0.02
 03/23  06:00:00,196.62521578,29.7631947766,16.0820590918,24.6605262724,24.7345865669,70.7195625826,162.540234359,144.032500413,9.90576805939,8.60196588673
 03/23  07:00:00,208.654760694,29.8674251018,16.4196444875,16.8443308486,37.1018798503,92.3937384068,131.847145049,121.92137699,9.90576805939,0.02
 03/23  08:00:00,213.245781906,29.9385851641,17.2579270736,13.1099090067,37.1018798503,104.434947198,124.306188706,114.380420647,9.90576805939,0.02
 03/23  09:00:00,223.000629795,30.0040916095,18.6021575795,11.1612812949,37.1018798503,116.476155989,129.535824808,110.993942082,9.90576805939,8.63611466746
 03/23  10:00:00,219.457936888,30.0757059605,20.4278762001,8.17592227284,37.1018798503,116.476155989,116.854506263,106.928738204,9.90576805939,0.02
 03/23  11:00:00,217.071551373,30.1607250985,22.4190238975,6.45349865031,37.1018798503,116.476155989,121.416651461,102.866529349,9.90576805939,8.64435405318
 03/23  12:00:00,205.36431628,30.2894171796,25.3451639713,5.24487891728,37.1018798503,104.434947198,109.325634311,99.3998662518,9.90576805939,0.02
 03/23  13:00:00,219.28818458,30.4700724889,30.2759175102,3.93208797617,37.1018798503,116.476155989,115.395567125,96.8468684608,9.90576805939,8.64293060479
 03/23  14:00:00,222.332398893,30.7403957964,34.4638594101,2.75794517132,37.1018798503,116.476155989,112.351779115,93.8037129357,9.90576805939,8.64229812004
 03/23  15:00:00,224.131276034,30.8502673731,36.956603155,1.9544720857,37.1018798503,116.476155989,101.828973713,91.9032056533,9.90576805939,0.02
 03/23  16:00:00,226.089643983,30.8203048387,39.3698102949,1.53019835699,37.1018798503,116.476155989,109.959808717,91.419674895,9.90576805939,8.63436576303
 03/23  17:00:00,225.226402259,30.7793034727,38.7767374723,1.30231872173,37.1018798503,116.476155989,101.150567676,91.2247996163,9.90576805939,0.02
 03/23  18:00:00,129.1712192,28.2323396834,27.8367426359,0.0,24.7345865669,47.5788473902,74.9971723604,70.0242883307,4.9528840297,0.02
 03/23  19:00:00,137.388005126,29.0018361027,23.5381928476,0.0,24.7345865669,47.5788473902,81.8772513147,76.904367285,4.9528840297,0.02
 03/23  20:00:00,114.860241501,27.0231310245,20.6599370931,0.0,12.3672932834,38.6892022431,105.255369313,93.6728015614,2.97173041782,8.61083733381
 03/23  21:00:00,84.7614598496,15.6435308173,11.5493706211,0.0,12.3672932834,27.0668015668,60.9030977574,57.9113673396,2.97173041782,0.02
 03/23  22:00:00,76.6254756703,19.8169627513,15.2172064422,0.0,4.12243109448,15.9888894789,86.2004854868,83.208755069,2.97173041782,0.02
 03/23  23:00:00,74.3194260076,19.3345574018,13.111513461,0.0,4.12243109448,15.9888894789,77.7804080982,74.7886776804,2.97173041782,0.02
 03/23  24:00:00,83.029788035,22.5192758537,15.9062487108,0.0,4.12243109448,15.9888894789,98.1366644384,95.1449340206,2.97173041782,0.02
 03/24  01:00:00,74.51456632,18.9827876101,12.9185815256,0.043935000678,4.12243109448,15.9888894789,79.6701536351,76.6784232173,2.97173041782,0.02
 03/24  02:00:00,85.1586558377,23.7504701246,15.8357113351,0.193374335466,4.12243109448,15.9888894789,100.547453105,97.5557226873,2.97173041782,0.02
 03/24  03:00:00,74.5998094172,18.015420683,12.6558955053,0.0,4.12243109448,15.9888894789,81.6299479837,78.6382175658,2.97173041782,0.02
 03/24  04:00:00,111.600706093,28.987179028,18.6434810272,0.322323716092,12.3672932834,24.9413748627,114.017268308,109.044384278,4.9528840297,0.02
 03/24  05:00:00,130.2212902,28.8609697677,21.1149848903,16.3291064301,12.3672932834,24.9413748627,180.615635113,175.642751084,4.9528840297,0.02
 03/24  06:00:00,185.42619973,29.8497679972,20.4410798728,14.3006625975,24.7345865669,70.7195625826,147.072037078,137.146269018,9.90576805939,0.02
 03/24  07:00:00,200.504515004,30.0976424837,21.1078256387,9.34467989588,37.1018798503,92.3937384068,128.038630123,118.112862063,9.90576805939,0.02
 03/24  08:00:00,204.938247927,30.1626989986,21.7119348489,7.86460527522,37.1018798503,104.434947198,131.226271948,112.68870994,9.90576805939,8.63179394803
 03/24  09:00:00,212.719271068,30.2183708479,22.2900099739,5.7862337805,37.1018798503,116.476155989,118.857219966,108.931451907,9.90576805939,0.02
 03/24  10:00:00,213.726149562,30.278978036,22.4416851986,4.24941672971,37.1018798503,116.476155989,123.879144626,105.331211923,9.90576805939,8.64216464296
 03/24  11:00:00,213.033269308,30.4554755266,22.8356868044,3.19315584461,37.1018798503,116.476155989,110.801535481,100.875767422,9.90576805939,0.02
 03/24  12:00:00,205.209082615,30.8087083279,24.3621749802,2.50952097086,37.1018798503,104.434947198,115.158256653,96.6140779932,9.90576805939,8.63841060038
 03/24  13:00:00,220.855708114,31.0847167435,25.5644797461,1.82394465169,37.1018798503,116.476155989,111.75995916,93.2098722395,9.90576805939,8.64431886067
 03/24  14:00:00,225.826236251,31.264084007,27.7898780121,1.31567948956,37.1018798503,116.476155989,100.961616534,91.0358484744,9.90576805939,0.02
 03/24  15:00:00,226.880386842,31.3099692245,28.2591141905,1.06550397527,37.1018798503,116.476155989,108.116292638,89.5704069375,9.90576805939,8.64011764085
