Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  16:00:00,222.231661114,31.100720096,25.0717914452,0.960713657845,37.1018798503,116.476155989,100.762845247,90.8370771872,9.90576805939,0.02
 03/24  17:00:00,221.323719823,30.9598862408,23.5105045663,1.00969932737,37.1018798503,116.476155989,110.045976348,91.5173904066,9.90576805939,8.62281788159
 03/24  18:00:00,135.780680149,28.3422677433,19.7091756942,0.0,24.7345865669,47.5788473902,74.6382209565,69.6653369268,4.9528840297,0.02
 03/24  19:00:00,142.319723967,29.0018361027,17.1371508227,0.0,24.7345865669,47.5788473902,81.9420740764,76.9691900467,4.9528840297,0.02
 03/24  20:00:00,123.79256892,27.4628432641,14.842346801,0.0,12.3672932834,38.6892022431,97.1602106518,94.1684802339,2.97173041782,0.02
 03/24  21:00:00,99.5467189376,20.6963872305,10.7254549635,0.0,12.3672932834,27.0668015668,80.2881849428,77.296454525,2.97173041782,0.02
 03/24  22:00:00,75.5633137006,18.1913055788,8.30031845922,0.0,4.12243109448,15.9888894789,76.1240489617,73.1323185439,2.97173041782,0.02
 03/24  23:00:00,88.5340923111,23.3987003329,9.41670759608,0.075093289892,4.12243109448,15.9888894789,97.7006682719,94.7089378541,2.97173041782,0.02
 03/24  24:00:00,78.4227834223,18.9827876101,6.54332193983,0.346928021549,4.12243109448,15.9888894789,79.7353680314,76.7436376136,2.97173041782,0.02
 03/25  01:00:00,89.4974829291,22.7391319735,7.47954376793,0.110669113541,4.12243109448,15.9888894789,101.357250535,98.3655201172,2.97173041782,0.02
 03/25  02:00:00,79.782547048,18.8948451622,5.45946768656,1.02991225609,4.12243109448,15.9888894789,82.5448094928,79.553079075,2.97173041782,0.02
 03/25  03:00:00,95.7224665751,24.6298946038,6.99132247385,3.90271365192,4.12243109448,15.9888894789,104.077919981,101.086189563,2.97173041782,0.02
 03/25  04:00:00,105.00580669,28.7819799829,8.29460145718,4.56140184671,4.12243109448,16.0517297156,123.124713985,120.132983567,2.97173041782,0.02
 03/25  05:00:00,108.608415936,29.2216922225,8.46535317609,7.24743602366,4.12243109448,16.0517297156,124.652823952,121.661093534,2.97173041782,0.02
 03/25  06:00:00,134.600363922,29.6614044621,9.10407277997,10.5611494417,4.12243109448,39.6058045677,135.04878985,123.476406356,2.97173041782,8.6006530767
 03/25  07:00:00,189.331223213,29.6784593876,14.0602998659,42.6141814339,12.3672932834,65.3531420225,176.5508847,171.57800067,4.9528840297,0.02
 03/25  08:00:00,180.643230495,29.6754113621,15.6412069107,35.2124396604,12.3672932834,68.2430321324,167.284588303,162.311704273,4.9528840297,0.02
 03/25  09:00:00,200.407774487,29.7045885528,17.2912382634,26.8415745628,16.4897243779,93.1370602926,150.464731311,142.520116863,7.92461444751,0.02
 03/25  10:00:00,197.8825602,29.708966437,19.6483679488,23.741963868,16.4897243779,93.1370602926,143.68456651,135.739952062,7.92461444751,0.02
 03/25  11:00:00,198.102136677,29.7097509581,21.8711894975,20.6968431935,16.4897243779,93.1370602926,140.046294231,132.101679783,7.92461444751,0.02
 03/25  12:00:00,188.757758718,29.7098103062,23.6833769315,18.0642519966,16.4897243779,83.9857416113,145.727165867,129.188572357,7.92461444751,8.61397906278
 03/25  13:00:00,182.6602296,29.7094903985,24.891806705,13.7388955782,16.4897243779,83.9857416113,132.592097871,124.647483423,7.92461444751,0.02
 03/25  14:00:00,180.794027946,29.7193285734,32.2875624381,10.9011062162,16.4897243779,83.9857416113,129.50684837,121.562233923,7.92461444751,0.02
 03/25  15:00:00,156.585466437,29.6614044621,38.6401150994,0.0,12.3672932834,70.6512738906,69.3891849294,64.4163008997,4.9528840297,0.02
 03/25  16:00:00,154.988619401,29.6614044621,39.4342283641,0.0,12.3672932834,70.6512738906,69.2593173755,64.2864333458,4.9528840297,0.02
 03/25  17:00:00,136.954740394,29.6614044621,36.0093802478,0.0,12.3672932834,58.1284167478,82.6175113655,69.0594885018,4.9528840297,8.60513883409
 03/25  18:00:00,92.1732108506,27.0231310245,27.0536858787,0.0,12.3672932834,24.9413748627,96.8556434904,91.8827594607,4.9528840297,0.02
 03/25  19:00:00,100.60908381,27.0231310245,26.0928922209,0.0,12.3672932834,24.9413748627,103.937341828,98.9644577986,4.9528840297,0.02
 03/25  20:00:00,89.6857439908,28.3422677433,26.286589727,0.0,4.12243109448,16.0517297156,113.184807666,110.193077248,2.97173041782,0.02
 03/25  21:00:00,56.8478557532,11.2596379269,10.9043396237,0.0,4.12243109448,15.9888894789,56.8949591619,53.9032287441,2.97173041782,0.02
 03/25  22:00:00,74.1490224812,20.2673482684,18.8327576804,0.0,4.12243109448,15.9888894789,101.535724836,98.5439944184,2.97173041782,0.02
 03/25  23:00:00,68.4464972022,18.015420683,15.5542946914,0.0,4.12243109448,15.9888894789,83.6176151997,80.6258847819,2.97173041782,0.02
 03/25  24:00:00,77.6070867538,22.5192758537,20.0417095546,0.0,4.12243109448,15.9888894789,105.179047172,102.187316754,2.97173041782,0.02
 03/26  01:00:00,69.0749356852,19.3345574018,16.7550852265,0.315018617788,2.06121554724,15.9888894789,84.9147098554,81.9229794376,2.97173041782,0.02
 03/26  02:00:00,76.866134512,22.5192758537,21.5453061336,0.0,2.06121554724,15.9888894789,107.406113455,104.414383037,2.97173041782,0.02
 03/26  03:00:00,69.4953791264,19.114701282,17.3034942907,0.406909110491,2.06121554724,15.9888894789,86.8101534123,83.8184229945,2.97173041782,0.02
 03/26  04:00:00,77.9270261612,22.5192758537,22.6061977686,0.0,2.06121554724,15.9888894789,108.570525664,105.578795246,2.97173041782,0.02
 03/26  05:00:00,71.5900362458,19.2466149539,18.8699529311,0.803193893929,2.06121554724,15.9888894789,87.5349954114,84.5432649936,2.97173041782,0.02
 03/26  06:00:00,78.8425142145,22.5192758537,23.5216857895,0.0,2.06121554724,15.9888894789,109.401662684,106.409932266,2.97173041782,0.02
 03/26  07:00:00,55.416498833,19.3345574018,16.1650295308,1.34163739286,2.06121554724,15.9888894789,88.2109443532,85.2192139354,2.97173041782,0.02
 03/26  08:00:00,89.1391524733,24.2781248121,16.0124651937,1.69781664064,4.12243109448,41.7362269337,106.867137734,101.894253705,4.9528840297,0.02
 03/26  09:00:00,80.0911680083,19.4224998497,12.1920401087,1.38992350763,4.12243109448,41.7362269337,84.9291187348,79.9562347051,4.9528840297,0.02
 03/26  10:00:00,88.7103368961,23.9263550205,15.47366814,1.16785648497,4.12243109448,41.7362269337,103.98232185,99.0094378203,4.9528840297,0.02
 03/26  11:00:00,81.0209871951,19.7742696414,12.340204193,1.46342402549,4.12243109448,41.7362269337,84.101596078,79.1287120483,4.9528840297,0.02
 03/26  12:00:00,90.343954878,24.2781248121,16.4827856228,1.24482001985,4.12243109448,41.7362269337,102.855125328,97.8822412981,4.9528840297,0.02
 03/26  13:00:00,80.361500205,18.9827876101,13.4692608186,0.440398863211,4.12243109448,41.7362269337,83.0546853051,78.0818012754,4.9528840297,0.02
 03/26  14:00:00,93.2650119522,24.2781248121,17.4920646343,0.928425468746,4.12243109448,41.7362269337,101.994303331,97.0214193018,4.9528840297,0.02
 03/26  15:00:00,85.0430299699,19.7742696414,14.0253070058,0.804239817302,4.12243109448,41.7362269337,82.1569373455,77.1840533158,4.9528840297,0.02
 03/26  16:00:00,79.0888232448,24.2781248121,17.4383215231,1.04184857155,4.12243109448,24.8785346261,101.955549921,96.9826658915,4.9528840297,0.02
 03/26  17:00:00,55.232154152,18.015420683,12.9004307047,0.0,2.06121554724,15.9888894789,86.4934773691,83.5017469513,2.97173041782,0.02
 03/26  18:00:00,70.9469011105,23.8384125725,14.5140042476,1.9235359682,2.06121554724,15.9888894789,118.48804272,106.914387954,2.97173041782,8.60192434745
 03/26  19:00:00,68.0071681218,18.015420683,10.5118401856,0.0,2.06121554724,15.9888894789,89.867070204,86.8753397862,2.97173041782,0.02
 03/26  20:00:00,89.53728104,23.8384125725,12.6353268193,3.59525871618,2.06121554724,15.9888894789,112.993704164,110.001973746,2.97173041782,0.02
 03/26  21:00:00,75.6818600473,18.3671904747,9.7227772704,1.02349895642,2.06121554724,15.9888894789,90.1842464738,87.192516056,2.97173041782,0.02
 03/26  22:00:00,95.6864439647,24.6298946038,11.5206431681,8.41016324754,2.06121554724,15.9888894789,112.639809914,109.648079496,2.97173041782,0.02
 03/26  23:00:00,83.5795667562,19.7742696414,8.80976609951,8.23782402046,2.06121554724,15.9888894789,91.164049057,88.1723186392,2.97173041782,0.02
 03/26  24:00:00,97.7152082917,24.7178370517,11.0972382673,11.5445583023,2.06121554724,15.9888894789,113.854382146,110.862651728,2.97173041782,0.02
 03/27  01:00:00,86.3963948423,19.7742696414,8.58863557241,9.79771422889,4.12243109448,15.9888894789,91.3165694987,88.3248390809,2.97173041782,0.02
 03/27  02:00:00,101.120571304,24.7178370517,10.3606935935,13.0745063547,4.12243109448,15.9888894789,113.55426865,110.562538233,2.97173041782,0.02
 03/27  03:00:00,88.337084678,19.7742696414,8.06320980977,11.315741095,4.12243109448,15.9888894789,91.6203624372,88.6286320194,2.97173041782,0.02
 03/27  04:00:00,125.735921501,29.2216922225,12.0521703871,11.2715506289,12.3672932834,24.9413748627,129.89794107,124.92505704,4.9528840297,0.02
 03/27  05:00:00,155.204354907,28.7948807205,15.0189745872,37.832165957,12.3672932834,24.9413748627,197.370253065,192.397369036,4.9528840297,0.02
 03/27  06:00:00,212.844640408,29.7022023075,15.051882844,37.1514695492,24.7345865669,70.7195625826,170.991120232,161.065352173,9.90576805939,0.02
 03/27  07:00:00,219.666829525,29.7409967582,15.0617982671,25.1913453822,37.1018798503,92.3937384068,149.494388171,139.568620112,9.90576805939,0.02
 03/27  08:00:00,226.306591152,29.754699149,15.0644228223,21.5521575872,37.1018798503,104.434947198,150.834629551,132.297195739,9.90576805939,8.63166575243
 03/27  09:00:00,234.688274848,29.7704818849,15.3925225578,18.841583129,37.1018798503,116.476155989,136.690361563,126.764593503,9.90576805939,0.02
 03/27  10:00:00,232.833234495,29.7831933363,15.6339130216,16.4796683843,37.1018798503,116.476155989,140.308247396,121.7603935,9.90576805939,8.64208583655
 03/27  11:00:00,232.036148594,29.7938022545,16.239685367,14.3807621377,37.1018798503,116.476155989,126.23092145,116.305153391,9.90576805939,0.02
 03/27  12:00:00,220.438885888,29.8027013621,16.9422947717,12.3412417789,37.1018798503,104.434947198,129.495387855,110.951600459,9.90576805939,8.63801933722
 03/27  13:00:00,227.374946846,29.8341113663,18.3796631616,9.50455494881,37.1018798503,116.476155989,125.763254885,107.213275159,9.90576805939,8.64421166675
 03/27  14:00:00,225.739062912,29.9025082204,19.5325804155,7.54225083891,37.1018798503,116.476155989,113.315031487,103.389263428,9.90576805939,0.02
 03/27  15:00:00,224.070892963,29.96464793,20.0508673274,6.10854219552,37.1018798503,116.476155989,118.960431294,100.414792604,9.90576805939,8.63987063087
 03/27  16:00:00,222.635723765,30.0134563207,20.2698525661,4.88807403962,37.1018798503,116.476155989,108.778672577,98.8529045172,9.90576805939,0.02
 03/27  17:00:00,222.855677864,30.0579291486,20.265306607,4.01603298547,37.1018798503,116.476155989,116.660322118,98.131777318,9.90576805939,8.62277674085
 03/27  18:00:00,135.185167715,28.3422677433,15.954991128,0.0,24.7345865669,47.5788473902,80.4590347763,75.4861507466,4.9528840297,0.02
 03/27  19:00:00,142.738120614,28.26898237,12.7622315626,0.0,24.7345865669,47.5788473902,87.4045023033,82.4316182736,4.9528840297,0.02
 03/27  20:00:00,126.602459056,27.9025555037,10.6842725204,0.00352139613563,12.3672932834,38.6892022431,102.246742782,99.255012364,2.97173041782,0.02
 03/27  21:00:00,102.267754266,20.9375899052,8.00302078196,0.0024921156339,12.3672932834,27.0668015668,86.4896782228,83.497947805,2.97173041782,0.02
 03/27  22:00:00,77.9755643527,18.8948451622,6.43714261145,0.353085627244,4.12243109448,15.9888894789,78.9250214188,75.933291001,2.97173041782,0.02
 03/27  23:00:00,89.0171147166,22.5192758537,8.23727576313,0.0,4.12243109448,15.9888894789,101.176749197,98.1850187787,2.97173041782,0.02
 03/27  24:00:00,79.6059686088,19.114701282,6.78130101201,1.61503115841,4.12243109448,15.9888894789,82.1313371589,79.1396067411,2.97173041782,0.02
 03/28  01:00:00,91.1206534046,23.8384125725,9.29525179347,2.92821978582,4.12243109448,15.9888894789,103.457050918,100.465320501,2.97173041782,0.02
 03/28  02:00:00,82.3223077493,19.7742696414,7.38994325541,5.11546007864,4.12243109448,15.9888894789,83.2429036919,80.251173274,2.97173041782,0.02
 03/28  03:00:00,96.5450496578,24.7178370517,9.75273129723,7.98771063338,4.12243109448,15.9888894789,105.956942471,102.965212054,2.97173041782,0.02
 03/28  04:00:00,117.704990759,28.7819799829,11.0065638497,5.1571134618,12.3672932834,24.9413748627,118.994941669,114.022057639,4.9528840297,0.02
 03/28  05:00:00,154.499750443,29.248501175,14.3541175454,38.1609174489,12.3672932834,24.9413748627,187.704254459,182.731370429,4.9528840297,0.02
 03/28  06:00:00,201.173930631,29.740959372,14.8513568593,27.2202191186,24.7345865669,70.7195625826,160.885135986,150.959367927,9.90576805939,0.02
 03/28  07:00:00,209.205828706,29.8047853725,15.6604766149,18.2064128809,37.1018798503,92.3937384068,145.408367717,126.892365952,9.90576805939,8.61023370585
 03/28  08:00:00,212.438776832,29.8254644653,17.6169913276,13.2772981687,37.1018798503,104.434947198,124.819140181,114.893372121,9.90576805939,0.02
 03/28  09:00:00,219.353278382,29.8654391727,19.8773396321,9.61123786864,37.1018798503,116.476155989,128.848253751,110.306714971,9.90576805939,8.63577072008
 03/28  10:00:00,214.85638902,29.9559745506,22.1880681464,6.60969216371,37.1018798503,116.476155989,116.147411492,106.221643433,9.90576805939,0.02
 03/28  11:00:00,215.166725611,30.0786778887,25.3305965252,5.22593270335,37.1018798503,116.476155989,120.54795243,101.998139915,9.90576805939,8.6440444558
 03/28  12:00:00,207.417649282,30.2661309804,30.1776761103,4.10539185516,37.1018798503,104.434947198,108.617870351,98.6921022915,9.90576805939,0.02
 03/28  13:00:00,222.073941405,30.4886769778,34.3239528125,2.89092085878,37.1018798503,116.476155989,114.324613933,95.77470456,9.90576805939,8.64414131389
 03/28  14:00:00,224.516832036,30.6902128135,37.7481876312,1.70824222059,37.1018798503,116.476155989,112.048101099,93.5003798309,9.90576805939,8.64195320826
 03/28  15:00:00,226.536146851,30.7588865616,40.2412787767,1.16606584115,37.1018798503,116.476155989,102.084636012,92.1588679529,9.90576805939,0.02
 03/28  16:00:00,224.484573663,30.6587816081,38.5749311326,0.881530515079,37.1018798503,116.476155989,111.325872914,92.7859600293,9.90576805939,8.63414482512
 03/28  17:00:00,220.438364415,30.5734120268,34.6204326745,0.876487453639,37.1018798503,116.476155989,103.625986056,93.7002179963,9.90576805939,0.02
 03/28  18:00:00,127.5795428,28.1224116235,26.3550008492,0.0,24.7345865669,47.5788473902,77.0271539542,72.0542699245,4.9528840297,0.02
 03/28  19:00:00,135.213646124,29.0018361027,23.7130072963,0.0,24.7345865669,47.5788473902,83.0306518686,78.0577678389,4.9528840297,0.02
 03/28  20:00:00,115.149932763,27.0231310245,22.186597974,0.0,12.3672932834,38.6892022431,97.297892643,94.3061622252,2.97173041782,0.02
 03/28  21:00:00,81.9820229512,15.5555883694,12.180211615,0.0,12.3672932834,27.0668015668,67.8938231049,56.3154553411,2.97173041782,8.60663734601
 03/28  22:00:00,70.9258794765,19.8169627513,15.807237158,0.0,4.12243109448,15.9888894789,86.9931037951,84.0013733773,2.97173041782,0.02
 03/28  23:00:00,68.4439519365,19.3345574018,13.5116696258,0.0020189517065,4.12243109448,15.9888894789,79.0306621707,76.0389317529,2.97173041782,0.02
 03/28  24:00:00,74.2069353755,22.5192758537,16.4378731719,0.0,4.12243109448,15.9888894789,98.3070146674,95.3152842496,2.97173041782,0.02
 03/29  01:00:00,67.838014464,19.070730058,13.290792931,0.0163116735341,4.12243109448,15.9888894789,80.0384055548,77.0466751369,2.97173041782,0.02
 03/29  02:00:00,74.8675475013,23.1788442131,16.4345320898,0.0465667899962,4.12243109448,15.9888894789,101.395975509,98.4042450913,2.97173041782,0.02
 03/29  03:00:00,67.2259483943,18.4551329226,13.2919083933,0.0781565434582,4.12243109448,15.9888894789,82.2432238999,79.2514934821,2.97173041782,0.02
 03/29  04:00:00,100.509720289,28.987179028,19.0257708346,0.305376710898,12.3672932834,24.9413748627,115.119530584,110.146646554,4.9528840297,0.02
 03/29  05:00:00,118.749840068,28.8500123481,21.8381167867,15.8703172314,12.3672932834,24.9413748627,182.089007185,177.116123155,4.9528840297,0.02
 03/29  06:00:00,175.945012727,29.8264656507,22.2539236648,13.5277487148,24.7345865669,70.7195625826,148.121904643,138.196136584,9.90576805939,0.02
 03/29  07:00:00,191.64352339,30.0562018107,22.5522139322,8.75085079773,37.1018798503,92.3937384068,129.011680481,119.085912422,9.90576805939,0.02
 03/29  08:00:00,202.590067263,30.1340595976,22.7289994608,7.39917345223,37.1018798503,104.434947198,131.897985835,113.360654284,9.90576805939,8.63156349138
 03/29  09:00:00,213.889167428,30.1861518966,23.0460205686,6.28753693756,37.1018798503,116.476155989,119.975837328,110.050069269,9.90576805939,0.02
 03/29  10:00:00,213.538426567,30.2217983926,23.4509665609,5.49547475253,37.1018798503,116.476155989,126.294962937,107.747325974,9.90576805939,8.64186890402
 03/29  11:00:00,212.896626946,30.256373505,23.6015292302,4.66834935094,37.1018798503,116.476155989,115.658492505,105.732724446,9.90576805939,0.02
 03/29  12:00:00,200.563765536,30.300806199,24.081031226,3.85336393765,37.1018798503,104.434947198,122.367012444,103.823321151,9.90576805939,8.63792323388
 03/29  13:00:00,212.640691573,30.3458319208,24.5448688432,3.37959275653,37.1018798503,116.476155989,111.809302621,101.883534561,9.90576805939,0.02
 03/29  14:00:00,212.397963021,30.3807146747,24.5568617327,3.09023533248,37.1018798503,116.476155989,119.073021161,100.525362466,9.90576805939,8.64189063556
 03/29  15:00:00,212.409622344,30.4110447594,24.7814359769,2.84718258328,37.1018798503,116.476155989,117.975599638,99.4300806446,9.90576805939,8.63975093437
 03/29  16:00:00,212.458105227,30.4309791469,24.9661335675,2.6917078887,37.1018798503,116.476155989,108.490085818,98.5643177589,9.90576805939,0.02
 03/29  17:00:00,212.141945234,30.4420532673,24.7024646371,2.62936502066,37.1018798503,116.476155989,108.009731228,98.0839631688,9.90576805939,0.02
 03/29  18:00:00,122.33731427,28.2323396834,21.0028339709,0.0,24.7345865669,47.5788473902,89.6279347913,76.064275813,4.9528840297,8.61077494862
 03/29  19:00:00,131.834912374,29.0018361027,20.3342841866,0.0,24.7345865669,47.5788473902,86.6263108039,81.6534267742,4.9528840297,0.02
 03/29  20:00:00,113.124087296,27.4628432641,19.7179634888,0.00309507849297,12.3672932834,38.6892022431,100.219996165,97.2282657469,2.97173041782,0.02
 03/29  21:00:00,80.2852766682,15.2917610256,11.0437619126,0.0,12.3672932834,27.0668015668,59.3193817217,56.3276513039,2.97173041782,0.02
 03/29  22:00:00,74.1935964462,22.6658466003,16.3292281732,0.0,4.12243109448,15.9888894789,96.8994771667,93.9077467489,2.97173041782,0.02
 03/29  23:00:00,67.1013966095,18.8948451622,12.7134598667,0.0546812620071,4.12243109448,15.9888894789,78.7109336242,75.7192032064,2.97173041782,0.02
 03/29  24:00:00,74.6829446022,23.4866427809,15.6976860399,0.300180901575,4.12243109448,15.9888894789,100.318339992,97.3266095739,2.97173041782,0.02
 03/30  01:00:00,66.3342367179,18.3671904747,12.2868582639,0.128237912237,4.12243109448,15.9888894789,81.5843417864,78.5926113685,2.97173041782,0.02
 03/30  02:00:00,74.6561472241,23.3987003329,14.0637320704,0.728528274332,4.12243109448,15.9888894789,102.967957666,99.9762272479,2.97173041782,0.02
 03/30  03:00:00,68.8743007665,19.114701282,10.7209954248,1.18354901825,4.12243109448,15.9888894789,83.3054201538,80.313689736,2.97173041782,0.02
 03/30  04:00:00,103.241252906,28.6647233857,14.8641158107,1.35529020743,12.3672932834,24.9413748627,116.467673631,111.494789601,4.9528840297,0.02
 03/30  05:00:00,129.328769736,28.8487517688,16.091742378,19.5067868009,12.3672932834,24.9413748627,183.34788221,178.37499818,4.9528840297,0.02
 03/30  06:00:00,188.387751578,29.8297652875,15.042370519,18.6243887366,24.7345865669,70.7195625826,154.775721784,144.849953725,9.90576805939,0.02
 03/30  07:00:00,200.439060911,30.0156447986,15.0458078528,13.3794665399,37.1018798503,92.3937384068,141.113285395,122.597306334,9.90576805939,8.61021100192
 03/30  08:00:00,208.77573043,30.0815717552,15.0513412976,11.7769810746,37.1018798503,104.434947198,125.366776965,115.441008905,9.90576805939,0.02
 03/30  09:00:00,219.022026503,30.1184917056,15.054786229,10.5135225958,37.1018798503,116.476155989,122.09209367,112.16632561,9.90576805939,0.02
 03/30  10:00:00,217.355463739,30.1511817302,15.055880111,9.20189848323,37.1018798503,116.476155989,128.040670388,109.49304328,9.90576805939,8.64185904902
 03/30  11:00:00,216.439827249,30.1958342177,15.3899228908,7.93662376133,37.1018798503,116.476155989,125.486998183,106.937333876,9.90576805939,8.64389624796
 03/30  12:00:00,204.754027171,30.2413266227,15.6248464651,6.91088985691,37.1018798503,104.434947198,114.602610072,104.676842013,9.90576805939,0.02
 03/30  13:00:00,214.394518707,30.2830432023,15.6220287645,6.03883146673,37.1018798503,116.476155989,121.44014957,102.890397421,9.90576805939,8.64398408923
 03/30  14:00:00,213.982269831,30.3128811987,15.6302239017,5.38066923789,37.1018798503,116.476155989,111.446930095,101.521162035,9.90576805939,0.02
 03/30  15:00:00,214.50041595,30.3213762785,15.9022298206,5.36615252145,37.1018798503,116.476155989,119.492610738,100.947135876,9.90576805939,8.639706803
 03/30  16:00:00,215.207456312,30.3268713151,16.0989712431,5.43096217453,37.1018798503,116.476155989,119.055309053,100.515475524,9.90576805939,8.63406546939
 03/30  17:00:00,216.832526127,30.3270727882,16.4272922144,5.57992842758,37.1018798503,116.476155989,110.08564872,100.159880661,9.90576805939,0.02
 03/30  18:00:00,128.843710723,28.1590543101,13.4915959492,0.0,24.7345865669,47.5788473902,83.0953243439,78.1224403142,4.9528840297,0.02
 03/30  19:00:00,142.220035753,29.075121476,13.4191947506,0.0,24.7345865669,47.5788473902,88.4105436039,83.4376595742,4.9528840297,0.02
 03/30  20:00:00,126.45524358,27.4628432641,13.2643935253,0.0648256635772,12.3672932834,38.6892022431,101.456406984,98.4646765666,2.97173041782,0.02
 03/30  21:00:00,102.406452924,21.5971582646,10.3786022117,0.29936640224,12.3672932834,27.0668015668,85.1515455727,82.1598151549,2.97173041782,0.02
 03/30  22:00:00,76.2565210875,18.1033631309,9.07327843425,0.0,4.12243109448,15.9888894789,77.8303781825,74.8386477647,2.97173041782,0.02
 03/30  23:00:00,89.9467875773,23.3987003329,11.9262525971,0.92383141147,4.12243109448,15.9888894789,107.787064104,96.2133885823,2.97173041782,8.60194510427
 03/30  24:00:00,79.0509590181,19.070730058,9.19290132407,1.57973346785,4.12243109448,15.9888894789,80.8362935357,77.8445631178,2.97173041782,0.02
 03/31  01:00:00,88.382252801,22.7391319735,11.6957671901,0.349605447615,4.12243109448,15.9888894789,102.078868643,99.0871382253,2.97173041782,0.02
 03/31  02:00:00,81.9836721769,19.7742696414,9.14426643596,3.93895139201,4.12243109448,15.9888894789,82.667192954,79.6754625362,2.97173041782,0.02
 03/31  03:00:00,94.4265081486,24.2781248121,11.2724747818,5.10074597232,4.12243109448,15.9888894789,103.076081004,100.084350587,2.97173041782,0.02
 03/31  04:00:00,119.895604871,28.7819799829,12.6646522681,4.15048004471,12.3672932834,24.9413748627,116.622464074,111.649580044,4.9528840297,0.02
 03/31  05:00:00,150.51641966,29.2771089514,15.5291197105,31.6347151385,12.3672932834,24.9413748627,183.975066905,179.002182875,4.9528840297,0.02
 03/31  06:00:00,197.509113554,29.781661441,15.6258241493,23.7193806842,24.7345865669,70.7195625826,154.552392151,144.626624091,9.90576805939,0.02
 03/31  07:00:00,210.924194667,29.9092815895,15.627591173,16.7999180073,37.1018798503,92.3937384068,132.612944844,122.687176785,9.90576805939,0.02
 03/31  08:00:00,218.640194759,29.9803295639,15.6309168926,13.8853630137,37.1018798503,104.434947198,124.506617936,114.580849877,9.90576805939,0.02
 03/31  09:00:00,227.890705274,30.0398674225,16.2410850638,10.8413801406,37.1018798503,116.476155989,128.70425833,110.162879057,9.90576805939,8.63561121334
 03/31  10:00:00,225.52287819,30.1108848835,17.2714466599,7.60275228785,37.1018798503,116.476155989,124.439015274,105.89159004,9.90576805939,8.64165717476
 03/31  11:00:00,224.525947024,30.2022031244,18.2912001045,6.22448898283,37.1018798503,116.476155989,111.636876531,101.711108471,9.90576805939,0.02
 03/31  12:00:00,212.481615058,30.3401724637,19.3065679238,5.43393889747,37.1018798503,104.434947198,117.150715405,98.6073403274,9.90576805939,8.63760701791
 03/31  13:00:00,221.423417262,30.3903708556,20.6226863461,4.24372413416,37.1018798503,116.476155989,107.592514795,97.6667467352,9.90576805939,0.02
 03/31  14:00:00,223.41080098,30.5171233778,20.9528871152,3.14422787729,37.1018798503,116.476155989,114.202800204,95.6553730212,9.90576805939,8.64165912338
 03/31  15:00:00,224.156496135,30.4754975367,21.3091059565,2.54633474768,37.1018798503,116.476155989,105.37037129,95.4446032308,9.90576805939,0.02
 03/31  16:00:00,227.467681925,30.4553899036,21.138977449,2.41831022652,37.1018798503,116.476155989,113.55547449,95.0157654875,9.90576805939,8.63394094341
 03/31  17:00:00,225.810567151,30.4440826941,19.8727634288,2.42582024597,37.1018798503,116.476155989,104.70045083,94.7746827711,9.90576805939,0.02
 03/31  18:00:00,134.254415798,28.3422677433,15.2687884954,0.0,24.7345865669,47.5788473902,78.6501110164,73.6772269867,4.9528840297,0.02
 03/31  19:00:00,141.749542057,28.8552653562,13.5911651275,0.0,24.7345865669,47.5788473902,93.9948333085,80.4311938579,4.9528840297,8.61075542097
 03/31  20:00:00,124.190650368,27.4628432641,12.716231738,0.0,12.3672932834,38.6892022431,99.6573189888,96.665588571,2.97173041782,0.02
 03/31  21:00:00,102.305197946,21.7730431605,10.1333907115,0.0,12.3672932834,27.0668015668,83.3358145069,80.3440840891,2.97173041782,0.02
 03/31  22:00:00,76.3413390398,18.015420683,8.28514756905,0.0,4.12243109448,15.9888894789,77.0421124247,74.0503820069,2.97173041782,0.02
 03/31  23:00:00,89.1534350469,23.6185564527,9.59034763632,0.394397961969,4.12243109448,15.9888894789,98.8199244863,95.8281940685,2.97173041782,0.02
 03/31  24:00:00,78.1780737371,18.4551329226,6.86140617191,0.397483830058,4.12243109448,15.9888894789,81.0472859503,78.0555555324,2.97173041782,0.02
 04/01  01:00:00,91.1598987639,23.3987003329,7.69488317663,1.18208943313,4.12243109448,15.9888894789,102.066054235,99.0743238168,2.97173041782,0.02
 04/01  02:00:00,82.514716333,19.070730058,5.25944459171,2.17951312075,4.12243109448,15.9888894789,82.9888577637,79.9971273459,2.97173041782,0.02
 04/01  03:00:00,100.963212077,24.7178370517,5.74465490879,6.566547122,4.12243109448,15.9888894789,104.433702192,101.441971774,2.97173041782,0.02
 04/01  04:00:00,111.392120626,28.7819799829,5.13576009167,7.02767772286,4.12243109448,16.0517297156,124.188689176,121.196958758,2.97173041782,0.02
 04/01  05:00:00,116.573348769,29.2216922225,3.98609111893,11.0175192151,4.12243109448,16.0517297156,125.782303288,122.79057287,2.97173041782,0.02
 04/01  06:00:00,142.031837623,29.6614044621,3.88664428821,15.0509189555,4.12243109448,39.6058045677,144.305041281,141.313310863,2.97173041782,0.02
 04/01  07:00:00,200.835463886,29.6738464491,8.58488722405,49.0235978927,12.3672932834,65.3531420225,197.781199021,192.808314992,4.9528840297,0.02
 04/01  08:00:00,195.35625486,29.6721226849,10.2339855679,41.2481223057,12.3672932834,68.2430321324,188.337256138,183.364372108,4.9528840297,0.02
 04/01  09:00:00,214.136215428,29.7003709224,10.2975484107,33.939785163,16.4897243779,93.1370602926,185.371023386,168.830528688,7.92461444751,8.61588025125
 04/01  10:00:00,210.973620189,29.7048434837,10.0666940478,32.1205651301,16.4897243779,93.1370602926,173.78933959,165.844725142,7.92461444751,0.02
 04/01  11:00:00,208.618633725,29.7062664477,10.6396005276,30.6110745344,16.4897243779,93.1370602926,169.98490663,162.040292183,7.92461444751,0.02
 04/01  12:00:00,199.155532884,29.7065099778,10.8349328782,29.4891484136,16.4897243779,83.9857416113,167.02137317,159.076758723,7.92461444751,0.02
 04/01  13:00:00,198.41004017,29.7064952755,10.7257839113,28.4921663376,16.4897243779,83.9857416113,174.757500566,158.219244532,7.92461444751,8.61364158699
 04/01  14:00:00,197.363582448,29.7063531636,11.0188412528,27.5997715231,16.4897243779,83.9857416113,164.029277762,156.084663314,7.92461444751,0.02
 04/01  15:00:00,152.839499748,29.6614044621,8.22994359493,2.9517163732,12.3672932834,70.6512738906,109.650699096,104.677815066,4.9528840297,0.02
 04/01  16:00:00,154.704708779,29.6614044621,8.18526486423,5.63248514202,12.3672932834,70.6512738906,109.087909262,104.115025233,4.9528840297,0.02
 04/01  17:00:00,143.8908474,29.6614044621,8.16875968701,7.40517457639,12.3672932834,58.1284167478,112.188457654,107.215573624,4.9528840297,0.02
 04/01  18:00:00,101.673571255,27.2429871443,8.01165822095,0.466817432117,12.3672932834,24.9413748627,109.290906306,104.318022277,4.9528840297,0.02
 04/01  19:00:00,118.01114947,29.2216922225,7.98953417821,7.7016034482,12.3672932834,24.9413748627,112.514986098,107.542102068,4.9528840297,0.02
 04/01  20:00:00,109.113022712,28.7819799829,7.97607880292,9.6301124315,4.12243109448,16.0517297156,120.789519828,117.79778941,2.97173041782,0.02
 04/01  21:00:00,100.352414926,23.8170660176,6.60847847277,13.4472441124,4.12243109448,15.9888894789,100.755548353,97.7638179355,2.97173041782,0.02
 04/01  22:00:00,90.3057207532,19.7742696414,5.54052589125,11.9688694334,4.12243109448,15.9888894789,85.6172649136,82.6255344958,2.97173041782,0.02
 04/01  23:00:00,105.331798264,24.7178370517,7.05092559039,15.5982711311,4.12243109448,15.9888894789,107.541374069,104.549643652,2.97173041782,0.02
 04/01  24:00:00,91.9669813679,19.7742696414,5.51240587431,13.6846690883,4.12243109448,15.9888894789,95.524426002,83.9507383358,2.97173041782,8.60195724842
 04/02  01:00:00,105.217180303,24.7178370517,6.99956759141,18.1323022638,2.06121554724,15.9888894789,110.150630433,107.158900015,2.97173041782,0.02
 04/02  02:00:00,91.1152886095,19.7742696414,5.48997108424,15.6997667333,2.06121554724,15.9888894789,89.2662089083,86.2744784905,2.97173041782,0.02
 04/02  03:00:00,106.316182083,24.7178370517,6.960661701,19.7638054948,2.06121554724,15.9888894789,111.915810446,108.924080028,2.97173041782,0.02
 04/02  04:00:00,92.2782353683,19.7742696414,5.47521643013,16.8919454355,2.06121554724,15.9888894789,90.4342871021,87.4425566843,2.97173041782,0.02
 04/02  05:00:00,107.703861141,24.7178370517,6.67778850497,21.3148145086,2.06121554724,15.9888894789,113.220283605,110.228553187,2.97173041782,0.02
 04/02  06:00:00,91.374168562,19.7742696414,5.08475889551,18.1550564768,2.06121554724,15.9888894789,91.407674455,88.4159440372,2.97173041782,0.02
 04/02  07:00:00,95.434556036,24.7178370517,6.35042811352,22.6630752662,2.06121554724,15.9888894789,114.1761229,111.184392482,2.97173041782,0.02
 04/02  08:00:00,105.850690133,19.7742696414,5.34625055188,16.3070860832,4.12243109448,41.7362269337,90.0406251422,85.0677411125,4.9528840297,0.02
 04/02  09:00:00,121.280838416,24.7178370517,7.05763857273,19.8195747571,4.12243109448,41.7362269337,109.90424172,104.93135769,4.9528840297,0.02
 04/02  10:00:00,106.209054072,19.7742696414,5.87591413053,15.787802087,4.12243109448,41.7362269337,88.328452892,83.3555688623,4.9528840297,0.02
 04/02  11:00:00,121.714604407,24.7178370517,7.87588788096,19.1532424536,4.12243109448,41.7362269337,108.879222154,103.906338125,4.9528840297,0.02
 04/02  12:00:00,105.562402377,19.7742696414,6.38797393491,15.1444160246,4.12243109448,41.7362269337,88.0253603558,83.0524763261,4.9528840297,0.02
 04/02  13:00:00,119.034241096,24.7178370517,8.56589905791,18.1905909059,4.12243109448,41.7362269337,108.405258166,103.432374136,4.9528840297,0.02
 04/02  14:00:00,104.229529171,19.7742696414,6.93765926791,14.5499498854,4.12243109448,41.7362269337,87.8376123807,82.864728351,4.9528840297,0.02
 04/02  15:00:00,120.301557402,24.7178370517,9.06311453089,17.8535825748,4.12243109448,41.7362269337,108.250694882,103.277810853,4.9528840297,0.02
 04/02  16:00:00,87.5073672686,19.7742696414,7.36948697879,14.155012037,4.12243109448,24.8785346261,87.8567705936,82.883886564,4.9528840297,0.02
 04/02  17:00:00,94.7307487281,24.7178370517,8.73144600328,20.8720158217,2.06121554724,15.9888894789,112.12343746,109.131707042,2.97173041782,0.02
 04/02  18:00:00,80.3667008596,19.7742696414,6.30939330569,17.9452390061,2.06121554724,15.9888894789,91.8269696508,88.835239233,2.97173041782,0.02
 04/02  19:00:00,104.874307,24.7178370517,7.31894064877,23.187827501,2.06121554724,15.9888894789,114.77109564,111.779365222,2.97173041782,0.02
 04/02  20:00:00,97.745427232,19.7742696414,5.06919864203,19.9435515523,2.06121554724,15.9888894789,93.0311464498,90.039416032,2.97173041782,0.02
 04/02  21:00:00,116.807644498,24.7178370517,6.03715418472,25.4500071888,2.06121554724,15.9888894789,116.121830835,113.130100417,2.97173041782,0.02
 04/02  22:00:00,101.437896667,19.7742696414,4.54244045532,21.6382523624,2.06121554724,15.9888894789,93.8351057518,90.843375334,2.97173041782,0.02
 04/02  23:00:00,119.452801094,24.7178370517,4.86793656293,27.5951131192,2.06121554724,15.9888894789,117.248656605,114.256926188,2.97173041782,0.02
 04/02  24:00:00,103.818434843,19.7742696414,3.32079663897,23.4740725931,2.06121554724,15.9888894789,94.7584402227,91.7667098049,2.97173041782,0.02
 04/03  01:00:00,124.000253071,24.7178370517,3.74332077533,28.6847982529,4.12243109448,15.9888894789,117.22462513,114.232894712,2.97173041782,0.02
 04/03  02:00:00,106.92707709,19.7742696414,2.81250706713,23.916663909,4.12243109448,15.9888894789,94.3265789296,91.3348485118,2.97173041782,0.02
 04/03  03:00:00,126.181823732,24.7178370517,3.55480550479,29.8262185969,4.12243109448,15.9888894789,125.97049286,114.39680845,2.97173041782,8.60195399164
 04/03  04:00:00,144.639376993,28.7819799829,3.7501529835,20.2988489795,12.3672932834,24.9413748627,133.836169612,128.863285582,4.9528840297,0.02
 04/03  05:00:00,200.819278421,29.2216922225,6.72733798196,72.5926979647,12.3672932834,24.9413748627,203.482310208,198.509426178,4.9528840297,0.02
 04/03  06:00:00,242.55689921,29.6614044621,6.8280936374,59.7006871498,24.7345865669,70.7195625826,204.634989302,194.709221243,9.90576805939,0.02
 04/03  07:00:00,246.244102111,29.6645355405,7.11988453322,44.0912856601,37.1018798503,92.3937384068,185.095255064,175.169487004,9.90576805939,0.02
 04/03  08:00:00,250.552572152,29.6728316462,7.67800672008,38.0079503904,37.1018798503,104.434947198,175.278102821,165.352334761,9.90576805939,0.02
 04/03  09:00:00,256.964692197,29.6794759128,8.56834228894,33.2072994975,37.1018798503,116.476155989,176.004987155,157.463820137,9.90576805939,8.63539895856
 04/03  10:00:00,252.115065061,29.6868948142,9.37725389907,28.8987330654,37.1018798503,116.476155989,160.140217596,150.214449537,9.90576805939,0.02
 04/03  11:00:00,248.514497933,29.6958282334,9.92731744134,25.1544221909,37.1018798503,116.476155989,163.150453019,144.601048466,9.90576805939,8.64363649398
 04/03  12:00:00,235.437057863,29.7034289087,10.1430638697,22.5950772062,37.1018798503,104.434947198,159.565263735,141.021981883,9.90576805939,8.63751379272
 04/03  13:00:00,241.769693229,29.7105339783,10.4802578356,18.603872937,37.1018798503,116.476155989,145.525389427,135.599621368,9.90576805939,0.02
 04/03  14:00:00,239.379383798,29.7203539348,10.9077676423,15.0228889397,37.1018798503,116.476155989,147.884060738,129.33679837,9.90576805939,8.64149430887
 04/03  15:00:00,238.593389647,29.734417881,10.8617490171,12.5668329379,37.1018798503,116.476155989,136.004393297,126.078625238,9.90576805939,0.02
 04/03  16:00:00,237.970734164,29.7489923114,11.0285567012,10.9901501836,37.1018798503,116.476155989,142.365280785,123.825808815,9.90576805939,8.63370391051
 04/03  17:00:00,236.922889373,29.7762880892,10.9467694512,9.9285171734,37.1018798503,116.476155989,131.978582752,122.052814693,9.90576805939,0.02
 04/03  18:00:00,142.451112072,27.0231310245,7.42191777517,0.0,24.7345865669,47.5788473902,85.4928285649,80.5199445352,4.9528840297,0.02
 04/03  19:00:00,150.134659236,28.3422677433,6.6667100093,0.135812296078,24.7345865669,47.5788473902,90.0808498901,85.1079658604,4.9528840297,0.02
 04/03  20:00:00,135.254463404,27.0231310245,6.06432897659,0.0,12.3672932834,38.6892022431,113.186498622,101.60411834,2.97173041782,8.61064986462
 04/03  21:00:00,109.305403057,21.6185048196,4.27567322294,0.0,12.3672932834,27.0668015668,90.2230949273,87.2313645095,2.97173041782,0.02
 04/03  22:00:00,80.6035722285,18.015420683,3.30131100538,0.0,4.12243109448,15.9888894789,80.3126848981,77.3209544803,2.97173041782,0.02
 04/03  23:00:00,100.581424458,24.6298946038,4.77649900985,5.85662240877,4.12243109448,15.9888894789,102.86698583,99.8752554118,2.97173041782,0.02
 04/03  24:00:00,88.9693044292,19.7742696414,4.04030113084,6.86425360784,4.12243109448,15.9888894789,83.8160113486,80.8242809308,2.97173041782,0.02
 04/04  01:00:00,105.343556011,24.7178370517,5.06611666171,10.6623652686,4.12243109448,15.9888894789,105.276082562,102.284352144,2.97173041782,0.02
 04/04  02:00:00,92.9048439565,19.7742696414,3.7628757946,9.9551509268,4.12243109448,15.9888894789,85.4682224465,82.4764920287,2.97173041782,0.02
 04/04  03:00:00,109.958917279,24.7178370517,4.82397971731,14.1002081006,4.12243109448,15.9888894789,107.695541803,104.703811385,2.97173041782,0.02
 04/04  04:00:00,131.237279767,28.7819799829,5.21524765945,9.57497011986,12.3672932834,24.9413748627,120.977092803,116.004208773,4.9528840297,0.02
 04/04  05:00:00,173.093090307,29.2331634137,8.33003425655,48.3483643014,12.3672932834,24.9413748627,189.031239107,184.058355077,4.9528840297,0.02
 04/04  06:00:00,217.933764678,29.6971175057,8.40778317815,38.2427444822,24.7345865669,70.7195625826,184.473710919,174.54794286,9.90576805939,0.02
 04/04  07:00:00,225.775310009,29.7412014579,8.76117901479,26.3303361758,37.1018798503,92.3937384068,164.57944634,154.653678281,9.90576805939,0.02
 04/04  08:00:00,231.483486086,29.7651665268,9.66177505648,21.164352322,37.1018798503,104.434947198,161.700885217,143.163916296,9.90576805939,8.63120086129
 04/04  09:00:00,242.895708642,29.7810533187,10.7681894934,18.1337222578,37.1018798503,116.476155989,144.741052542,134.815284483,9.90576805939,0.02
 04/04  10:00:00,243.630929958,29.793325991,10.9496439014,16.2265296268,37.1018798503,116.476155989,149.311370626,130.764148627,9.90576805939,8.64145393922
 04/04  11:00:00,242.422604119,29.8072068916,11.3824669825,14.1168855812,37.1018798503,116.476155989,136.868440947,126.942672888,9.90576805939,0.02
 04/04  12:00:00,228.081915846,29.8316065164,12.1303460599,11.1474468701,37.1018798503,104.434947198,138.804931798,120.261636207,9.90576805939,8.63752753125
 04/04  13:00:00,235.201525413,29.8801425503,13.3248032592,8.71165202851,37.1018798503,116.476155989,131.246881167,112.697690744,9.90576805939,8.64342236425
 04/04  14:00:00,233.074739474,29.9491489203,13.685608101,7.09942084118,37.1018798503,116.476155989,115.997534337,106.071766277,9.90576805939,0.02
 04/04  15:00:00,232.071499782,29.9909522943,14.1294814948,5.72801998147,37.1018798503,116.476155989,121.676750941,103.133398706,9.90576805939,8.63758417571
 04/04  16:00:00,231.49274501,30.0397963673,14.2773923955,4.58010436982,37.1018798503,116.476155989,110.038565539,100.112797479,9.90576805939,0.02
 04/04  17:00:00,231.361863782,30.0711336181,13.6817876324,3.90796833287,37.1018798503,116.476155989,115.995789215,100.707504765,9.90576805939,5.38251639111
 04/04  18:00:00,142.569170028,28.0491262502,10.1287962696,0.0,24.7345865669,47.5788473902,82.5653138985,74.3587108345,4.9528840297,3.25371903434
 04/04  19:00:00,148.546185661,28.5987665497,9.08933673539,0.0,24.7345865669,47.5788473902,86.0486705579,81.0757865282,4.9528840297,0.02
 04/04  20:00:00,134.574883231,27.4628432641,7.92353397233,0.0,12.3672932834,38.6892022431,100.556536795,97.5648063767,2.97173041782,0.02
 04/04  21:00:00,109.610516862,21.6185048196,6.39793001849,0.0,12.3672932834,27.0668015668,87.3346690767,84.3429386589,2.97173041782,0.02
 04/04  22:00:00,81.2183567622,18.015420683,5.15506421717,0.0,4.12243109448,15.9888894789,77.8204769289,74.8287465111,2.97173041782,0.02
 04/04  23:00:00,96.7702059754,23.7504701246,6.45184276277,1.23877662489,4.12243109448,15.9888894789,99.9514501101,96.9597196923,2.97173041782,0.02
 04/04  24:00:00,81.3779087097,18.015420683,5.19331181043,0.0,4.12243109448,15.9888894789,81.6652867689,78.6735563511,2.97173041782,0.02
 04/05  01:00:00,99.3957076195,24.5419521559,6.77834053865,4.56759138323,4.12243109448,15.9888894789,103.025701424,100.033971006,2.97173041782,0.02
 04/05  02:00:00,87.7315743649,19.7742696414,5.26640278593,5.79084557488,4.12243109448,15.9888894789,83.5941697394,80.6024393216,2.97173041782,0.02
 04/05  03:00:00,103.467726389,24.7178370517,6.94008950676,8.85178796994,4.12243109448,15.9888894789,104.799184545,101.807454127,2.97173041782,0.02
 04/05  04:00:00,126.80211605,28.7819799829,7.67058225964,6.04913609283,12.3672932834,24.9413748627,118.027432505,113.054548475,4.9528840297,0.02
 04/05  05:00:00,162.644245989,29.252404079,10.8749773594,38.7122466095,12.3672932834,24.9413748627,185.404782165,180.431898136,4.9528840297,0.02
 04/05  06:00:00,208.46562934,29.740737864,11.2007787383,29.4097048083,24.7345865669,70.7195625826,171.138661162,161.212893102,9.90576805939,0.02
 04/05  07:00:00,217.182981938,29.8140871494,11.5587197249,19.8890274896,37.1018798503,92.3937384068,158.18868157,139.672837463,9.90576805939,8.61007604735
 04/05  08:00:00,221.094979966,29.8337685201,12.4526497701,14.9863175426,37.1018798503,104.434947198,138.171603652,128.245835593,9.90576805939,0.02
 04/05  09:00:00,230.566133152,29.8634403238,13.9055926939,11.3959198314,37.1018798503,116.476155989,137.280972164,118.739957272,9.90576805939,8.63524683199
 04/05  10:00:00,231.356661206,29.9338953854,15.4838389406,8.06054722204,37.1018798503,116.476155989,117.726457169,107.800689109,9.90576805939,0.02
 04/05  11:00:00,233.666214291,30.0274736574,16.4469627714,6.36112708434,37.1018798503,116.476155989,119.821593092,101.272498022,9.90576805939,8.64332701124
 04/05  12:00:00,222.403489114,30.185282168,16.952296326,5.35994998202,37.1018798503,104.434947198,107.83225896,97.9064909008,9.90576805939,0.02
 04/05  13:00:00,229.977151866,30.3959479589,17.4695604669,4.05932872354,37.1018798503,116.476155989,113.851097581,95.3018994389,9.90576805939,8.6434300831
 04/05  14:00:00,228.173930668,30.5346796597,17.7022215151,2.71530893037,37.1018798503,116.476155989,103.671842372,93.7460743125,9.90576805939,0.02
 04/05  15:00:00,227.72583229,30.6215846099,17.9747416644,1.7574152208,37.1018798503,116.476155989,110.915266829,92.3702337599,9.90576805939,8.63926500953
 04/05  16:00:00,227.97069288,30.5806564309,18.1669189686,1.56469416046,37.1018798503,116.476155989,110.519582432,91.9802359858,9.90576805939,8.63357838641
 04/05  17:00:00,229.673578768,30.5256527755,17.3006574636,1.64364551537,37.1018798503,116.476155989,101.825284888,91.8995168289,9.90576805939,0.02
 04/05  18:00:00,145.354173811,28.2323396834,12.9002195051,0.0,24.7345865669,47.5788473902,75.3067633681,70.3338793384,4.9528840297,0.02
 04/05  19:00:00,152.599420345,29.0018361027,10.7136291314,0.0,24.7345865669,47.5788473902,82.9340709366,77.9611869069,4.9528840297,0.02
 04/05  20:00:00,137.322034209,27.0231310245,9.39528650311,0.0,12.3672932834,38.6892022431,98.1303637638,95.138633346,2.97173041782,0.02
 04/05  21:00:00,113.199063706,22.9376415384,7.787736328,0.0,12.3672932834,27.0668015668,85.6968819835,82.7051515657,2.97173041782,0.02
 04/05  22:00:00,82.7312094793,18.015420683,6.27011834284,0.0,4.12243109448,15.9888894789,76.5560091838,73.5642787659,2.97173041782,0.02
 04/05  23:00:00,97.4839949263,23.7504701246,7.80431454551,0.495747377931,4.12243109448,15.9888894789,107.017525019,95.4438514249,2.97173041782,8.60194317647
 04/05  24:00:00,82.6274011288,18.015420683,5.65824753831,0.0,4.12243109448,15.9888894789,80.2862522379,77.2945218201,2.97173041782,0.02
 04/06  01:00:00,97.1093342195,23.8384125725,6.48775208764,2.01379089293,4.12243109448,15.9888894789,101.597835138,98.6061047199,2.97173041782,0.02
 04/06  02:00:00,86.5099551611,19.6863271935,4.68575817009,3.89365472642,4.12243109448,15.9888894789,82.6227496513,79.6310192335,2.97173041782,0.02
 04/06  03:00:00,102.309053459,24.7178370517,5.5144095158,7.40811407643,4.12243109448,15.9888894789,104.428415167,101.436684749,2.97173041782,0.02
 04/06  04:00:00,125.75415083,28.7819799829,5.1568276852,5.46774909968,12.3672932834,24.9413748627,118.198400068,113.225516039,4.9528840297,0.02
 04/06  05:00:00,162.410580078,29.2592932686,7.81750901923,38.437250383,12.3672932834,24.9413748627,185.893000528,180.920116498,4.9528840297,0.02
 04/06  06:00:00,205.612864529,29.754510362,8.54266758671,28.6083681486,24.7345865669,70.7195625826,179.583262433,169.657494373,9.90576805939,0.02
 04/06  07:00:00,218.82860325,29.8355663576,10.0035397092,19.6998793338,37.1018798503,92.3937384068,155.088071015,145.162302956,9.90576805939,0.02
 04/06  08:00:00,224.136775669,29.8622833178,11.9995977589,15.1809641584,37.1018798503,104.434947198,139.839086025,129.913317966,9.90576805939,0.02
 04/06  09:00:00,233.835834629,29.9206163522,14.1889133918,11.628248649,37.1018798503,116.476155989,135.509235607,116.968276039,9.90576805939,8.63519150875
 04/06  10:00:00,232.918306145,30.0015811924,16.0148837878,8.42894595814,37.1018798503,116.476155989,115.997606633,106.071838573,9.90576805939,0.02
 04/06  11:00:00,233.549201724,30.0773800953,16.951879201,6.89266071082,37.1018798503,116.476155989,120.466278335,101.917273706,9.90576805939,8.64323656957
 04/06  12:00:00,222.601575482,30.1838560328,18.0685533235,5.81280741175,37.1018798503,104.434947198,117.07223606,98.5290957218,9.90576805939,8.63737227899
 04/06  13:00:00,231.241850613,30.3755287193,19.3074838843,4.78704857859,37.1018798503,116.476155989,105.403818679,95.4780506199,9.90576805939,0.02
 04/06  14:00:00,230.44821488,30.5464808134,20.3111662496,3.72426178967,37.1018798503,116.476155989,112.037480375,93.4905823872,9.90576805939,8.64112992793
 04/06  15:00:00,230.304979444,30.6282067863,21.3062444286,2.5494276074,37.1018798503,116.476155989,101.866100128,91.9403320683,9.90576805939,0.02
 04/06  16:00:00,228.996321588,30.6069083085,21.7245227991,1.90642181312,37.1018798503,116.476155989,109.949758021,91.4104185116,9.90576805939,8.63357145032
 04/06  17:00:00,227.978334381,30.5702590694,21.7217833566,1.71796586342,37.1018798503,116.476155989,101.352203223,91.4264351638,9.90576805939,0.02
 04/06  18:00:00,141.811556587,28.3422677433,18.1531831519,0.0,24.7345865669,47.5788473902,74.8530744128,69.8801903831,4.9528840297,0.02
 04/06  19:00:00,149.616870487,28.7819799829,17.0891335057,0.0,24.7345865669,47.5788473902,90.3111466524,76.7493457852,4.9528840297,8.6089168375
 04/06  20:00:00,136.306791383,27.4628432641,16.4473969658,0.0,12.3672932834,38.6892022431,96.3365976172,93.3448671994,2.97173041782,0.02
 04/06  21:00:00,105.647196966,20.0154723161,11.9053473341,0.0,12.3672932834,27.0668015668,75.5956160854,72.6038856676,2.97173041782,0.02
 04/06  22:00:00,82.8006356654,18.015420683,10.8907275428,0.0,4.12243109448,15.9888894789,74.8649693058,71.873238888,2.97173041782,0.02
 04/06  23:00:00,96.2857874803,23.6185564527,13.7788010836,0.0590873401513,4.12243109448,15.9888894789,96.3417536891,93.3500232713,2.97173041782,0.02
 04/06  24:00:00,81.3569443401,18.015420683,11.0378053364,0.0,4.12243109448,15.9888894789,78.4017186849,75.409988267,2.97173041782,0.02
 04/07  01:00:00,92.3818448518,23.7504701246,14.1285062517,0.266311871959,4.12243109448,15.9888894789,99.7581723223,96.7664419045,2.97173041782,0.02
 04/07  02:00:00,78.9286440361,18.8948451622,11.2767927895,0.428314121621,4.12243109448,15.9888894789,81.0644098497,78.0726794318,2.97173041782,0.02
 04/07  03:00:00,89.2949178703,22.9589880933,14.37559768,0.319101512938,4.12243109448,15.9888894789,101.060167864,98.068437446,2.97173041782,0.02
