Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  04:00:00,116.951749948,28.987179028,16.7938671321,1.02422167258,12.3672932834,24.9413748627,114.176009973,109.203125944,4.9528840297,0.02
 04/07  05:00:00,135.528294422,28.8472547868,19.7023794426,19.4849864435,12.3672932834,24.9413748627,181.455058357,176.482174327,4.9528840297,0.02
 04/07  06:00:00,181.618671816,29.8282779846,19.4443835339,16.764613721,24.7345865669,70.7195625826,147.920494481,137.994726422,9.90576805939,0.02
 04/07  07:00:00,193.859108726,30.0266763288,19.5158824477,10.709120141,37.1018798503,92.3937384068,128.378630274,118.452862215,9.90576805939,0.02
 04/07  08:00:00,201.869894335,30.0931437559,19.720858347,9.62916537713,37.1018798503,104.434947198,132.096690437,113.559951479,9.90576805939,8.63097089814
 04/07  09:00:00,213.570478826,30.1289516159,20.3479142504,8.72416887284,37.1018798503,116.476155989,120.879840916,110.954072856,9.90576805939,0.02
 04/07  10:00:00,213.600576313,30.1629926245,21.1946613281,7.8727744993,37.1018798503,116.476155989,127.276351353,108.730443344,9.90576805939,8.64013994948
 04/07  11:00:00,212.920255345,30.1979890206,21.3126189922,7.03927313691,37.1018798503,116.476155989,116.61826333,106.692495271,9.90576805939,0.02
 04/07  12:00:00,205.016633877,30.2348916207,21.8524233287,6.07502399618,37.1018798503,104.434947198,122.819637809,104.276276901,9.90576805939,8.63759284841
 04/07  13:00:00,219.442761674,30.2739843275,22.5167699474,5.14915273217,37.1018798503,116.476155989,120.429873884,101.882178659,9.90576805939,8.64192716563
 04/07  14:00:00,220.648724964,30.3077731303,23.3753436549,4.28937265788,37.1018798503,116.476155989,110.026940855,100.101172795,9.90576805939,0.02
 04/07  15:00:00,220.704086203,30.3432910357,23.9155407096,3.67169757214,37.1018798503,116.476155989,117.336194196,98.7913817267,9.90576805939,8.6390444101
 04/07  16:00:00,220.717612556,30.3682362622,23.913527642,3.4385883578,37.1018798503,116.476155989,107.825352018,97.899583959,9.90576805939,0.02
 04/07  17:00:00,220.91906402,30.3851368783,23.173302917,3.35262200487,37.1018798503,116.476155989,115.733153404,97.2051519575,9.90576805939,8.62223338662
 04/07  18:00:00,133.484955364,28.1590543101,19.1358819396,0.0,24.7345865669,47.5788473902,80.4970697801,75.5241857504,4.9528840297,0.02
 04/07  19:00:00,142.188700178,29.075121476,18.1001388283,0.0,24.7345865669,47.5788473902,85.9597912359,80.9869072062,4.9528840297,0.02
 04/07  20:00:00,126.858657843,27.4628432641,17.8435728102,0.00227515990376,12.3672932834,38.6892022431,99.1974809437,96.2057505259,2.97173041782,0.02
 04/07  21:00:00,93.1059020169,17.0933030939,11.3200379605,0.0,12.3672932834,27.0668015668,66.2680753516,63.2763449338,2.97173041782,0.02
 04/07  22:00:00,88.7787687452,22.6658466003,14.7088003386,0.0,4.12243109448,15.9888894789,94.3981701541,91.4064397363,2.97173041782,0.02
 04/07  23:00:00,79.3977260191,18.8948451622,11.9659876651,0.191963609348,4.12243109448,15.9888894789,77.6933746254,74.7016442076,2.97173041782,0.02
 04/07  24:00:00,90.6752042127,23.4866427809,14.8234829144,0.500097611418,4.12243109448,15.9888894789,98.8388510603,95.8471206425,2.97173041782,0.02
 04/08  01:00:00,78.99273793,18.3671904747,11.8218270776,0.200621330127,4.12243109448,15.9888894789,80.3911603419,77.3994299241,2.97173041782,0.02
 04/08  02:00:00,90.6973791866,23.3987003329,14.4039638999,0.930305479594,4.12243109448,15.9888894789,101.35552938,98.3637989618,2.97173041782,0.02
 04/08  03:00:00,81.4186131937,19.3345574018,11.5912810204,1.70237785087,4.12243109448,15.9888894789,81.561243379,78.5695129612,2.97173041782,0.02
 04/08  04:00:00,100.00224304,27.4628432641,16.8286734491,0.646218337173,4.12243109448,16.0517297156,121.037440715,118.045710297,2.97173041782,0.02
 04/08  05:00:00,101.291168367,27.9025555037,16.7303604236,1.48319154867,4.12243109448,16.0517297156,121.671455867,118.679725449,2.97173041782,0.02
 04/08  06:00:00,128.027778893,29.6614044621,16.4026725421,5.75955600612,4.12243109448,39.6058045677,102.501172538,99.50944212,2.97173041782,0.02
 04/08  07:00:00,183.95830886,29.7108445308,19.7420296403,33.7673772612,12.3672932834,65.3531420225,167.732821032,154.17800231,4.9528840297,8.60193469216
 04/08  08:00:00,181.204761811,29.6964826511,20.5162355998,28.0484740477,12.3672932834,68.2430321324,156.077270164,151.104386134,4.9528840297,0.02
 04/08  09:00:00,203.89635075,29.7304209664,20.7175025283,21.8236212911,16.4897243779,93.1370602926,145.863424333,137.918809886,7.92461444751,0.02
 04/08  10:00:00,185.632528574,29.7305412485,21.5594827959,19.9982389582,16.4897243779,93.1370602926,142.850748049,134.906133602,7.92461444751,0.02
 04/08  11:00:00,183.062155505,29.7273652037,24.3053355547,18.6132860188,16.4897243779,93.1370602926,141.181645183,133.237030736,7.92461444751,0.02
 04/08  12:00:00,172.819039753,29.7242485399,24.0949787675,17.7353033146,16.4897243779,83.9857416113,148.250819362,131.712742853,7.92461444751,8.61346206143
 04/08  13:00:00,170.797168394,29.7221007024,22.617211822,17.1933679579,16.4897243779,83.9857416113,138.639245847,130.694631399,7.92461444751,0.02
 04/08  14:00:00,168.887691023,29.720575813,21.1012017357,16.8014804222,16.4897243779,83.9857416113,137.733014383,129.788399935,7.92461444751,0.02
 04/08  15:00:00,131.547266496,29.6614044621,17.9302311038,0.148088799325,12.3672932834,70.6512738906,80.1201986568,75.1473146271,4.9528840297,0.02
 04/08  16:00:00,131.620978505,29.6614044621,17.2496670913,0.902355492812,12.3672932834,70.6512738906,78.9411829607,73.968298931,4.9528840297,0.02
 04/08  17:00:00,118.689813561,29.6614044621,15.8471598743,1.81880333026,12.3672932834,58.1284167478,82.4806757366,77.5077917069,4.9528840297,0.02
 04/08  18:00:00,81.7288178864,27.0231310245,15.4821157121,0.0,12.3672932834,24.9413748627,112.693269819,99.1384330752,4.9528840297,8.60195271404
 04/08  19:00:00,90.7365237408,27.9025555037,15.6937845398,0.659603416401,12.3672932834,24.9413748627,110.057849372,105.084965342,4.9528840297,0.02
 04/08  20:00:00,82.9342083839,27.4628432641,15.0274820845,0.653361921559,4.12243109448,16.0517297156,118.390378817,115.398648399,2.97173041782,0.02
 04/08  21:00:00,75.0405746943,21.6185048196,11.5171502834,0.0,4.12243109448,15.9888894789,99.8524314688,96.860701051,2.97173041782,0.02
 04/08  22:00:00,71.3374283916,18.015420683,9.4045538737,0.0,4.12243109448,15.9888894789,85.6164796715,82.6247492537,2.97173041782,0.02
 04/08  23:00:00,93.1342587688,24.7178370517,11.0850281724,7.08921094398,4.12243109448,15.9888894789,106.833125604,103.841395186,2.97173041782,0.02
 04/08  24:00:00,82.8444163237,19.7742696414,8.00509645372,7.0476873984,4.12243109448,15.9888894789,86.1197477758,83.128017358,2.97173041782,0.02
 04/09  01:00:00,94.9512163606,24.7178370517,9.68164259919,10.8458218651,2.06121554724,15.9888894789,109.458603942,106.466873524,2.97173041782,0.02
 04/09  02:00:00,84.1273966016,19.7742696414,7.03777078168,9.95609806243,2.06121554724,15.9888894789,88.8862217868,85.894491369,2.97173041782,0.02
 04/09  03:00:00,101.92812036,24.7178370517,8.20944017344,14.1645989081,2.06121554724,15.9888894789,111.598090916,108.606360498,2.97173041782,0.02
 04/09  04:00:00,89.4935526998,19.7742696414,6.32433947591,12.22285077,2.06121554724,15.9888894789,90.2844362406,87.2927058227,2.97173041782,0.02
 04/09  05:00:00,105.972101893,24.7178370517,7.6941677941,16.7876981896,2.06121554724,15.9888894789,112.939512968,109.947782551,2.97173041782,0.02
 04/09  06:00:00,87.5603015202,19.7742696414,5.71973505269,14.1125142082,2.06121554724,15.9888894789,91.3544275729,88.3626971551,2.97173041782,0.02
 04/09  07:00:00,91.8650773228,24.7178370517,7.80105410414,16.8592271917,2.06121554724,15.9888894789,112.58576771,109.594037293,2.97173041782,0.02
 04/09  08:00:00,100.569047968,19.7742696414,7.28354595298,10.1013894562,4.12243109448,41.7362269337,87.046696651,82.0738126213,4.9528840297,0.02
 04/09  09:00:00,112.362827449,24.7178370517,10.9124763994,10.9358669148,4.12243109448,41.7362269337,105.093401074,100.120517044,4.9528840297,0.02
 04/09  10:00:00,95.3606956201,19.7742696414,9.58251835542,7.04964823007,4.12243109448,41.7362269337,83.2766078121,78.3037237824,4.9528840297,0.02
 04/09  11:00:00,106.031698695,24.7178370517,13.0978370828,6.39347454552,4.12243109448,41.7362269337,101.122197098,96.149313068,4.9528840297,0.02
 04/09  12:00:00,93.7143290944,19.7742696414,11.3111709709,4.06488854972,4.12243109448,41.7362269337,81.2802126082,76.3073285785,4.9528840297,0.02
 04/09  13:00:00,103.127569623,23.6625276767,15.5889029435,1.93504397311,4.12243109448,41.7362269337,98.5648830161,93.5919989864,4.9528840297,0.02
 04/09  14:00:00,88.6552472683,18.015420683,13.1122812415,0.0,4.12243109448,41.7362269337,79.0705526375,74.0976686078,4.9528840297,0.02
 04/09  15:00:00,101.295605113,22.5192758537,17.4327554586,0.0,4.12243109448,41.7362269337,96.38941997,91.4165359403,4.9528840297,0.02
 04/09  16:00:00,74.8831958317,18.015420683,14.5048180036,0.0,4.12243109448,24.8785346261,78.6251934146,73.6523093849,4.9528840297,0.02
 04/09  17:00:00,74.7485289887,22.5192758537,18.4748249707,0.0,2.06121554724,15.9888894789,100.699901069,97.7081706513,2.97173041782,0.02
 04/09  18:00:00,61.2161527682,18.015420683,14.3601362167,0.0,2.06121554724,15.9888894789,82.835386422,79.8436560042,2.97173041782,0.02
 04/09  19:00:00,76.341642842,22.5192758537,16.7763823852,0.0,2.06121554724,15.9888894789,106.17984813,103.188117712,2.97173041782,0.02
 04/09  20:00:00,74.5938908958,18.015420683,12.0907640645,0.0,2.06121554724,15.9888894789,96.7797808373,85.2061030107,2.97173041782,8.6019474088
 04/09  21:00:00,84.9704170176,22.5192758537,14.7097903881,0.0,2.06121554724,15.9888894789,111.757280132,108.765549714,2.97173041782,0.02
 04/09  22:00:00,72.787018352,18.015420683,11.7925857861,0.0,2.06121554724,15.9888894789,90.6204423251,87.6287119073,2.97173041782,0.02
 04/09  23:00:00,85.005966667,23.8384125725,14.5464781542,1.53029773697,2.06121554724,15.9888894789,112.959082809,109.967352391,2.97173041782,0.02
 04/09  24:00:00,70.4123909967,18.015420683,11.3130831408,0.0,2.06121554724,15.9888894789,90.339328831,87.3475984132,2.97173041782,0.02
 04/10  01:00:00,85.4723602128,23.8384125725,14.4618213729,2.41430970978,4.12243109448,15.9888894789,111.860620529,108.868890111,2.97173041782,0.02
 04/10  02:00:00,71.7811991237,18.015420683,11.4562746887,0.0,4.12243109448,15.9888894789,89.9973094612,87.0055790434,2.97173041782,0.02
 04/10  03:00:00,86.0906399537,23.8384125725,14.2129480825,3.41339953159,4.12243109448,15.9888894789,111.843277367,108.851546949,2.97173041782,0.02
 04/10  04:00:00,110.776053719,28.7526658336,16.7401331736,3.11513764951,12.3672932834,24.9413748627,127.38667211,122.41378808,4.9528840297,0.02
 04/10  05:00:00,142.526466665,28.8023711105,20.0106828146,31.5079137514,12.3672932834,24.9413748627,195.094680935,190.121796905,4.9528840297,0.02
 04/10  06:00:00,190.461976458,29.7384738336,20.5111063223,27.0459922338,24.7345865669,70.7195625826,160.339305353,150.413537294,9.90576805939,0.02
 04/10  07:00:00,200.574318342,29.7737772921,20.4470758862,17.5989252134,37.1018798503,92.3937384068,139.5224142,129.59664614,9.90576805939,0.02
 04/10  08:00:00,207.688338471,29.7901936674,20.2609837207,15.2284152472,37.1018798503,104.434947198,133.196347082,123.270579022,9.90576805939,0.02
 04/10  09:00:00,218.405943255,29.8017076616,20.7857188392,13.4490830134,37.1018798503,116.476155989,138.010221848,119.469569642,9.90576805939,8.63488414729
 04/10  10:00:00,218.599614698,29.8135629142,22.9556002748,11.4602979505,37.1018798503,116.476155989,134.583398327,116.036700385,9.90576805939,8.64092988253
 04/10  11:00:00,219.302287654,29.8391151321,26.4951858465,8.59765319874,37.1018798503,116.476155989,121.709141863,111.783373804,9.90576805939,0.02
 04/10  12:00:00,215.035162206,29.9559673723,36.5204239445,6.2302282917,37.1018798503,104.434947198,124.5120491,105.969319621,9.90576805939,8.63696141929
 04/10  13:00:00,233.920680931,30.1935839201,44.7767340458,4.58001684714,37.1018798503,116.476155989,110.926624447,101.000856388,9.90576805939,0.02
 04/10  14:00:00,239.637079656,30.4219477926,51.9457027494,2.89929925705,37.1018798503,116.476155989,116.313183283,97.7665058341,9.90576805939,8.64090938953
 04/10  15:00:00,239.830419457,30.5317450257,53.0018670572,1.92689072909,37.1018798503,116.476155989,105.703969933,95.7782018732,9.90576805939,0.02
 04/10  16:00:00,240.906060725,30.5710300424,54.7460288997,1.21973618002,37.1018798503,116.476155989,113.361825952,94.8228848897,9.90576805939,8.63317300341
 04/10  17:00:00,241.758768272,30.6227057147,55.9956011847,0.772430639681,37.1018798503,116.476155989,103.602464868,93.6766968083,9.90576805939,0.02
 04/10  18:00:00,143.301420572,28.3422677433,41.8570201505,0.0,24.7345865669,47.5788473902,75.890745369,70.9178613393,4.9528840297,0.02
 04/10  19:00:00,146.676805239,29.0018361027,39.8745025066,0.0,24.7345865669,47.5788473902,90.6935700817,77.1301375128,4.9528840297,8.61054853926
 04/10  20:00:00,126.240165842,27.9025555037,32.3974310216,0.0,12.3672932834,38.6892022431,96.7499572532,93.7582268353,2.97173041782,0.02
 04/10  21:00:00,87.4814034934,15.0279336818,18.5037224632,0.0,12.3672932834,27.0668015668,60.2261677257,57.2344373079,2.97173041782,0.02
 04/10  22:00:00,78.4993497044,19.7956161963,23.94598868,0.0,4.12243109448,15.9888894789,81.2098422251,78.2181118073,2.97173041782,0.02
 04/10  23:00:00,59.0689363082,11.7100234439,12.8112129607,0.0,4.12243109448,15.9888894789,54.8267745535,51.8350441357,2.97173041782,0.02
 04/10  24:00:00,76.5206593562,20.0154723161,21.7474421814,0.0,4.12243109448,15.9888894789,85.069573903,82.0778434852,2.97173041782,0.02
 04/11  01:00:00,57.6724601093,11.4248495452,11.7261662812,0.0,4.12243109448,15.9888894789,49.769141856,46.7774114382,2.97173041782,0.02
 04/11  02:00:00,73.4204303632,19.3559039567,19.3062356076,0.0,4.12243109448,15.9888894789,85.1577592595,82.1660288417,2.97173041782,0.02
 04/11  03:00:00,62.208767713,14.7427597831,12.8357944776,0.0,4.12243109448,15.9888894789,61.3248706253,58.3331402075,2.97173041782,0.02
 04/11  04:00:00,104.292495355,28.7526658336,23.3484364699,0.0,12.3672932834,24.9413748627,113.347421153,108.374537123,4.9528840297,0.02
 04/11  05:00:00,118.737619611,28.8449780171,25.5090683543,12.1921801533,12.3672932834,24.9413748627,179.865367622,174.892483592,4.9528840297,0.02
 04/11  06:00:00,170.555960795,29.8129193522,25.7604786541,9.34402199428,24.7345865669,70.7195625826,146.126543314,136.200775254,9.90576805939,0.02
 04/11  07:00:00,191.636350845,30.0423120617,25.812454925,5.49733189995,37.1018798503,92.3937384068,127.493300341,117.567532282,9.90576805939,0.02
 04/11  08:00:00,203.407115187,30.1197684266,26.2635290933,4.69602785245,37.1018798503,104.434947198,130.680832228,112.144335117,9.90576805939,8.6307290521
 04/11  09:00:00,215.083252223,30.163556429,26.2751502734,4.27510861494,37.1018798503,116.476155989,119.224429089,109.298661029,9.90576805939,0.02
 04/11  10:00:00,214.601605835,30.1977341265,26.1096190238,3.92412024964,37.1018798503,116.476155989,125.673343946,107.126736475,9.90576805939,8.64083941141
 04/11  11:00:00,214.535753102,30.2273372901,26.3241106939,3.6139405658,37.1018798503,116.476155989,115.210119911,105.284351852,9.90576805939,0.02
 04/11  12:00:00,203.180504205,30.2565407786,27.2973560384,3.29810187356,37.1018798503,104.434947198,122.120689949,103.577625001,9.90576805939,8.63729688867
 04/11  13:00:00,217.301044024,30.2999534936,29.6214743433,3.00923912393,37.1018798503,116.476155989,120.14513035,101.596671103,9.90576805939,8.64269118789
 04/11  14:00:00,221.024209293,30.3309285113,33.5678881953,2.7552879212,37.1018798503,116.476155989,110.069005643,100.143237584,9.90576805939,0.02
 04/11  15:00:00,220.203091157,30.3608123741,32.9099741424,2.56238958751,37.1018798503,116.476155989,117.384733353,98.8402805671,9.90576805939,8.63868472622
 04/11  16:00:00,217.049870465,30.3759511128,29.7970630486,2.50759238706,37.1018798503,116.476155989,108.060987804,98.1352197449,9.90576805939,0.02
 04/11  17:00:00,213.549195918,30.3804242762,26.2075100107,2.59321048083,37.1018798503,116.476155989,116.529900938,98.0020144894,9.90576805939,8.62211838896
 04/11  18:00:00,122.132300811,28.3422677433,20.6879145415,0.0,24.7345865669,47.5788473902,81.1352787661,76.1623947364,4.9528840297,0.02
 04/11  19:00:00,125.471665983,28.7819799829,18.8892382258,0.0,24.7345865669,47.5788473902,86.8032923559,81.8304083262,4.9528840297,0.02
 04/11  20:00:00,110.886447194,27.4628432641,17.4834248892,0.0,12.3672932834,38.6892022431,100.573396343,97.5816659248,2.97173041782,0.02
 04/11  21:00:00,83.3374856159,17.1812455418,11.2765252467,0.0,12.3672932834,27.0668015668,70.3430654876,67.3513350698,2.97173041782,0.02
 04/11  22:00:00,71.9423474041,22.5192758537,14.0618175598,0.0,4.12243109448,15.9888894789,95.8690018099,92.8772713921,2.97173041782,0.02
 04/11  23:00:00,66.9751518328,19.3345574018,11.4994089922,0.253038699391,4.12243109448,15.9888894789,79.321188311,76.3294578931,2.97173041782,0.02
 04/11  24:00:00,73.096803644,23.1788442131,14.0607947979,0.272357811728,4.12243109448,15.9888894789,100.457850889,97.4661204708,2.97173041782,0.02
 04/12  01:00:00,65.90944566,18.4551329226,11.3117493234,0.322444276215,4.12243109448,15.9888894789,81.7095667734,78.7178363555,2.97173041782,0.02
 04/12  02:00:00,73.8871700789,23.6185564527,13.6980668063,0.981262297168,4.12243109448,15.9888894789,102.465737561,99.4740071429,2.97173041782,0.02
 04/12  03:00:00,67.490861853,18.8948451622,11.0717565264,1.09362762167,4.12243109448,15.9888894789,83.1689924658,80.177262048,2.97173041782,0.02
 04/12  04:00:00,98.4056126478,28.6354092364,16.0030266414,1.55873148051,12.3672932834,24.9413748627,116.498712168,111.525828138,4.9528840297,0.02
 04/12  05:00:00,123.355173849,29.298249718,19.3314408043,22.5340897658,12.3672932834,24.9413748627,182.814140142,177.841256112,4.9528840297,0.02
 04/12  06:00:00,169.614145564,29.7893357218,19.4530643183,17.0823709146,24.7345865669,70.7195625826,149.328892274,139.403124215,9.90576805939,0.02
 04/12  07:00:00,191.567502229,29.9858120931,19.6963450272,11.6010928942,37.1018798503,92.3937384068,138.49680664,119.981093481,9.90576805939,8.60994509985
 04/12  08:00:00,202.826108755,30.065114707,20.6180199361,9.81521584989,37.1018798503,104.434947198,124.01169077,114.085922711,9.90576805939,0.02
 04/12  09:00:00,214.763433524,30.1128880142,21.636055461,8.64502136928,37.1018798503,116.476155989,129.508122755,110.967674491,9.90576805939,8.63468020478
 04/12  10:00:00,214.059724053,30.164262237,22.0929477161,7.43241459597,37.1018798503,116.476155989,118.27076492,108.34499686,9.90576805939,0.02
 04/12  11:00:00,212.97757626,30.2294789816,22.3386112491,6.0391189361,37.1018798503,116.476155989,124.245468698,105.697045016,9.90576805939,8.64265562282
 04/12  12:00:00,199.713850756,30.3501040801,23.036672601,3.99856706175,37.1018798503,104.434947198,111.024070075,101.098302016,9.90576805939,0.02
 04/12  13:00:00,212.009818027,30.5505436946,23.9396010956,3.14931985612,37.1018798503,116.476155989,115.76303395,97.2145441108,9.90576805939,8.64272178026
 04/12  14:00:00,213.049435533,30.8034709055,25.709550641,2.16627731245,37.1018798503,116.476155989,104.590135688,94.6643676286,9.90576805939,0.02
 04/12  15:00:00,214.621724559,30.9939504529,28.0100191158,1.24787490532,37.1018798503,116.476155989,110.937985562,92.3936411985,9.90576805939,8.63857630398
 04/12  16:00:00,217.760210761,31.0989887949,31.4402567711,0.851670126527,37.1018798503,116.476155989,105.625387186,91.027905759,9.90576805939,4.69171336808
 04/12  17:00:00,220.160142257,31.2801801651,33.8682648122,0.643679835389,37.1018798503,116.476155989,103.998965809,90.1387289667,9.90576805939,3.95446878333
 04/12  18:00:00,130.381915566,28.8699224308,28.4098778292,0.0,24.7345865669,47.5788473902,72.8455040828,67.8726200531,4.9528840297,0.02
 04/12  19:00:00,132.144178826,28.7819799829,25.5617453404,0.0,24.7345865669,47.5788473902,79.7853778188,74.8124937891,4.9528840297,0.02
 04/12  20:00:00,117.159283596,28.3422677433,22.8768283464,0.0,12.3672932834,38.6892022431,95.2325266514,92.2407962336,2.97173041782,0.02
 04/12  21:00:00,82.0182746227,15.6435308173,12.4249878457,0.0,12.3672932834,27.0668015668,57.0996475098,54.107917092,2.97173041782,0.02
 04/12  22:00:00,71.3562734718,20.6963872305,15.2692665798,0.0,4.12243109448,15.9888894789,85.7650149278,82.77328451,2.97173041782,0.02
 04/12  23:00:00,66.0347303022,18.015420683,12.2737529549,0.0,4.12243109448,15.9888894789,78.8713550267,75.8796246089,2.97173041782,0.02
 04/12  24:00:00,73.3601331135,23.8384125725,13.771053953,0.0131323011358,4.12243109448,15.9888894789,107.355113363,95.7814388131,2.97173041782,8.60194413195
 04/13  01:00:00,65.317586928,18.015420683,10.1947083514,0.0,4.12243109448,15.9888894789,80.5789489093,77.5872184915,2.97173041782,0.02
 04/13  02:00:00,73.0786511369,23.4866427809,12.7863250297,0.181950551776,4.12243109448,15.9888894789,101.428989844,98.4372594266,2.97173041782,0.02
 04/13  03:00:00,65.2212245277,18.015420683,10.2998806262,0.0,4.12243109448,15.9888894789,82.5316081054,79.5398776875,2.97173041782,0.02
 04/13  04:00:00,99.0136883877,28.987179028,13.6848886758,0.741411493233,12.3672932834,24.9413748627,116.051421891,111.078537862,4.9528840297,0.02
 04/13  05:00:00,119.402802121,28.8593679495,16.4707765654,16.4646851039,12.3672932834,24.9413748627,182.927694775,177.954810745,4.9528840297,0.02
 04/13  06:00:00,173.562632921,29.8456807948,15.0970687506,15.2981127981,24.7345865669,70.7195625826,153.146390669,143.22062261,9.90576805939,0.02
 04/13  07:00:00,189.956450193,30.0627006347,15.6510470519,8.77889404192,37.1018798503,92.3937384068,129.804030977,119.878262917,9.90576805939,0.02
 04/13  08:00:00,197.598585385,30.1400841079,19.8917778229,5.23894090922,37.1018798503,104.434947198,120.518972632,110.593204573,9.90576805939,0.02
 04/13  09:00:00,213.610051334,30.2200679438,25.5722204453,3.44831730758,37.1018798503,116.476155989,124.786377635,106.245997338,9.90576805939,8.63461223748
 04/13  10:00:00,217.044040648,30.3449772484,29.9143387502,2.41460178447,37.1018798503,116.476155989,112.202827254,102.277059195,9.90576805939,0.02
 04/13  11:00:00,222.072962394,30.621619802,35.5193853353,1.56162083384,37.1018798503,116.476155989,117.045337176,98.4971054188,9.90576805939,8.64246369809
 04/13  12:00:00,213.58048128,31.0098233994,39.3165082453,0.925611730799,37.1018798503,104.434947198,113.512366966,94.9698575847,9.90576805939,8.6367413218
 04/13  13:00:00,226.161655294,31.2716679464,40.091992377,0.427670697759,37.1018798503,116.476155989,102.303564254,92.3777961951,9.90576805939,0.02
 04/13  14:00:00,228.183059349,31.3315671066,42.2403684287,0.240986190192,37.1018798503,116.476155989,110.323847521,91.777529848,9.90576805939,8.64054961387
 04/13  15:00:00,228.496819079,31.5477665143,42.4282431344,0.150927187901,37.1018798503,116.476155989,100.236242117,90.3104740578,9.90576805939,0.02
 04/13  16:00:00,226.224599442,31.5210342742,40.2476065363,0.0866767780159,37.1018798503,116.476155989,108.965342561,90.4265739187,9.90576805939,8.63300058247
 04/13  17:00:00,225.535437214,31.3984862796,39.7249831622,0.0439559556136,37.1018798503,116.476155989,101.278908009,91.3531399499,9.90576805939,0.02
 04/13  18:00:00,134.248622352,28.5841094751,32.5623895704,0.0,24.7345865669,47.5788473902,74.8361114939,69.8632274643,4.9528840297,0.02
 04/13  19:00:00,137.284622591,29.1117641626,30.3723959368,0.0,24.7345865669,47.5788473902,80.8756574858,75.9027734561,4.9528840297,0.02
 04/13  20:00:00,120.354366279,28.3422677433,26.0719041753,0.0,12.3672932834,38.6892022431,103.910329311,92.3281320399,2.97173041782,8.61046685371
 04/13  21:00:00,84.2618780696,15.2917610256,15.0203672189,0.0,12.3672932834,27.0668015668,61.9449126509,58.9531822331,2.97173041782,0.02
 04/13  22:00:00,74.8412969334,20.2566749909,19.8006215005,0.0,4.12243109448,15.9888894789,85.5401042239,82.5483738061,2.97173041782,0.02
 04/13  23:00:00,59.8335910503,12.7866793739,12.4729561929,0.0,4.12243109448,15.9888894789,58.4249190138,55.433188596,2.97173041782,0.02
 04/13  24:00:00,72.7321681689,19.7956161963,18.178807183,0.0,4.12243109448,15.9888894789,84.7585598993,81.7668294815,2.97173041782,0.02
 04/14  01:00:00,55.89810645,11.1610222015,10.2156400666,0.0,4.12243109448,15.9888894789,50.6027368806,47.6110064627,2.97173041782,0.02
 04/14  02:00:00,79.1233238974,23.3987003329,20.7109698929,0.0,4.12243109448,15.9888894789,101.93743392,98.9457035018,2.97173041782,0.02
 04/14  03:00:00,69.9101762636,19.3345574018,15.4913817396,0.00497944996187,4.12243109448,15.9888894789,80.4022880986,77.4105576808,2.97173041782,0.02
 04/14  04:00:00,102.072258417,28.26898237,21.6118831744,0.0,12.3672932834,24.9413748627,112.278602233,107.305718203,4.9528840297,0.02
 04/14  05:00:00,117.770312205,29.349688437,23.606996085,12.6222347982,12.3672932834,24.9413748627,178.848022303,173.875138273,4.9528840297,0.02
 04/14  06:00:00,165.887971025,29.8599045603,23.8270826579,8.9116099018,24.7345865669,70.7195625826,145.651899093,135.726131034,9.90576805939,0.02
 04/14  07:00:00,190.6755543,30.218030803,25.0039387068,5.16933884808,37.1018798503,92.3937384068,126.87046986,116.9447018,9.90576805939,0.02
 04/14  08:00:00,203.86715015,30.311726978,27.3035889007,3.92403323364,37.1018798503,104.434947198,129.291208832,110.754983435,9.90576805939,8.63045733813
 04/14  09:00:00,220.375225316,30.3732296586,32.4828775973,3.1497042463,37.1018798503,116.476155989,117.255611045,107.329842986,9.90576805939,0.02
 04/14  10:00:00,224.724542133,30.4353465472,37.4004953229,2.51856055501,37.1018798503,116.476155989,122.81525239,104.269107598,9.90576805939,8.64037673293
 04/14  11:00:00,229.948639124,30.524304229,43.0073759343,2.04663371777,37.1018798503,116.476155989,111.622200232,101.696432172,9.90576805939,0.02
 04/14  12:00:00,226.488061292,30.713914439,52.0176333446,1.42799184032,37.1018798503,104.434947198,116.875141058,98.3327667844,9.90576805939,8.63660621415
 04/14  13:00:00,247.647830236,31.1571109728,61.2864916176,0.83388345464,37.1018798503,116.476155989,103.506548377,93.5807803172,9.90576805939,0.02
 04/14  14:00:00,252.024888613,31.5184980263,65.7906983497,0.345585028623,37.1018798503,116.476155989,108.963233244,90.4187963101,9.90576805939,8.63866887469
 04/14  15:00:00,253.821733799,31.7841628497,67.5061520109,0.16150534542,37.1018798503,116.476155989,106.772307304,88.2281001198,9.90576805939,8.63843912443
 04/14  16:00:00,253.704945721,32.0077372806,67.2519147743,0.0760475072581,37.1018798503,116.476155989,96.7201048069,86.7943367475,9.90576805939,0.02
 04/14  17:00:00,250.590352329,32.1441959492,64.0731099052,0.00501732907563,37.1018798503,116.476155989,96.1913757833,86.2656077239,9.90576805939,0.02
 04/14  18:00:00,151.739428592,28.8699224308,49.7673740823,0.0,24.7345865669,47.5788473902,70.5281914564,65.5553074267,4.9528840297,0.02
 04/14  19:00:00,153.229676096,28.7819799829,46.647238791,0.0,24.7345865669,47.5788473902,85.5859477292,72.0226155127,4.9528840297,8.61044818682
 04/14  20:00:00,134.44082871,28.7819799829,39.7186745343,0.0,12.3672932834,38.6892022431,91.8481575718,88.856427154,2.97173041782,0.02
 04/14  21:00:00,89.4139623297,15.907358161,19.5568581933,0.0,12.3672932834,27.0668015668,55.7389437084,52.7472132905,2.97173041782,0.02
 04/14  22:00:00,77.5147288284,20.2566749909,22.4740535016,0.0,4.12243109448,15.9888894789,83.5983571334,80.6066267156,2.97173041782,0.02
 04/14  23:00:00,62.5863126136,13.7100750771,14.3022821213,0.0,4.12243109448,15.9888894789,57.6511703509,54.6594399331,2.97173041782,0.02
 04/14  24:00:00,73.2372348482,18.9161917171,19.5632983743,0.0,4.12243109448,15.9888894789,83.4395779891,80.4478475713,2.97173041782,0.02
 04/15  01:00:00,59.8010171108,12.8093040429,12.4440132692,0.0,4.12243109448,15.9888894789,55.307349237,52.3156188192,2.97173041782,0.02
 04/15  02:00:00,73.1887110924,18.9161917171,19.5147746105,0.0,4.12243109448,15.9888894789,84.9268778209,81.9351474031,2.97173041782,0.02
 04/15  03:00:00,56.8557213652,11.2489646494,11.0853124744,0.0,4.12243109448,15.9888894789,50.815955507,47.8242250892,2.97173041782,0.02
 04/15  04:00:00,90.3641786875,27.9025555037,27.4047375611,0.0,4.12243109448,16.0517297156,118.193602682,115.201872265,2.97173041782,0.02
 04/15  05:00:00,91.8011179766,28.1224116235,28.6218206927,0.0,4.12243109448,16.0517297156,117.665734001,114.674003583,2.97173041782,0.02
 04/15  06:00:00,112.695778724,29.6614044621,31.445082673,0.0258310355449,4.12243109448,39.6058045677,98.5734332197,95.5817028019,2.97173041782,0.02
 04/15  07:00:00,160.739771699,29.6987602693,39.3223791913,13.2104719988,12.3672932834,65.3531420225,152.865209156,147.892325126,4.9528840297,0.02
 04/15  08:00:00,167.956985866,29.6865726158,47.9160599885,8.95522316177,12.3672932834,68.2430321324,148.242095797,143.269211768,4.9528840297,0.02
 04/15  09:00:00,200.314684529,29.7196248607,55.199170669,4.97984875848,16.4897243779,93.1370602926,147.409978619,130.869986288,7.92461444751,8.61537788416
 04/15  10:00:00,206.421612547,29.7315571808,63.441988752,2.83193204226,16.4897243779,93.1370602926,133.725253107,125.780638659,7.92461444751,0.02
 04/15  11:00:00,212.88066642,29.7874253771,71.0475801495,1.62951651703,16.4897243779,93.1370602926,119.119836764,111.175222317,7.92461444751,0.02
 04/15  12:00:00,209.001074012,29.9559159435,76.7133463157,1.06731356901,16.4897243779,83.9857416113,100.980394329,93.0357798818,7.92461444751,0.02
 04/15  13:00:00,212.039065604,30.121436956,80.0365584089,0.616564293986,16.4897243779,83.9857416113,99.8321691489,83.2942435936,7.92461444751,8.61331110779
 04/15  14:00:00,214.327337547,30.2283851363,82.4567117101,0.377812625147,16.4897243779,83.9857416113,85.7063920687,77.7617776212,7.92461444751,0.02
 04/15  15:00:00,194.321137585,29.6614044621,80.8522076327,0.0,12.3672932834,70.6512738906,42.2207475547,37.247863525,4.9528840297,0.02
 04/15  16:00:00,193.916208882,29.6614044621,80.4472723076,0.0,12.3672932834,70.6512738906,48.5931467734,43.6202627437,4.9528840297,0.02
 04/15  17:00:00,181.139885912,29.6614044621,80.1945364772,0.0,12.3672932834,58.1284167478,54.0835936094,49.1107095797,4.9528840297,0.02
 04/15  18:00:00,137.455033714,29.0465880305,70.3120522735,0.0,12.3672932834,24.9413748627,79.1037792321,74.1308952024,4.9528840297,0.02
 04/15  19:00:00,135.347597747,28.7819799829,63.7708909981,0.0,12.3672932834,24.9413748627,92.5664852862,87.5936012565,4.9528840297,0.02
 04/15  20:00:00,118.194137562,28.1224116235,55.014839814,0.0,4.12243109448,16.0517297156,103.664411536,100.672681118,2.97173041782,0.02
 04/15  21:00:00,77.4169731502,13.9299311969,28.9130859106,0.0,4.12243109448,15.9888894789,55.5679487797,52.5762183619,2.97173041782,0.02
 04/15  22:00:00,95.5078646483,21.3666288674,39.344106958,0.0,4.12243109448,15.9888894789,94.6070791527,91.6153487349,2.97173041782,0.02
 04/15  23:00:00,71.9612573754,13.0344968015,24.3724961734,0.0,4.12243109448,15.9888894789,58.2832885477,55.2915581299,2.97173041782,0.02
 04/15  24:00:00,83.5140793202,18.9161917171,29.8401421293,0.0,4.12243109448,15.9888894789,87.731290112,84.7395596941,2.97173041782,0.02
 04/16  01:00:00,63.5720161713,11.0130986134,20.1183799244,0.0,2.06121554724,15.9888894789,59.6067919795,48.0347301019,2.97173041782,8.60033145977
 04/16  02:00:00,81.1746287685,18.4551329226,30.0492216448,0.0,2.06121554724,15.9888894789,81.3527867383,78.3610563205,2.97173041782,0.02
 04/16  03:00:00,72.5981055632,15.7634930976,24.2299773932,0.0,2.06121554724,15.9888894789,73.8337407042,70.8420102864,2.97173041782,0.02
 04/16  04:00:00,77.7225627979,18.015420683,27.0368680738,0.0,2.06121554724,15.9888894789,86.9706846843,83.9789542665,2.97173041782,0.02
 04/16  05:00:00,70.8383941295,13.9299311969,24.3957226586,0.0,2.06121554724,15.9888894789,57.1589600658,54.167229648,2.97173041782,0.02
 04/16  06:00:00,80.1482966413,22.5192758537,31.8749687784,0.0,2.06121554724,15.9888894789,103.863060293,100.871329875,2.97173041782,0.02
 04/16  07:00:00,62.0978940783,18.015420683,25.5071995174,0.0,2.06121554724,15.9888894789,83.5363710999,80.5446406821,2.97173041782,0.02
 04/16  08:00:00,113.960050235,24.2781248121,43.1668204942,0.0,4.12243109448,41.7362269337,98.4637231574,93.4908391277,4.9528840297,0.02
 04/16  09:00:00,103.227033921,19.5544135216,37.2887935852,0.0,4.12243109448,41.7362269337,77.871867333,72.8989833033,4.9528840297,0.02
 04/16  10:00:00,116.052045613,23.8384125725,45.6985281629,0.0,4.12243109448,41.7362269337,94.8889886,89.9161045703,4.9528840297,0.02
 04/16  11:00:00,107.034541386,19.5983847456,41.0523298637,0.0,4.12243109448,41.7362269337,75.0997765234,70.1268924937,4.9528840297,0.02
 04/16  12:00:00,126.05072616,24.7178370517,54.8177842553,0.0,4.12243109448,41.7362269337,88.5013966778,83.5285126481,4.9528840297,0.02
 04/16  13:00:00,111.420285808,19.7755000178,45.2609590261,0.0,4.12243109448,41.7362269337,67.1295900891,62.1567060594,4.9528840297,0.02
 04/16  14:00:00,129.483416127,24.7224528837,58.245858391,0.0,4.12243109448,41.7362269337,75.294724741,70.3218407114,4.9528840297,0.02
 04/16  15:00:00,113.733339113,19.7835808324,47.5659315068,0.0,4.12243109448,41.7362269337,57.8159506426,52.8430666129,4.9528840297,0.02
 04/16  16:00:00,114.394464819,24.7211388633,60.0159133917,0.0,4.12243109448,24.8785346261,70.5234999641,65.5506159344,4.9528840297,0.02
 04/16  17:00:00,83.361747907,18.8739644588,45.938765266,0.0,2.06121554724,15.9888894789,57.5786282809,54.5868978631,2.97173041782,0.02
 04/16  18:00:00,95.6603252579,22.9162949834,54.0899896031,0.0,2.06121554724,15.9888894789,73.4022804363,70.4105500185,2.97173041782,0.02
 04/16  19:00:00,79.5190878006,17.5330153335,38.7649765242,0.0,2.06121554724,15.9888894789,64.059781439,61.0680510212,2.97173041782,0.02
 04/16  20:00:00,95.0971158267,20.2353284359,42.1652579018,0.0,2.06121554724,15.9888894789,82.3284564957,79.3367260779,2.97173041782,0.02
 04/16  21:00:00,82.7285252944,16.6322442993,33.5047739437,0.0,2.06121554724,15.9888894789,70.4585078753,67.4667774575,2.97173041782,0.02
 04/16  22:00:00,85.2902502756,18.3458439197,34.3003880356,0.0,2.06121554724,15.9888894789,77.666528642,74.6747982242,2.97173041782,0.02
 04/16  23:00:00,68.6308295313,14.4123365464,21.6532414789,0.0,2.06121554724,15.9888894789,71.1740167277,68.1822863099,2.97173041782,0.02
 04/16  24:00:00,65.6251307337,14.6375293049,18.3449033448,0.0,2.06121554724,15.9888894789,74.8457539689,71.8540235511,2.97173041782,0.02
 04/17  01:00:00,63.2370440367,13.5115655122,15.0085113899,0.0,4.12243109448,15.9888894789,63.9491350795,60.9574046617,2.97173041782,0.02
 04/17  02:00:00,64.6380412589,13.9512777518,15.9821490012,0.0,4.12243109448,15.9888894789,63.4266856465,60.4349552287,2.97173041782,0.02
 04/17  03:00:00,65.585651118,14.3909899914,16.4243127164,0.0,4.12243109448,15.9888894789,64.053629856,61.0618994382,2.97173041782,0.02
 04/17  04:00:00,109.101106066,28.5181526391,28.3915600052,0.0,12.3672932834,24.9413748627,127.814862088,114.260061589,4.9528840297,8.60191646967
 04/17  05:00:00,118.63731076,29.2583629007,28.3007654343,8.88678907946,12.3672932834,24.9413748627,187.340702146,182.367818116,4.9528840297,0.02
 04/17  06:00:00,160.832011978,29.7401679253,26.2161054834,3.93553096524,24.7345865669,70.7195625826,153.885243126,143.959475066,9.90576805939,0.02
 04/17  07:00:00,186.470912178,29.9401637135,25.00585166,1.24065438489,37.1018798503,92.3937384068,132.038166186,122.112398126,9.90576805939,0.02
 04/17  08:00:00,198.875808461,30.0849984233,25.4831079499,0.979945842074,37.1018798503,104.434947198,123.847257189,113.921489129,9.90576805939,0.02
 04/17  09:00:00,212.516288992,30.3228512068,26.9542334914,0.869754266047,37.1018798503,116.476155989,128.196833456,109.656798526,9.90576805939,8.63426686997
 04/17  10:00:00,216.419062666,30.5819558172,30.8438906816,0.623127403349,37.1018798503,116.476155989,116.000362477,106.074594417,9.90576805939,0.02
 04/17  11:00:00,222.367040429,30.8433645889,36.8126743241,0.340663078783,37.1018798503,116.476155989,120.956548151,102.409700501,9.90576805939,8.6410795907
 04/17  12:00:00,214.698934686,31.1822666094,41.0068366545,0.181325963305,37.1018798503,104.434947198,108.802527774,98.8767597142,9.90576805939,0.02
 04/17  13:00:00,230.321297997,31.5739305727,44.2720693387,0.104974172605,37.1018798503,116.476155989,114.17926912,95.6313182618,9.90576805939,8.64218279884
 04/17  14:00:00,235.691266853,31.8665824656,49.4153430527,0.0392107584369,37.1018798503,116.476155989,112.004715385,93.4588839601,9.90576805939,8.64006336603
 04/17  15:00:00,238.493346661,32.1321907699,51.9913001826,0.0,37.1018798503,116.476155989,101.447166726,91.5213986664,9.90576805939,0.02
 04/17  16:00:00,238.774040179,32.2968851244,52.1078692977,0.0,37.1018798503,116.476155989,108.677273253,90.1387918375,9.90576805939,8.63271335583
 04/17  17:00:00,239.142740542,32.4179456064,52.3567947717,0.0,37.1018798503,116.476155989,98.9769789316,89.0512108722,9.90576805939,0.02
 04/17  18:00:00,143.317761613,28.958828498,41.2568197708,0.0,24.7345865669,47.5788473902,70.9254597789,65.9525757492,4.9528840297,0.02
 04/17  19:00:00,141.384837066,28.7820021309,34.8023829238,0.0,24.7345865669,47.5788473902,77.7306775788,72.7577935491,4.9528840297,0.02
 04/17  20:00:00,124.908954172,28.9285507294,30.0402172939,0.0,12.3672932834,38.6892022431,93.5902377051,90.5985072873,2.97173041782,0.02
 04/17  21:00:00,86.5166888843,16.1711855048,16.0900772213,0.0,12.3672932834,27.0668015668,57.9503229491,54.9585925313,2.97173041782,0.02
 04/17  22:00:00,75.2530622452,20.549816484,19.5746787064,0.0,4.12243109448,15.9888894789,84.3099008635,81.3181704457,2.97173041782,0.02
 04/17  23:00:00,58.6956688018,12.1497356835,11.6387878904,0.0,4.12243109448,15.9888894789,61.163897876,49.5902298036,2.97173041782,8.60193765458
 04/17  24:00:00,74.8629236336,20.0594435401,19.4070535919,0.0,4.12243109448,15.9888894789,86.5621508326,83.5704204148,2.97173041782,0.02
 04/18  01:00:00,56.1883559684,10.8092524098,10.3787243836,0.0,4.12243109448,15.9888894789,48.4675213284,45.4757909106,2.97173041782,0.02
 04/18  02:00:00,75.2161999187,20.147385988,19.3656180984,0.0,4.12243109448,15.9888894789,84.2134053837,81.2216749658,2.97173041782,0.02
 04/18  03:00:00,63.2829179263,14.4123365464,13.9873990395,0.0,4.12243109448,15.9888894789,65.2133240423,62.2215936244,2.97173041782,0.02
 04/18  04:00:00,109.004441331,28.606095087,28.2069529462,0.0,12.3672932834,24.9413748627,111.242106086,106.269222057,4.9528840297,0.02
 04/18  05:00:00,126.692373687,29.3276389656,37.725557633,7.44778384543,12.3672932834,24.9413748627,177.957945313,172.985061283,4.9528840297,0.02
 04/18  06:00:00,179.876764691,29.8663160087,45.8594237597,3.21081738941,24.7345865669,70.7195625826,144.055279911,134.129511852,9.90576805939,0.02
 04/18  07:00:00,214.807863325,30.2727792586,53.5691571225,0.681682431048,37.1018798503,92.3937384068,122.786479702,112.860711642,9.90576805939,0.02
 04/18  08:00:00,234.11924231,30.5434755673,60.8065617457,0.441428317753,37.1018798503,104.434947198,115.010750247,105.084982187,9.90576805939,0.02
 04/18  09:00:00,254.576506467,30.9310042803,68.9895676809,0.286511447152,37.1018798503,116.476155989,118.020318129,99.4803343285,9.90576805939,8.63421574132
 04/18  10:00:00,263.65820585,31.4312590063,77.687254752,0.169579036127,37.1018798503,116.476155989,88.5003725296,78.5746044702,9.90576805939,0.02
 04/18  11:00:00,269.934678988,31.9027024232,83.5497164535,0.111947654798,37.1018798503,116.476155989,77.4430375328,58.8952432094,9.90576805939,8.64202626398
 04/18  12:00:00,261.625537997,32.2854125878,86.9637795314,0.0478214019858,37.1018798503,104.434947198,69.8110038769,51.2688476547,9.90576805939,8.63638816282
 04/18  13:00:00,275.443785495,32.8351180483,88.2370017709,0.00136133085131,37.1018798503,116.476155989,57.7037050723,47.7779370129,9.90576805939,0.02
 04/18  14:00:00,277.09024496,33.1551069488,89.5650193685,0.0,37.1018798503,116.476155989,65.6874841141,47.1417576648,9.90576805939,8.63995838991
 04/18  15:00:00,278.915028296,33.4289165062,91.1162447229,0.0,37.1018798503,116.476155989,54.1076044051,44.1818363457,9.90576805939,0.02
 04/18  16:00:00,273.895988245,33.4298988554,86.0968224123,0.0,37.1018798503,116.476155989,71.0858330746,52.5474591958,9.90576805939,8.63260581946
 04/18  17:00:00,270.50358267,33.0419388507,83.0936412761,0.0,37.1018798503,116.476155989,71.1828437829,61.2570757235,9.90576805939,0.02
 04/18  18:00:00,165.050601938,28.9595806881,62.9889020201,0.0,24.7345865669,47.5788473902,62.2842768054,57.3113927757,4.9528840297,0.02
 04/18  19:00:00,157.796184933,28.7827731928,53.5621200254,0.0,24.7345865669,47.5788473902,73.7980281083,68.8251440786,4.9528840297,0.02
 04/18  20:00:00,143.534244118,29.0018361027,48.5922174067,0.0,12.3672932834,38.6892022431,98.0964117921,86.514332624,2.97173041782,8.61034875027
 04/18  21:00:00,99.5105817708,17.9727275731,27.5355950901,0.0,12.3672932834,27.0668015668,62.0932772513,59.1015468334,2.97173041782,0.02
 04/18  22:00:00,81.8835016936,21.1360994701,25.9634019917,0.0,4.12243109448,15.9888894789,82.0547708878,79.06304047,2.97173041782,0.02
 04/18  23:00:00,60.5306000508,12.6107944781,13.3458503017,0.0,4.12243109448,15.9888894789,57.0081948885,54.0164644707,2.97173041782,0.02
 04/18  24:00:00,74.5752164515,20.8722721263,18.8902141522,0.0,4.12243109448,15.9888894789,91.0225326324,88.0308022145,2.97173041782,0.02
 04/19  01:00:00,54.6810307626,10.8092524098,9.2616418353,0.0,4.12243109448,15.9888894789,49.3065536806,46.3148232628,2.97173041782,0.02
 04/19  02:00:00,70.7878197586,19.7956161963,16.0739987422,0.0,4.12243109448,15.9888894789,85.125999211,82.1342687932,2.97173041782,0.02
 04/19  03:00:00,61.7961086761,14.852048786,11.8443989182,0.0,4.12243109448,15.9888894789,66.2885183507,63.2967879328,2.97173041782,0.02
 04/19  04:00:00,99.6066910405,28.606095087,18.8092033052,0.0,12.3672932834,24.9413748627,111.101355013,106.128470984,4.9528840297,0.02
 04/19  05:00:00,110.613047518,29.3450111994,19.5932418019,8.369877705,12.3672932834,24.9413748627,178.071975147,173.099091117,4.9528840297,0.02
 04/19  06:00:00,158.29185457,29.8742809334,18.5942454555,5.34412889688,24.7345865669,70.7195625826,145.254172439,135.328404379,9.90576805939,0.02
 04/19  07:00:00,184.968541678,30.2481574655,18.4623060376,3.17912325748,37.1018798503,92.3937384068,126.543687076,116.617919016,9.90576805939,0.02
 04/19  08:00:00,194.493781955,30.3317653592,18.6977476913,1.59431408277,37.1018798503,104.434947198,128.364420659,109.828591064,9.90576805939,8.63006153502
 04/19  09:00:00,206.458476006,30.3710730003,19.021656554,1.89602504464,37.1018798503,116.476155989,117.562384904,107.636616844,9.90576805939,0.02
 04/19  10:00:00,206.047245649,30.432621431,19.2507497128,1.61474646695,37.1018798503,116.476155989,123.679466703,105.133789325,9.90576805939,8.63990931835
 04/19  11:00:00,207.054255719,30.5917047055,20.1064319546,1.1474981026,37.1018798503,116.476155989,111.101596182,101.175828123,9.90576805939,0.02
 04/19  12:00:00,196.253788403,30.8770912012,21.8716982178,0.83075305498,37.1018798503,104.434947198,115.973438774,97.431364091,9.90576805939,8.63630662316
 04/19  13:00:00,209.366326602,31.1542743383,23.3690044223,0.472729612157,37.1018798503,116.476155989,104.418813305,94.4930452455,9.90576805939,0.02
 04/19  14:00:00,209.97427309,31.3588227933,23.9163588464,0.328996042979,37.1018798503,116.476155989,111.112119551,92.5664158039,9.90576805939,8.63993568768
 04/19  15:00:00,210.747590857,31.5143727979,24.6573864158,0.205942569507,37.1018798503,116.476155989,101.0086528,91.0828847405,9.90576805939,0.02
 04/19  16:00:00,211.250448484,31.5903714032,25.1966830917,0.094154621471,37.1018798503,116.476155989,108.996666803,90.4584507483,9.90576805939,8.63244799521
 04/19  17:00:00,212.722607311,31.5709484606,24.432759025,0.0853833917013,37.1018798503,116.476155989,100.075991506,90.1502234471,9.90576805939,0.02
 04/19  18:00:00,130.748800203,28.5621238631,20.5898581461,0.0,24.7345865669,47.5788473902,74.0882054359,69.1153214062,4.9528840297,0.02
 04/19  19:00:00,137.1296953,29.1117641626,19.3508557311,0.0,24.7345865669,47.5788473902,88.9447195739,75.3832738792,4.9528840297,8.60856166492
 04/19  20:00:00,128.46223891,28.3422677433,18.8550945063,0.0,12.3672932834,38.6892022431,94.5635423004,91.5718118826,2.97173041782,0.02
 04/19  21:00:00,89.7599217497,14.9399912339,11.047469829,0.0,12.3672932834,27.0668015668,61.3841797443,58.3924493265,2.97173041782,0.02
 04/19  22:00:00,88.503592519,22.9589880933,15.0500779381,0.0,4.12243109448,15.9888894789,93.3097557521,90.3180253342,2.97173041782,0.02
 04/19  23:00:00,79.2812881865,18.015420683,11.5694326794,0.0,4.12243109448,15.9888894789,76.6923525328,73.700622115,2.97173041782,0.02
 04/19  24:00:00,91.6845231611,23.7504701246,13.7763726584,0.00640119665612,4.12243109448,15.9888894789,97.2270735891,94.2353431713,2.97173041782,0.02
 04/20  01:00:00,79.8611195423,18.015420683,10.8010011975,0.0,4.12243109448,15.9888894789,79.2294779709,76.2377475531,2.97173041782,0.02
 04/20  02:00:00,92.6824051621,23.8384125725,12.7721596509,0.169470800747,4.12243109448,15.9888894789,99.7572897582,96.7655593404,2.97173041782,0.02
 04/20  03:00:00,79.8596006055,18.1033631309,10.0090108906,0.0,4.12243109448,15.9888894789,81.014532529,78.0228021111,2.97173041782,0.02
 04/20  04:00:00,119.070197815,29.075121476,13.5308360039,0.635224099718,12.3672932834,24.9413748627,113.836014066,108.863130036,4.9528840297,0.02
 04/20  05:00:00,135.989226772,28.9044733334,16.403424487,14.1260681746,12.3672932834,24.9413748627,180.668877965,175.695993936,4.9528840297,0.02
 04/20  06:00:00,183.101727271,29.8170823168,16.0574805624,13.3550271529,24.7345865669,70.7195625826,148.246313029,138.320544969,9.90576805939,0.02
 04/20  07:00:00,204.676163676,30.119264781,16.2325005197,7.97843768299,37.1018798503,92.3937384068,127.330910949,117.40514289,9.90576805939,0.02
 04/20  08:00:00,214.871667897,30.1961168958,16.9387829614,6.67781021065,37.1018798503,104.434947198,129.86623458,111.330453196,9.90576805939,8.63001332445
 04/20  09:00:00,228.481352406,30.2482679814,17.1381285589,6.31479223096,37.1018798503,116.476155989,118.550926533,108.625158474,9.90576805939,0.02
 04/20  10:00:00,228.267956831,30.3043103628,17.7364603567,5.41866370594,37.1018798503,116.476155989,124.523751331,105.978125741,9.90576805939,8.63985753052
 04/20  11:00:00,228.322419222,30.3610783767,19.0765581451,4.38686399695,37.1018798503,116.476155989,113.384071825,103.458303765,9.90576805939,0.02
 04/20  12:00:00,217.893077535,30.4849030528,20.6284364474,3.0554252378,37.1018798503,104.434947198,118.012968989,99.4710332884,9.90576805939,8.63616764143
 04/20  13:00:00,230.143808641,30.6429301375,21.8475547532,2.50004802961,37.1018798503,116.476155989,114.72167643,96.174191364,9.90576805939,8.64171700656
 04/20  14:00:00,233.047369249,30.7388416487,22.5231830053,1.84691719558,37.1018798503,116.476155989,104.304393728,94.3786256688,9.90576805939,0.02
 04/20  15:00:00,234.377719466,30.7876705949,22.4485171112,1.34858645492,37.1018798503,116.476155989,111.870404876,93.32679327,9.90576805939,8.63784354702
 04/20  16:00:00,234.116460833,30.8259604593,22.2620203698,1.05448184979,37.1018798503,116.476155989,102.455182776,92.5294147163,9.90576805939,0.02
 04/20  17:00:00,233.897259391,30.8373982873,22.2603351626,0.995746289821,37.1018798503,116.476155989,101.6831085,91.7573404407,9.90576805939,0.02
 04/20  18:00:00,147.34044378,28.2323396834,18.9737565033,0.0,24.7345865669,47.5788473902,84.4119656803,70.8487976373,4.9528840297,8.61028401338
 04/20  19:00:00,149.493702403,29.0018361027,18.3848438328,0.0,24.7345865669,47.5788473902,81.6911756479,76.7182916182,4.9528840297,0.02
