Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  20:00:00,138.545736496,27.4628432641,18.0407004055,0.0,12.3672932834,38.6892022431,95.699673283,92.7079428652,2.97173041782,0.02
 04/20  21:00:00,93.0737888797,15.2917610256,10.3018515815,0.0,12.3672932834,27.0668015668,57.1147634129,54.1230329951,2.97173041782,0.02
 04/20  22:00:00,94.1050406416,22.5192758537,15.2778405033,0.0,4.12243109448,15.9888894789,93.6938154192,90.7020850014,2.97173041782,0.02
 04/20  23:00:00,83.8634596454,19.3345574018,12.0674076937,0.00327695259202,4.12243109448,15.9888894789,76.7923302371,73.8005998193,2.97173041782,0.02
 04/20  24:00:00,93.8015927093,23.1788442131,14.835695056,0.0339067860635,4.12243109448,15.9888894789,97.4054353363,94.4137049185,2.97173041782,0.02
 04/21  01:00:00,79.9659107244,18.4551329226,11.398096472,0.0548405457206,4.12243109448,15.9888894789,79.5466421242,76.5549117063,2.97173041782,0.02
 04/21  02:00:00,86.0733004278,23.6185564527,12.1396305207,0.419083598509,4.12243109448,15.9888894789,100.636771085,97.6450406673,2.97173041782,0.02
 04/21  03:00:00,75.8033303638,19.114701282,8.2352096302,1.18794661661,4.12243109448,15.9888894789,82.4288728266,79.4371424088,2.97173041782,0.02
 04/21  04:00:00,108.982361052,28.3422677433,11.0772967518,0.926341603456,12.3672932834,24.9413748627,116.220887334,111.248003305,4.9528840297,0.02
 04/21  05:00:00,133.914760082,29.3112428368,14.4333330129,22.5116856396,12.3672932834,24.9413748627,182.687076384,177.714192355,4.9528840297,0.02
 04/21  06:00:00,177.705898333,29.8110831634,14.5651301504,17.1502872446,24.7345865669,70.7195625826,155.807066591,145.881298532,9.90576805939,0.02
 04/21  07:00:00,200.115878842,30.0334606882,14.2390331552,12.0911552104,37.1018798503,92.3937384068,134.063327106,124.137559046,9.90576805939,0.02
 04/21  08:00:00,210.197234486,30.1001611303,14.3428249104,11.040484032,37.1018798503,104.434947198,135.886711668,117.351005499,9.90576805939,8.6299381096
 04/21  09:00:00,221.834456303,30.1376296119,14.8035019226,10.3616787832,37.1018798503,116.476155989,122.275027248,112.349259188,9.90576805939,0.02
 04/21  10:00:00,221.602520598,30.1601144196,14.0720242193,9.92583665116,37.1018798503,116.476155989,130.320794954,111.775234302,9.90576805939,8.63979259311
 04/21  11:00:00,221.505328142,30.1794776572,13.1187994283,9.58029574181,37.1018798503,116.476155989,131.754151375,113.206727699,9.90576805939,8.64165561679
 04/21  12:00:00,210.965122532,30.198481346,12.9077464743,9.29165439641,37.1018798503,104.434947198,122.166788723,112.241020663,9.90576805939,0.02
 04/21  13:00:00,222.054317885,30.2219040144,12.9085147698,8.94817209469,37.1018798503,116.476155989,128.983638882,110.436288163,9.90576805939,8.64158266001
 04/21  14:00:00,220.169211991,30.2440856583,13.2062564438,8.52442854837,37.1018798503,116.476155989,117.978817704,108.053049645,9.90576805939,0.02
 04/21  15:00:00,220.10987713,30.2481379494,13.4111649214,8.60676603767,37.1018798503,116.476155989,124.822347525,106.278832907,9.90576805939,8.63774655867
 04/21  16:00:00,221.583240039,30.2631990131,13.7670675637,8.33628040682,37.1018798503,116.476155989,114.298934357,104.373166297,9.90576805939,0.02
 04/21  17:00:00,222.735185351,30.2745758699,14.0148183639,8.13488129997,37.1018798503,116.476155989,120.381890148,101.854647808,9.90576805939,8.62147428027
 04/21  18:00:00,129.800616588,28.1590543101,10.6908789747,0.0,24.7345865669,47.5788473902,85.0657626502,80.0928786205,4.9528840297,0.02
 04/21  19:00:00,132.533696048,29.075121476,10.3185894458,0.12870996149,24.7345865669,47.5788473902,90.3768000544,85.4039160247,4.9528840297,0.02
 04/21  20:00:00,121.596552987,27.4628432641,10.2390161865,0.260664713208,12.3672932834,38.6892022431,103.292694308,100.30096389,2.97173041782,0.02
 04/21  21:00:00,100.393780126,22.4979292988,8.59917733571,0.787217561155,12.3672932834,27.0668015668,88.7830977645,85.7913673467,2.97173041782,0.02
 04/21  22:00:00,72.7962104265,18.015420683,6.97817321803,0.0,4.12243109448,15.9888894789,78.9560800094,75.9643495915,2.97173041782,0.02
 04/21  23:00:00,89.4953767039,24.454009708,8.68280472459,3.87648567662,4.12243109448,15.9888894789,101.026458165,98.0347277471,2.97173041782,0.02
 04/21  24:00:00,79.9861107229,19.7742696414,6.76550276319,4.85322411083,4.12243109448,15.9888894789,81.8473142526,78.8555838348,2.97173041782,0.02
 04/22  01:00:00,93.243848098,24.7178370517,8.58611250974,7.56880560703,4.12243109448,15.9888894789,103.388352532,100.396622115,2.97173041782,0.02
 04/22  02:00:00,82.2745899798,19.7742696414,6.73410597061,7.21016403501,4.12243109448,15.9888894789,83.9710933518,80.9793629339,2.97173041782,0.02
 04/22  03:00:00,96.2331218252,24.7178370517,8.556703306,10.4275717737,4.12243109448,15.9888894789,105.723350358,102.73161994,2.97173041782,0.02
 04/22  04:00:00,103.766998048,28.7819799829,9.60821929297,9.27691072816,4.12243109448,16.0517297156,124.965970481,121.974240063,2.97173041782,0.02
 04/22  05:00:00,108.77601744,29.2216922225,9.56149395197,12.8007989658,4.12243109448,16.0517297156,125.980968879,122.989238461,2.97173041782,0.02
 04/22  06:00:00,125.468871895,29.6614044621,9.55675277078,16.0767336373,4.12243109448,39.6058045677,126.568745682,123.577015264,2.97173041782,0.02
 04/22  07:00:00,190.690565437,29.6614044621,13.0749923628,50.1285087714,12.3672932834,65.3531420225,181.180038953,176.207154923,4.9528840297,0.02
 04/22  08:00:00,184.321967264,29.6614044621,13.7226698849,41.3420364165,12.3672932834,68.2430321324,184.199856703,170.635866657,4.9528840297,8.6111060166
 04/22  09:00:00,205.527212973,29.6816446864,13.9964706612,32.0534758384,16.4897243779,93.1370602926,162.578202211,154.633587763,7.92461444751,0.02
 04/22  10:00:00,204.900621994,29.6862787918,14.0034820873,29.940715562,16.4897243779,93.1370602926,158.355509145,150.410894697,7.92461444751,0.02
 04/22  11:00:00,204.721074599,29.6874863696,14.6279506454,27.3048207461,16.4897243779,93.1370602926,153.703667554,145.759053107,7.92461444751,0.02
 04/22  12:00:00,195.815225537,29.6877899282,15.6672315838,24.1184736784,16.4897243779,83.9857416113,155.125525149,138.587907392,7.92461444751,8.61300331029
 04/22  13:00:00,194.670139901,29.6878935493,15.8438474018,22.0001246562,16.4897243779,83.9857416113,143.448821049,135.504206601,7.92461444751,0.02
 04/22  14:00:00,190.622200205,29.6892673656,15.9187323727,18.7911571623,16.4897243779,83.9857416113,140.375763414,132.431148966,7.92461444751,0.02
 04/22  15:00:00,150.744240534,29.6614044621,13.2383009637,0.0948543657285,12.3672932834,70.6512738906,83.1134915259,78.1406074962,4.9528840297,0.02
 04/22  16:00:00,150.189731036,29.6614044621,13.8392324533,0.364577688689,12.3672932834,70.6512738906,79.7851165396,74.8122325099,4.9528840297,0.02
 04/22  17:00:00,138.175587682,29.6614044621,14.2760336608,0.580657847544,12.3672932834,58.1284167478,79.8587458676,74.8858618379,4.9528840297,0.02
 04/22  18:00:00,101.149722092,27.0231310245,14.1295821246,0.0,12.3672932834,24.9413748627,97.4082333907,92.435349361,4.9528840297,0.02
 04/22  19:00:00,101.900800531,27.0231310245,13.1055612623,0.0,12.3672932834,24.9413748627,104.715587995,99.7427039651,4.9528840297,0.02
 04/22  20:00:00,95.5452198304,27.0231310245,11.4512220672,0.0,4.12243109448,16.0517297156,123.950046919,112.376397434,2.97173041782,8.6019190673
 04/22  21:00:00,83.6928193498,21.6185048196,9.24159411243,0.0,4.12243109448,15.9888894789,98.1630225109,95.171292093,2.97173041782,0.02
 04/22  22:00:00,75.8103051942,18.015420683,7.75913214059,0.0,4.12243109448,15.9888894789,84.6072022487,81.6154718309,2.97173041782,0.02
 04/22  23:00:00,86.6353373697,22.5192758537,9.89501393465,0.0,4.12243109448,15.9888894789,106.769605381,103.777874963,2.97173041782,0.02
 04/22  24:00:00,77.9549501133,18.8948451622,7.88331501515,2.01545709038,4.12243109448,15.9888894789,86.3006135418,83.308883124,2.97173041782,0.02
 04/23  01:00:00,91.3329855668,24.2781248121,9.96212373624,5.69431784458,2.06121554724,15.9888894789,108.889417325,105.897686907,2.97173041782,0.02
 04/23  02:00:00,84.5354476275,20.213981881,7.54815924549,9.05133921097,2.06121554724,15.9888894789,87.6344798175,84.6427493997,2.97173041782,0.02
 04/23  03:00:00,94.259823709,24.2781248121,9.58050045844,8.49947403424,2.06121554724,15.9888894789,109.933688914,106.941958496,2.97173041782,0.02
 04/23  04:00:00,87.0416169272,20.213981881,7.69914194128,12.0372930401,2.06121554724,15.9888894789,88.9633058386,85.9715754208,2.97173041782,0.02
 04/23  05:00:00,94.6285763418,24.2781248121,9.48062485213,10.5262691418,2.06121554724,15.9888894789,111.545763307,108.554032889,2.97173041782,0.02
 04/23  06:00:00,78.7053614612,20.213981881,7.52640698644,13.8292561023,2.06121554724,15.9888894789,89.9039438753,86.9122134574,2.97173041782,0.02
 04/23  07:00:00,80.0504090305,24.2781248121,10.2970045771,9.71298822155,2.06121554724,15.9888894789,110.694873549,107.703143131,2.97173041782,0.02
 04/23  08:00:00,94.5776900726,20.213981881,9.2691888732,8.76478710583,4.12243109448,41.7362269337,85.508344026,80.5354599963,4.9528840297,0.02
 04/23  09:00:00,98.4851248834,24.2781248121,13.8069985117,6.09412033263,4.12243109448,41.7362269337,103.560362982,98.5874789526,4.9528840297,0.02
 04/23  10:00:00,86.3877216183,20.0674111345,12.4521409836,5.3474745654,4.12243109448,41.7362269337,83.1948517686,78.2219677389,4.9528840297,0.02
 04/23  11:00:00,93.0673821494,23.9849833191,18.0502764552,2.62026923208,4.12243109448,41.7362269337,101.20180898,96.2289249502,4.9528840297,0.02
 04/23  12:00:00,81.7501232218,18.015420683,16.6413364265,0.0,4.12243109448,41.7362269337,80.7184097442,75.7455257145,4.9528840297,0.02
 04/23  13:00:00,93.5966328539,22.5192758537,23.4526449638,0.0,4.12243109448,41.7362269337,98.0235349358,93.0506509061,4.9528840297,0.02
 04/23  14:00:00,84.4973907569,18.015420683,19.5716653899,0.0,4.12243109448,41.7362269337,79.1589972111,74.1861131814,4.9528840297,0.02
 04/23  15:00:00,100.177590589,23.7504701246,28.778606619,0.139019027327,4.12243109448,41.7362269337,97.0172794567,92.044395427,4.9528840297,0.02
 04/23  16:00:00,69.9379067498,18.2792480267,21.7048878956,0.00481202703179,4.12243109448,24.8785346261,79.0129157022,74.0400316725,4.9528840297,0.02
 04/23  17:00:00,63.6550533724,19.7956161963,24.6174355151,0.0869724329281,2.06121554724,15.9888894789,84.9036230238,81.911892606,2.97173041782,0.02
 04/23  18:00:00,50.1946668714,14.6375293049,16.8391762786,0.0,2.06121554724,15.9888894789,72.7599751655,69.7682447477,2.97173041782,0.02
 04/23  19:00:00,55.7746016187,16.8894568903,17.4992333056,0.0,2.06121554724,15.9888894789,78.5623788265,75.5706484087,2.97173041782,0.02
 04/23  20:00:00,76.7845749259,22.5192758537,21.2989158482,0.0,2.06121554724,15.9888894789,107.744433949,104.752703531,2.97173041782,0.02
 04/23  21:00:00,68.724708977,19.3345574018,16.272377734,0.22298791758,2.06121554724,15.9888894789,87.5685725375,84.5768421197,2.97173041782,0.02
 04/23  22:00:00,75.0395887283,22.5192758537,19.6355562274,0.0,2.06121554724,15.9888894789,109.947455705,106.955725288,2.97173041782,0.02
 04/23  23:00:00,67.3193944094,18.8069027143,15.487289692,0.225147543811,2.06121554724,15.9888894789,98.0053361099,86.4316867149,2.97173041782,8.60191897715
 04/23  24:00:00,75.4560713257,22.9589880933,19.513323999,0.18220731104,2.06121554724,15.9888894789,112.812948739,109.821218321,2.97173041782,0.02
 04/24  01:00:00,71.4544434991,19.3345574018,16.6015081171,0.786888733399,4.12243109448,15.9888894789,88.9891852106,85.9974547928,2.97173041782,0.02
 04/24  02:00:00,78.2897797643,22.5192758537,20.9077366524,0.0,4.12243109448,15.9888894789,110.944987133,107.953256715,2.97173041782,0.02
 04/24  03:00:00,71.7399358929,19.3345574018,16.416416834,1.2574725493,4.12243109448,15.9888894789,89.2853753249,86.293644907,2.97173041782,0.02
 04/24  04:00:00,106.928430111,28.987179028,24.6612884736,1.08856981173,12.3672932834,24.9413748627,126.085024216,121.112140187,4.9528840297,0.02
 04/24  05:00:00,135.64486493,28.8028038818,27.8359058082,26.8147624874,12.3672932834,24.9413748627,192.870355987,187.897471957,4.9528840297,0.02
 04/24  06:00:00,178.034408979,29.7412178192,28.9646249499,20.7375258247,24.7345865669,70.7195625826,158.202977814,148.277209754,9.90576805939,0.02
 04/24  07:00:00,203.874077388,29.7752541313,31.2508072931,12.563778799,37.1018798503,92.3937384068,136.887884412,126.962116353,9.90576805939,0.02
 04/24  08:00:00,210.5182853,29.7908466665,27.3766692045,11.0230149048,37.1018798503,104.434947198,130.887034425,120.961266365,9.90576805939,0.02
 04/24  09:00:00,217.940502916,29.8075381391,23.8140871574,9.94946784263,37.1018798503,116.476155989,136.486104567,117.946709687,9.90576805939,8.63362681998
 04/24  10:00:00,215.986923787,29.8287507821,22.6873570975,9.10073414968,37.1018798503,116.476155989,125.175469688,115.249701629,9.90576805939,0.02
 04/24  11:00:00,214.425993007,29.8601212137,22.0224049766,8.17317168506,37.1018798503,116.476155989,131.535627646,112.98855015,9.90576805939,8.64130943673
 04/24  12:00:00,200.601825303,29.9084756896,21.5130955448,6.85175438378,37.1018798503,104.434947198,120.216537997,110.290769938,9.90576805939,0.02
 04/24  13:00:00,211.527829017,29.9704644921,21.5318037481,5.655279135,37.1018798503,116.476155989,125.822457228,107.275212455,9.90576805939,8.64147671345
 04/24  14:00:00,213.134499248,30.035919353,20.8787602762,4.66396094467,37.1018798503,116.476155989,122.282275949,103.737202266,9.90576805939,8.63930562334
 04/24  15:00:00,215.705450396,30.0801569204,20.8554027106,3.80525733138,37.1018798503,116.476155989,111.004485157,101.078717098,9.90576805939,0.02
 04/24  16:00:00,219.886996868,30.1303116011,20.6841172706,3.24845545967,37.1018798503,116.476155989,117.414422841,98.8771786967,9.90576805939,8.63147608536
 04/24  17:00:00,227.100085169,30.1916644013,20.2714801686,2.98612418603,37.1018798503,116.476155989,106.934374264,97.0086062046,9.90576805939,0.02
 04/24  18:00:00,144.210249776,28.1590543101,16.8886459615,0.0,24.7345865669,47.5788473902,77.969754123,72.9968700933,4.9528840297,0.02
 04/24  19:00:00,147.349825208,29.0018361027,15.6814549161,0.0,24.7345865669,47.5788473902,84.4607085192,79.4878244895,4.9528840297,0.02
 04/24  20:00:00,136.712291465,27.0231310245,14.5871818956,0.0,12.3672932834,38.6892022431,99.6217661781,96.6300357603,2.97173041782,0.02
 04/24  21:00:00,111.327940085,21.7730431605,11.0985300411,0.0,12.3672932834,27.0668015668,91.825931686,80.2494984125,2.97173041782,8.60470285572
 04/24  22:00:00,85.0007865921,18.3671904747,9.38829799049,0.0319614733932,4.12243109448,15.9888894789,77.0265659753,74.0348355575,2.97173041782,0.02
 04/24  23:00:00,99.2666699721,23.3987003329,11.3794755304,0.307244044633,4.12243109448,15.9888894789,98.5069468196,95.5152164018,2.97173041782,0.02
 04/24  24:00:00,85.0723814015,19.114701282,8.25306550925,1.03365855989,4.12243109448,15.9888894789,80.8678222631,77.8760918453,2.97173041782,0.02
 04/25  01:00:00,94.3515459735,22.5192758537,10.0124729328,0.0,4.12243109448,15.9888894789,102.075584228,99.08385381,2.97173041782,0.02
 04/25  02:00:00,84.4065301432,19.3345574018,7.79113344287,2.15537012132,4.12243109448,15.9888894789,82.4306392119,79.4389087941,2.97173041782,0.02
 04/25  03:00:00,100.2225935,24.388052872,10.201532863,4.43397601181,4.12243109448,15.9888894789,104.022928685,101.031198267,2.97173041782,0.02
 04/25  04:00:00,128.394442221,28.7819799829,12.2081578041,3.67290606757,12.3672932834,24.9413748627,117.021920932,112.049036902,4.9528840297,0.02
 04/25  05:00:00,153.706787142,28.8258617683,15.2335905727,26.4323897306,12.3672932834,24.9413748627,185.152713489,180.179829459,4.9528840297,0.02
 04/25  06:00:00,200.173623209,29.7624940013,15.0727534548,24.2859378212,24.7345865669,70.7195625826,157.294041691,147.368273631,9.90576805939,0.02
 04/25  07:00:00,222.31791074,29.8339327849,15.0791373797,14.9356085752,37.1018798503,92.3937384068,134.540457495,124.614689435,9.90576805939,0.02
 04/25  08:00:00,228.500888052,29.8783405468,15.0806963852,11.2333871745,37.1018798503,104.434947198,126.065839965,116.140071905,9.90576805939,0.02
 04/25  09:00:00,236.071238765,29.9321807513,15.4079761328,8.96219987011,37.1018798503,116.476155989,129.094991563,110.555664181,9.90576805939,8.63355932274
 04/25  10:00:00,232.353472784,29.9900388503,16.2454408557,7.03626915838,37.1018798503,116.476155989,115.795559024,105.869790965,9.90576805939,0.02
 04/25  11:00:00,229.93128994,30.0587290462,17.5504171466,5.71523191072,37.1018798503,116.476155989,121.741278045,103.194344925,9.90576805939,8.64116506004
 04/25  12:00:00,217.573101349,30.1431487429,18.8094647156,4.87175177095,37.1018798503,104.434947198,118.822021557,100.280532537,9.90576805939,8.63572096063
 04/25  13:00:00,227.900493487,30.2565204651,19.5325499987,3.97100369503,37.1018798503,116.476155989,107.602047019,97.6762789598,9.90576805939,0.02
 04/25  14:00:00,228.889449648,30.3582792395,20.0466742945,3.02233436696,37.1018798503,116.476155989,114.539086544,95.9956118313,9.90576805939,8.63770665322
 04/25  15:00:00,228.89105868,30.4109223587,20.2751474305,2.08273127518,37.1018798503,116.476155989,104.492557711,94.5667896512,9.90576805939,0.02
 04/25  16:00:00,230.558693267,30.4347264579,20.2751672701,1.81550442654,37.1018798503,116.476155989,111.849928295,93.3127137218,9.90576805939,8.63144651368
 04/25  17:00:00,232.288832758,30.4679414082,19.9558400419,1.75192260849,37.1018798503,116.476155989,102.152986902,92.2272188429,9.90576805939,0.02
 04/25  18:00:00,147.748584699,28.2323396834,16.423348833,0.0,24.7345865669,47.5788473902,74.9186045613,69.9457205316,4.9528840297,0.02
 04/25  19:00:00,149.778112234,29.0018361027,14.9151407334,0.0,24.7345865669,47.5788473902,81.7181546653,76.7452706356,4.9528840297,0.02
 04/25  20:00:00,138.166406425,27.0231310245,13.5350197762,0.0,12.3672932834,38.6892022431,105.692077904,94.1103216892,2.97173041782,8.61002579709
 04/25  21:00:00,111.445262969,22.0368705042,9.7347137284,0.0,12.3672932834,27.0668015668,83.3082402439,80.3165098261,2.97173041782,0.02
 04/25  22:00:00,82.2694690324,18.015420683,7.00686029544,0.0,4.12243109448,15.9888894789,76.2854912177,73.2937607999,2.97173041782,0.02
 04/25  23:00:00,95.1830838795,23.5745852288,7.70095783626,0.212497028072,4.12243109448,15.9888894789,97.625537102,94.6338066842,2.97173041782,0.02
 04/25  24:00:00,83.0138415453,18.8948451622,5.90622093922,0.767255080405,4.12243109448,15.9888894789,80.4821352238,77.490404806,2.97173041782,0.02
 04/26  01:00:00,94.7759536579,22.9589880933,7.62824369543,0.534954482633,4.12243109448,15.9888894789,100.899993725,97.9082633071,2.97173041782,0.02
 04/26  02:00:00,85.1514188521,19.4224998497,5.82515835576,2.49950318419,4.12243109448,15.9888894789,82.727625676,79.7358952582,2.97173041782,0.02
 04/26  03:00:00,102.58494881,24.7178370517,7.41748682676,6.09043940053,4.12243109448,15.9888894789,103.746788202,100.755057784,2.97173041782,0.02
 04/26  04:00:00,128.485995744,28.7819799829,8.53651591971,4.25796172537,12.3672932834,24.9413748627,116.994359456,112.021475426,4.9528840297,0.02
 04/26  05:00:00,162.864733835,29.2675960983,11.7270087233,34.4391581547,12.3672932834,24.9413748627,184.382942947,179.410058917,4.9528840297,0.02
 04/26  06:00:00,197.488147868,29.7626842696,11.811887927,24.9819225426,24.7345865669,70.7195625826,167.358285139,157.432517079,9.90576805939,0.02
 04/26  07:00:00,216.5833235,29.8608177193,13.4509521839,15.4139487336,37.1018798503,92.3937384068,140.490220094,130.564452035,9.90576805939,0.02
 04/26  08:00:00,225.368936029,29.9250055128,15.4850652502,11.0355483557,37.1018798503,104.434947198,131.884704986,113.34944621,9.90576805939,8.62949071729
 04/26  09:00:00,240.5221361,29.9890377485,17.0445073961,8.5044442435,37.1018798503,116.476155989,116.26052772,106.33475966,9.90576805939,0.02
 04/26  10:00:00,241.798192784,30.0542770214,18.302234026,6.37061315856,37.1018798503,116.476155989,121.7035801,103.158968791,9.90576805939,8.63884324982
 04/26  11:00:00,240.886133595,30.1401924477,19.317213461,4.61871977834,37.1018798503,116.476155989,110.150206859,100.2244388,9.90576805939,0.02
 04/26  12:00:00,228.130280413,30.2747077436,20.0541229532,3.30684498101,37.1018798503,104.434947198,115.813513704,97.2721860204,9.90576805939,8.63555962444
 04/26  13:00:00,236.674285417,30.4970971702,20.8550389853,1.92845819954,37.1018798503,116.476155989,104.650265634,94.7244975749,9.90576805939,0.02
 04/26  14:00:00,236.374812802,30.6685572958,21.8487165747,1.01735323535,37.1018798503,116.476155989,111.496806809,92.9519387286,9.90576805939,8.63910002078
 04/26  15:00:00,236.078467971,30.7748489355,22.8326605886,0.516882523227,37.1018798503,116.476155989,101.33737982,91.4116117609,9.90576805939,0.02
 04/26  16:00:00,235.069599835,30.878066827,23.6230413013,0.41945145345,37.1018798503,116.476155989,108.596462581,90.0588138812,9.90576805939,8.63188064092
 04/26  17:00:00,234.837049887,30.991843318,23.9021924264,0.376490287148,37.1018798503,116.476155989,99.0190752541,89.0933071947,9.90576805939,0.02
 04/26  18:00:00,149.233027153,28.7819799829,20.2263978972,0.0,24.7345865669,47.5788473902,72.2479710282,67.2750869985,4.9528840297,0.02
 04/26  19:00:00,144.829082192,29.1117641626,18.5351511142,0.0,24.7345865669,47.5788473902,79.6132485185,74.6403644888,4.9528840297,0.02
 04/26  20:00:00,135.614324164,28.3422677433,17.8475067335,0.0,12.3672932834,38.6892022431,103.289041407,91.7071787408,2.97173041782,8.61013224831
 04/26  21:00:00,94.016990628,15.5555883694,10.6275011953,0.0,12.3672932834,27.0668015668,59.4132830259,56.4215526081,2.97173041782,0.02
 04/26  22:00:00,94.6373448969,22.6658466003,15.295165879,0.0,4.12243109448,15.9888894789,93.3299885049,90.3382580871,2.97173041782,0.02
 04/26  23:00:00,83.1664179428,18.8948451622,12.0250577108,0.0,4.12243109448,15.9888894789,75.9011601151,72.9094296973,2.97173041782,0.02
 04/26  24:00:00,92.9018017252,22.5192758537,14.6212982884,0.0,4.12243109448,15.9888894789,97.0991526154,94.1074221976,2.97173041782,0.02
 04/27  01:00:00,83.4485378793,19.114701282,11.6975546084,0.00173575586769,4.12243109448,15.9888894789,78.9558242078,75.96409379,2.97173041782,0.02
 04/27  02:00:00,94.3782124839,22.5192758537,14.4077425657,0.0,4.12243109448,15.9888894789,99.6174191906,96.6256887728,2.97173041782,0.02
 04/27  03:00:00,83.5568794101,19.2466149539,11.4276782625,0.183160779061,4.12243109448,15.9888894789,81.0191702192,78.0274398014,2.97173041782,0.02
 04/27  04:00:00,122.291616402,28.7526658336,16.2641854283,0.215594268405,12.3672932834,24.9413748627,113.263219625,108.290335596,4.9528840297,0.02
 04/27  05:00:00,139.745787568,28.8546722694,19.478784773,15.5560402803,12.3672932834,24.9413748627,180.005425842,175.032541813,4.9528840297,0.02
 04/27  06:00:00,183.148878358,29.8459945511,19.7096840514,13.5998254426,24.7345865669,70.7195625826,146.233733981,136.307965922,9.90576805939,0.02
 04/27  07:00:00,206.926182823,30.0647417502,19.7185354404,9.05190678972,37.1018798503,92.3937384068,127.525910811,117.600142752,9.90576805939,0.02
 04/27  08:00:00,212.38763761,30.1273279322,19.1325971443,8.12772212181,37.1018798503,104.434947198,131.337942039,112.802776001,9.90576805939,8.62939797867
 04/27  09:00:00,221.318373457,30.1612922198,18.7040934716,7.63545548332,37.1018798503,116.476155989,120.355881525,110.430113465,9.90576805939,0.02
 04/27  10:00:00,217.952536665,30.1875120099,18.3863544169,7.11328236946,37.1018798503,116.476155989,127.149301881,108.60457246,9.90576805939,8.63896136113
 04/27  11:00:00,214.131754264,30.1972598832,16.8415093004,7.14014030443,37.1018798503,116.476155989,117.365266306,107.439498247,9.90576805939,0.02
 04/27  12:00:00,203.061493863,30.1878465412,15.4050462922,7.80231321108,37.1018798503,104.434947198,125.981683566,107.440575658,9.90576805939,8.63533984825
 04/27  13:00:00,214.231103987,30.2131758488,14.771214235,7.28006752292,37.1018798503,116.476155989,115.477357175,105.551589116,9.90576805939,0.02
 04/27  14:00:00,215.121531571,30.2280343109,14.8608376813,7.11138979152,37.1018798503,116.476155989,122.704417765,104.159657359,9.90576805939,8.6389923469
 04/27  15:00:00,214.260221089,30.2415308216,15.0615995736,6.97802510433,37.1018798503,116.476155989,113.042019344,103.116251284,9.90576805939,0.02
 04/27  16:00:00,214.070236625,30.248264721,15.3907319473,7.01649671876,37.1018798503,116.476155989,120.92097111,102.383387007,9.90576805939,8.63181604383
 04/27  17:00:00,216.27084867,30.2305901938,15.6254756317,7.77577670325,37.1018798503,116.476155989,112.537043702,102.611275642,9.90576805939,0.02
 04/27  18:00:00,124.607646938,28.1590543101,12.6759325508,0.0,24.7345865669,47.5788473902,86.1930104578,81.2201264281,4.9528840297,0.02
 04/27  19:00:00,123.897897729,29.075121476,12.5183492211,0.103451221951,24.7345865669,47.5788473902,91.31858423,86.3457002003,4.9528840297,0.02
 04/27  20:00:00,114.863171491,27.0231310245,12.4494719805,0.0,12.3672932834,38.6892022431,113.137124327,101.555307701,2.97173041782,8.61008620852
 04/27  21:00:00,97.4220802757,22.9376415384,10.6787121164,1.11768947388,12.3672932834,27.0668015668,89.8522998839,86.860569466,2.97173041782,0.02
 04/27  22:00:00,69.2992185478,18.015420683,9.07018312228,0.0,4.12243109448,15.9888894789,79.0667292669,76.0749988491,2.97173041782,0.02
 04/27  23:00:00,81.0452321611,23.4866427809,11.1768333614,1.48783137951,4.12243109448,15.9888894789,100.431079112,97.4393486945,2.97173041782,0.02
 04/27  24:00:00,73.4410721644,19.114701282,8.66988009249,2.47258257753,4.12243109448,15.9888894789,82.404698404,79.4129679862,2.97173041782,0.02
 04/28  01:00:00,86.7114673447,24.2781248121,10.5932266958,4.75125275636,4.12243109448,15.9888894789,102.826912825,99.8351824067,2.97173041782,0.02
 04/28  02:00:00,80.5203097568,20.213981881,8.19232649213,7.28411525024,4.12243109448,15.9888894789,83.0611013532,80.0693709354,2.97173041782,0.02
 04/28  03:00:00,89.0054232702,24.2781248121,10.3494263015,6.72109403058,4.12243109448,15.9888894789,104.40272097,101.410990552,2.97173041782,0.02
 04/28  04:00:00,113.881808704,29.2216922225,11.5457582326,6.84415796882,12.3672932834,24.9413748627,118.071911548,113.099027518,4.9528840297,0.02
 04/28  05:00:00,138.072035253,28.8168801017,15.1077227173,28.0625755319,12.3672932834,24.9413748627,185.635534661,180.662650631,4.9528840297,0.02
 04/28  06:00:00,183.93877113,29.7530370388,15.6126764894,26.3776804784,24.7345865669,70.7195625826,156.293523379,146.367755319,9.90576805939,0.02
 04/28  07:00:00,206.327306959,29.8528279566,15.6221656171,18.995871451,37.1018798503,92.3937384068,135.179005296,125.253237237,9.90576805939,0.02
 04/28  08:00:00,213.619223847,29.9011341062,15.6202003171,16.3634717331,37.1018798503,104.434947198,136.646191981,118.111087845,9.90576805939,8.62933607644
 04/28  09:00:00,224.78720131,29.9537376355,15.8998835731,14.5887568035,37.1018798503,116.476155989,123.22272018,113.29695212,9.90576805939,0.02
 04/28  10:00:00,222.890020389,30.0003512676,16.4272844472,13.0000626714,37.1018798503,116.476155989,128.90426151,110.359666889,9.90576805939,8.63882656089
 04/28  11:00:00,219.29637666,30.0462464917,17.3147301192,11.1821966236,37.1018798503,116.476155989,117.786058064,107.860290005,9.90576805939,0.02
 04/28  12:00:00,204.636566867,30.0865945331,17.9999062976,9.46032397414,37.1018798503,104.434947198,124.24286893,105.701740241,9.90576805939,8.63536063015
 04/28  13:00:00,213.546164157,30.1218244668,18.4754205357,8.21525597709,37.1018798503,116.476155989,113.848879379,103.92311132,9.90576805939,0.02
 04/28  14:00:00,213.258127864,30.160286015,18.7060212405,7.24165525695,37.1018798503,116.476155989,120.868325245,102.32371447,9.90576805939,8.63884271586
 04/28  15:00:00,212.729535967,30.1895753033,18.7061490598,6.67909239334,37.1018798503,116.476155989,111.338374062,101.412606003,9.90576805939,0.02
 04/28  16:00:00,213.388009619,30.2185742011,18.3835183921,6.22408285471,37.1018798503,116.476155989,119.091324487,100.553861005,9.90576805939,8.63169542188
 04/28  17:00:00,214.756986935,30.2425606024,18.1482340467,5.91457395181,37.1018798503,116.476155989,109.666325201,99.740557142,9.90576805939,0.02
 04/28  18:00:00,126.12310963,28.3422677433,15.0551080418,0.0,24.7345865669,47.5788473902,83.0313679269,78.0584838972,4.9528840297,0.02
 04/28  19:00:00,125.15181987,28.7819799829,14.6986536224,0.0,24.7345865669,47.5788473902,88.5987993065,83.6259152768,4.9528840297,0.02
 04/28  20:00:00,116.51473617,27.4628432641,14.3552090067,0.0146636737329,12.3672932834,38.6892022431,110.428844022,98.8470124636,2.97173041782,8.61010114103
 04/28  21:00:00,94.3951220613,21.8170143844,11.4840650856,0.22780068025,12.3672932834,27.0668015668,85.7631442252,82.7714138074,2.97173041782,0.02
 04/28  22:00:00,68.5135139825,18.015420683,9.7747263374,0.0,4.12243109448,15.9888894789,77.6976909201,74.7059605023,2.97173041782,0.02
 04/28  23:00:00,80.0520591828,23.4866427809,12.4380546945,1.03307665712,4.12243109448,15.9888894789,100.04644201,97.0547115922,2.97173041782,0.02
 04/28  24:00:00,67.8006895707,18.015420683,9.76811898546,0.0,4.12243109448,15.9888894789,81.2549341176,78.2632036998,2.97173041782,0.02
 04/29  01:00:00,79.778062243,23.6185564527,12.3323350223,1.80675095711,4.12243109448,15.9888894789,102.496540892,99.504810474,2.97173041782,0.02
 04/29  02:00:00,70.7143769758,18.6749890424,9.75266179098,1.34933801552,4.12243109448,15.9888894789,83.3679158573,80.3761854395,2.97173041782,0.02
 04/29  03:00:00,84.0098938356,24.2781248121,11.9437443811,4.8799763565,4.12243109448,15.9888894789,104.135636671,101.143906253,2.97173041782,0.02
 04/29  04:00:00,92.0136721773,28.7819799829,13.8611378817,5.77956942909,4.12243109448,16.0517297156,123.810657629,120.818927212,2.97173041782,0.02
 04/29  05:00:00,93.8847744055,29.2216922225,14.0646194506,8.31338457216,4.12243109448,16.0517297156,125.019745667,122.02801525,2.97173041782,0.02
 04/29  06:00:00,107.780640078,29.6614044621,14.0598809988,10.9684370096,4.12243109448,39.6058045677,111.265923581,108.274193164,2.97173041782,0.02
 04/29  07:00:00,170.791197329,29.6768216269,18.2854307746,39.7365425069,12.3672932834,65.3531420225,161.247992338,156.275108308,4.9528840297,0.02
 04/29  08:00:00,162.906230491,29.674113697,20.3970330364,29.8614204075,12.3672932834,68.2430321324,155.209916064,150.237032034,4.9528840297,0.02
 04/29  09:00:00,185.126814809,29.7020956306,22.0922779836,20.7453140129,16.4897243779,93.1370602926,143.945581599,136.000967152,7.92461444751,0.02
 04/29  10:00:00,183.347677431,29.7065225709,23.6788356031,17.079916005,16.4897243779,93.1370602926,147.657907552,131.117538406,7.92461444751,8.61575469836
 04/29  11:00:00,180.552127224,29.7079107151,25.8980065514,14.2336398758,16.4897243779,93.1370602926,136.280682878,128.33606843,7.92461444751,0.02
 04/29  12:00:00,171.390599913,29.707553051,29.1759832304,11.2425921334,16.4897243779,83.9857416113,133.338042176,125.393427728,7.92461444751,0.02
 04/29  13:00:00,173.064276605,29.7073500079,33.1827717351,8.90967371609,16.4897243779,83.9857416113,130.742629214,122.798014767,7.92461444751,0.02
 04/29  14:00:00,175.754966702,29.7069939952,36.8836883833,7.14780632278,16.4897243779,83.9857416113,137.488735063,120.95171553,7.92461444751,8.61240508577
 04/29  15:00:00,154.949751157,29.6614044621,35.4181444613,0.0,12.3672932834,70.6512738906,68.533668468,63.5607844383,4.9528840297,0.02
 04/29  16:00:00,156.084916018,29.6614044621,33.8278027296,0.0,12.3672932834,70.6512738906,67.434996547,62.4621125173,4.9528840297,0.02
 04/29  17:00:00,140.272341622,29.6614044621,33.682427185,0.0,12.3672932834,58.1284167478,71.9103338846,66.9374498549,4.9528840297,0.02
 04/29  18:00:00,94.5811721475,27.0231310245,27.4787876814,0.0,12.3672932834,24.9413748627,93.9494932109,88.9766091813,4.9528840297,0.02
 04/29  19:00:00,90.2162820519,27.0231310245,24.1063505492,0.0,12.3672932834,24.9413748627,101.366400472,96.3935164425,4.9528840297,0.02
 04/29  20:00:00,87.0491450634,28.3422677433,20.4518005814,0.0,4.12243109448,16.0517297156,111.830648409,108.838917991,2.97173041782,0.02
 04/29  21:00:00,58.0475638892,11.2596379269,8.77795585519,0.0,4.12243109448,15.9888894789,56.528953108,53.5372226902,2.97173041782,0.02
 04/29  22:00:00,79.876535627,22.5192758537,15.5415772324,0.0,4.12243109448,15.9888894789,104.628733756,101.637003338,2.97173041782,0.02
 04/29  23:00:00,71.6578449112,18.015420683,11.5226666889,0.0,4.12243109448,15.9888894789,83.1630007595,80.1712703417,2.97173041782,0.02
 04/29  24:00:00,82.7003918085,22.5192758537,14.142588614,0.0,4.12243109448,15.9888894789,104.977390578,101.98566016,2.97173041782,0.02
 04/30  01:00:00,72.0355231552,19.3345574018,10.9367850898,0.182090733778,2.06121554724,15.9888894789,85.0833284058,82.091597988,2.97173041782,0.02
 04/30  02:00:00,80.3160773606,22.5192758537,13.1126742875,0.0,2.06121554724,15.9888894789,107.867241162,104.875510745,2.97173041782,0.02
 04/30  03:00:00,73.4923923417,19.2246293419,10.6878194886,0.931927770422,2.06121554724,15.9888894789,87.7661167415,84.7743863237,2.97173041782,0.02
 04/30  04:00:00,83.3571240123,22.5192758537,14.0020320713,0.0,2.06121554724,15.9888894789,109.349654058,106.35792364,2.97173041782,0.02
 04/30  05:00:00,73.4832417284,19.070730058,9.7102686802,1.55312719927,2.06121554724,15.9888894789,88.3977640844,85.4060336666,2.97173041782,0.02
 04/30  06:00:00,66.3084936576,22.9589880933,11.5911243963,0.751287401357,2.06121554724,15.9888894789,110.918453294,107.926722876,2.97173041782,0.02
 04/30  07:00:00,58.9354734408,18.8948451622,10.7465596756,1.76211966894,2.06121554724,15.9888894789,96.1743373772,84.6006915223,2.97173041782,8.60191543712
 04/30  08:00:00,100.716599707,24.3660672601,15.2631160477,1.13846903804,4.12243109448,41.7362269337,103.479219417,98.5063353871,4.9528840297,0.02
 04/30  09:00:00,91.763736521,19.4224998497,12.9681524618,0.763986575368,4.12243109448,41.7362269337,81.3816011353,76.4087171056,4.9528840297,0.02
 04/30  10:00:00,104.334630086,23.9263550205,17.5060009935,0.458659245911,4.12243109448,41.7362269337,99.3502531591,94.3773691294,4.9528840297,0.02
 04/30  11:00:00,92.7933747596,19.7742696414,15.1821314945,0.41558994734,4.12243109448,41.7362269337,79.8264005826,74.8535165529,4.9528840297,0.02
 04/30  12:00:00,104.598491012,24.2781248121,20.7163151089,0.220230527185,4.12243109448,41.7362269337,96.8885964472,91.9157124175,4.9528840297,0.02
 04/30  13:00:00,90.5024586327,18.9827876101,17.331273619,0.0533730579467,4.12243109448,41.7362269337,77.9422327627,72.969348733,4.9528840297,0.02
 04/30  14:00:00,103.994708815,24.2781248121,23.9877898751,0.0535893304075,4.12243109448,41.7362269337,96.3247107301,91.3518267004,4.9528840297,0.02
 04/30  15:00:00,92.555181715,19.7742696414,19.9493014156,0.0110452086967,4.12243109448,41.7362269337,77.7608204649,72.7879364352,4.9528840297,0.02
 04/30  16:00:00,89.0620981791,24.2781248121,25.8241453342,0.0,4.12243109448,24.8785346261,95.936094873,90.9632108433,4.9528840297,0.02
 04/30  17:00:00,56.461169107,15.3131075805,16.1308069559,0.0,2.06121554724,15.9888894789,71.6545690212,68.6628386034,2.97173041782,0.02
 04/30  18:00:00,64.6408674253,18.2085936091,19.8221897065,0.0,2.06121554724,15.9888894789,80.2926037233,77.3008733055,2.97173041782,0.02
 04/30  19:00:00,49.7098792277,14.4123365464,14.2938082326,0.0,2.06121554724,15.9888894789,73.2056176422,70.2138872244,2.97173041782,0.02
 04/30  20:00:00,70.1335301595,19.3345574018,15.7522326863,0.0158860249007,2.06121554724,15.9888894789,86.7008631437,83.7091327259,2.97173041782,0.02
 04/30  21:00:00,75.7092243362,22.9589880933,17.4140783322,0.0463237949729,2.06121554724,15.9888894789,108.797063949,105.805333531,2.97173041782,0.02
 04/30  22:00:00,69.9073255027,18.8948451622,13.3619261253,0.0545833028143,2.06121554724,15.9888894789,88.3249105973,85.3331801794,2.97173041782,0.02
 04/30  23:00:00,78.9561428538,23.7504701246,16.0043023918,0.293160962444,2.06121554724,15.9888894789,110.054530697,107.062800279,2.97173041782,0.02
 04/30  24:00:00,71.8164258097,18.4551329226,12.6637580457,0.188686124182,2.06121554724,15.9888894789,89.6337223548,86.641991937,2.97173041782,0.02
 05/01  01:00:00,83.3201128059,23.3987003329,15.187283757,0.420466465375,4.12243109448,15.9888894789,110.522378084,107.530647666,2.97173041782,0.02
 05/01  02:00:00,71.5377564251,19.070730058,11.8495628567,0.670410360509,4.12243109448,15.9888894789,88.588312339,85.5965819212,2.97173041782,0.02
 05/01  03:00:00,82.9090490385,23.8384125725,14.2901083069,1.66678838709,4.12243109448,15.9888894789,111.247219941,108.255489524,2.97173041782,0.02
 05/01  04:00:00,110.005547484,28.6647233857,16.3974228622,1.21780516612,12.3672932834,24.9413748627,125.736666192,120.763782162,4.9528840297,0.02
 05/01  05:00:00,138.327037821,28.8086406675,19.1913826306,26.5536212842,12.3672932834,24.9413748627,193.503984426,188.531100397,4.9528840297,0.02
 05/01  06:00:00,175.173935063,29.7548741684,19.515448329,20.7184862398,24.7345865669,70.7195625826,158.151275483,148.225507423,9.90576805939,0.02
 05/01  07:00:00,196.18170754,29.7891499066,20.0254778971,13.482637114,37.1018798503,92.3937384068,137.158719779,127.232951719,9.90576805939,0.02
 05/01  08:00:00,203.274650535,29.8102215971,20.8365391506,10.2066502149,37.1018798503,104.434947198,138.012938787,119.478105446,9.90576805939,8.62906528146
 05/01  09:00:00,213.367371676,29.8322690502,21.2573012376,7.83480993339,37.1018798503,116.476155989,124.727798983,114.802030923,9.90576805939,0.02
 05/01  10:00:00,212.306937342,29.8927118498,21.5204631109,6.48634984045,37.1018798503,116.476155989,130.183872404,111.63949938,9.90576805939,8.63860496414
 05/01  11:00:00,211.334259446,29.9652953023,22.0372060264,4.96146225829,37.1018798503,116.476155989,127.151692486,108.605509753,9.90576805939,8.64041467347
 05/01  12:00:00,198.823507874,30.0272396145,22.2684842157,4.08795779248,37.1018798503,104.434947198,115.861247162,105.935479103,9.90576805939,0.02
 05/01  13:00:00,210.468353481,30.0797739471,22.5149524674,3.50332690126,37.1018798503,116.476155989,122.280561567,103.734278411,9.90576805939,8.64051509681
 05/01  14:00:00,210.300669541,30.1392329558,23.0186104042,2.77280112356,37.1018798503,116.476155989,111.285524005,101.359755945,9.90576805939,0.02
 05/01  15:00:00,210.186228045,30.1841728548,23.2419211214,2.39028402802,37.1018798503,116.476155989,117.916240183,99.3738904858,9.90576805939,8.63658163802
 05/01  16:00:00,210.054588271,30.2119483022,23.2369079155,2.18914293553,37.1018798503,116.476155989,108.178579751,98.2528116913,9.90576805939,0.02
 05/01  17:00:00,210.564065543,30.2337593489,22.3432937387,2.197556817,37.1018798503,116.476155989,107.577027868,97.651259809,9.90576805939,0.02
 05/01  18:00:00,125.901736563,28.3422677433,18.0919211216,0.0,24.7345865669,47.5788473902,88.1245889402,74.5616891443,4.9528840297,8.61001576623
 05/01  19:00:00,126.00090169,28.7819799829,16.4424803076,0.0,24.7345865669,47.5788473902,85.6552793593,80.6823953296,4.9528840297,0.02
 05/01  20:00:00,119.3957124,27.4628432641,14.82360303,0.0,12.3672932834,38.6892022431,99.8359995464,96.8442691286,2.97173041782,0.02
 05/01  21:00:00,93.6706022612,19.2466149539,9.86563748831,0.00186112562117,12.3672932834,27.0668015668,73.7811194872,70.7893890694,2.97173041782,0.02
 05/01  22:00:00,85.2396753049,22.5192758537,11.6962321245,0.0,4.12243109448,15.9888894789,95.0406539944,92.0489235766,2.97173041782,0.02
 05/01  23:00:00,78.2192569582,19.158672506,9.3673624164,0.193355097006,4.12243109448,15.9888894789,78.604669037,75.6129386192,2.97173041782,0.02
 05/01  24:00:00,89.5923190744,23.4866427809,11.258541241,0.608991019164,4.12243109448,15.9888894789,99.0530806447,96.0613502269,2.97173041782,0.02
 05/02  01:00:00,79.1605850321,18.1913055788,9.20006094042,0.0463635223216,4.12243109448,15.9888894789,80.7202944578,77.72856404,2.97173041782,0.02
 05/02  02:00:00,91.107743413,23.3987003329,11.200285105,1.08197254543,4.12243109448,15.9888894789,101.085583503,98.0938530847,2.97173041782,0.02
 05/02  03:00:00,81.0652164684,19.070730058,9.09094673214,1.62853062002,4.12243109448,15.9888894789,82.0137247392,79.0219943213,2.97173041782,0.02
 05/02  04:00:00,119.422664467,28.7526658336,13.0664818288,2.20800804947,12.3672932834,24.9413748627,115.378416678,110.405532649,4.9528840297,0.02
 05/02  05:00:00,143.948974255,28.8298233024,16.0785233402,23.7182660747,12.3672932834,24.9413748627,182.525678349,177.552794319,4.9528840297,0.02
 05/02  06:00:00,184.561867878,29.779989382,16.0861291571,20.7895648659,24.7345865669,70.7195625826,150.943910052,141.018141992,9.90576805939,0.02
 05/02  07:00:00,209.002880438,29.8815239497,16.4304642059,13.6105273222,37.1018798503,92.3937384068,128.505026714,118.579258654,9.90576805939,0.02
 05/02  08:00:00,216.228779978,29.9600801836,17.2663710255,10.0095753856,37.1018798503,104.434947198,129.16239336,110.627643658,9.90576805939,8.62898164295
 05/02  09:00:00,223.749334926,30.0183095366,18.2825220815,7.72052858182,37.1018798503,116.476155989,116.888879272,106.963111212,9.90576805939,0.02
 05/02  10:00:00,218.217750301,30.0727993545,19.2949450703,5.50848498128,37.1018798503,116.476155989,122.664490304,104.120239271,9.90576805939,8.63848297351
 05/02  11:00:00,217.329920217,30.1558326699,20.6202302048,4.13748342915,37.1018798503,116.476155989,111.143752068,101.217984008,9.90576805939,0.02
 05/02  12:00:00,205.993666054,30.2647490874,22.0999660287,3.03566293182,37.1018798503,104.434947198,116.53557501,97.9946457328,9.90576805939,8.6351612174
 05/02  13:00:00,215.642738766,30.4183972499,23.0092542253,1.99153164088,37.1018798503,116.476155989,114.037776059,95.4917183155,9.90576805939,8.64028968452
 05/02  14:00:00,217.075247286,30.5602423827,23.9516728093,1.32775748876,37.1018798503,116.476155989,103.494866905,93.5690988455,9.90576805939,0.02
 05/02  15:00:00,218.744197576,30.6686706715,24.4772702926,0.687303939668,37.1018798503,116.476155989,110.25610007,91.7138546551,9.90576805939,8.63647735512
 05/02  16:00:00,221.916662054,30.7492565498,24.8867907688,0.513005605883,37.1018798503,116.476155989,99.8804791877,89.9547111283,9.90576805939,0.02
 05/02  17:00:00,224.665873472,30.8315107568,25.1821899149,0.471178586885,37.1018798503,116.476155989,98.5293247194,88.6035566601,9.90576805939,0.02
 05/02  18:00:00,140.440471548,28.5621238631,21.5154801877,0.0,24.7345865669,47.5788473902,80.6632613133,67.1003812717,4.9528840297,8.60999601193
 05/02  19:00:00,139.663471671,29.1117641626,19.6162048998,0.0,24.7345865669,47.5788473902,78.7569434084,73.7840593787,4.9528840297,0.02
 05/02  20:00:00,131.492860986,28.3422677433,18.2832959548,0.0,12.3672932834,38.6892022431,93.6535887817,90.6618583639,2.97173041782,0.02
 05/02  21:00:00,92.3287549288,15.5116171454,10.5169907558,0.0,12.3672932834,27.0668015668,61.0216033921,58.0298729743,2.97173041782,0.02
 05/02  22:00:00,92.4599645297,22.5192758537,14.7390683699,0.0,4.12243109448,15.9888894789,92.7288675783,89.7371371605,2.97173041782,0.02
 05/02  23:00:00,79.5540756618,18.015420683,10.4772443015,0.0,4.12243109448,15.9888894789,76.2394238676,73.2476934498,2.97173041782,0.02
 05/02  24:00:00,89.1269693544,23.8384125725,11.9824317637,0.0239155598329,4.12243109448,15.9888894789,96.1581462335,93.1664158157,2.97173041782,0.02
 05/03  01:00:00,77.9793642646,18.1913055788,9.51813929897,0.0,4.12243109448,15.9888894789,79.0053751278,76.01364471,2.97173041782,0.02
 05/03  02:00:00,90.3869762805,23.3987003329,12.0269953065,0.281268355373,4.12243109448,15.9888894789,99.0768934708,96.085163053,2.97173041782,0.02
 05/03  03:00:00,77.7285701349,19.114701282,8.64737022612,0.896482583233,4.12243109448,15.9888894789,81.1206451417,78.1289147239,2.97173041782,0.02
 05/03  04:00:00,113.980863167,28.6647233857,11.7962014685,1.15993336213,12.3672932834,24.9413748627,113.892137218,108.919253188,4.9528840297,0.02
 05/03  05:00:00,137.437819093,28.8426729792,15.2425180714,19.5968333825,12.3672932834,24.9413748627,180.464811514,175.491927485,4.9528840297,0.02
 05/03  06:00:00,178.518970189,29.8168577912,15.9896646906,17.2642483169,24.7345865669,70.7195625826,148.411639465,138.485871406,9.90576805939,0.02
 05/03  07:00:00,194.959620364,29.9966473793,17.8452762073,9.37046596885,37.1018798503,92.3937384068,125.103192138,115.177424078,9.90576805939,0.02
 05/03  08:00:00,199.45190981,30.0748598751,20.7750913691,6.17916395424,37.1018798503,104.434947198,126.626097549,108.091444245,9.90576805939,8.62888524485
 05/03  09:00:00,215.701025717,30.1366263496,23.1688859965,4.45066389853,37.1018798503,116.476155989,113.769393184,103.843625125,9.90576805939,0.02
 05/03  10:00:00,219.385843914,30.2299093168,25.6356012117,3.15846222879,37.1018798503,116.476155989,118.973259591,100.42910027,9.90576805939,8.63839126136
 05/03  11:00:00,220.780755814,30.3599762611,29.2689738472,2.05717217758,37.1018798503,116.476155989,107.497601192,97.5718331324,9.90576805939,0.02
 05/03  12:00:00,210.403332187,30.5812341103,31.4888188389,1.40998803175,37.1018798503,104.434947198,113.373084824,94.8322517832,9.90576805939,8.63506498099
 05/03  13:00:00,220.970433692,30.8300201426,34.4187024548,0.797385264036,37.1018798503,116.476155989,111.107459609,92.5615408404,9.90576805939,8.64015070945
 05/03  14:00:00,223.772565604,31.0202782985,38.0656303681,0.316639139311,37.1018798503,116.476155989,100.663937971,90.7381699114,9.90576805939,0.02
 05/03  15:00:00,226.155864028,31.2090729298,40.398307508,0.178636027925,37.1018798503,116.476155989,107.405826333,88.8636147957,9.90576805939,8.63644347802
 05/03  16:00:00,228.273264943,31.4612176401,42.3526183592,0.0902470350746,37.1018798503,116.476155989,97.1088180757,87.1830500163,9.90576805939,0.02
 05/03  17:00:00,228.215354134,31.6279405308,42.2059445083,0.0134773466551,37.1018798503,116.476155989,96.1266412962,86.2008732368,9.90576805939,0.02
 05/03  18:00:00,135.162069299,28.9578648787,33.1020889623,0.0,24.7345865669,47.5788473902,70.1607252865,65.1878412568,4.9528840297,0.02
 05/03  19:00:00,130.514938308,28.7819799829,28.6308516429,0.0,24.7345865669,47.5788473902,85.3162210785,71.7536238286,4.9528840297,8.6097132202
 05/03  20:00:00,121.266649664,28.7819799829,26.5445130382,0.0,12.3672932834,38.6892022431,91.6812237238,88.689493306,2.97173041782,0.02
 05/03  21:00:00,83.8048477889,15.8194157131,13.9993471444,0.0,12.3672932834,27.0668015668,55.5558698521,52.5641394343,2.97173041782,0.02
 05/03  22:00:00,73.679435827,20.2566749909,18.382172609,0.0,4.12243109448,15.9888894789,83.2615053796,80.2697749618,2.97173041782,0.02
 05/03  23:00:00,60.4786262533,13.7833604504,11.6870541262,0.0,4.12243109448,15.9888894789,56.8293336921,53.8376032743,2.97173041782,0.02
 05/03  24:00:00,72.8286783233,19.8169627513,17.563166499,0.0,4.12243109448,15.9888894789,91.7197756718,88.7280452539,2.97173041782,0.02
 05/04  01:00:00,60.0309041815,13.7100750771,11.4039480956,0.0,4.12243109448,15.9888894789,59.2030356118,56.211305194,2.97173041782,0.02
 05/04  02:00:00,71.240980276,18.9161917171,17.4052488713,0.0,4.12243109448,15.9888894789,84.5114412559,81.5197108381,2.97173041782,0.02
 05/04  03:00:00,60.1557803662,13.2263916135,12.283492498,0.0,4.12243109448,15.9888894789,59.3677059356,56.3759755177,2.97173041782,0.02
 05/04  04:00:00,105.822760767,28.6354092364,24.9959595783,0.0,12.3672932834,24.9413748627,110.973656045,106.000772015,4.9528840297,0.02
 05/04  05:00:00,118.957045543,29.3750300412,26.5250371593,10.8655863529,12.3672932834,24.9413748627,175.051616876,170.078732847,4.9528840297,0.02
 05/04  06:00:00,158.855684032,29.855643529,26.6702711466,6.08789632312,24.7345865669,70.7195625826,141.548221651,131.622453592,9.90576805939,0.02
 05/04  07:00:00,191.55411718,30.250501271,29.321330203,1.69805214312,37.1018798503,92.3937384068,120.569619472,110.643851413,9.90576805939,0.02
 05/04  08:00:00,210.560541651,30.424494863,36.4653236364,1.34300222409,37.1018798503,104.434947198,121.845604115,103.311020027,9.90576805939,8.62881602895
