Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  09:00:00,229.259639245,30.624691004,43.1229937016,1.14259496699,37.1018798503,116.476155989,109.517709826,99.591941767,9.90576805939,0.02
 05/04  10:00:00,237.769176628,30.8552134735,51.6765372328,0.867376843363,37.1018798503,116.476155989,115.371336516,96.8273046846,9.90576805939,8.63826377171
 05/04  11:00:00,245.029337043,31.0604879611,59.0674738934,0.531117643733,37.1018798503,116.476155989,104.071298407,94.1455303473,9.90576805939,0.02
 05/04  12:00:00,238.256424141,31.4090121801,64.2517330603,0.26724059377,37.1018798503,104.434947198,109.749246986,91.2088813307,9.90576805939,8.63459759582
 05/04  13:00:00,255.387162992,31.774925897,69.1289096285,0.113057204652,37.1018798503,116.476155989,98.4547504592,88.5289823998,9.90576805939,0.02
 05/04  14:00:00,260.091409234,32.0520724593,73.6256111176,0.0437031319227,37.1018798503,116.476155989,105.235827804,86.6918708118,9.90576805939,8.63818893332
 05/04  15:00:00,264.057303093,32.3175079872,77.3695511979,0.000404566627639,37.1018798503,116.476155989,102.468673129,83.9266544698,9.90576805939,8.63625059939
 05/04  16:00:00,265.09277584,32.5102798168,78.2133128732,0.0,37.1018798503,116.476155989,91.779038648,81.8532705886,9.90576805939,0.02
 05/04  17:00:00,260.270840051,32.480612252,73.4222449875,0.0,37.1018798503,116.476155989,93.392610942,83.4668428827,9.90576805939,0.02
 05/04  18:00:00,156.003189686,28.8699224308,54.0311558739,0.0,24.7345865669,47.5788473902,67.8995872206,62.926703191,4.9528840297,0.02
 05/04  19:00:00,151.324171133,28.7820316636,49.4400257449,0.0,24.7345865669,47.5788473902,82.1834743111,68.6206490536,4.9528840297,8.60994122773
 05/04  20:00:00,141.334082764,28.8919080428,46.5020157308,0.0,12.3672932834,38.6892022431,88.5817200194,85.5899896015,2.97173041782,0.02
 05/04  21:00:00,100.255435044,17.9727275731,28.2804610219,0.0,12.3672932834,27.0668015668,60.7541568106,57.7624263928,2.97173041782,0.02
 05/04  22:00:00,88.4281977784,21.9489280563,31.6690148919,0.0,4.12243109448,15.9888894789,83.6889239242,80.6971935063,2.97173041782,0.02
 05/04  23:00:00,68.4102396352,13.8633353039,19.9466944285,0.0,4.12243109448,15.9888894789,59.4786345392,56.4869041214,2.97173041782,0.02
 05/04  24:00:00,87.9567389031,21.5971582646,31.5493257832,0.0,4.12243109448,15.9888894789,95.1869881893,92.1952577714,2.97173041782,0.02
 05/05  01:00:00,64.3179484371,12.9625642698,16.7814299061,0.0,4.12243109448,15.9888894789,58.0093996892,55.0176692714,2.97173041782,0.02
 05/05  02:00:00,82.3138127257,20.6963872305,26.8334262735,0.0,4.12243109448,15.9888894789,91.7241628381,88.7324324203,2.97173041782,0.02
 05/05  03:00:00,62.0606140371,12.6107944781,14.8758652485,0.0,4.12243109448,15.9888894789,58.8678460669,55.8761156491,2.97173041782,0.02
 05/05  04:00:00,115.617274136,28.9138936548,34.5119886922,0.0,12.3672932834,24.9413748627,109.191551634,104.218667604,4.9528840297,0.02
 05/05  05:00:00,120.519937979,28.9404523018,35.3500878364,4.03800601913,12.3672932834,24.9413748627,173.011375452,168.038491423,4.9528840297,0.02
 05/05  06:00:00,165.565785896,30.1397173609,37.0415052872,2.14269038631,24.7345865669,70.7195625826,139.842237264,129.916469204,9.90576805939,0.02
 05/05  07:00:00,200.544130416,30.4717035192,39.1145835569,0.673613111549,37.1018798503,92.3937384068,120.139205565,110.213437506,9.90576805939,0.02
 05/05  08:00:00,215.545781968,30.6165223384,42.1180047568,0.483525801273,37.1018798503,104.434947198,122.359000006,103.8245249,9.90576805939,8.62870704623
 05/05  09:00:00,234.867957686,30.8908865715,49.2401148692,0.367609089346,37.1018798503,116.476155989,109.437084907,99.5113168477,9.90576805939,0.02
 05/05  10:00:00,243.005218406,31.2154207068,57.1552159094,0.264528160011,37.1018798503,116.476155989,114.863341076,96.319517866,9.90576805939,8.6380551508
 05/05  11:00:00,245.61186642,31.4914211956,59.6133414689,0.136863206554,37.1018798503,116.476155989,103.56962546,93.6438574004,9.90576805939,0.02
 05/05  12:00:00,240.323473366,31.8593644435,66.0667574727,0.0689054506822,37.1018798503,104.434947198,109.219243154,90.6789893988,9.90576805939,8.63448569573
 05/05  13:00:00,260.671892979,32.2592236633,74.0188541513,0.0235637272032,37.1018798503,116.476155989,96.596244265,86.6704762056,9.90576805939,0.02
 05/05  14:00:00,265.370817204,32.5438844334,78.4569026886,0.0,37.1018798503,116.476155989,98.6487370501,80.1048903884,9.90576805939,8.63807860227
 05/05  15:00:00,268.466237923,32.8337550848,81.2626613222,0.0,37.1018798503,116.476155989,89.4983759358,79.5726078764,9.90576805939,0.02
 05/05  16:00:00,268.25585531,33.0665873483,80.8200741158,0.0,37.1018798503,116.476155989,100.097858948,81.561046481,9.90576805939,8.63104440747
 05/05  17:00:00,263.932827529,33.1965915187,76.3682631937,0.0,37.1018798503,116.476155989,90.7714201749,80.8456521155,9.90576805939,0.02
 05/05  18:00:00,159.633344829,28.9620158767,57.5692222582,0.0,24.7345865669,47.5788473902,66.5433640809,61.5704800512,4.9528840297,0.02
 05/05  19:00:00,154.471062943,28.7846086242,52.2512192699,0.0,24.7345865669,47.5788473902,71.1851217639,66.2122377342,4.9528840297,0.02
 05/05  20:00:00,136.234786046,29.0019085059,43.6418754911,0.0,12.3672932834,38.6892022431,95.324096723,83.7424872628,2.97173041782,8.60987904235
 05/05  21:00:00,93.4622914025,17.67958608,21.7804582506,0.0,12.3672932834,27.0668015668,61.136017825,58.1442874072,2.97173041782,0.02
 05/05  22:00:00,78.4847488407,21.0261714102,22.6745782573,0.0,4.12243109448,15.9888894789,78.056967471,75.0652370532,2.97173041782,0.02
 05/05  23:00:00,61.6557600027,13.7833604504,13.2391378048,0.0,4.12243109448,15.9888894789,55.0759392546,52.0842088368,2.97173041782,0.02
 05/05  24:00:00,73.7332793412,19.8169627513,18.9961691477,0.0,4.12243109448,15.9888894789,90.376245419,87.3845150012,2.97173041782,0.02
 05/06  01:00:00,59.491109115,12.6107944781,12.12116829,0.0,4.12243109448,15.9888894789,58.4547596292,55.4630292114,2.97173041782,0.02
 05/06  02:00:00,74.2443613421,20.9895287236,17.8809766876,0.0,4.12243109448,15.9888894789,91.7567881472,88.7650577294,2.97173041782,0.02
 05/06  03:00:00,63.3900577811,15.3131075805,12.2367588068,0.0,4.12243109448,15.9888894789,71.9116379484,68.9199075306,2.97173041782,0.02
 05/06  04:00:00,82.6071181015,27.4628432641,18.9893653549,0.0,4.12243109448,16.0517297156,116.030829977,113.039099559,2.97173041782,0.02
 05/06  05:00:00,85.9645602298,27.9025555037,19.0696226511,0.0,4.12243109448,16.0517297156,116.623345118,113.6316147,2.97173041782,0.02
 05/06  06:00:00,96.2290279009,29.6614044621,19.2585684738,0.0,4.12243109448,39.6058045677,97.164239256,94.1725088382,2.97173041782,0.02
 05/06  07:00:00,145.850020477,29.6988674503,25.2804626419,10.3286290354,12.3672932834,65.3531420225,150.433776568,145.460892539,4.9528840297,0.02
 05/06  08:00:00,152.18184283,29.6855563018,31.4001112014,7.4367758919,12.3672932834,68.2430321324,145.49862933,140.525745301,4.9528840297,0.02
 05/06  09:00:00,181.398839248,29.7255924699,36.1531085119,3.75803384381,16.4897243779,93.1370602926,135.603844387,127.65922994,7.92461444751,0.02
 05/06  10:00:00,183.840863378,29.7302810692,40.8259309419,2.62574206036,16.4897243779,93.1370602926,140.391283217,123.851170256,7.92461444751,8.61549851368
 05/06  11:00:00,189.415547584,29.7367702816,46.6343993364,1.8087987436,16.4897243779,93.1370602926,129.238209349,121.293594901,7.92461444751,0.02
 05/06  12:00:00,186.481994304,29.7667239714,50.1398490526,1.17744957398,16.4897243779,83.9857416113,126.266819032,118.322204585,7.92461444751,0.02
 05/06  13:00:00,191.167411906,29.8318089274,53.4670912302,0.778093786836,16.4897243779,83.9857416113,123.996664934,116.052050487,7.92461444751,0.02
 05/06  14:00:00,193.7839649,29.8795579332,55.0346448214,0.471465113408,16.4897243779,83.9857416113,122.369977834,114.425363387,7.92461444751,0.02
 05/06  15:00:00,167.801241921,29.6614044621,49.3579396044,0.0,12.3672932834,70.6512738906,71.1718421693,57.6067445311,4.9528840297,8.61221360854
 05/06  16:00:00,160.122080626,29.6614044621,46.0925469996,0.0,12.3672932834,70.6512738906,61.8528819163,56.8799978866,4.9528840297,0.02
 05/06  17:00:00,144.594761174,29.6614044621,43.3733535906,0.0,12.3672932834,58.1284167478,65.177018604,60.2041345743,4.9528840297,0.02
 05/06  18:00:00,102.628498643,28.672051923,35.7008177407,0.0,12.3672932834,24.9413748627,88.1187664088,83.1458823791,4.9528840297,0.02
 05/06  19:00:00,96.9369459777,28.5621238631,30.2784303411,0.0,12.3672932834,24.9413748627,96.0580900487,91.085206019,4.9528840297,0.02
 05/06  20:00:00,84.5188304091,27.4628432641,24.3482693515,0.0,4.12243109448,16.0517297156,106.765396091,103.773665673,2.97173041782,0.02
 05/06  21:00:00,60.5310697798,13.5115655122,11.0877967509,0.0,4.12243109448,15.9888894789,59.7323943161,56.7406638983,2.97173041782,0.02
 05/06  22:00:00,68.6783494315,18.015420683,13.396220965,0.0,4.12243109448,15.9888894789,80.2149783878,77.22324797,2.97173041782,0.02
 05/06  23:00:00,76.263482077,23.8384125725,14.7983534011,0.0,4.12243109448,15.9888894789,99.9556470511,96.9639166333,2.97173041782,0.02
 05/06  24:00:00,69.0766571161,18.015420683,11.2297186026,0.0,4.12243109448,15.9888894789,82.8073232146,79.8155927968,2.97173041782,0.02
 05/07  01:00:00,75.266862379,22.5192758537,12.7604992104,0.0,2.06121554724,15.9888894789,103.999758749,101.008028331,2.97173041782,0.02
 05/07  02:00:00,67.7384902808,18.015420683,10.0682523131,0.0,2.06121554724,15.9888894789,84.8803518173,81.8886213995,2.97173041782,0.02
 05/07  03:00:00,76.186673183,22.5192758537,11.8256945163,0.0,2.06121554724,15.9888894789,106.213530443,103.221800026,2.97173041782,0.02
 05/07  04:00:00,69.7150830699,18.8948451622,9.49995389877,0.29590205759,2.06121554724,15.9888894789,86.3041635851,83.3124331673,2.97173041782,0.02
 05/07  05:00:00,74.856087365,22.9589880933,11.5540288684,0.26015486832,2.06121554724,15.9888894789,107.549122235,104.557391817,2.97173041782,0.02
 05/07  06:00:00,53.6646601088,18.3452048627,9.90472673756,0.151300924836,2.06121554724,15.9888894789,87.2589433781,84.2672129602,2.97173041782,0.02
 05/07  07:00:00,60.5461234233,23.3987003329,13.3460244133,0.736328645476,2.06121554724,15.9888894789,108.742005166,105.750274748,2.97173041782,0.02
 05/07  08:00:00,81.0577074908,19.6863271935,12.2870043434,0.391772442926,4.12243109448,41.7362269337,83.4147003871,78.4418163574,4.9528840297,0.02
 05/07  09:00:00,88.2610959529,23.9263550205,16.5865987691,0.166981839782,4.12243109448,41.7362269337,109.736318022,96.1815314462,4.9528840297,8.60190254575
 05/07  10:00:00,82.4254935305,19.3345574018,14.9334652845,0.0483011086378,4.12243109448,41.7362269337,80.3711521047,75.398268075,4.9528840297,0.02
 05/07  11:00:00,92.2174814589,24.2781248121,20.6262786564,0.0599521998013,4.12243109448,41.7362269337,98.1865546168,93.2136705871,4.9528840297,0.02
 05/07  12:00:00,87.1731657327,19.7742696414,19.5860224362,0.0376234951496,4.12243109448,41.7362269337,77.7975485981,72.8246645684,4.9528840297,0.02
 05/07  13:00:00,98.8180434083,24.2781248121,27.4043633832,0.0115761608071,4.12243109448,41.7362269337,95.8387124043,90.8658283746,4.9528840297,0.02
 05/07  14:00:00,91.748568343,19.3345574018,24.9435679314,0.0,4.12243109448,41.7362269337,76.6166575987,71.643773569,4.9528840297,0.02
 05/07  15:00:00,101.92791963,23.8384125725,31.0498911241,0.0,4.12243109448,41.7362269337,94.6213851118,89.6485010821,4.9528840297,0.02
 05/07  16:00:00,77.0353644963,19.7742696414,26.7245963556,0.0,4.12243109448,24.8785346261,76.2289291779,71.2560451482,4.9528840297,0.02
 05/07  17:00:00,66.5779688242,20.6963872305,27.2254940679,0.0,2.06121554724,15.9888894789,89.8652827841,86.8735523663,2.97173041782,0.02
 05/07  18:00:00,53.3789160392,14.3909899914,20.5439315544,0.0,2.06121554724,15.9888894789,64.9084262839,61.916695866,2.97173041782,0.02
 05/07  19:00:00,62.1529317145,19.3559039567,24.1283357164,0.0,2.06121554724,15.9888894789,90.2625418803,87.2708114625,2.97173041782,0.02
 05/07  20:00:00,62.7985285654,14.830702231,17.3789154672,0.0,2.06121554724,15.9888894789,62.9556934668,59.963963049,2.97173041782,0.02
 05/07  21:00:00,56.7154358035,12.2856331526,11.9134246093,0.0,2.06121554724,15.9888894789,54.8811093967,51.8893789788,2.97173041782,0.02
 05/07  22:00:00,74.7605444012,21.0179907968,20.5945712014,0.0,2.06121554724,15.9888894789,102.796164657,99.804434239,2.97173041782,0.02
 05/07  23:00:00,68.9221748761,19.3345574018,16.8316319967,0.00983743843416,2.06121554724,15.9888894789,85.8764379667,82.8847075489,2.97173041782,0.02
 05/07  24:00:00,76.1780251203,22.5192758537,20.7380176853,0.0,2.06121554724,15.9888894789,107.42310418,104.431373762,2.97173041782,0.02
 05/08  01:00:00,70.6177989367,19.3345574018,16.4762905126,0.0301466724747,4.12243109448,15.9888894789,86.1427895106,83.1510590928,2.97173041782,0.02
 05/08  02:00:00,80.4158461593,23.8384125725,21.5193586529,0.161152824082,4.12243109448,15.9888894789,107.341318343,104.349587925,2.97173041782,0.02
 05/08  03:00:00,71.3870847938,18.4551329226,18.10442863,0.0879696588285,4.12243109448,15.9888894789,86.3544839526,83.3627535348,2.97173041782,0.02
 05/08  04:00:00,108.7822408,29.075121476,27.3545660853,0.16034501881,12.3672932834,24.9413748627,121.257243472,116.284359443,4.9528840297,0.02
 05/08  05:00:00,122.528807775,28.8152541828,27.8162092288,16.0551190567,12.3672932834,24.9413748627,188.432229881,183.459345852,4.9528840297,0.02
 05/08  06:00:00,165.798301258,29.7512655102,26.733844936,13.0713177976,24.7345865669,70.7195625826,154.110151591,144.184383531,9.90576805939,0.02
 05/08  07:00:00,193.532613288,29.8104591095,26.1058191079,7.33210212521,37.1018798503,92.3937384068,132.862022758,122.936254698,9.90576805939,0.02
 05/08  08:00:00,204.563560954,29.9014950335,26.765557517,5.56881254152,37.1018798503,104.434947198,134.696885702,116.16443264,9.90576805939,8.62668500296
 05/08  09:00:00,215.724816256,29.9864516043,27.1823699689,4.18664206143,37.1018798503,116.476155989,122.074901717,112.149133658,9.90576805939,0.02
 05/08  10:00:00,216.830340982,30.0685328583,29.3643814644,3.02740313642,37.1018798503,116.476155989,127.02249142,108.478948872,9.90576805939,8.63777448866
 05/08  11:00:00,218.221849641,30.1488061,31.2428462872,2.45995000254,37.1018798503,116.476155989,115.353446527,105.427678468,9.90576805939,0.02
 05/08  12:00:00,210.918129603,30.2361159433,36.5052291874,1.84836967181,37.1018798503,104.434947198,121.123903349,102.583817054,9.90576805939,8.6343182358
 05/08  13:00:00,227.487853246,30.3676513003,41.418299884,1.33164402387,37.1018798503,116.476155989,109.618923843,99.6931557837,9.90576805939,0.02
 05/08  14:00:00,234.911966968,30.5672659518,49.0712192922,0.90348246732,37.1018798503,116.476155989,115.411266945,96.8677425723,9.90576805939,8.63775631318
 05/08  15:00:00,242.435654417,30.732595421,56.8506887445,0.482545057967,37.1018798503,116.476155989,112.766139423,94.2245254635,9.90576805939,8.6358459
 05/08  16:00:00,243.745433922,30.9122581334,58.2726046564,0.191405397804,37.1018798503,116.476155989,102.302848164,92.3770801046,9.90576805939,0.02
 05/08  17:00:00,243.256193794,31.030001051,57.7426039064,0.115614248164,37.1018798503,116.476155989,101.479461006,91.5536929469,9.90576805939,0.02
 05/08  18:00:00,146.35448512,28.5841094751,44.6682678969,0.0,24.7345865669,47.5788473902,73.4310381926,68.4581541629,4.9528840297,0.02
 05/08  19:00:00,144.043282785,29.1117641626,41.8294096533,0.0,24.7345865669,47.5788473902,88.111589371,74.5488922873,4.9528840297,8.60981305398
 05/08  20:00:00,127.887575154,28.3422677433,35.9543199263,0.0,12.3672932834,38.6892022431,93.8684511026,90.8767206848,2.97173041782,0.02
 05/08  21:00:00,88.8217441265,15.3797034735,19.4923078112,0.0,12.3672932834,27.0668015668,56.3487501729,53.3570197551,2.97173041782,0.02
 05/08  22:00:00,77.6697101559,19.8169627513,23.0687484235,0.0,4.12243109448,15.9888894789,84.3385502714,81.3468198536,2.97173041782,0.02
 05/08  23:00:00,65.1293298373,13.841988749,16.7133870338,0.0,4.12243109448,15.9888894789,56.6763829762,53.6846525584,2.97173041782,0.02
 05/08  24:00:00,76.4832282091,19.8169627513,21.8822664501,0.0,4.12243109448,15.9888894789,91.3138682018,88.322137784,2.97173041782,0.02
 05/09  01:00:00,61.1509532841,12.9412177148,13.6492182891,0.0,4.12243109448,15.9888894789,54.3813491448,51.389618727,2.97173041782,0.02
 05/09  02:00:00,72.1331463643,18.9161917171,18.3924499612,0.0,4.12243109448,15.9888894789,83.832041504,80.8403110862,2.97173041782,0.02
 05/09  03:00:00,56.5176563384,12.1283891286,9.86782436435,0.0,4.12243109448,15.9888894789,49.280552954,46.2888225362,2.97173041782,0.02
 05/09  04:00:00,105.343270567,28.8186226695,24.3332563386,0.0,12.3672932834,24.9413748627,113.604331291,108.631447261,4.9528840297,0.02
 05/09  05:00:00,114.5615799,28.8700624289,26.1267654695,9.72252707628,12.3672932834,24.9413748627,177.007730591,172.034846562,4.9528840297,0.02
 05/09  06:00:00,159.116387763,29.8684861115,25.7825375855,7.2234914338,24.7345865669,70.7195625826,143.818043568,133.892275508,9.90576805939,0.02
 05/09  07:00:00,191.129103438,30.1815964745,26.6004500591,4.06283052519,37.1018798503,92.3937384068,124.614835685,114.689067626,9.90576805939,0.02
 05/09  08:00:00,203.4958054,30.2722388074,28.3550405074,2.54081054341,37.1018798503,104.434947198,126.584950577,108.050833973,9.90576805939,8.62834854424
 05/09  09:00:00,219.519891942,30.3456359195,33.34770674,1.45721812423,37.1018798503,116.476155989,113.378052318,103.452284259,9.90576805939,0.02
 05/09  10:00:00,228.455037813,30.4487823782,42.4612191726,1.17499923611,37.1018798503,116.476155989,119.246672706,100.703252228,9.90576805939,8.63765241922
 05/09  11:00:00,232.729658978,30.5492156215,46.8878152392,0.922409291742,37.1018798503,116.476155989,108.436279225,98.5105111653,9.90576805939,0.02
 05/09  12:00:00,222.500519721,30.6901850659,48.8490112068,0.632890483739,37.1018798503,104.434947198,115.034402574,96.4946707841,9.90576805939,8.63396373075
 05/09  13:00:00,233.915883367,30.7817658144,48.2858292804,0.478060983164,37.1018798503,116.476155989,105.053187532,95.1274194731,9.90576805939,0.02
 05/09  14:00:00,235.650073565,30.9326317772,50.009687503,0.337737352369,37.1018798503,116.476155989,112.126286379,93.5847482151,9.90576805939,8.63577010433
 05/09  15:00:00,240.954327218,31.0871849216,55.2388285546,0.258516422378,37.1018798503,116.476155989,101.604681524,91.6789134645,9.90576805939,0.02
 05/09  16:00:00,240.067572129,31.0790567754,54.4215018548,0.197826378271,37.1018798503,116.476155989,109.766332971,91.2299547586,9.90576805939,8.63061015349
 05/09  17:00:00,238.005405182,31.0975208803,52.3614713093,0.178454106731,37.1018798503,116.476155989,100.897857062,90.9720890022,9.90576805939,0.02
 05/09  18:00:00,142.017549674,28.5621238631,40.3533255812,0.0,24.7345865669,47.5788473902,74.3077019891,69.3348179594,4.9528840297,0.02
 05/09  19:00:00,142.354262077,29.1117641626,40.1403919929,0.0,24.7345865669,47.5788473902,79.5698597922,74.5969757625,4.9528840297,0.02
 05/09  20:00:00,128.093423889,28.3422677433,36.1601524015,0.0,12.3672932834,38.6892022431,101.817669186,90.2361498252,2.97173041782,8.60978894307
 05/09  21:00:00,90.0298395559,15.8407622681,20.2130855646,0.0,12.3672932834,27.0668015668,64.6608238995,61.6690934816,2.97173041782,0.02
 05/09  22:00:00,80.1390604321,20.2566749909,25.0983863692,0.0,4.12243109448,15.9888894789,83.7501832525,80.7584528347,2.97173041782,0.02
 05/09  23:00:00,62.2704763724,12.6107944781,15.0857277811,0.0,4.12243109448,15.9888894789,57.8054109598,54.813680542,2.97173041782,0.02
 05/09  24:00:00,80.8252760238,20.9162433503,25.1250336371,0.0,4.12243109448,15.9888894789,88.7767596058,85.785029188,2.97173041782,0.02
 05/10  01:00:00,62.4715177189,12.9625642698,14.9349994195,0.0,4.12243109448,15.9888894789,57.6857490815,54.6940186637,2.97173041782,0.02
 05/10  02:00:00,79.5864128243,20.6963872305,24.1060266293,0.0,4.12243109448,15.9888894789,92.9714198231,89.9796894052,2.97173041782,0.02
 05/10  03:00:00,61.8932621837,12.7360186697,14.609545102,0.0,4.12243109448,15.9888894789,54.8780026212,51.8862722033,2.97173041782,0.02
 05/10  04:00:00,111.55505912,28.7380087589,30.6256588762,0.0,12.3672932834,24.9413748627,109.55407644,104.58119241,4.9528840297,0.02
 05/10  05:00:00,117.407105203,28.8975864796,30.1391012548,8.5281926383,12.3672932834,24.9413748627,174.797298188,169.824414159,4.9528840297,0.02
 05/10  06:00:00,161.371318341,29.9948334633,29.0555171742,6.07909518668,24.7345865669,70.7195625826,141.793208662,131.867440602,9.90576805939,0.02
 05/10  07:00:00,193.871910501,30.3322770515,29.5711173819,3.68429379827,37.1018798503,92.3937384068,123.073216792,113.147448733,9.90576805939,0.02
 05/10  08:00:00,207.259678194,30.4125621837,31.633695542,2.88569617709,37.1018798503,104.434947198,125.777745446,107.243723325,9.90576805939,8.62825406165
 05/10  09:00:00,220.046548682,30.4923514193,32.8707078974,2.31416668139,37.1018798503,116.476155989,113.665992396,103.740224337,9.90576805939,0.02
 05/10  10:00:00,219.742506629,30.5958894873,32.9469187165,1.82966172156,37.1018798503,116.476155989,119.332351516,100.789132567,9.90576805939,8.6374508895
 05/10  11:00:00,220.745103561,30.7159089157,34.3332512763,1.32573922455,37.1018798503,116.476155989,107.96356362,98.0377955602,9.90576805939,0.02
 05/10  12:00:00,208.408569803,30.8805525257,34.308427415,0.89114567499,37.1018798503,104.434947198,114.48580041,95.9461942933,9.90576805939,8.63383805739
 05/10  13:00:00,220.789813108,30.9756791392,34.7380876596,0.705842848056,37.1018798503,116.476155989,104.605995953,94.6802278941,9.90576805939,0.02
 05/10  14:00:00,220.874080382,31.0611086831,34.8575761061,0.585362381872,37.1018798503,116.476155989,112.225520566,93.6823531617,9.90576805939,8.63739934499
 05/10  15:00:00,221.910518413,31.1033690325,35.8797294993,0.557650836217,37.1018798503,116.476155989,102.660035248,92.7342671884,9.90576805939,0.02
 05/10  16:00:00,224.409172197,31.1317289452,38.3617214517,0.546514744051,37.1018798503,116.476155989,110.502937402,91.9666304551,9.90576805939,8.63053888752
 05/10  17:00:00,225.336213074,31.159381721,39.2873934037,0.521490512265,37.1018798503,116.476155989,101.132633352,91.2068652924,9.90576805939,0.02
 05/10  18:00:00,135.880373227,28.5621238631,34.2161569272,0.0,24.7345865669,47.5788473902,75.0983937608,70.1255097311,4.9528840297,0.02
 05/10  19:00:00,136.850307141,29.0018361027,34.7463732371,0.0,24.7345865669,47.5788473902,80.4093075749,75.4364235452,4.9528840297,0.02
 05/10  20:00:00,125.070334741,28.3422677433,33.1370685032,0.0,12.3672932834,38.6892022431,93.9212600084,90.9295295906,2.97173041782,0.02
 05/10  21:00:00,87.9920194762,15.3131075805,18.7029127795,0.0,12.3672932834,27.0668015668,64.9476123102,61.9558818924,2.97173041782,0.02
 05/10  22:00:00,81.6503776097,21.1360994701,25.7302780066,0.0,4.12243109448,15.9888894789,92.6312084557,81.0575742629,2.97173041782,8.60190377499
 05/10  23:00:00,62.4566085185,12.6107944781,15.2718589279,0.0,4.12243109448,15.9888894789,57.6220774888,54.630347071,2.97173041782,0.02
 05/10  24:00:00,80.85198937,20.7843296784,25.2836597525,0.0,4.12243109448,15.9888894789,91.3107977586,88.3190673408,2.97173041782,0.02
 05/11  01:00:00,62.2300146921,12.698736926,14.9573229225,0.0,4.12243109448,15.9888894789,58.0319138117,55.0401833939,2.97173041782,0.02
 05/11  02:00:00,78.0078799824,19.7956161963,23.4545197078,0.0,4.12243109448,15.9888894789,84.7097867406,81.7180563227,2.97173041782,0.02
 05/11  03:00:00,62.5791278643,12.8825894162,15.1488393821,0.0,4.12243109448,15.9888894789,55.1934041126,52.2016736947,2.97173041782,0.02
 05/11  04:00:00,112.738013162,28.7380087589,31.8086123359,0.0,12.3672932834,24.9413748627,110.145258611,105.172374582,4.9528840297,0.02
 05/11  05:00:00,121.360894834,28.9036741597,33.5440404664,9.07095486228,12.3672932834,24.9413748627,174.597509345,169.624625315,4.9528840297,0.02
 05/11  06:00:00,167.558797737,30.0140321713,34.8928459498,6.41004664575,24.7345865669,70.7195625826,141.475297063,131.549529003,9.90576805939,0.02
 05/11  07:00:00,201.514229461,30.3598305039,37.0973833405,3.77279206832,37.1018798503,92.3937384068,122.361899983,112.436131924,9.90576805939,0.02
 05/11  08:00:00,214.250181506,30.4664537759,38.5753961824,2.88062803596,37.1018798503,104.434947198,116.456754838,106.530986779,9.90576805939,0.02
 05/11  09:00:00,226.585859868,30.5354616928,39.2326344265,2.44841696008,37.1018798503,116.476155989,122.0562554,103.518593908,9.90576805939,8.63189343228
 05/11  10:00:00,227.58628058,30.6604417857,40.7437656121,1.81206947692,37.1018798503,116.476155989,110.213556979,100.28778892,9.90576805939,0.02
 05/11  11:00:00,229.790498841,30.803888497,43.3666284623,1.24975906188,37.1018798503,116.476155989,115.939482166,97.3945371612,9.90576805939,8.6391769458
 05/11  12:00:00,221.015528958,31.0266808615,46.9158678444,0.744560206631,37.1018798503,104.434947198,104.981189588,95.0554215289,9.90576805939,0.02
 05/11  13:00:00,238.852440358,31.2748794876,52.8609115279,0.346433868027,37.1018798503,116.476155989,111.307436339,92.7624013505,9.90576805939,8.63926692962
 05/11  14:00:00,242.903927963,31.4820763393,56.8811998992,0.170623212799,37.1018798503,116.476155989,100.89850453,90.972736471,9.90576805939,0.02
 05/11  15:00:00,242.528618615,31.5281450471,56.5718917817,0.0588198729047,37.1018798503,116.476155989,108.825680195,90.2843951102,9.90576805939,8.63551702578
 05/11  16:00:00,242.961367898,31.5567491727,57.0231923416,0.0122301077484,37.1018798503,116.476155989,99.8019739612,89.8762059018,9.90576805939,0.02
 05/11  17:00:00,243.834835577,31.5612399339,57.8980504554,0.00757996987376,37.1018798503,116.476155989,108.059909839,89.5338171655,9.90576805939,8.6203246138
 05/11  18:00:00,148.481749799,28.694037535,46.6856264018,0.0,24.7345865669,47.5788473902,72.937156884,67.9642728543,4.9528840297,0.02
 05/11  19:00:00,151.265798958,29.2216922225,48.9420170578,0.0,24.7345865669,47.5788473902,78.212242813,73.2393587833,4.9528840297,0.02
 05/11  20:00:00,135.638146729,28.3422677433,43.7048891632,0.0,12.3672932834,38.6892022431,91.9506076881,88.9588772703,2.97173041782,0.02
 05/11  21:00:00,93.8791526244,15.5555883694,24.3738256817,0.0,12.3672932834,27.0668015668,56.8852558509,53.8935254331,2.97173041782,0.02
 05/11  22:00:00,87.011361941,20.9602145743,31.2671477242,0.0,4.12243109448,15.9888894789,82.7279320898,79.736201672,2.97173041782,0.02
 05/11  23:00:00,64.804912845,12.6107944781,17.6201636385,0.0,4.12243109448,15.9888894789,56.3588714261,53.3671410083,2.97173041782,0.02
 05/11  24:00:00,87.0984317274,20.9602145743,31.3542174599,0.0,4.12243109448,15.9888894789,90.4088000374,87.4170696196,2.97173041782,0.02
 05/12  01:00:00,64.3945874378,12.6107944781,17.2098382338,0.0,4.12243109448,15.9888894789,57.4773316418,54.4856012239,2.97173041782,0.02
 05/12  02:00:00,87.4190748301,21.1360994701,31.495926401,0.00304926147042,4.12243109448,15.9888894789,90.9386593828,87.946928965,2.97173041782,0.02
 05/12  03:00:00,62.0698533202,11.7100234439,15.8121306966,0.0,4.12243109448,15.9888894789,53.5156470787,50.5239166609,2.97173041782,0.02
 05/12  04:00:00,123.11410978,28.9138936548,42.0088238977,0.0,12.3672932834,24.9413748627,118.78940768,105.234622984,4.9528840297,8.60190066613
 05/12  05:00:00,128.728944915,28.9329832347,43.6938330366,6.25990318065,12.3672932834,24.9413748627,173.4480173,168.47513327,4.9528840297,0.02
 05/12  06:00:00,178.108716119,30.132980938,47.2676283684,4.46623376572,24.7345865669,70.7195625826,140.32475102,130.398982961,9.90576805939,0.02
 05/12  07:00:00,211.680488775,30.4715239234,48.4476822128,2.47706190631,37.1018798503,92.3937384068,121.370308277,111.444540217,9.90576805939,0.02
 05/12  08:00:00,226.209967544,30.5977815776,51.5996858744,1.68482312797,37.1018798503,104.434947198,115.12422701,105.198458951,9.90576805939,0.02
 05/12  09:00:00,243.899707243,30.7946183321,57.9187252638,0.816995914188,37.1018798503,116.476155989,118.455931495,99.9184165315,9.90576805939,8.63174690399
 05/12  10:00:00,249.217141822,31.121281716,63.169170638,0.556715481087,37.1018798503,116.476155989,106.335650321,96.4098822616,9.90576805939,0.02
 05/12  11:00:00,254.924322937,31.5049318152,68.8236064314,0.225541711899,37.1018798503,116.476155989,112.09868749,93.5539092063,9.90576805939,8.63901022402
 05/12  12:00:00,246.696211009,31.9378303762,72.3725984385,0.057394878973,37.1018798503,104.434947198,100.771152206,90.8453841466,9.90576805939,0.02
 05/12  13:00:00,260.671769163,32.3655903085,73.934266167,0.00167502399841,37.1018798503,116.476155989,106.078449577,87.5336663133,9.90576805939,8.6390152043
 05/12  14:00:00,263.246150149,32.6572906957,76.2188695909,0.0,37.1018798503,116.476155989,90.8116579704,80.885889911,9.90576805939,0.02
 05/12  15:00:00,264.296443173,32.8199211065,77.1067326795,0.0,37.1018798503,116.476155989,94.6239965553,76.0844300599,9.90576805939,8.63379843603
 05/12  16:00:00,263.648263575,32.9678123495,76.311287001,0.0,37.1018798503,116.476155989,87.2990783896,77.3733103303,9.90576805939,0.02
 05/12  17:00:00,262.993366005,32.9951085219,75.6302704127,0.0,37.1018798503,116.476155989,98.5937886183,80.0678389773,9.90576805939,8.62018158165
 05/12  18:00:00,157.066259815,28.8708268021,55.0933414024,0.0,24.7345865669,47.5788473902,67.8645196821,62.8916356524,4.9528840297,0.02
 05/12  19:00:00,150.809335334,28.7829469864,48.9243035531,0.0,24.7345865669,47.5788473902,74.4866860049,69.5138019752,4.9528840297,0.02
 05/12  20:00:00,138.988679989,29.0019263369,46.3957720353,0.0,12.3672932834,38.6892022431,88.9645511224,85.9728207046,2.97173041782,0.02
 05/12  21:00:00,100.158835141,17.6429433934,28.5136470389,0.0,12.3672932834,27.0668015668,60.7010216311,57.7092912133,2.97173041782,0.02
 05/12  22:00:00,88.4015838775,21.1360994701,32.4814852864,0.0,4.12243109448,15.9888894789,78.0788347321,75.0871043143,2.97173041782,0.02
 05/12  23:00:00,70.8080307261,13.841988749,22.392087772,0.0,4.12243109448,15.9888894789,55.476580726,52.4848503082,2.97173041782,0.02
 05/12  24:00:00,89.036739765,21.0481570222,33.2045835745,0.0,4.12243109448,15.9888894789,90.0869188061,87.0951883883,2.97173041782,0.02
 05/13  01:00:00,62.9626656377,12.6107944781,15.7779169614,0.0,4.12243109448,15.9888894789,58.0594955497,55.0677651319,2.97173041782,0.02
 05/13  02:00:00,78.3662829829,20.4032457374,23.1790380771,0.0,4.12243109448,15.9888894789,91.1922202719,88.2004898541,2.97173041782,0.02
 05/13  03:00:00,60.2423417799,12.1497356835,13.5449074475,0.0,4.12243109448,15.9888894789,52.7620019185,49.7702715007,2.97173041782,0.02
 05/13  04:00:00,94.6438939098,28.1224116235,31.4645978698,0.0,4.12243109448,16.0517297156,116.46945299,113.477722572,2.97173041782,0.02
 05/13  05:00:00,89.4726015509,27.0231310245,29.7417527354,0.0,4.12243109448,16.0517297156,114.936815943,111.945085526,2.97173041782,0.02
 05/13  06:00:00,105.164144188,29.6614044621,30.9867803729,0.0,4.12243109448,39.6058045677,96.206595064,93.2148646462,2.97173041782,0.02
 05/13  07:00:00,152.951848541,29.6947261279,35.1449754243,9.60398794572,12.3672932834,65.3531420225,151.394620716,146.421736687,4.9528840297,0.02
 05/13  08:00:00,161.939455856,29.6812561256,43.9527862222,6.90631366086,12.3672932834,68.2430321324,155.695895376,142.132592734,4.9528840297,8.61041861216
 05/13  09:00:00,193.478572194,29.7179999335,50.6856484028,2.6589437519,16.4897243779,93.1370602926,136.688017155,128.743402708,7.92461444751,0.02
 05/13  10:00:00,195.291487002,29.7349301857,53.3747708529,1.76569364966,16.4897243779,93.1370602926,132.593893522,124.649279075,7.92461444751,0.02
 05/13  11:00:00,194.153644452,29.7459544163,52.4762603874,1.51532415207,16.4897243779,93.1370602926,130.703199062,122.758584614,7.92461444751,0.02
 05/13  12:00:00,184.184480058,29.755534774,51.6720860331,1.49239216063,16.4897243779,83.9857416113,129.585044856,121.640430408,7.92461444751,0.02
 05/13  13:00:00,171.725643934,29.7519011733,38.8345625969,1.87471501411,16.4897243779,83.9857416113,137.802434898,121.265472871,7.92461444751,8.612347579
 05/13  14:00:00,162.617210026,29.7464294033,29.1165861281,2.48980533174,16.4897243779,83.9857416113,129.013776052,121.069161605,7.92461444751,0.02
 05/13  15:00:00,138.963497772,29.6614044621,25.4946018117,0.0,12.3672932834,70.6512738906,70.8500316616,65.8771476319,4.9528840297,0.02
 05/13  16:00:00,139.218118417,29.6614044621,25.7492151347,0.0,12.3672932834,70.6512738906,70.2076759582,65.2347919285,4.9528840297,0.02
 05/13  17:00:00,127.301961877,29.6614044621,26.3566269455,0.0,12.3672932834,58.1284167478,73.7175689166,68.7446848869,4.9528840297,0.02
 05/13  18:00:00,91.2195690534,27.0231310245,26.100046072,0.0,12.3672932834,24.9413748627,95.8307201415,90.8578361118,4.9528840297,0.02
 05/13  19:00:00,92.2494095976,28.3422677433,25.8107498743,0.0,12.3672932834,24.9413748627,102.145258134,97.172374104,4.9528840297,0.02
 05/13  20:00:00,82.9654607831,27.0231310245,25.5837784214,0.0,4.12243109448,16.0517297156,111.021027689,108.029297272,2.97173041782,0.02
 05/13  21:00:00,61.5196660332,13.5115655122,13.30910975,0.0,4.12243109448,15.9888894789,59.8480645094,56.8563340916,2.97173041782,0.02
 05/13  22:00:00,61.6406709967,13.5115655122,13.462831933,0.0,4.12243109448,15.9888894789,60.0982883511,57.1065579333,2.97173041782,0.02
 05/13  23:00:00,66.8928242398,15.7634930976,16.4163982165,0.0,4.12243109448,15.9888894789,77.1041285658,74.112398148,2.97173041782,0.02
 05/13  24:00:00,79.5580103279,23.6625276767,21.0305590602,0.00215710335416,4.12243109448,15.9888894789,100.364766233,97.3730358155,2.97173041782,0.02
 05/14  01:00:00,66.5313491807,18.015420683,15.8456557178,0.0,2.06121554724,15.9888894789,92.9511090244,81.3790255673,2.97173041782,8.60035303929
 05/14  02:00:00,73.5094897477,22.5192758537,18.188663123,0.0,2.06121554724,15.9888894789,105.193568985,102.201838567,2.97173041782,0.02
 05/14  03:00:00,66.6794699587,19.3345574018,14.1434434814,0.477328117347,2.06121554724,15.9888894789,85.2782483637,82.2865179459,2.97173041782,0.02
 05/14  04:00:00,72.2768425279,22.5192758537,16.8705514268,0.0,2.06121554724,15.9888894789,106.787264861,103.795534443,2.97173041782,0.02
 05/14  05:00:00,64.0089730373,19.3345574018,12.895181342,1.13887035196,2.06121554724,15.9888894789,86.5708968367,83.5791664188,2.97173041782,0.02
 05/14  06:00:00,58.6906334559,22.9589880933,16.6901762804,0.201708105205,2.06121554724,15.9888894789,107.479053187,104.487322769,2.97173041782,0.02
 05/14  07:00:00,53.9620920816,18.8948451622,15.9564655889,0.480630681236,2.06121554724,15.9888894789,84.3717375933,81.3800071755,2.97173041782,0.02
 05/14  08:00:00,95.365844328,24.3367531108,24.0893292441,0.221846150087,4.12243109448,41.7362269337,99.6818909949,94.7090069652,4.9528840297,0.02
 05/14  09:00:00,90.1035022319,19.4811281483,23.5431795784,0.182719252625,4.12243109448,41.7362269337,78.5018350592,73.5289510295,4.9528840297,0.02
 05/14  10:00:00,102.297587675,23.9483406324,31.381051414,0.154646020302,4.12243109448,41.7362269337,96.7696012513,91.7967172216,4.9528840297,0.02
 05/14  11:00:00,96.2938933285,19.7742696414,29.3925994307,0.0873782992192,4.12243109448,41.7362269337,77.1327732467,72.1598892171,4.9528840297,0.02
 05/14  12:00:00,106.803857199,23.9263550205,35.993126361,0.0087587389111,4.12243109448,41.7362269337,94.8296262644,89.8567422347,4.9528840297,0.02
 05/14  13:00:00,97.8223701014,19.3345574018,31.4417866702,3.45751579322e-05,4.12243109448,41.7362269337,76.1952997877,71.222415758,4.9528840297,0.02
 05/14  14:00:00,111.879409325,24.2781248121,40.7832915437,0.0,4.12243109448,41.7362269337,93.5742230842,88.6013390545,4.9528840297,0.02
 05/14  15:00:00,101.707215057,19.7742696414,34.9968297657,0.0,4.12243109448,41.7362269337,74.6785353102,69.7056512805,4.9528840297,0.02
 05/14  16:00:00,94.1168566645,23.9263550205,40.287099266,0.0,4.12243109448,24.8785346261,92.2336017018,87.2607176721,4.9528840297,0.02
 05/14  17:00:00,61.1916605487,15.5116171454,27.2097935859,0.0,2.06121554724,15.9888894789,62.761118718,59.7693883002,2.97173041782,0.02
 05/14  18:00:00,77.107524618,21.8170143844,36.6364710755,0.0,2.06121554724,15.9888894789,91.7034379395,88.7117075217,2.97173041782,0.02
 05/14  19:00:00,56.6653059048,14.0178736448,24.2296936329,0.0,2.06121554724,15.9888894789,58.775576566,55.7838461482,2.97173041782,0.02
 05/14  20:00:00,77.8175569257,20.4605211945,29.3522771851,0.0,2.06121554724,15.9888894789,89.9503946792,86.9586642614,2.97173041782,0.02
 05/14  21:00:00,65.0928029628,14.4789324394,18.0061106312,0.0,2.06121554724,15.9888894789,63.0880218395,60.0962914217,2.97173041782,0.02
 05/14  22:00:00,58.7959608604,12.1390624061,14.1835431603,0.0,2.06121554724,15.9888894789,53.3339552554,50.3422248376,2.97173041782,0.02
 05/14  23:00:00,73.2861728088,19.2466149539,21.2334933078,0.0,2.06121554724,15.9888894789,84.5936819905,81.6019515727,2.97173041782,0.02
 05/14  24:00:00,78.3899115595,22.5192758537,23.0690851193,0.0,2.06121554724,15.9888894789,107.120366951,104.128636533,2.97173041782,0.02
 05/15  01:00:00,71.9730564078,19.158672506,18.0828958735,0.0,4.12243109448,15.9888894789,85.5454899895,82.5537595717,2.97173041782,0.02
 05/15  02:00:00,79.2058242517,22.5192758537,21.8237822384,0.0,4.12243109448,15.9888894789,106.792446005,103.800715587,2.97173041782,0.02
 05/15  03:00:00,71.7523772375,19.2246293419,17.761553844,0.0347059305251,4.12243109448,15.9888894789,86.7097940901,83.7180636723,2.97173041782,0.02
 05/15  04:00:00,107.191192917,28.7526658336,26.2471351825,0.0,12.3672932834,24.9413748627,129.940229698,116.385452251,4.9528840297,8.60189341704
 05/15  05:00:00,121.842908171,28.8096615078,28.512429551,14.6785919478,12.3672932834,24.9413748627,188.349071419,183.376187389,4.9528840297,0.02
 05/15  06:00:00,165.830110958,29.7574455592,29.1871633303,10.6436293142,24.7345865669,70.7195625826,153.543111618,143.617343559,9.90576805939,0.02
 05/15  07:00:00,199.713468649,29.8422243951,34.0226539135,5.56437407183,37.1018798503,92.3937384068,132.764917075,122.839149015,9.90576805939,0.02
 05/15  08:00:00,217.385406051,29.939079368,41.4319020015,3.68676122912,37.1018798503,104.434947198,125.573446277,115.647678218,9.90576805939,0.02
 05/15  09:00:00,232.837489027,30.0235514344,45.5373683877,2.90721198498,37.1018798503,116.476155989,130.148526979,111.611280935,9.90576805939,8.6314779842
 05/15  10:00:00,235.726487261,30.1069156124,48.9095050726,2.34010873278,37.1018798503,116.476155989,118.079042587,108.153274528,9.90576805939,0.02
 05/15  11:00:00,240.789186511,30.2031781966,54.5935075376,1.62226931891,37.1018798503,116.476155989,123.033688166,104.489278508,9.90576805939,8.63864159865
 05/15  12:00:00,231.027902971,30.343966079,57.3825291273,0.973037744377,37.1018798503,104.434947198,111.072729211,101.146961152,9.90576805939,0.02
 05/15  13:00:00,241.421474861,30.5454444336,55.9869270015,0.518875604142,37.1018798503,116.476155989,116.790121407,98.2456148742,9.90576805939,8.63873847377
 05/15  14:00:00,237.972210283,30.6533037403,52.6530110151,0.295927038265,37.1018798503,116.476155989,106.869122538,96.9433544788,9.90576805939,0.02
 05/15  15:00:00,236.712502341,30.74208171,51.3833466003,0.217290662463,37.1018798503,116.476155989,114.552247766,96.0114646351,9.90576805939,8.63501507154
 05/15  16:00:00,236.878046714,30.8196531302,51.488678541,0.200569314296,37.1018798503,116.476155989,105.029465774,95.1036977147,9.90576805939,0.02
 05/15  17:00:00,236.170246523,30.8467540617,50.7067327605,0.248784760421,37.1018798503,116.476155989,104.442146814,94.5163787542,9.90576805939,0.02
 05/15  18:00:00,141.553772794,28.5841094751,39.8675657894,0.0,24.7345865669,47.5788473902,84.909749803,71.3472363261,4.9528840297,8.60962944724
 05/15  19:00:00,142.856437929,29.1117641626,40.6425908663,0.0,24.7345865669,47.5788473902,81.6616025929,76.6887185632,4.9528840297,0.02
 05/15  20:00:00,127.008734942,28.3422677433,37.4246569643,0.0,12.3672932834,38.6892022431,95.4047810102,92.4130505924,2.97173041782,0.02
 05/15  21:00:00,88.7539565165,15.2917610256,19.5124650876,0.0,12.3672932834,27.0668015668,61.8145709186,58.8228405008,2.97173041782,0.02
 05/15  22:00:00,77.8918341806,20.2566749909,22.8511603852,0.0,4.12243109448,15.9888894789,85.8668702457,82.8751398279,2.97173041782,0.02
 05/15  23:00:00,60.4803857404,12.6107944781,13.2956373751,0.0,4.12243109448,15.9888894789,58.8893278154,55.8975973976,2.97173041782,0.02
 05/15  24:00:00,75.7172179599,20.9162433503,20.0169757605,0.0,4.12243109448,15.9888894789,90.6669654866,87.6752350688,2.97173041782,0.02
 05/16  01:00:00,55.8481695347,10.8092524098,10.5174744829,0.0,4.12243109448,15.9888894789,49.1609791414,46.1692487236,2.97173041782,0.02
 05/16  02:00:00,80.7100034705,23.6185564527,22.2286813209,0.0,4.12243109448,15.9888894789,100.004030018,97.0122996005,2.97173041782,0.02
 05/16  03:00:00,71.0470366236,18.8948451622,17.4007331709,0.019970645289,4.12243109448,15.9888894789,80.423099756,77.4313693381,2.97173041782,0.02
 05/16  04:00:00,105.72880854,28.4888384898,25.0413408821,0.00723774050051,12.3672932834,24.9413748627,111.964812395,106.991928366,4.9528840297,0.02
 05/16  05:00:00,117.140966998,29.3364194783,26.6683030725,13.643186313,12.3672932834,24.9413748627,178.24076042,173.26787639,4.9528840297,0.02
 05/16  06:00:00,161.515702416,29.7846532711,26.6306791266,8.85849750442,24.7345865669,70.7195625826,144.384161052,134.458392992,9.90576805939,0.02
 05/16  07:00:00,193.546665454,30.1225297863,29.3405886696,3.79932196634,37.1018798503,92.3937384068,124.011437078,114.085669019,9.90576805939,0.02
 05/16  08:00:00,212.533661969,30.233746956,37.7223623616,2.24989016818,37.1018798503,104.434947198,125.567423479,107.034711745,9.90576805939,8.62694367457
 05/16  09:00:00,233.224861345,30.3276491323,46.7654523594,1.76243778349,37.1018798503,116.476155989,113.103224323,103.177456264,9.90576805939,0.02
 05/16  10:00:00,240.452979971,30.4428522931,54.228807424,1.41133434674,37.1018798503,116.476155989,118.791924207,100.249376014,9.90576805939,8.63678013331
 05/16  11:00:00,243.451853971,30.58126236,57.4955000193,1.00488685432,37.1018798503,116.476155989,107.784155593,97.8583875335,9.90576805939,0.02
 05/16  12:00:00,230.488172223,30.7826917129,56.7635754068,0.613520782376,37.1018798503,104.434947198,114.379023377,95.8399284644,9.90576805939,8.63332685293
 05/16  13:00:00,241.127051365,30.9960854557,55.3731628493,0.387592256368,37.1018798503,116.476155989,103.878227876,93.9524598165,9.90576805939,0.02
 05/16  14:00:00,239.246132576,31.1205924662,53.5079847164,0.24758670119,37.1018798503,116.476155989,111.443183592,92.9007501351,9.90576805939,8.63666539715
 05/16  15:00:00,238.61113382,31.2942260695,52.8303137369,0.116814290625,37.1018798503,116.476155989,101.366960739,91.4411926798,9.90576805939,0.02
 05/16  16:00:00,236.24774382,31.3814912214,50.441060285,0.0560454449805,37.1018798503,116.476155989,108.924497336,90.3888028272,9.90576805939,8.62992644926
 05/16  17:00:00,232.774009638,31.4092235657,46.9789634047,0.0178759759183,37.1018798503,116.476155989,99.8286760995,89.9029080401,9.90576805939,0.02
 05/16  18:00:00,137.733716984,28.694037535,35.9375843158,0.0,24.7345865669,47.5788473902,73.2587878305,68.2859038008,4.9528840297,0.02
 05/16  19:00:00,135.335257756,29.1117641626,33.1213927771,0.0,24.7345865669,47.5788473902,78.9988035774,74.0259195477,4.9528840297,0.02
 05/16  20:00:00,118.805616993,28.3422677433,29.2215251183,0.0,12.3672932834,38.6892022431,101.603791755,90.0224657165,2.97173041782,8.6095956202
 05/16  21:00:00,84.6279095785,15.7314732652,14.9467070043,0.0,12.3672932834,27.0668015668,56.0431107645,53.0513803467,2.97173041782,0.02
 05/16  22:00:00,73.8477547619,19.8169627513,19.2467935008,0.0,4.12243109448,15.9888894789,83.9635632293,80.9718328115,2.97173041782,0.02
 05/16  23:00:00,59.8995274287,13.6367897038,11.6212849946,0.0,4.12243109448,15.9888894789,56.3761857998,53.384455382,2.97173041782,0.02
 05/16  24:00:00,72.9207747775,19.8169627513,17.9486077355,0.0,4.12243109448,15.9888894789,91.616219091,88.6244886732,2.97173041782,0.02
 05/17  01:00:00,57.9653380789,13.0291601627,10.1234675779,0.0020879013213,4.12243109448,15.9888894789,54.5829396682,51.5912092504,2.97173041782,0.02
 05/17  02:00:00,70.0996296265,18.9161917171,16.0219102661,0.0,4.12243109448,15.9888894789,83.952884557,80.9611541392,2.97173041782,0.02
 05/17  03:00:00,69.0616631148,19.114701282,14.2502167804,0.00159536841932,4.12243109448,15.9888894789,79.9995995605,77.0078691426,2.97173041782,0.02
 05/17  04:00:00,100.949474845,28.6647233857,20.0929459095,0.000414550403402,12.3672932834,24.9413748627,110.272638237,105.299754207,4.9528840297,0.02
 05/17  05:00:00,109.433785895,28.8872041726,22.8909434787,10.1625805544,12.3672932834,24.9413748627,176.710353306,171.737469277,4.9528840297,0.02
 05/17  06:00:00,157.424145865,29.9303666983,23.3969831096,7.85492400532,24.7345865669,70.7195625826,143.331923765,133.406155705,9.90576805939,0.02
 05/17  07:00:00,188.822354372,30.2519926017,23.6945686973,4.59157767265,37.1018798503,92.3937384068,124.232406409,114.306638349,9.90576805939,0.02
 05/17  08:00:00,200.48016205,30.3371589925,24.1411386747,3.67416454946,37.1018798503,104.434947198,127.041534271,108.508173318,9.90576805939,8.6275928927
 05/17  09:00:00,212.827380327,30.4020085922,25.1387605008,2.9173196149,37.1018798503,116.476155989,115.120368019,105.19459996,9.90576805939,0.02
 05/17  10:00:00,213.007898083,30.4729314092,25.9239466376,2.24101371675,37.1018798503,116.476155989,120.522874232,101.98058644,9.90576805939,8.63651973203
 05/17  11:00:00,214.181908263,30.5580022647,27.3648053893,1.88893394057,37.1018798503,116.476155989,109.398175486,99.4724074271,9.90576805939,0.02
 05/17  12:00:00,205.35847371,30.6743091298,30.9193054138,1.43644419442,37.1018798503,104.434947198,115.630025333,97.0914929712,9.90576805939,8.63276430247
 05/17  13:00:00,218.078936778,30.753528995,31.8273425113,1.12789854158,37.1018798503,116.476155989,105.217920545,95.2921524857,9.90576805939,0.02
 05/17  14:00:00,218.82227782,30.9215510988,32.7321383423,0.79858519425,37.1018798503,116.476155989,112.090693603,93.5483600099,9.90576805939,8.63656553352
 05/17  15:00:00,218.645554501,31.0335749419,32.6257179928,0.616528534798,37.1018798503,116.476155989,102.154272927,92.2285048676,9.90576805939,0.02
 05/17  16:00:00,217.618817641,31.1100773879,31.6408709627,0.498684890986,37.1018798503,116.476155989,109.810042189,91.274487006,9.90576805939,8.62978712346
 05/17  17:00:00,217.381414217,31.1190434306,31.3966202616,0.497820310152,37.1018798503,116.476155989,100.749727075,90.8239590161,9.90576805939,0.02
 05/17  18:00:00,127.199544413,28.4521958032,25.6452660662,0.0,24.7345865669,47.5788473902,74.5868181265,69.6139340968,4.9528840297,0.02
 05/17  19:00:00,126.924616474,29.0018361027,24.8206927644,0.0,24.7345865669,47.5788473902,80.0761966673,75.1033126376,4.9528840297,0.02
 05/17  20:00:00,111.452984401,27.9025555037,22.3086074226,0.0,12.3672932834,38.6892022431,94.2851073298,91.293376912,2.97173041782,0.02
 05/17  21:00:00,81.0183261847,14.852048786,11.9158863552,0.0,12.3672932834,27.0668015668,59.7182847764,56.7265543586,2.97173041782,0.02
 05/17  22:00:00,70.8075100159,19.8169627513,15.4836208205,0.0,4.12243109448,15.9888894789,85.4533690331,82.4616386153,2.97173041782,0.02
 05/17  23:00:00,59.5495230112,13.841988749,9.93425712286,0.0,4.12243109448,15.9888894789,56.9838258296,53.9920954118,2.97173041782,0.02
 05/17  24:00:00,78.5029745475,23.1788442131,17.2876934245,0.0,4.12243109448,15.9888894789,109.564751091,97.9911382878,2.97173041782,8.60188238525
 05/18  01:00:00,70.0196091091,18.4551329226,13.2342562909,0.0,4.12243109448,15.9888894789,78.3938150368,75.402084619,2.97173041782,0.02
 05/18  02:00:00,77.7238801391,23.6185564527,15.5758215563,0.0695567623755,4.12243109448,15.9888894789,98.6214395417,95.6297091239,2.97173041782,0.02
