Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  03:00:00,70.2412335493,18.8948451622,11.9421785422,0.250596094344,4.12243109448,15.9888894789,80.3420765026,77.3503460848,2.97173041782,0.02
 05/18  04:00:00,102.838321129,28.6354092364,16.4927819054,0.40170581637,12.3672932834,24.9413748627,112.336319949,107.36343592,4.9528840297,0.02
 05/18  05:00:00,117.650399045,29.3560300782,18.8345139221,16.5953558487,12.3672932834,24.9413748627,178.258741855,173.285857825,4.9528840297,0.02
 05/18  06:00:00,159.577802292,29.8262292879,19.6040271655,11.3234752204,24.7345865669,70.7195625826,144.32657976,134.400811701,9.90576805939,0.02
 05/18  07:00:00,186.63723024,30.162260174,21.1079062862,5.06633581077,37.1018798503,92.3937384068,123.408620352,113.482852293,9.90576805939,0.02
 05/18  08:00:00,198.294828412,30.2741636607,22.6025683093,3.0904273519,37.1018798503,104.434947198,116.071808554,106.146040495,9.90576805939,0.02
 05/18  09:00:00,211.203306085,30.3846222273,24.1133797496,2.3359718017,37.1018798503,116.476155989,120.738561237,102.201628732,9.90576805939,8.63116444548
 05/18  10:00:00,212.256707919,30.5056219928,25.3868716245,1.99425944037,37.1018798503,116.476155989,109.643804082,99.718036023,9.90576805939,0.02
 05/18  11:00:00,213.600436182,30.5910214211,27.0415848244,1.59762694117,37.1018798503,116.476155989,116.183381552,97.6393980314,9.90576805939,8.6382154617
 05/18  12:00:00,204.023975466,30.8150175072,29.7796392904,1.1009478971,37.1018798503,104.434947198,105.160612821,95.2348447618,9.90576805939,0.02
 05/18  13:00:00,218.259309296,31.0431704284,32.2458420395,0.600097671057,37.1018798503,116.476155989,111.400533144,92.8564395723,9.90576805939,8.63832551246
 05/18  14:00:00,220.158752984,31.2525220949,34.2797571877,0.256504062146,37.1018798503,116.476155989,101.216893202,91.2911251429,9.90576805939,0.02
 05/18  15:00:00,222.556902021,31.4853782648,36.5785857153,0.123183039646,37.1018798503,116.476155989,107.905084991,89.3647139556,9.90576805939,8.63460297634
 05/18  16:00:00,224.612907283,31.6700816303,38.519419085,0.0542609998173,37.1018798503,116.476155989,97.7382896774,87.8125216181,9.90576805939,0.02
 05/18  17:00:00,224.13259745,31.7444501355,38.0164599324,0.00371534806798,37.1018798503,116.476155989,105.758476995,87.2328994526,9.90576805939,8.61980948299
 05/18  18:00:00,131.120292915,28.694037535,29.324173434,0.0,24.7345865669,47.5788473902,70.9185081517,65.945624122,4.9528840297,0.02
 05/18  19:00:00,129.092281551,29.2216922225,26.7685114801,0.0,24.7345865669,47.5788473902,77.3250527513,72.3521687216,4.9528840297,0.02
 05/18  20:00:00,111.968389595,28.3422677433,22.3843130879,0.0,12.3672932834,38.6892022431,92.2256748669,89.2339444491,2.97173041782,0.02
 05/18  21:00:00,84.3918950183,16.5443018514,12.758422661,0.0,12.3672932834,27.0668015668,64.4926604548,61.5009300369,2.97173041782,0.02
 05/18  22:00:00,71.929786207,20.549816484,15.6583102288,0.0,4.12243109448,15.9888894789,83.856233244,80.8645028262,2.97173041782,0.02
 05/18  23:00:00,59.651033398,13.0505067177,10.2611869553,0.0,4.12243109448,15.9888894789,57.6483829672,54.6566525494,2.97173041782,0.02
 05/18  24:00:00,77.1127534622,22.7391319735,16.6472301512,0.0,4.12243109448,15.9888894789,101.261698567,98.2699681494,2.97173041782,0.02
 05/19  01:00:00,68.2058228178,18.8948451622,11.971864243,0.0,4.12243109448,15.9888894789,77.8336686497,74.8419382319,2.97173041782,0.02
 05/19  02:00:00,76.8567143259,22.5192758537,14.4486723125,0.0,4.12243109448,15.9888894789,98.8313233716,95.8395929538,2.97173041782,0.02
 05/19  03:00:00,69.9699331358,19.3345574018,11.2403828489,0.0,4.12243109448,15.9888894789,80.1274949876,77.1357645698,2.97173041782,0.02
 05/19  04:00:00,101.748639795,28.7526658336,15.4624388187,0.0192915174823,12.3672932834,24.9413748627,112.266300203,107.293416173,4.9528840297,0.02
 05/19  05:00:00,113.065337382,28.8815918792,18.1273282524,12.850986987,12.3672932834,24.9413748627,178.552644911,173.579760882,4.9528840297,0.02
 05/19  06:00:00,157.061015941,29.8958895139,19.039788446,10.129470722,24.7345865669,70.7195625826,144.37425434,134.448486281,9.90576805939,0.02
 05/19  07:00:00,185.966892618,30.1897147912,20.8823194481,4.61063533429,37.1018798503,92.3937384068,132.775487653,114.260686397,9.90576805939,8.60903319652
 05/19  08:00:00,197.903116913,30.2903300792,22.7879055529,2.49724185671,37.1018798503,104.434947198,116.410902405,106.485134345,9.90576805939,0.02
 05/19  09:00:00,211.639694819,30.4015609974,24.8997367862,1.96907589321,37.1018798503,116.476155989,112.237124924,102.311356865,9.90576805939,0.02
 05/19  10:00:00,213.620076778,30.5093545664,27.0846883362,1.65607403014,37.1018798503,116.476155989,118.212634308,99.6704839813,9.90576805939,8.63638226679
 05/19  11:00:00,217.037577138,30.6540701293,30.7603134834,1.25299179698,37.1018798503,116.476155989,107.111460525,97.1856924658,9.90576805939,0.02
 05/19  12:00:00,206.967241345,30.861843379,32.9842840323,0.792754011059,37.1018798503,104.434947198,113.465498075,94.9264785862,9.90576805939,8.63325142964
 05/19  13:00:00,217.228284445,31.034326248,31.3816916323,0.442060444348,37.1018798503,116.476155989,103.000152521,93.0743844618,9.90576805939,0.02
 05/19  14:00:00,217.576785345,31.224434378,31.766279376,0.216126599077,37.1018798503,116.476155989,110.194080911,91.6519945506,9.90576805939,8.6363183013
 05/19  15:00:00,219.685110045,31.3633764226,33.833078545,0.118881032669,37.1018798503,116.476155989,103.260292277,90.4601815457,9.90576805939,2.89434267176
 05/19  16:00:00,219.421279902,31.4034928108,33.5691784345,0.0794821025561,37.1018798503,116.476155989,105.364606395,89.7035290848,9.90576805939,5.75530925084
 05/19  17:00:00,217.752631929,31.3845977268,31.9496645288,0.0504272125147,37.1018798503,116.476155989,99.3868112041,89.4610431447,9.90576805939,0.02
 05/19  18:00:00,126.697607424,28.5841094751,24.9679276943,0.0,24.7345865669,47.5788473902,72.8106133303,67.8377293006,4.9528840297,0.02
 05/19  19:00:00,127.044721017,29.1117641626,23.8553431299,0.0,24.7345865669,47.5788473902,86.9309800942,73.3687229859,4.9528840297,8.60937307857
 05/19  20:00:00,110.367101375,28.3422677433,20.185040146,0.0,12.3672932834,38.6892022431,93.2178633186,90.2261329008,2.97173041782,0.02
 05/19  21:00:00,84.0326617891,15.2917610256,10.6540653573,0.0,12.3672932834,27.0668015668,61.2658989844,58.2741685666,2.97173041782,0.02
 05/19  22:00:00,76.0108267511,20.2566749909,14.2725681166,0.0,4.12243109448,15.9888894789,84.6021328157,81.6104023978,2.97173041782,0.02
 05/19  23:00:00,65.3649314198,15.3131075805,11.0679127442,0.0,4.12243109448,15.9888894789,69.895112044,66.9033816262,2.97173041782,0.02
 05/19  24:00:00,77.5801263781,23.6185564527,14.473532379,0.0,4.12243109448,15.9888894789,96.677572877,93.6858424592,2.97173041782,0.02
 05/20  01:00:00,70.7785141999,18.015420683,11.0882605471,0.0,4.12243109448,15.9888894789,78.6432414739,75.6515110561,2.97173041782,0.02
 05/20  02:00:00,82.2796417327,23.6185564527,13.3631856074,0.00677002737769,4.12243109448,15.9888894789,98.9922379679,96.0005075501,2.97173041782,0.02
 05/20  03:00:00,74.6467255116,19.114701282,10.5309262715,0.273234820524,4.12243109448,15.9888894789,80.6086729755,77.6169425576,2.97173041782,0.02
 05/20  04:00:00,89.3700856297,27.2429871443,14.0551676928,0.0429082653081,4.12243109448,16.0517297156,119.28963793,116.297907512,2.97173041782,0.02
 05/20  05:00:00,85.3108973294,27.9025555037,12.8444815671,0.71924018753,4.12243109448,16.0517297156,120.441267294,117.449536876,2.97173041782,0.02
 05/20  06:00:00,101.381890795,29.6614044621,13.9985070996,2.46843030357,4.12243109448,39.6058045677,104.291423437,101.299693019,2.97173041782,0.02
 05/20  07:00:00,154.772693798,29.7094135607,20.1640288651,23.7107973141,12.3672932834,65.3531420225,155.357962256,150.385078227,4.9528840297,0.02
 05/20  08:00:00,154.003444276,29.6943157406,22.5822572437,18.4719104321,12.3672932834,68.2430321324,150.96328702,145.990402991,4.9528840297,0.02
 05/20  09:00:00,182.806749402,29.7282448183,23.612204932,11.9153512707,16.4897243779,93.1370602926,139.117116369,131.172501922,7.92461444751,0.02
 05/20  10:00:00,180.465302173,29.7287483581,24.9839408198,9.43243880088,16.4897243779,93.1370602926,143.190361047,126.650985028,7.92461444751,8.61476157075
 05/20  11:00:00,179.831894689,29.7267655756,27.4992728796,7.54733707113,16.4897243779,93.1370602926,132.463280476,124.518666029,7.92461444751,0.02
 05/20  12:00:00,173.037429826,29.726407647,29.6026414098,5.54513147007,16.4897243779,83.9857416113,129.981110623,122.036496176,7.92461444751,0.02
 05/20  13:00:00,175.976609276,29.7263729244,30.972262552,4.02734202383,16.4897243779,83.9857416113,127.872001728,119.927387281,7.92461444751,0.02
 05/20  14:00:00,179.828904966,29.7264773845,32.3552527303,2.8464409095,16.4897243779,83.9857416113,126.123505644,118.178891196,7.92461444751,0.02
 05/20  15:00:00,157.161556962,29.6614044621,31.5764534194,0.0,12.3672932834,70.6512738906,75.0010824149,61.4382176152,4.9528840297,8.60998077007
 05/20  16:00:00,157.341485026,29.6614044621,32.5194590569,0.0,12.3672932834,70.6512738906,64.5830116674,59.6101276377,4.9528840297,0.02
 05/20  17:00:00,144.934770892,29.6614044621,32.5185163663,0.0,12.3672932834,58.1284167478,67.3025805307,62.329696501,4.9528840297,0.02
 05/20  18:00:00,107.767671071,28.1956969968,28.9786700056,0.0,12.3672932834,24.9413748627,89.4227542123,84.4498701826,4.9528840297,0.02
 05/20  19:00:00,103.550268001,28.1224116235,25.8420391573,0.0,12.3672932834,24.9413748627,96.9680822844,91.9951982547,4.9528840297,0.02
 05/20  20:00:00,92.1536784216,27.2429871443,22.1078757585,0.0,4.12243109448,16.0517297156,107.355964535,104.364234117,2.97173041782,0.02
 05/20  21:00:00,65.5872566369,13.4902189573,9.77695021952,0.0,4.12243109448,15.9888894789,56.3139359065,53.3222054887,2.97173041782,0.02
 05/20  22:00:00,88.3194142545,23.3987003329,16.1218558278,0.0,4.12243109448,15.9888894789,99.3596035199,96.3678731021,2.97173041782,0.02
 05/20  23:00:00,76.1254439486,18.4551329226,12.3291625254,0.0,4.12243109448,15.9888894789,81.6375560292,78.6458256114,2.97173041782,0.02
 05/20  24:00:00,85.5360172655,22.5192758537,14.925940042,0.0,4.12243109448,15.9888894789,103.465816771,100.474086353,2.97173041782,0.02
 05/21  01:00:00,73.2128996239,18.015420683,11.7082793231,0.0,2.06121554724,15.9888894789,83.3334726356,80.3417422178,2.97173041782,0.02
 05/21  02:00:00,84.5285773557,22.5192758537,13.6949809925,0.0,2.06121554724,15.9888894789,105.101083209,102.109352792,2.97173041782,0.02
 05/21  03:00:00,73.3652763646,18.2792480267,9.66609027837,0.022978502039,2.06121554724,15.9888894789,85.2282266985,82.2364962807,2.97173041782,0.02
 05/21  04:00:00,84.4340007624,23.3987003329,11.5263005349,0.694498684359,2.06121554724,15.9888894789,107.0162897,104.024559282,2.97173041782,0.02
 05/21  05:00:00,67.0528689036,18.1033631309,8.96584029993,0.0,2.06121554724,15.9888894789,86.8105759018,83.818845484,2.97173041782,0.02
 05/21  06:00:00,69.2411866006,23.3987003329,12.0840276172,0.995508455216,2.06121554724,15.9888894789,107.456718197,104.464987779,2.97173041782,0.02
 05/21  07:00:00,58.4011469607,19.114701282,11.2631337422,0.503837649502,2.06121554724,15.9888894789,86.125745696,83.1340152782,2.97173041782,0.02
 05/21  08:00:00,94.5626338896,23.691841826,16.5104347796,0.159262323204,4.12243109448,41.7362269337,100.681634946,95.7087509162,4.9528840297,0.02
 05/21  09:00:00,85.6431878347,19.7742696414,15.4540033023,0.212305491743,4.12243109448,41.7362269337,79.3609533507,74.388069321,4.9528840297,0.02
 05/21  10:00:00,99.9783741241,24.2781248121,23.2293269532,0.176779256079,4.12243109448,41.7362269337,96.8298383565,91.8569543268,4.9528840297,0.02
 05/21  11:00:00,89.9762682231,18.9827876101,19.7282837229,0.0440254709538,4.12243109448,41.7362269337,86.8000978174,73.2453284696,4.9528840297,8.60188531805
 05/21  12:00:00,106.423186728,24.2781248121,27.4845813269,0.0726367884662,4.12243109448,41.7362269337,95.9625137267,90.989629697,4.9528840297,0.02
 05/21  13:00:00,95.2271903546,19.7742696414,23.5695330222,0.00423719205564,4.12243109448,41.7362269337,76.8126460005,71.8397619708,4.9528840297,0.02
 05/21  14:00:00,106.749405018,24.2781248121,29.0468195848,0.0,4.12243109448,41.7362269337,94.1269926887,89.154108659,4.9528840297,0.02
 05/21  15:00:00,94.8107467782,18.9827876101,22.482209255,0.0,4.12243109448,41.7362269337,75.9504642626,70.9775802329,4.9528840297,0.02
 05/21  16:00:00,94.2851525554,24.454009708,33.263522921,0.0,4.12243109448,24.8785346261,92.9219188736,87.9490348439,4.9528840297,0.02
 05/21  17:00:00,62.412852613,16.4123881795,21.8523496141,0.0,2.06121554724,15.9888894789,69.01161121,66.0198807922,2.97173041782,0.02
 05/21  18:00:00,70.6792778238,19.1479992285,23.9551557568,0.0,2.06121554724,15.9888894789,78.4858491414,75.4941187236,2.97173041782,0.02
 05/21  19:00:00,58.0213068532,15.4676459214,17.1124400207,0.0,2.06121554724,15.9888894789,65.2515158267,62.2597854089,2.97173041782,0.02
 05/21  20:00:00,63.1962329233,14.830702231,13.2750696632,0.00261968220157,2.06121554724,15.9888894789,61.2201486738,58.228418256,2.97173041782,0.02
 05/21  21:00:00,87.172971727,22.3371275156,18.0055174751,0.0244598616383,2.06121554724,15.9888894789,100.478069403,97.4863389854,2.97173041782,0.02
 05/21  22:00:00,76.0598704109,18.015420683,13.9787782059,0.0,2.06121554724,15.9888894789,84.3440463896,81.3523159718,2.97173041782,0.02
 05/21  23:00:00,86.9736849773,23.7284845126,16.1515826477,0.0826912947791,2.06121554724,15.9888894789,106.592119234,103.600388816,2.97173041782,0.02
 05/21  24:00:00,73.1330895081,18.015420683,11.9816244931,0.0,2.06121554724,15.9888894789,86.5965455566,83.6048151388,2.97173041782,0.02
 05/22  01:00:00,88.1487440635,23.8384125725,15.1718348587,0.248442171979,4.12243109448,15.9888894789,107.487848258,104.49611784,2.97173041782,0.02
 05/22  02:00:00,72.0213465538,18.015420683,11.8006445115,0.0,4.12243109448,15.9888894789,86.9115551312,83.9198247133,2.97173041782,0.02
 05/22  03:00:00,78.0477707101,23.8384125725,14.2925124683,0.958649651575,4.12243109448,15.9888894789,109.280894581,106.289164163,2.97173041782,0.02
 05/22  04:00:00,99.1928927629,28.1956969968,16.131030096,0.43181435528,12.3672932834,24.9413748627,124.072321023,119.099436993,4.9528840297,0.02
 05/22  05:00:00,125.51397085,29.2559592531,18.3135381912,25.6144549472,12.3672932834,24.9413748627,191.401535834,186.428651804,4.9528840297,0.02
 05/22  06:00:00,162.836372622,29.747994724,19.3619114293,16.3617970957,24.7345865669,70.7195625826,156.476829149,146.551061089,9.90576805939,0.02
 05/22  07:00:00,191.636047634,29.791035395,22.5100353767,9.05076034746,37.1018798503,92.3937384068,133.882039256,123.956271197,9.90576805939,0.02
 05/22  08:00:00,204.323058849,29.8294914228,26.8118165323,5.35409195028,37.1018798503,104.434947198,133.8038134,115.270872937,9.90576805939,8.62717240401
 05/22  09:00:00,220.330429852,29.904213172,32.4819129514,3.57502068486,37.1018798503,116.476155989,119.840679818,109.914911758,9.90576805939,0.02
 05/22  10:00:00,223.955798683,29.9958900416,37.1971908682,2.3927449255,37.1018798503,116.476155989,124.550324836,106.008532604,9.90576805939,8.63602417207
 05/22  11:00:00,226.528317205,30.1240101258,40.3699586858,1.66419529835,37.1018798503,116.476155989,112.877714852,102.951946792,9.90576805939,0.02
 05/22  12:00:00,215.478138251,30.3447108096,41.6925191555,1.06700246683,37.1018798503,104.434947198,118.492300806,99.9538203305,9.90576805939,8.63271241597
 05/22  13:00:00,228.396147181,30.5912572806,42.9795380618,0.45519668354,37.1018798503,116.476155989,106.797198632,96.8714305726,9.90576805939,0.02
 05/22  14:00:00,233.078445418,30.8543316442,47.6973487632,0.156801824472,37.1018798503,116.476155989,113.135638291,94.5939210363,9.90576805939,8.63594919536
 05/22  15:00:00,235.219954285,31.1403523096,49.6539933653,0.0558835407833,37.1018798503,116.476155989,102.378066585,92.4522985256,9.90576805939,0.02
 05/22  16:00:00,233.140751049,31.294112137,47.4759664291,0.00151935107362,37.1018798503,116.476155989,109.794422213,91.2593376733,9.90576805939,8.62931648031
 05/22  17:00:00,231.333264086,31.3535462181,45.611799938,0.0,37.1018798503,116.476155989,100.757064544,90.8312964845,9.90576805939,0.02
 05/22  18:00:00,136.127575738,28.7819799829,34.243514965,0.0,24.7345865669,47.5788473902,73.1858624538,68.2129784241,4.9528840297,0.02
 05/22  19:00:00,134.225891176,29.2216922225,31.9021127631,0.0,24.7345865669,47.5788473902,79.4607599256,74.4878758959,4.9528840297,0.02
 05/22  20:00:00,115.276968407,28.0491262502,25.9860219953,0.0,12.3672932834,38.6892022431,94.3324377288,91.340707311,2.97173041782,0.02
 05/22  21:00:00,82.6774878136,15.995300609,12.6696051286,0.0,12.3672932834,27.0668015668,68.6622395909,57.0846309522,2.97173041782,8.6058782209
 05/22  22:00:00,71.9333118502,20.6963872305,16.2076590104,0.0,4.12243109448,15.9888894789,85.5788833997,82.5871529819,2.97173041782,0.02
 05/22  23:00:00,58.3479982066,13.2263916135,10.2575728252,0.0,4.12243109448,15.9888894789,58.9334339171,55.9417034993,2.97173041782,0.02
 05/22  24:00:00,75.0489192581,22.9589880933,16.568869068,0.0,4.12243109448,15.9888894789,100.771542848,97.7798124307,2.97173041782,0.02
 05/23  01:00:00,66.0505621215,18.015420683,12.359024365,0.0,4.12243109448,15.9888894789,79.5698778682,76.5781474504,2.97173041782,0.02
 05/23  02:00:00,74.1833020264,23.8384125725,15.0307190733,0.00164117412455,4.12243109448,15.9888894789,100.22295572,97.2312253019,2.97173041782,0.02
 05/23  03:00:00,65.7930407675,18.015420683,12.1721897608,0.0,4.12243109448,15.9888894789,81.2357306181,78.2440002003,2.97173041782,0.02
 05/23  04:00:00,98.4030778167,28.987179028,17.2068287069,0.0176788098027,12.3672932834,24.9413748627,113.81195364,108.83906961,4.9528840297,0.02
 05/23  05:00:00,109.140513569,28.8423719265,19.5609744071,13.2441093437,12.3672932834,24.9413748627,180.880722834,175.907838804,4.9528840297,0.02
 05/23  06:00:00,158.306768952,29.8107256552,21.7079893132,10.5461817941,24.7345865669,70.7195625826,146.312238424,136.386470365,9.90576805939,0.02
 05/23  07:00:00,190.439855649,30.0306671858,25.734923955,4.39005356402,37.1018798503,92.3937384068,125.208055297,115.282287237,9.90576805939,0.02
 05/23  08:00:00,203.637805045,30.1456392946,28.377279534,2.78722379124,37.1018798503,104.434947198,118.499086806,108.573318747,9.90576805939,0.02
 05/23  09:00:00,217.764212576,30.2270657928,31.1190250557,2.04882474724,37.1018798503,116.476155989,123.372860247,104.836431582,9.90576805939,8.63066060609
 05/23  10:00:00,220.840118464,30.311323399,34.5306387487,1.62821399285,37.1018798503,116.476155989,111.745439717,101.819671658,9.90576805939,0.02
 05/23  11:00:00,221.725356284,30.4080406539,35.6887027969,1.2584461668,37.1018798503,116.476155989,117.855973533,99.313396732,9.90576805939,8.63680874126
 05/23  12:00:00,211.756689492,30.562812882,38.0036540549,0.861864772637,37.1018798503,104.434947198,106.670383362,96.7446153028,9.90576805939,0.02
 05/23  13:00:00,228.139033636,30.7883543294,42.4461823489,0.534332002993,37.1018798503,116.476155989,112.640482391,94.0970528555,9.90576805939,8.6376614765
 05/23  14:00:00,230.106464846,30.9867697845,44.456009226,0.293732996199,37.1018798503,116.476155989,102.317226835,92.3914587753,9.90576805939,0.02
 05/23  15:00:00,232.207984761,31.2218804104,46.4906268242,0.125752606399,37.1018798503,116.476155989,109.002451223,90.4626730072,9.90576805939,8.63401015628
 05/23  16:00:00,232.903142048,31.3844069308,47.0954905476,0.0541148250862,37.1018798503,116.476155989,98.9776570783,89.0518890189,9.90576805939,0.02
 05/23  17:00:00,229.226668402,31.3466594988,43.5040829576,0.00796796951673,37.1018798503,116.476155989,108.009927917,89.4846763456,9.90576805939,8.61948351232
 05/23  18:00:00,134.453784718,28.5841094751,32.7676008833,0.0,24.7345865669,47.5788473902,73.1822430059,68.2093589762,4.9528840297,0.02
 05/23  19:00:00,134.190606735,29.1117641626,31.9767704861,0.0,24.7345865669,47.5788473902,78.7546372036,73.7817531739,4.9528840297,0.02
 05/23  20:00:00,116.196402702,28.3422677433,28.961498109,0.0,12.3672932834,38.6892022431,92.8305227193,89.8387923015,2.97173041782,0.02
 05/23  21:00:00,83.8011207903,15.3797034735,14.4716900273,0.0,12.3672932834,27.0668015668,56.2399418164,53.2482113986,2.97173041782,0.02
 05/23  22:00:00,75.1246552918,20.0368188711,20.3038379155,0.0,4.12243109448,15.9888894789,84.238137456,81.2464070382,2.97173041782,0.02
 05/23  23:00:00,61.6331890189,13.4902189573,13.5690164721,0.0,4.12243109448,15.9888894789,54.4418969758,51.450166558,2.97173041782,0.02
 05/23  24:00:00,75.5835682567,20.2566749909,20.5428947127,0.0,4.12243109448,15.9888894789,90.5825618157,87.5908313978,2.97173041782,0.02
 05/24  01:00:00,58.1665916353,12.5894479231,11.02944575,0.0,4.12243109448,15.9888894789,51.4574598398,48.465729422,2.97173041782,0.02
 05/24  02:00:00,72.6527360767,19.8169627513,18.0517747756,0.0,4.12243109448,15.9888894789,90.9637412699,87.9720108521,2.97173041782,0.02
 05/24  03:00:00,69.4915477677,19.2466149539,15.3337998661,0.0,4.12243109448,15.9888894789,80.5797367501,77.5880063323,2.97173041782,0.02
 05/24  04:00:00,102.637225966,28.7526658336,21.6931689975,0.0,12.3672932834,24.9413748627,110.629046511,105.656162481,4.9528840297,0.02
 05/24  05:00:00,109.792673219,28.8827255279,23.2701395887,10.14675026,12.3672932834,24.9413748627,177.25035954,172.27747551,4.9528840297,0.02
 05/24  06:00:00,156.112441271,29.9133824274,23.4748874938,6.48229912649,24.7345865669,70.7195625826,142.470501279,132.544733219,9.90576805939,0.02
 05/24  07:00:00,191.140068202,30.2547497688,28.3762679296,2.22483358968,37.1018798503,92.3937384068,129.88835036,111.373694415,9.90576805939,8.60888788534
 05/24  08:00:00,215.094033221,30.376817213,40.6318517764,1.75774443275,37.1018798503,104.434947198,114.571597609,104.64582955,9.90576805939,0.02
 05/24  09:00:00,232.411914348,30.507185186,46.0725365515,1.46289199758,37.1018798503,116.476155989,110.836158355,100.910390296,9.90576805939,0.02
 05/24  10:00:00,237.51711836,30.744508205,51.3189347227,1.08374008068,37.1018798503,116.476155989,115.927013521,97.3872536018,9.90576805939,8.63399185942
 05/24  11:00:00,243.461680782,31.0744937518,57.410846211,0.606167707993,37.1018798503,116.476155989,104.357511044,94.4317429845,9.90576805939,0.02
 05/24  12:00:00,232.429948587,31.454395928,58.3989073422,0.248304731071,37.1018798503,104.434947198,110.63207912,92.0936164904,9.90576805939,8.63269457038
 05/24  13:00:00,245.396215855,31.8313170863,59.1240375162,0.070686905971,37.1018798503,116.476155989,99.699763231,89.7739951716,9.90576805939,0.02
 05/24  14:00:00,247.031598618,32.1225754602,60.5353935992,0.00370372917612,37.1018798503,116.476155989,106.5424183,88.0009463278,9.90576805939,8.63570391329
 05/24  15:00:00,243.65255948,32.1353262551,57.147490813,0.0,37.1018798503,116.476155989,97.5824687338,87.6567006744,9.90576805939,0.02
 05/24  16:00:00,235.790684104,32.0423712799,49.3791963718,0.0,37.1018798503,116.476155989,106.579730696,88.044873934,9.90576805939,8.62908870297
 05/24  17:00:00,229.119349779,31.908413712,42.8430120916,0.0,37.1018798503,116.476155989,98.5914980054,88.665729946,9.90576805939,0.02
 05/24  18:00:00,132.571769316,28.7819799829,30.6877043693,0.0,24.7345865669,47.5788473902,72.9065759513,67.9336919216,4.9528840297,0.02
 05/24  19:00:00,130.949246345,29.2216922225,28.6254635717,0.0,24.7345865669,47.5788473902,78.6996153385,73.7267313088,4.9528840297,0.02
 05/24  20:00:00,112.959642055,28.0491262502,26.0178634113,0.0,12.3672932834,38.6892022431,101.493402078,89.9123018018,2.97173041782,8.60936985857
 05/24  21:00:00,83.8641555517,15.7314732652,14.1829566378,0.0,12.3672932834,27.0668015668,59.469547745,56.4778173271,2.97173041782,0.02
 05/24  22:00:00,74.4943082794,21.1360994701,18.5742107381,0.0,4.12243109448,15.9888894789,84.0309759573,81.0392455394,2.97173041782,0.02
 05/24  23:00:00,58.8895014304,12.6107944781,11.704753834,0.0,4.12243109448,15.9888894789,57.7296230832,54.7378926654,2.97173041782,0.02
 05/24  24:00:00,74.191886917,20.6963872305,18.7115016398,0.0,4.12243109448,15.9888894789,89.6930617151,86.7013312972,2.97173041782,0.02
 05/25  01:00:00,59.4339761181,13.0505067177,11.809516361,0.0,4.12243109448,15.9888894789,58.51807668,55.5263462622,2.97173041782,0.02
 05/25  02:00:00,77.8257988409,22.5192758537,20.4395461731,0.0,4.12243109448,15.9888894789,103.018431892,100.026701475,2.97173041782,0.02
 05/25  03:00:00,69.7392218248,19.070730058,15.9370050156,0.0,4.12243109448,15.9888894789,79.4327590179,76.4410286001,2.97173041782,0.02
 05/25  04:00:00,104.253614081,28.7526658336,23.3095577402,0.0,12.3672932834,24.9413748627,110.543262185,105.570378155,4.9528840297,0.02
 05/25  05:00:00,111.759215058,28.8958743733,26.0350164397,9.33526705542,12.3672932834,24.9413748627,176.563286623,171.590402593,4.9528840297,0.02
 05/25  06:00:00,159.866544478,29.9562561285,26.9377171873,6.73069961639,24.7345865669,70.7195625826,142.810066401,132.884298341,9.90576805939,0.02
 05/25  07:00:00,192.657807978,30.279184822,28.1514645148,3.9429525248,37.1018798503,92.3937384068,123.882636478,113.956868418,9.90576805939,0.02
 05/25  08:00:00,204.616100959,30.3630408917,28.6865436658,3.23884546294,37.1018798503,104.434947198,126.839840055,108.307180327,9.90576805939,8.62689166871
 05/25  09:00:00,216.874016052,30.4188118426,29.3666263362,2.71931719494,37.1018798503,116.476155989,115.161921389,105.23615333,9.90576805939,0.02
 05/25  10:00:00,217.452900376,30.4776157866,30.4010401636,2.20428675892,37.1018798503,116.476155989,112.582249477,102.656481418,9.90576805939,0.02
 05/25  11:00:00,217.367426729,30.5508466048,30.5812108888,1.8652362642,37.1018798503,116.476155989,118.998290376,100.455231105,9.90576805939,8.6372912122
 05/25  12:00:00,204.898305111,30.627424142,30.3784004954,1.56410931632,37.1018798503,104.434947198,108.471511804,98.5457437443,9.90576805939,0.02
 05/25  13:00:00,216.779577483,30.7042480667,30.4085999854,1.29659715301,37.1018798503,116.476155989,115.177975425,96.6347265961,9.90576805939,8.6374807691
 05/25  14:00:00,218.507127537,30.7563869529,32.2663193747,1.11445586629,37.1018798503,116.476155989,113.725253289,95.1839334652,9.90576805939,8.63555176441
 05/25  15:00:00,219.681104312,30.8342082435,33.5143808337,0.962821985092,37.1018798503,116.476155989,103.852009838,93.9262417791,9.90576805939,0.02
 05/25  16:00:00,221.080092384,30.8985751096,34.9634557039,0.848921955894,37.1018798503,116.476155989,102.866857677,92.9410896174,9.90576805939,0.02
 05/25  17:00:00,221.0885795,30.9207114791,34.9518504821,0.848082972661,37.1018798503,116.476155989,110.934339631,92.4091790666,9.90576805939,8.61939250531
 05/25  18:00:00,130.580568615,28.3422677433,29.1362316007,0.0,24.7345865669,47.5788473902,76.2686624224,71.2957783927,4.9528840297,0.02
 05/25  19:00:00,129.985057117,29.0018361027,27.8811486914,0.0,24.7345865669,47.5788473902,81.4078149786,76.4349309489,4.9528840297,0.02
 05/25  20:00:00,113.822628189,27.4628432641,27.4671461433,0.0,12.3672932834,38.6892022431,94.9499811374,91.9582507196,2.97173041782,0.02
 05/25  21:00:00,84.487060462,15.2917610256,15.245570802,0.0,12.3672932834,27.0668015668,56.7623062727,53.7705758549,2.97173041782,0.02
 05/25  22:00:00,75.5241263298,19.8169627513,20.923164933,0.0,4.12243109448,15.9888894789,84.7964192351,81.8046888172,2.97173041782,0.02
 05/25  23:00:00,61.527163113,13.7540463011,13.1991630812,0.0,4.12243109448,15.9888894789,56.7821725137,53.7904420958,2.97173041782,0.02
 05/25  24:00:00,76.6266333422,20.549816484,21.2928181631,0.0,4.12243109448,15.9888894789,91.6867811424,88.6950507246,2.97173041782,0.02
 05/26  01:00:00,61.0759378489,13.0505067177,13.451477409,0.0,4.12243109448,15.9888894789,59.0271639734,56.0354335556,2.97173041782,0.02
 05/26  02:00:00,76.784010257,20.9162433503,21.0837682133,0.0,4.12243109448,15.9888894789,91.2436285175,88.2518980997,2.97173041782,0.02
 05/26  03:00:00,57.5467966112,11.688676889,11.3032940151,0.0333831492256,4.12243109448,15.9888894789,50.1925742652,47.2008438473,2.97173041782,0.02
 05/26  04:00:00,108.197884775,28.4888384898,27.5048245361,0.0128304691095,12.3672932834,24.9413748627,110.741593007,105.768708978,4.9528840297,0.02
 05/26  05:00:00,118.918380615,29.4037170227,29.7924722906,12.2291333167,12.3672932834,24.9413748627,183.714861475,170.16009795,4.9528840297,8.6018794958
 05/26  06:00:00,164.503559027,29.8917496761,30.3333192717,8.0366178147,24.7345865669,70.7195625826,142.161934251,132.236166192,9.90576805939,0.02
 05/26  07:00:00,198.888023056,30.2952355477,33.7922894449,4.51629238773,37.1018798503,92.3937384068,122.906354167,112.980586107,9.90576805939,0.02
 05/26  08:00:00,216.033465382,30.4115706588,40.3202003195,2.97407718128,37.1018798503,104.434947198,116.409872116,106.484104057,9.90576805939,0.02
 05/26  09:00:00,235.151964119,30.513223738,48.1949448258,2.07448575238,37.1018798503,116.476155989,121.104264865,102.568244467,9.90576805939,8.63025233819
 05/26  10:00:00,238.397755462,30.6375723089,51.869977382,1.52030005547,37.1018798503,116.476155989,109.439326526,99.5135584666,9.90576805939,0.02
 05/26  11:00:00,242.752057872,30.7727277495,56.5807011885,1.0284491169,37.1018798503,116.476155989,115.423254165,96.8803435146,9.90576805939,8.63714259112
 05/26  12:00:00,236.59925873,30.9769217234,62.6850514894,0.608970956897,37.1018798503,104.434947198,104.741947396,94.8161793367,9.90576805939,0.02
 05/26  13:00:00,248.466967002,31.2281106523,62.5147478142,0.353928851693,37.1018798503,116.476155989,111.027177584,92.4842666685,9.90576805939,8.6371428559
 05/26  14:00:00,247.640656559,31.4152678456,61.6494683853,0.206018788752,37.1018798503,116.476155989,100.733580975,90.807812916,9.90576805939,0.02
 05/26  15:00:00,249.157847831,31.616750137,63.0824472232,0.0889037963388,37.1018798503,116.476155989,107.606727118,89.0687264538,9.90576805939,8.63223260512
 05/26  16:00:00,248.864798779,31.7226976935,62.7433989378,0.0296100346326,37.1018798503,116.476155989,97.8668610867,87.9410930273,9.90576805939,0.02
 05/26  17:00:00,248.335550045,31.7500731345,62.2159210844,0.00162918913147,37.1018798503,116.476155989,97.3237123254,87.397944266,9.90576805939,0.02
 05/26  18:00:00,151.003512736,28.694037535,49.2073888172,0.0,24.7345865669,47.5788473902,71.2647484869,66.2918644572,4.9528840297,0.02
 05/26  19:00:00,152.054016104,29.2216922225,49.7302324813,0.0,24.7345865669,47.5788473902,85.4136037977,71.8514286791,4.9528840297,8.60929108892
 05/26  20:00:00,126.783703329,28.0491262502,39.8419387926,0.0,12.3672932834,38.6892022431,90.9488267642,87.9570963464,2.97173041782,0.02
 05/26  21:00:00,94.1271097677,15.907358161,24.2700298815,0.0,12.3672932834,27.0668015668,58.5732137255,55.5814833077,2.97173041782,0.02
 05/26  22:00:00,84.6955847959,20.6963872305,29.2151997433,0.0,4.12243109448,15.9888894789,82.472992834,79.4812624162,2.97173041782,0.02
 05/26  23:00:00,67.0020901116,13.6367897038,18.791347519,0.0,4.12243109448,15.9888894789,55.3615403419,52.3698099241,2.97173041782,0.02
 05/26  24:00:00,79.5394222711,19.8169627513,24.9384616842,0.0,4.12243109448,15.9888894789,90.2186493192,87.2269189014,2.97173041782,0.02
 05/27  01:00:00,64.376716293,13.2263916135,16.5763718346,0.0,4.12243109448,15.9888894789,58.4236965434,55.4319661256,2.97173041782,0.02
 05/27  02:00:00,78.0109050415,19.3559039567,23.8972589016,0.0,4.12243109448,15.9888894789,85.5213870813,82.5296566635,2.97173041782,0.02
 05/27  03:00:00,64.2257823662,13.2263916135,16.4254378683,0.0,4.12243109448,15.9888894789,58.7190062606,55.7272758428,2.97173041782,0.02
 05/27  04:00:00,94.8268044703,27.4628432641,32.3070781844,0.0,4.12243109448,16.0517297156,115.742789026,112.751058608,2.97173041782,0.02
 05/27  05:00:00,89.2758098492,28.3422677433,32.9215120827,0.00264697254324,4.12243109448,16.0517297156,115.580505174,112.588774757,2.97173041782,0.02
 05/27  06:00:00,109.941896318,29.6614044621,35.7584356164,0.00609830470228,4.12243109448,39.6058045677,96.4695672541,93.4778368363,2.97173041782,0.02
 05/27  07:00:00,161.669153584,29.6972827799,40.2049336216,13.2587795688,12.3672932834,65.3531420225,151.765171991,146.792287961,4.9528840297,0.02
 05/27  08:00:00,165.062059547,29.6859921254,43.2758153887,10.7011755482,12.3672932834,68.2430321324,148.452740798,143.479856768,4.9528840297,0.02
 05/27  09:00:00,194.294377563,29.7239333013,48.3263336456,5.82812616101,16.4897243779,93.1370602926,137.784839444,129.840224996,7.92461444751,0.02
 05/27  10:00:00,196.573965252,29.7357738763,52.7244085883,3.69770430881,16.4897243779,93.1370602926,141.553608089,125.014543052,7.92461444751,8.61445058912
 05/27  11:00:00,197.183742421,29.747521759,54.3172484771,2.70291061977,16.4897243779,93.1370602926,130.603663178,122.659048731,7.92461444751,0.02
 05/27  12:00:00,189.24803432,29.770991146,56.1175299233,2.09508531647,16.4897243779,83.9857416113,128.474351137,120.529736689,7.92461444751,0.02
 05/27  13:00:00,192.944409318,29.797825075,60.2392892628,1.64285805242,16.4897243779,83.9857416113,126.6542978,118.709683352,7.92461444751,0.02
 05/27  14:00:00,194.04899498,29.8082048883,61.6287391807,1.34765919154,16.4897243779,83.9857416113,125.409213967,117.46459952,7.92461444751,0.02
 05/27  15:00:00,171.195391599,29.6614044621,57.7264951484,0.0,12.3672932834,70.6512738906,74.236937782,60.6727108564,4.9528840297,8.61134289586
 05/27  16:00:00,168.823517894,29.6614044621,55.3546432072,0.0,12.3672932834,70.6512738906,63.8289187835,58.8560347539,4.9528840297,0.02
 05/27  17:00:00,154.694985222,29.6614044621,53.7496660987,0.0,12.3672932834,58.1284167478,67.0989108001,62.1260267704,4.9528840297,0.02
 05/27  18:00:00,112.915187986,28.3422677433,46.4765299193,0.0,12.3672932834,24.9413748627,89.4654912258,84.4926071961,4.9528840297,0.02
 05/27  19:00:00,112.411054777,28.5621238631,45.752540575,0.0,12.3672932834,24.9413748627,96.5135998303,91.5407158006,4.9528840297,0.02
 05/27  20:00:00,92.7863500828,27.4628432641,37.3141237967,0.0,4.12243109448,16.0517297156,106.285309382,103.293578964,2.97173041782,0.02
 05/27  21:00:00,69.6446532266,14.830702231,20.2033028149,0.0,4.12243109448,15.9888894789,58.0604359359,55.0687055181,2.97173041782,0.02
 05/27  22:00:00,61.9916096068,12.3856017196,15.0386188316,0.0,4.12243109448,15.9888894789,60.1569968638,57.165266446,2.97173041782,0.02
 05/27  23:00:00,78.912643531,19.2466149539,24.9345418836,0.0,4.12243109448,15.9888894789,80.831602406,77.8398719882,2.97173041782,0.02
 05/27  24:00:00,74.9260315017,18.015420683,22.1791240918,0.0,4.12243109448,15.9888894789,77.2568216741,74.2650912563,2.97173041782,0.02
 05/28  01:00:00,57.6913263289,11.2596379269,13.9583343815,0.0,2.06121554724,15.9888894789,55.8199010537,52.8281706358,2.97173041782,0.02
 05/28  02:00:00,61.9613813533,13.5115655122,15.9108227382,0.0,2.06121554724,15.9888894789,62.1899837026,59.1982532847,2.97173041782,0.02
 05/28  03:00:00,69.4065557611,16.8627736966,19.9391498767,0.0,2.06121554724,15.9888894789,76.901193,73.9094625822,2.97173041782,0.02
 05/28  04:00:00,66.8322944548,15.7634930976,18.464169125,0.0,2.06121554724,15.9888894789,74.4524118553,71.4606814375,2.97173041782,0.02
 05/28  05:00:00,65.3084764468,18.015420683,21.6702844418,0.0,2.06121554724,15.9888894789,85.1302515431,82.1385211253,2.97173041782,0.02
 05/28  06:00:00,61.8581972855,19.114701282,24.1682246324,0.0,2.06121554724,15.9888894789,82.7596117699,79.7678813521,2.97173041782,0.02
 05/28  07:00:00,70.4800463823,22.5192758537,29.2542210203,0.0,2.06121554724,15.9888894789,103.88348888,100.891758462,2.97173041782,0.02
 05/28  08:00:00,98.7069283776,19.6863271935,32.6367767068,0.0,4.12243109448,41.7362269337,78.6071693679,73.6342853382,4.9528840297,0.02
 05/28  09:00:00,112.941510842,24.2781248121,42.1472643312,0.0010190801945,4.12243109448,41.7362269337,94.834527501,89.8616434713,4.9528840297,0.02
 05/28  10:00:00,101.153111711,19.3345574018,35.4347297203,0.0,4.12243109448,41.7362269337,75.4522976936,70.4794136639,4.9528840297,0.02
 05/28  11:00:00,114.877511237,23.8384125725,44.5239959343,0.0,4.12243109448,41.7362269337,101.592657847,88.0379041193,4.9528840297,8.60186969795
 05/28  12:00:00,107.126135641,19.8622120893,40.8800989466,0.0,4.12243109448,41.7362269337,73.9539355136,68.9810514839,4.9528840297,0.02
 05/28  13:00:00,117.135803725,23.9263550205,46.6943460879,0.0,4.12243109448,41.7362269337,92.2587288851,87.2858448554,4.9528840297,0.02
 05/28  14:00:00,104.77630398,19.7742696414,38.6182098737,0.0,4.12243109448,41.7362269337,74.0708331385,69.0979491088,4.9528840297,0.02
 05/28  15:00:00,116.526086771,24.1022399163,45.908744359,0.0,4.12243109448,41.7362269337,92.0047842893,87.0319002596,4.9528840297,0.02
 05/28  16:00:00,90.3961778782,19.8622120893,41.0078337332,0.0,4.12243109448,24.8785346261,74.2799983666,69.3071143369,4.9528840297,0.02
 05/28  17:00:00,85.6792470754,22.4765827438,44.5486261569,0.0,2.06121554724,15.9888894789,89.3161286318,86.324398214,2.97173041782,0.02
 05/28  18:00:00,64.7371650574,15.5116171454,30.7552990886,0.0,2.06121554724,15.9888894789,65.2621269892,62.2703965714,2.97173041782,0.02
 05/28  19:00:00,80.5819136516,21.8170143844,40.110861147,0.0,2.06121554724,15.9888894789,93.4792646791,90.4875342613,2.97173041782,0.02
 05/28  20:00:00,61.0466138744,12.8532752669,22.7543566764,0.0,2.06121554724,15.9888894789,55.8753346994,52.8836042815,2.97173041782,0.02
 05/28  21:00:00,85.6503119656,20.0887576894,32.8650274183,0.0,2.06121554724,15.9888894789,90.1918085134,87.2000780956,2.97173041782,0.02
 05/28  22:00:00,65.8516703978,12.4688465858,20.9094697055,0.0,2.06121554724,15.9888894789,54.8720695811,51.8803391632,2.97173041782,0.02
 05/28  23:00:00,75.8824762589,18.015420683,25.1967843399,0.0,2.06121554724,15.9888894789,85.4396791512,82.4479487334,2.97173041782,0.02
 05/28  24:00:00,81.3991785092,19.3345574018,29.3828307846,0.0115190814206,2.06121554724,15.9888894789,83.0606919768,80.068961559,2.97173041782,0.02
 05/29  01:00:00,63.2362811468,13.5115655122,17.1857225357,0.0,2.06121554724,15.9888894789,63.0202471217,60.0285167038,2.97173041782,0.02
 05/29  02:00:00,67.7472919648,14.830702231,20.3647834975,0.0128131226988,2.06121554724,15.9888894789,63.7407543564,60.7490239386,2.97173041782,0.02
 05/29  03:00:00,63.2919840588,13.5115655122,17.2414254143,0.0,2.06121554724,15.9888894789,63.3543553027,60.3626248849,2.97173041782,0.02
 05/29  04:00:00,61.5244122894,13.5115655122,15.4738536222,0.0,2.06121554724,15.9888894789,63.5128091547,60.5210787369,2.97173041782,0.02
 05/29  05:00:00,59.2374982212,15.626881844,18.0779479517,0.00835572251818,2.06121554724,15.9888894789,69.7163744212,66.7246440034,2.97173041782,0.02
 05/29  06:00:00,70.9766829832,22.5192758537,29.7508577461,0.0,2.06121554724,15.9888894789,110.618644804,107.626914386,2.97173041782,0.02
 05/29  07:00:00,68.4356740244,18.8948451622,30.9382004308,0.0273571009805,2.06121554724,15.9888894789,85.1126650926,82.1209346748,2.97173041782,0.02
 05/29  08:00:00,113.575772581,23.9263550205,43.1343151063,0.0,4.12243109448,41.7362269337,99.8936380797,94.92075405,4.9528840297,0.02
 05/29  09:00:00,103.842542279,19.4224998497,38.0362180214,0.0,4.12243109448,41.7362269337,78.0490436762,73.0761596465,4.9528840297,0.02
 05/29  10:00:00,119.982228837,24.2781248121,49.1890014897,0.0,4.12243109448,41.7362269337,95.8955306129,90.9226465832,4.9528840297,0.02
 05/29  11:00:00,109.106050572,19.7742696414,42.9479564371,0.0,4.12243109448,41.7362269337,75.6089491926,70.6360651629,4.9528840297,0.02
 05/29  12:00:00,117.532192314,23.6185564527,47.3985332351,0.0,4.12243109448,41.7362269337,93.6797505138,88.7068664841,4.9528840297,0.02
 05/29  13:00:00,110.93299438,19.9941257612,44.5550440295,0.0,4.12243109448,41.7362269337,73.9405671278,68.9676830981,4.9528840297,0.02
 05/29  14:00:00,120.856719077,23.9483406324,50.3932757182,0.0,4.12243109448,41.7362269337,88.0787667923,83.1058827626,4.9528840297,0.02
 05/29  15:00:00,109.931551414,20.1040538211,43.4436729197,0.0,4.12243109448,41.7362269337,81.7300120347,68.1752545462,4.9528840297,8.60187345878
 05/29  16:00:00,101.08337975,24.0582686923,47.367700678,0.0,4.12243109448,24.8785346261,93.4614567075,88.4885726778,4.9528840297,0.02
 05/29  17:00:00,71.2348941262,17.2185272855,35.5198621709,0.0,2.06121554724,15.9888894789,65.7426468507,62.7509164329,2.97173041782,0.02
 05/29  18:00:00,82.7278489711,22.0368705042,42.0369401608,0.0,2.06121554724,15.9888894789,91.4117938727,88.4200634549,2.97173041782,0.02
 05/29  19:00:00,64.1534835238,15.6435308173,30.0397037784,0.0,2.06121554724,15.9888894789,66.9490881758,63.957357758,2.97173041782,0.02
 05/29  20:00:00,83.0837730546,20.9162433503,36.4922471214,0.0,2.06121554724,15.9888894789,94.2564406964,91.2647102786,2.97173041782,0.02
 05/29  21:00:00,66.8030188106,12.3535818871,21.9623297469,0.020316901569,2.06121554724,15.9888894789,54.9939296456,52.0021992278,2.97173041782,0.02
 05/29  22:00:00,85.7903440388,20.4605211945,32.5989649574,0.0277670894093,2.06121554724,15.9888894789,96.0253703732,93.0336399554,2.97173041782,0.02
 05/29  23:00:00,58.8676192185,11.0344451683,15.3663838328,0.0,2.06121554724,15.9888894789,56.3519474303,53.3602170124,2.97173041782,0.02
 05/29  24:00:00,85.0759689744,20.2846362986,32.0718405983,0.0164013235059,2.06121554724,15.9888894789,97.4131814485,94.4214510307,2.97173041782,0.02
 05/30  01:00:00,60.5059441322,11.0344451683,14.9434932964,0.0,4.12243109448,15.9888894789,56.5437890509,53.5520586331,2.97173041782,0.02
 05/30  02:00:00,84.2363183313,20.2353284359,29.1784404689,0.0648071146556,4.12243109448,15.9888894789,91.6115841806,88.6198537628,2.97173041782,0.02
 05/30  03:00:00,64.8319459682,13.5115655122,16.7201718482,0.0,4.12243109448,15.9888894789,63.545421309,60.5536908912,2.97173041782,0.02
 05/30  04:00:00,117.344915054,28.9138936548,36.2043481144,0.0352828421614,12.3672932834,24.9413748627,119.598872067,114.625988037,4.9528840297,0.02
 05/30  05:00:00,123.842277237,28.8079775151,38.8438299916,11.0465792785,12.3672932834,24.9413748627,187.088256507,182.115372478,4.9528840297,0.02
 05/30  06:00:00,174.85910599,29.7711282534,42.8859093341,5.96019693335,24.7345865669,70.7195625826,151.905942129,141.98017407,9.90576805939,0.02
 05/30  07:00:00,210.174018318,29.8734851057,47.486086764,2.53024227839,37.1018798503,92.3937384068,131.283873947,121.358105887,9.90576805939,0.02
 05/30  08:00:00,226.616564301,29.9757423808,52.5667225355,1.74644599312,37.1018798503,104.434947198,132.420916639,113.888726706,9.90576805939,8.62642187447
 05/30  09:00:00,246.040859658,30.0843963401,60.1688926535,1.41833588605,37.1018798503,116.476155989,118.436993246,108.511225186,9.90576805939,0.02
 05/30  10:00:00,253.804169958,30.3420378663,68.0431772373,1.04901423802,37.1018798503,116.476155989,119.237405069,100.696612012,9.90576805939,8.6350249975
 05/30  11:00:00,258.299966496,30.6085772502,72.7402729512,0.581017476772,37.1018798503,116.476155989,97.3640685929,87.4383005335,9.90576805939,0.02
 05/30  12:00:00,250.2822812,30.971281956,76.8344094397,0.148236368926,37.1018798503,104.434947198,90.0691050976,79.4092588625,9.90576805939,0.754078175718
 05/30  13:00:00,266.482357379,31.3848096299,80.7139588396,0.0134885226286,37.1018798503,116.476155989,88.5986738469,70.7911450159,9.90576805939,7.90176077167
 05/30  14:00:00,268.931655146,31.7834577912,82.7782552641,0.0,37.1018798503,116.476155989,83.712666503,65.1719465621,9.90576805939,8.6349518815
 05/30  15:00:00,271.108251664,32.2223169155,84.5162673831,0.0,37.1018798503,116.476155989,74.9765058063,65.050737747,9.90576805939,0.02
 05/30  16:00:00,273.793203241,32.731874802,86.6922094959,0.0,37.1018798503,116.476155989,72.053528533,62.1277604736,9.90576805939,0.02
 05/30  17:00:00,273.218242482,33.0080567021,85.8422630813,0.0,37.1018798503,116.476155989,79.5085927068,60.9837901967,9.90576805939,8.61903445069
 05/30  18:00:00,168.59575405,28.9633479743,66.5303428678,0.0,24.7345865669,47.5788473902,59.7940778369,54.8211938072,4.9528840297,0.02
 05/30  19:00:00,165.469925058,28.7886388103,63.5792202533,0.0,24.7345865669,47.5788473902,66.3499981169,61.3771140872,4.9528840297,0.02
 05/30  20:00:00,149.466543265,29.2258639473,61.3480469959,0.0,12.3672932834,38.6892022431,87.4283114832,84.4365810654,2.97173041782,0.02
 05/30  21:00:00,107.544917548,17.9727275731,35.5699537275,0.0,12.3672932834,27.0668015668,59.6664977844,56.6747673666,2.97173041782,0.02
 05/30  22:00:00,97.9627795099,22.5352110425,40.6173145681,0.0,4.12243109448,15.9888894789,82.875328523,79.8835981052,2.97173041782,0.02
 05/30  23:00:00,78.0085086056,15.2704144706,28.1378851505,0.0,4.12243109448,15.9888894789,56.7697726482,53.7780422304,2.97173041782,0.02
 05/30  24:00:00,89.3104752553,20.8722721263,33.6542047976,0.0,4.12243109448,15.9888894789,84.2270742645,81.2353438466,2.97173041782,0.02
 05/31  01:00:00,71.6484755315,13.7833604504,23.2911617238,0.0,4.12243109448,15.9888894789,56.1619661325,53.1702357146,2.97173041782,0.02
 05/31  02:00:00,85.8157469408,20.4032457374,30.628502875,0.0,4.12243109448,15.9888894789,90.3117308726,87.3200004548,2.97173041782,0.02
 05/31  03:00:00,62.2264962238,11.2489646494,16.4560893818,0.0,4.12243109448,15.9888894789,48.9151071589,45.9233767411,2.97173041782,0.02
 05/31  04:00:00,123.280798904,28.7160231469,42.3733848428,0.0,12.3672932834,24.9413748627,108.288002086,103.315118057,4.9528840297,0.02
 05/31  05:00:00,122.227394386,28.8925721893,43.7392269556,4.45170428444,12.3672932834,24.9413748627,174.344005107,169.371121077,4.9528840297,0.02
 05/31  06:00:00,177.882308966,29.9976491354,50.6070931673,1.03569469528,24.7345865669,70.7195625826,148.569735002,130.062097959,9.90576805939,8.60186898356
 05/31  07:00:00,222.630646302,30.4245184484,61.573960035,0.347967665096,37.1018798503,92.3937384068,118.582497465,108.656729406,9.90576805939,0.02
 05/31  08:00:00,244.272306758,30.9341274888,70.8149411747,0.195642600952,37.1018798503,104.434947198,108.241645286,98.3158772264,9.90576805939,0.02
 05/31  09:00:00,263.749205387,31.4019956479,77.8995908958,0.0783349821426,37.1018798503,116.476155989,90.1940407335,80.2682726741,9.90576805939,0.02
 05/31  10:00:00,268.627738157,31.7925009027,82.4603223864,0.00502918799099,37.1018798503,116.476155989,88.0273151322,69.4866244327,9.90576805939,8.63492264013
 05/31  11:00:00,271.638265493,32.0925697603,85.1755480404,0.0,37.1018798503,116.476155989,76.5002511858,66.5744831264,9.90576805939,0.02
 05/31  12:00:00,263.783547753,32.5522393254,88.9030109985,0.0,37.1018798503,104.434947198,78.6588936148,60.1212140201,9.90576805939,8.63191153524
 05/31  13:00:00,279.632668442,33.1008267514,92.1616972565,0.0,37.1018798503,116.476155989,63.1472175401,53.2214494807,9.90576805939,0.02
 05/31  14:00:00,280.789455459,33.6388472804,92.7807239877,0.0,37.1018798503,116.476155989,71.2561720966,52.7155927969,9.90576805939,8.63481124034
 05/31  15:00:00,282.471372288,34.1068268618,93.9948340274,0.0,37.1018798503,116.476155989,61.1306996493,51.20493159,9.90576805939,0.02
 05/31  16:00:00,281.064117875,34.3974789342,92.2975529114,0.0,37.1018798503,116.476155989,71.8279740193,53.2937962224,9.90576805939,8.62840973744
 05/31  17:00:00,280.690280447,34.4786140566,91.8437615407,0.0,37.1018798503,116.476155989,64.443598967,54.5178309076,9.90576805939,0.02
 05/31  18:00:00,171.419948112,28.9706828599,69.347188796,0.0,24.7345865669,47.5788473902,53.7401455944,48.7672615647,4.9528840297,0.02
 05/31  19:00:00,167.883853815,28.797755245,65.9840166017,0.0,24.7345865669,47.5788473902,66.1469026623,61.1740186326,4.9528840297,0.02
 05/31  20:00:00,152.710658737,29.2317648613,64.586248264,0.0,12.3672932834,38.6892022431,92.5285510001,80.9476568941,2.97173041782,8.60916368825
 05/31  21:00:00,109.94997023,17.9727275731,37.9750094647,0.0,12.3672932834,27.0668015668,57.6744248152,54.6826943974,2.97173041782,0.02
