Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  22:00:00,98.4411859062,22.5352110425,41.0957215854,0.0,4.12243109448,15.9888894789,80.7324221967,77.7406917789,2.97173041782,0.02
 05/31  23:00:00,75.9496930821,16.1711855048,25.1520436404,0.0,4.12243109448,15.9888894789,59.0365662636,56.0448358458,2.97173041782,0.02
 05/31  24:00:00,80.3984759197,20.9602145743,24.4937900288,0.0,4.12243109448,15.9888894789,82.9073350402,79.9156046224,2.97173041782,0.02
 06/01  01:00:00,61.0606050427,12.8825894162,13.6303186316,0.0,4.12243109448,15.9888894789,52.2564540565,49.2647236386,2.97173041782,0.02
 06/01  02:00:00,74.6605611028,19.8169627513,20.0596008048,0.0,4.12243109448,15.9888894789,87.176448473,84.1847180552,2.97173041782,0.02
 06/01  03:00:00,58.438614049,12.8746218219,10.9900396159,0.0,4.12243109448,15.9888894789,58.8296864558,55.837956038,2.97173041782,0.02
 06/01  04:00:00,99.6709100154,28.9285507294,18.5509692194,0.0,12.3672932834,24.9413748627,110.16554409,105.19266006,4.9528840297,0.02
 06/01  05:00:00,98.0963593065,29.0029070297,18.956466133,4.99309606545,12.3672932834,24.9413748627,174.635688108,169.662804078,4.9528840297,0.02
 06/01  06:00:00,149.964619531,29.9025086729,21.6069469285,2.21329283147,24.7345865669,70.7195625826,140.126036412,130.200268352,9.90576805939,0.02
 06/01  07:00:00,185.267693366,30.2739019711,24.1223396332,0.587253669478,37.1018798503,92.3937384068,119.495909939,109.570141879,9.90576805939,0.02
 06/01  08:00:00,200.230815735,30.4950784664,26.8836313666,0.524463766733,37.1018798503,104.434947198,111.904520131,101.978752071,9.90576805939,0.02
 06/01  09:00:00,216.258985774,30.7675207042,30.7030956379,0.419134151644,37.1018798503,116.476155989,116.162718695,97.6275031852,9.90576805939,8.62944745011
 06/01  10:00:00,221.405328724,31.0327723226,35.7480678263,0.254574673068,37.1018798503,116.476155989,104.586637938,94.6608698785,9.90576805939,0.02
 06/01  11:00:00,226.343754709,31.2641091992,40.6177050836,0.091836403344,37.1018798503,116.476155989,110.673927559,92.1335222483,9.90576805939,8.63463725104
 06/01  12:00:00,218.332213057,31.5051562476,44.4737802328,0.0249492401149,37.1018798503,104.434947198,99.796483527,89.8707154676,9.90576805939,0.02
 06/01  13:00:00,223.41599203,31.2831039721,37.7552194446,0.0075612727485,37.1018798503,116.476155989,108.851859348,90.3096079595,9.90576805939,8.63648332946
 06/01  14:00:00,215.235323236,31.1641488554,29.6227042151,0.0785561438562,37.1018798503,116.476155989,100.627585788,90.7018177289,9.90576805939,0.02
 06/01  15:00:00,213.780363112,31.0562551791,28.2142479019,0.140183573487,37.1018798503,116.476155989,109.165149207,90.6263642244,9.90576805939,8.63301692334
 06/01  16:00:00,216.688234472,31.0719874783,31.1429941438,0.104158658834,37.1018798503,116.476155989,99.2309123626,89.3051443032,9.90576805939,0.02
 06/01  17:00:00,221.050161638,31.1061568356,35.4974334848,0.0786364818595,37.1018798503,116.476155989,106.43935921,87.9147056053,9.90576805939,8.61888554582
 06/01  18:00:00,124.755884102,28.2323396834,23.4214804777,0.0,24.7345865669,47.5788473902,74.4257646396,69.45288061,4.9528840297,0.02
 06/01  19:00:00,123.843199106,29.0018361027,21.7393017705,0.0,24.7345865669,47.5788473902,80.3355854094,75.3627013798,4.9528840297,0.02
 06/01  20:00:00,108.740172799,27.0231310245,22.8244160036,0.0,12.3672932834,38.6892022431,92.6982181533,89.7064877354,2.97173041782,0.02
 06/01  21:00:00,85.4475366595,17.3131592137,14.1321451481,0.0,12.3672932834,27.0668015668,64.3940626725,61.4023322547,2.97173041782,0.02
 06/01  22:00:00,73.3275680593,20.7177337854,17.7995807762,0.0,4.12243109448,15.9888894789,85.766579801,82.7748493832,2.97173041782,0.02
 06/01  23:00:00,62.0036304803,14.6761638901,12.7010023913,0.0,4.12243109448,15.9888894789,65.0931722215,62.1014418037,2.97173041782,0.02
 06/01  24:00:00,74.9140070929,21.5971582646,18.5065952835,0.0,4.12243109448,15.9888894789,94.6810855571,91.6893551392,2.97173041782,0.02
 06/02  01:00:00,66.4169543531,17.0933030939,14.5504145195,0.00393389022985,4.12243109448,15.9888894789,75.4020438257,72.4103134079,2.97173041782,0.02
 06/02  02:00:00,76.5161337988,22.9589880933,18.5901532615,0.0,4.12243109448,15.9888894789,96.5096072639,93.5178768461,2.97173041782,0.02
 06/02  03:00:00,68.3606223147,19.114701282,14.0449818232,0.0245141207714,4.12243109448,15.9888894789,78.1975951566,75.2058647388,2.97173041782,0.02
 06/02  04:00:00,100.161468594,28.6647233857,19.2582908119,0.0470638899432,12.3672932834,24.9413748627,108.468635467,103.495751437,4.9528840297,0.02
 06/02  05:00:00,107.377962811,28.8786774096,21.4175290424,11.9378658118,12.3672932834,24.9413748627,173.90087228,168.92798825,4.9528840297,0.02
 06/02  06:00:00,157.272537319,29.9017848769,21.4458620526,9.68301879495,24.7345865669,70.7195625826,141.053960216,131.128192157,9.90576805939,0.02
 06/02  07:00:00,188.314597094,30.1983807476,22.0157480768,5.81626006364,37.1018798503,92.3937384068,130.503942291,111.989573187,9.90576805939,8.60860104458
 06/02  08:00:00,200.872204491,30.2926347548,23.4744209629,4.77756247663,37.1018798503,104.434947198,115.867516447,105.941748387,9.90576805939,0.02
 06/02  09:00:00,213.524039235,30.3528144323,24.7165360304,4.08543286383,37.1018798503,116.476155989,112.466033266,102.540265207,9.90576805939,0.02
 06/02  10:00:00,214.768107976,30.4063439547,26.5762906161,3.41557522173,37.1018798503,116.476155989,118.239948506,99.6995406841,9.90576805939,8.63463976296
 06/02  11:00:00,215.100357423,30.4498236462,27.3642388103,2.91618282751,37.1018798503,116.476155989,107.469503571,97.5437355114,9.90576805939,0.02
 06/02  12:00:00,203.379327653,30.5533704688,28.3576452433,2.13999823379,37.1018798503,104.434947198,113.102236961,94.5651879553,9.90576805939,8.63128094655
 06/02  13:00:00,215.984621424,30.6708608313,29.2160779179,1.72757470013,37.1018798503,116.476155989,101.623776334,91.6980082744,9.90576805939,0.02
 06/02  14:00:00,217.21338339,30.6968918748,30.6905534128,1.456039011,37.1018798503,116.476155989,109.273587283,90.7332094775,9.90576805939,8.63460974586
 06/02  15:00:00,218.470817762,30.7712870518,32.2415520185,1.08830149822,37.1018798503,116.476155989,99.2141408107,89.2883727513,9.90576805939,0.02
 06/02  16:00:00,221.809525463,30.8686516935,35.777052505,0.7947151505,37.1018798503,116.476155989,106.243138608,87.7092078024,9.90576805939,8.62816274606
 06/02  17:00:00,222.605892737,30.9426281237,36.6323388032,0.663037541964,37.1018798503,116.476155989,96.7596696319,86.8339015725,9.90576805939,0.02
 06/02  18:00:00,130.693098313,28.3422677433,29.2487627691,0.0,24.7345865669,47.5788473902,71.8136934465,66.8408094168,4.9528840297,0.02
 06/02  19:00:00,131.444256045,29.0018361027,29.3403468369,0.0,24.7345865669,47.5788473902,77.3978361846,72.4249521549,4.9528840297,0.02
 06/02  20:00:00,112.943388952,27.9025555037,26.1481931417,0.0,12.3672932834,38.6892022431,90.7034179393,87.7116875215,2.97173041782,0.02
 06/02  21:00:00,86.191366971,16.6535908543,15.5355352707,0.0,12.3672932834,27.0668015668,63.417408859,60.4256784412,2.97173041782,0.02
 06/02  22:00:00,73.6991402041,20.864304532,18.0245813457,0.0,4.12243109448,15.9888894789,93.6446966198,82.0710961302,2.97173041782,8.60187007176
 06/02  23:00:00,59.9446013174,14.3909899914,10.9534020525,0.0,4.12243109448,15.9888894789,56.633206469,53.6414760512,2.97173041782,0.02
 06/02  24:00:00,73.5730976129,21.9489280563,16.7207698497,0.0,4.12243109448,15.9888894789,92.7108974011,89.7191669833,2.97173041782,0.02
 06/03  01:00:00,66.7549782756,18.015420683,13.3266901251,0.0,4.12243109448,15.9888894789,78.599302345,75.6075719272,2.97173041782,0.02
 06/03  02:00:00,74.2299883306,23.6185564527,15.2894761798,0.0647455125337,4.12243109448,15.9888894789,96.8050721743,93.8133417565,2.97173041782,0.02
 06/03  03:00:00,67.2765583001,19.3345574018,11.5829071909,0.557637277636,4.12243109448,15.9888894789,78.7011646644,75.7094342466,2.97173041782,0.02
 06/03  04:00:00,77.9632687325,27.0231310245,15.8832544303,0.0,4.12243109448,16.0517297156,116.051405707,113.05967529,2.97173041782,0.02
 06/03  05:00:00,73.2537639584,28.3422677433,15.8330523932,1.06906059771,4.12243109448,16.0517297156,117.199544573,114.207814155,2.97173041782,0.02
 06/03  06:00:00,93.4758234075,29.6614044621,16.9513717111,2.34708920298,4.12243109448,39.6058045677,97.0202713447,94.0285409269,2.97173041782,0.02
 06/03  07:00:00,154.142123279,29.7067744564,20.9159033755,25.0112878085,12.3672932834,65.3531420225,151.451116547,146.478232517,4.9528840297,0.02
 06/03  08:00:00,153.843810277,29.6920887671,22.0007784112,20.7518760186,12.3672932834,68.2430321324,148.697553562,143.724669532,4.9528840297,0.02
 06/03  09:00:00,179.289723861,29.7241054911,24.1967325023,14.9529276963,16.4897243779,93.1370602926,138.583376861,130.638762413,7.92461444751,0.02
 06/03  10:00:00,177.543487783,29.7246890939,25.3501608913,12.052560138,16.4897243779,93.1370602926,133.133457032,125.188842585,7.92461444751,0.02
 06/03  11:00:00,178.263119383,29.7233253719,28.0091482099,10.1145697258,16.4897243779,93.1370602926,138.858888001,122.32023691,7.92461444751,8.61403664267
 06/03  12:00:00,172.030365947,29.7216948167,33.2614613046,7.782799624,16.4897243779,83.9857416113,127.65138333,119.706768883,7.92461444751,0.02
 06/03  13:00:00,170.947878468,29.7215989111,33.6969324942,6.26493485906,16.4897243779,83.9857416113,126.030283166,118.085668718,7.92461444751,0.02
 06/03  14:00:00,170.938626015,29.7217509798,34.9161168033,5.03639192201,16.4897243779,83.9857416113,124.823291395,116.878676948,7.92461444751,0.02
 06/03  15:00:00,146.104435413,29.6614044621,32.6355549534,0.0,12.3672932834,70.6512738906,66.1533707283,61.1804866986,4.9528840297,0.02
 06/03  16:00:00,144.899076638,29.6614044621,31.4301872783,0.0,12.3672932834,70.6512738906,64.6950531621,59.7221691324,4.9528840297,0.02
 06/03  17:00:00,134.477573668,29.6614044621,33.5322476042,0.0,12.3672932834,58.1284167478,76.7403396185,63.183329346,4.9528840297,8.60412624278
 06/03  18:00:00,93.3597945375,27.0231310245,28.2402730136,0.0,12.3672932834,24.9413748627,90.5521772957,85.579293266,4.9528840297,0.02
 06/03  19:00:00,94.3167499551,28.3422677433,27.8780917798,0.0,12.3672932834,24.9413748627,97.5225153441,92.5496313144,4.9528840297,0.02
 06/03  20:00:00,77.8340747466,27.0231310245,25.1507273506,0.0,4.12243109448,16.0517297156,106.800994734,103.809264316,2.97173041782,0.02
 06/03  21:00:00,60.9363740004,13.5115655122,12.4430756578,0.0,4.12243109448,15.9888894789,57.9626397231,54.9709093053,2.97173041782,0.02
 06/03  22:00:00,65.2392650534,16.5223162394,14.0497117922,0.000360563832658,4.12243109448,15.9888894789,68.7797396614,65.7880092435,2.97173041782,0.02
 06/03  23:00:00,61.8165852328,14.4123365464,12.7327426582,0.0,4.12243109448,15.9888894789,65.1613910789,62.1696606611,2.97173041782,0.02
 06/03  24:00:00,69.9016193953,18.9161917171,15.9561733853,0.0,4.12243109448,15.9888894789,84.7968390133,81.8051085954,2.97173041782,0.02
 06/04  01:00:00,65.3066350768,18.4551329226,13.9131263436,0.0481538178478,2.06121554724,15.9888894789,81.0199891646,78.0282587467,2.97173041782,0.02
 06/04  02:00:00,73.7656695161,23.3987003329,16.9344757672,0.158516026841,2.06121554724,15.9888894789,101.623589309,98.6318588909,2.97173041782,0.02
 06/04  03:00:00,64.4772317518,18.2792480267,13.2594605083,0.0337167636896,2.06121554724,15.9888894789,82.5965688041,79.6048383863,2.97173041782,0.02
 06/04  04:00:00,73.8778919713,23.3987003329,16.5521482087,0.683750740857,2.06121554724,15.9888894789,103.810668929,100.818938511,2.97173041782,0.02
 06/04  05:00:00,58.5674081235,18.8948451622,12.9840764485,0.842046063572,2.06121554724,15.9888894789,84.8114187012,81.8196882834,2.97173041782,0.02
 06/04  06:00:00,59.2982828233,22.9589880933,16.7049996291,0.483625931367,2.06121554724,15.9888894789,104.395632042,101.403901625,2.97173041782,0.02
 06/04  07:00:00,53.3798345433,19.2246293419,14.2876429875,1.16753822759,2.06121554724,15.9888894789,84.7645016412,81.7727712234,2.97173041782,0.02
 06/04  08:00:00,91.1000283148,24.0142974684,19.5367782486,0.56997661068,4.12243109448,41.7362269337,99.1040191489,94.1311351192,4.9528840297,0.02
 06/04  09:00:00,84.3017263936,19.7742696414,17.3351579615,0.428455172575,4.12243109448,41.7362269337,77.6338512141,72.6609671844,4.9528840297,0.02
 06/04  10:00:00,94.8838983581,23.8384125725,23.5077025967,0.207044115022,4.12243109448,41.7362269337,94.7657486537,89.792864624,4.9528840297,0.02
 06/04  11:00:00,87.1540260513,19.4224998497,20.7625411103,0.167596819997,4.12243109448,41.7362269337,76.3885540592,71.4156700295,4.9528840297,0.02
 06/04  12:00:00,98.9194830214,24.2781248121,27.1103681303,0.142706263005,4.12243109448,41.7362269337,93.5939231512,88.6210391215,4.9528840297,0.02
 06/04  13:00:00,88.7340530463,19.7742696414,21.9858146127,0.0911390927224,4.12243109448,41.7362269337,75.6589699969,70.6860859672,4.9528840297,0.02
 06/04  14:00:00,97.2553321444,23.8384125725,25.8097040449,0.0407803525678,4.12243109448,41.7362269337,92.7614142807,87.788530251,4.9528840297,0.02
 06/04  15:00:00,87.6817071644,19.4224998497,21.3631589239,0.0330692332933,4.12243109448,41.7362269337,75.4733307381,70.5004467084,4.9528840297,0.02
 06/04  16:00:00,82.1481415101,24.2781248121,27.1852181826,0.0417608441915,4.12243109448,24.8785346261,93.326073422,88.3531893923,4.9528840297,0.02
 06/04  17:00:00,51.19425869,15.7528198201,16.8192265119,0.0250245264781,2.06121554724,15.9888894789,70.1986314867,67.2069010689,2.97173041782,0.02
 06/04  18:00:00,50.4407834221,16.0659550266,15.8146941475,0.0195504082978,2.06121554724,15.9888894789,70.039110318,67.0473799002,2.97173041782,0.02
 06/04  19:00:00,48.0971421412,15.0772415445,14.5049018418,0.0325766664376,2.06121554724,15.9888894789,66.7308072976,63.7390768798,2.97173041782,0.02
 06/04  20:00:00,51.5133491331,14.6548173352,13.0838216683,0.142093536193,2.06121554724,15.9888894789,70.1095549423,58.535965837,2.97173041782,8.60185868749
 06/04  21:00:00,69.2678530702,18.7189602663,16.8513896451,0.130841232134,2.06121554724,15.9888894789,80.770867215,77.7791367971,2.97173041782,0.02
 06/04  22:00:00,76.0481197838,22.9589880933,20.0428768234,0.121972314716,2.06121554724,15.9888894789,102.380014492,99.3882840737,2.97173041782,0.02
 06/04  23:00:00,68.9904428615,19.2246293419,16.3622729497,0.672237273602,2.06121554724,15.9888894789,84.2510178479,81.2592874301,2.97173041782,0.02
 06/04  24:00:00,76.1045547539,22.9589880933,19.9940255892,0.349991985757,2.06121554724,15.9888894789,104.712899239,101.721168821,2.97173041782,0.02
 06/05  01:00:00,70.0110747666,18.8948451622,15.4870973575,0.819293837062,4.12243109448,15.9888894789,83.8217097807,80.8299793629,2.97173041782,0.02
 06/05  02:00:00,78.9676853312,23.8384125725,18.651230397,1.53781274988,4.12243109448,15.9888894789,104.529896501,101.538166083,2.97173041782,0.02
 06/05  03:00:00,71.3464459946,19.3345574018,15.0563641923,2.19355879259,4.12243109448,15.9888894789,84.7373545517,81.7456241338,2.97173041782,0.02
 06/05  04:00:00,103.469280755,28.3422677433,21.6850413687,1.25058155834,12.3672932834,24.9413748627,119.231023678,114.258139648,4.9528840297,0.02
 06/05  05:00:00,128.681614761,29.255158143,24.5864695773,29.6960969726,12.3672932834,24.9413748627,186.770011746,181.797127716,4.9528840297,0.02
 06/05  06:00:00,170.067678762,29.7476542129,25.1609213054,18.9172321832,24.7345865669,70.7195625826,151.840272569,141.91450451,9.90576805939,0.02
 06/05  07:00:00,198.624306429,29.7865611987,25.6857027947,12.8678478482,37.1018798503,92.3937384068,131.52639532,121.60062726,9.90576805939,0.02
 06/05  08:00:00,209.184798203,29.8167107183,26.268069163,10.7724006609,37.1018798503,104.434947198,124.572230061,114.646462002,9.90576805939,0.02
 06/05  09:00:00,219.96715196,29.8599800307,26.2525185326,9.48541825867,37.1018798503,116.476155989,129.452371283,110.917774719,9.90576805939,8.62882850541
 06/05  10:00:00,218.926446235,29.9061761281,26.108482432,8.54191073015,37.1018798503,116.476155989,118.155779041,108.230010981,9.90576805939,0.02
 06/05  11:00:00,218.67310478,29.9676778722,27.3470263658,6.98830123831,37.1018798503,116.476155989,123.959584322,105.417915878,9.90576805939,8.63590038499
 06/05  12:00:00,206.034911022,30.0308502104,28.3538849594,5.32188431961,37.1018798503,104.434947198,112.213337279,102.28756922,9.90576805939,0.02
 06/05  13:00:00,217.194682089,30.0865899964,28.4304618033,4.30752563315,37.1018798503,116.476155989,118.271847096,99.7301076756,9.90576805939,8.63597136099
 06/05  14:00:00,216.98627109,30.1346949368,28.679942207,3.8017613841,37.1018798503,116.476155989,108.042389594,98.1166215348,9.90576805939,0.02
 06/05  15:00:00,217.225536654,30.1837891826,29.235074971,3.43699284028,37.1018798503,116.476155989,115.134550102,96.596255419,9.90576805939,8.63252662389
 06/05  16:00:00,217.469503086,30.2246350449,29.6840273148,3.19178081944,37.1018798503,116.476155989,105.227572898,95.3018048388,9.90576805939,0.02
 06/05  17:00:00,217.704377066,30.2657810314,30.1344072992,2.93627065184,37.1018798503,116.476155989,104.012741478,94.0869734188,9.90576805939,0.02
 06/05  18:00:00,129.14280278,28.1224116235,27.9183135417,0.0,24.7345865669,47.5788473902,86.1545096855,72.5943581138,4.9528840297,8.60726754202
 06/05  19:00:00,129.541086507,29.0018361027,27.4371900381,0.0,24.7345865669,47.5788473902,82.427690282,77.4548062523,4.9528840297,0.02
 06/05  20:00:00,110.59504173,27.0231310245,27.0284591932,0.0,12.3672932834,38.6892022431,95.5033033589,92.5115729411,2.97173041782,0.02
 06/05  21:00:00,86.4766019571,16.4563594035,16.0442711745,0.0,12.3672932834,27.0668015668,63.5789101143,60.5871796965,2.97173041782,0.02
 06/05  22:00:00,76.859703278,20.9375899052,21.1118604282,0.0,4.12243109448,15.9888894789,87.2526643972,84.2609339794,2.97173041782,0.02
 06/05  23:00:00,62.5831067251,14.3909899914,13.5828240137,0.00908469460903,4.12243109448,15.9888894789,57.7588682222,54.7671378044,2.97173041782,0.02
 06/05  24:00:00,76.2500560339,20.7843296784,20.6414881311,0.0402408561678,4.12243109448,15.9888894789,90.3021372227,87.3104068049,2.97173041782,0.02
 06/06  01:00:00,60.7314240212,13.0505067177,13.0423712286,0.06459368584,4.12243109448,15.9888894789,57.2164003629,54.2246699451,2.97173041782,0.02
 06/06  02:00:00,76.5482204873,20.6963872305,20.8889980261,0.178837874568,4.12243109448,15.9888894789,91.4079745768,88.416244159,2.97173041782,0.02
 06/06  03:00:00,61.8854237327,13.7833604504,13.1482791192,0.379831711928,4.12243109448,15.9888894789,58.6667326177,55.6750021999,2.97173041782,0.02
 06/06  04:00:00,108.427677101,28.6647233857,27.3058087891,0.265754991058,12.3672932834,24.9413748627,110.03141706,105.05853303,4.9528840297,0.02
 06/06  05:00:00,119.236799769,28.8398482717,29.5667191972,15.6863423266,12.3672932834,24.9413748627,173.817772623,168.844888593,4.9528840297,0.02
 06/06  06:00:00,168.69450076,29.8037891007,29.890849262,12.7579913791,24.7345865669,70.7195625826,140.552045702,130.626277643,9.90576805939,0.02
 06/06  07:00:00,198.130351411,30.0278775011,30.1474748965,7.67079955883,37.1018798503,92.3937384068,121.273993652,111.348225593,9.90576805939,0.02
 06/06  08:00:00,209.079734373,30.142663408,30.6238910263,5.98558104347,37.1018798503,104.434947198,123.744769069,105.213220812,9.90576805939,8.62578019811
 06/06  09:00:00,221.620081837,30.2168767931,32.3125346873,4.7214536419,37.1018798503,116.476155989,111.703047574,101.777279514,9.90576805939,0.02
 06/06  10:00:00,221.694314652,30.2806443286,33.261224283,3.78254337368,37.1018798503,116.476155989,117.578941731,99.0390190582,9.90576805939,8.63415461317
 06/06  11:00:00,223.410664416,30.3443961856,35.5944513468,3.10175319705,37.1018798503,116.476155989,106.535634491,96.6098664312,9.90576805939,0.02
 06/06  12:00:00,215.444262265,30.4159789772,40.1754351478,2.52452636099,37.1018798503,104.434947198,112.816875989,94.280116765,9.90576805939,8.63099116451
 06/06  13:00:00,229.815838142,30.4821134863,42.9581751365,2.00548924822,37.1018798503,116.476155989,102.082158101,92.1563900417,9.90576805939,0.02
 06/06  14:00:00,230.475566907,30.5421408918,44.0189313688,1.54458856442,37.1018798503,116.476155989,109.13935665,90.5995230952,9.90576805939,8.634065495
 06/06  15:00:00,232.138141036,30.6644304084,46.0110993822,1.09297919716,37.1018798503,116.476155989,98.6106494286,88.6848813692,9.90576805939,0.02
 06/06  16:00:00,236.202388113,30.892480338,50.280616042,0.660188535559,37.1018798503,116.476155989,104.777524519,86.2439963423,9.90576805939,8.62776011698
 06/06  17:00:00,237.598887829,31.0337925109,51.7168208046,0.480388335942,37.1018798503,116.476155989,94.6009487791,84.6751807198,9.90576805939,0.02
 06/06  18:00:00,142.433785021,28.5841094751,40.7476196399,0.0,24.7345865669,47.5788473902,69.819972518,64.8470884883,4.9528840297,0.02
 06/06  19:00:00,143.608287164,29.1117641626,41.3944629661,0.0,24.7345865669,47.5788473902,74.5250916568,69.5522076271,4.9528840297,0.02
 06/06  20:00:00,119.822261353,28.0491262502,35.2296750057,0.0,12.3672932834,38.6892022431,88.1773849154,85.1856544976,2.97173041782,0.02
 06/06  21:00:00,93.2050845655,17.6209577814,21.5818935711,0.0,12.3672932834,27.0668015668,62.4642208455,59.4724904277,2.97173041782,0.02
 06/06  22:00:00,80.4239723183,21.5971582646,24.0165604569,0.0,4.12243109448,15.9888894789,83.4899948453,80.4982644275,2.97173041782,0.02
 06/06  23:00:00,65.1769148351,14.4123365464,16.1381139897,0.0,4.12243109448,15.9888894789,63.6897032324,60.6979728146,2.97173041782,0.02
 06/06  24:00:00,79.0484978849,21.1360994701,23.1284003858,0.0,4.12243109448,15.9888894789,85.2275079211,82.2357775033,2.97173041782,0.02
 06/07  01:00:00,65.3685783858,14.4123365464,16.3297775502,0.0,4.12243109448,15.9888894789,65.589873148,62.5981427302,2.97173041782,0.02
 06/07  02:00:00,79.0798210306,21.0481570222,23.2476659825,0.0,4.12243109448,15.9888894789,91.039907952,88.0481775342,2.97173041782,0.02
 06/07  03:00:00,61.3398876749,12.6107944781,14.1551400721,0.0,4.12243109448,15.9888894789,56.6451675266,53.6534371088,2.97173041782,0.02
 06/07  04:00:00,111.664974736,28.9138936548,30.5596904938,0.0,12.3672932834,24.9413748627,116.838465086,103.285407694,4.9528840297,8.60017336235
 06/07  05:00:00,115.849341523,28.8961759976,32.7874293718,9.02184565557,12.3672932834,24.9413748627,170.611638691,165.638754661,4.9528840297,0.02
 06/07  06:00:00,165.326787717,29.9998733643,33.7307497956,5.35429314596,24.7345865669,70.7195625826,136.799414346,126.873646286,9.90576805939,0.02
 06/07  07:00:00,197.313921692,30.343044419,34.2032798866,2.48340502002,37.1018798503,92.3937384068,117.094013152,107.168245092,9.90576805939,0.02
 06/07  08:00:00,210.605106121,30.4425401753,35.8789882449,1.95600216179,37.1018798503,104.434947198,111.099417518,101.173649459,9.90576805939,0.02
 06/07  09:00:00,226.968083819,30.5517483917,40.8601059259,1.18696841051,37.1018798503,116.476155989,115.26626293,96.7314572432,9.90576805939,8.62903762752
 06/07  10:00:00,237.349180468,30.7743125812,51.3885379264,0.816488885729,37.1018798503,116.476155989,103.031863777,93.1060957174,9.90576805939,0.02
 06/07  11:00:00,245.337996095,31.0923676951,59.3881963588,0.487317586288,37.1018798503,116.476155989,108.622528859,90.0811368196,9.90576805939,8.63562398012
 06/07  12:00:00,235.156926238,31.4430883834,61.1607426633,0.224834532282,37.1018798503,104.434947198,97.5790477805,87.6532797211,9.90576805939,0.02
 06/07  13:00:00,248.101715964,31.8014155024,61.9137656879,0.0164270150165,37.1018798503,116.476155989,95.354198369,85.4284303096,9.90576805939,0.02
 06/07  14:00:00,251.486696201,32.1573342635,64.9595140383,0.0,37.1018798503,116.476155989,101.926236535,83.386512633,9.90576805939,8.63395584225
 06/07  15:00:00,252.990366205,32.4183725222,66.2023194744,0.0,37.1018798503,116.476155989,91.5245078557,81.5987397963,9.90576805939,0.02
 06/07  16:00:00,253.562949318,32.5785484329,66.6153387325,0.0,37.1018798503,116.476155989,98.9858141726,80.4523025537,9.90576805939,8.6277435595
 06/07  17:00:00,254.765846008,32.7520041578,67.645959185,0.0,37.1018798503,116.476155989,89.115719715,79.1899516556,9.90576805939,0.02
 06/07  18:00:00,153.298100018,28.8711299462,51.3249036261,0.0,24.7345865669,47.5788473902,65.9642017288,60.9913176991,4.9528840297,0.02
 06/07  19:00:00,150.283678604,28.7834591545,48.3981475928,0.0,24.7345865669,47.5788473902,71.0678357095,66.0949516798,4.9528840297,0.02
 06/07  20:00:00,131.408501004,29.0761026291,45.7889260705,0.0,12.3672932834,38.6892022431,93.4071414151,81.8264580327,2.97173041782,8.60895296463
 06/07  21:00:00,99.1795558336,17.7528714533,27.4244515287,0.0,12.3672932834,27.0668015668,59.2964872084,56.3047567906,2.97173041782,0.02
 06/07  22:00:00,86.215938256,21.8316714591,29.5740137266,0.0,4.12243109448,15.9888894789,81.350387084,78.3586566661,2.97173041782,0.02
 06/07  23:00:00,67.8728137175,14.6548173352,18.6177882942,0.0,4.12243109448,15.9888894789,54.4046583118,51.412927894,2.97173041782,0.02
 06/07  24:00:00,80.6029133599,20.6963872305,25.1225287574,0.0,4.12243109448,15.9888894789,83.5133510118,80.521620594,2.97173041782,0.02
 06/08  01:00:00,61.6599424934,12.6107944781,14.4751956774,0.0,4.12243109448,15.9888894789,56.2869380858,53.2952076679,2.97173041782,0.02
 06/08  02:00:00,79.2162098784,21.1360994701,23.2961131548,0.0,4.12243109448,15.9888894789,89.2984119748,86.306681557,2.97173041782,0.02
 06/08  03:00:00,61.1770018047,12.6107944781,13.9922550266,0.0,4.12243109448,15.9888894789,56.792605834,53.8008754162,2.97173041782,0.02
 06/08  04:00:00,109.034189541,28.606095087,28.2367047149,0.0,12.3672932834,24.9413748627,107.27115118,102.29826715,4.9528840297,0.02
 06/08  05:00:00,110.470975902,29.3626762202,28.385921215,7.578488732,12.3672932834,24.9413748627,169.729117096,164.756233066,4.9528840297,0.02
 06/08  06:00:00,160.771192305,29.9670484636,31.3822572938,3.180015808,24.7345865669,70.7195625826,136.255627556,126.329859496,9.90576805939,0.02
 06/08  07:00:00,202.220804533,30.4014346671,40.5490119779,0.986167468735,37.1018798503,92.3937384068,114.779041964,104.853273905,9.90576805939,0.02
 06/08  08:00:00,224.260887293,30.6929192293,50.4286246511,0.811734640433,37.1018798503,104.434947198,107.065022216,97.1392541567,9.90576805939,0.02
 06/08  09:00:00,244.500107037,31.0804061392,58.431789989,0.618693398829,37.1018798503,116.476155989,111.344386698,92.8096328729,9.90576805939,8.62898576582
 06/08  10:00:00,246.244725781,31.4108620843,60.0709665381,0.393032867737,37.1018798503,116.476155989,99.9960220851,90.0702540257,9.90576805939,0.02
 06/08  11:00:00,249.52179586,31.6882553263,63.2950785677,0.168380904096,37.1018798503,116.476155989,106.57551038,88.0341989107,9.90576805939,8.63554340944
 06/08  12:00:00,242.104744966,32.1325785542,67.6404961215,0.00339189181508,37.1018798503,104.434947198,95.3676876734,85.441919614,9.90576805939,0.02
 06/08  13:00:00,256.819012281,32.5014227954,69.9475011943,0.0,37.1018798503,116.476155989,101.650493286,83.1091298341,9.90576805939,8.6355953921
 06/08  14:00:00,257.07923297,32.8193526379,69.8900239073,0.0,37.1018798503,116.476155989,91.2530775489,81.3273094895,9.90576805939,0.02
 06/08  15:00:00,256.915819598,33.1791953118,69.3669576682,0.0,37.1018798503,116.476155989,98.099366104,79.5614321365,9.90576805939,8.63216590806
 06/08  16:00:00,259.506774908,33.5503311064,71.5873980194,0.0,37.1018798503,116.476155989,87.7061105882,77.7803425288,9.90576805939,0.02
 06/08  17:00:00,261.442401791,33.7484485007,73.3260448257,0.0,37.1018798503,116.476155989,86.6889133417,76.7631452823,9.90576805939,0.02
 06/08  18:00:00,158.565073497,28.9646082214,56.4983896701,0.0,24.7345865669,47.5788473902,73.6998556021,60.1380211605,4.9528840297,8.60895041182
 06/08  19:00:00,156.45807334,28.7900379449,54.565977018,0.0,24.7345865669,47.5788473902,69.1477438141,64.1748597844,4.9528840297,0.02
 06/08  20:00:00,139.733798508,29.2256908289,53.9646598408,0.0,12.3672932834,38.6892022431,82.3245373109,79.3328068931,2.97173041782,0.02
 06/08  21:00:00,104.494713095,17.9727275731,32.5197608356,0.0,12.3672932834,27.0668015668,57.0843556181,54.0926252003,2.97173041782,0.02
 06/08  22:00:00,93.79253504,22.3886402959,36.5936420365,0.0,4.12243109448,15.9888894789,79.5638402745,76.5721098567,2.97173041782,0.02
 06/08  23:00:00,74.4949347094,15.995300609,23.8731706958,0.0,4.12243109448,15.9888894789,56.4471451916,53.4554147738,2.97173041782,0.02
 06/08  24:00:00,84.8592057438,20.9895287236,29.0856798909,0.0,4.12243109448,15.9888894789,85.1662024971,82.1744720793,2.97173041782,0.02
 06/09  01:00:00,67.2940841363,13.9512777518,18.7425986177,0.0,4.12243109448,15.9888894789,58.1045645678,55.11283415,2.97173041782,0.02
 06/09  02:00:00,84.7648725199,21.1360994701,28.8447759339,0.0,4.12243109448,15.9888894789,83.9424797422,80.9507493244,2.97173041782,0.02
 06/09  03:00:00,63.0136587517,12.6107944781,15.8289120634,0.0,4.12243109448,15.9888894789,55.8334010528,52.841670635,2.97173041782,0.02
 06/09  04:00:00,118.187157434,28.8039655949,37.1918021458,0.0,12.3672932834,24.9413748627,105.638857969,100.665973939,4.9528840297,0.02
 06/09  05:00:00,115.504489262,28.9687469461,37.6873781161,3.70447446834,12.3672932834,24.9413748627,168.088309214,163.115425184,4.9528840297,0.02
 06/09  06:00:00,169.73199156,30.1739506857,42.3302143273,0.985955771304,24.7345865669,70.7195625826,134.530677272,124.604909213,9.90576805939,0.02
 06/09  07:00:00,215.743682062,30.6930770656,54.5049058576,0.261503883166,37.1018798503,92.3937384068,112.892819048,102.967050989,9.90576805939,0.02
 06/09  08:00:00,238.03432873,31.2336337799,64.3162968785,0.156805716844,37.1018798503,104.434947198,113.606734475,95.0755001229,9.90576805939,8.62546629233
 06/09  09:00:00,256.922077345,31.6802667103,70.7808557208,0.0917549120232,37.1018798503,116.476155989,100.59007698,90.6643089211,9.90576805939,0.02
 06/09  10:00:00,263.792094867,32.0675272236,77.340581658,0.0140946937138,37.1018798503,116.476155989,101.900749808,83.3612771876,9.90576805939,8.63370456101
 06/09  11:00:00,269.633335248,32.4270908308,82.8362013809,0.0,37.1018798503,116.476155989,78.4588357742,68.5330677148,9.90576805939,0.02
 06/09  12:00:00,262.19106557,32.9364291616,86.9263245242,0.0,37.1018798503,104.434947198,77.9286595544,59.3923675271,9.90576805939,8.63052396785
 06/09  13:00:00,271.377493963,33.2815129447,83.7259407603,0.0,37.1018798503,116.476155989,71.5535171992,61.6277491398,9.90576805939,0.02
 06/09  14:00:00,271.397201907,33.6387651962,83.388542164,0.0,37.1018798503,116.476155989,78.047014227,59.5074859553,9.90576805939,8.63376021231
 06/09  15:00:00,274.170045059,34.1720884484,85.6283421991,0.0,37.1018798503,116.476155989,64.7642951328,54.8385270734,9.90576805939,0.02
 06/09  16:00:00,263.386199028,33.7014929405,75.3156244261,0.0,37.1018798503,116.476155989,83.3160324919,73.3902644325,9.90576805939,0.02
 06/09  17:00:00,255.953035635,33.2517381434,68.3334051098,0.0,37.1018798503,116.476155989,99.4332661217,80.9091846037,9.90576805939,8.61831345863
 06/09  18:00:00,157.496778292,28.8715764974,55.5231506307,0.0,24.7345865669,47.5788473902,66.5875608946,61.6146768649,4.9528840297,0.02
 06/09  19:00:00,156.28911575,28.7838052159,54.4032563939,0.0,24.7345865669,47.5788473902,71.1620767249,66.1891926952,4.9528840297,0.02
 06/09  20:00:00,138.550055966,29.1126229819,52.8939791964,0.0,12.3672932834,38.6892022431,84.8684384993,81.8767080815,2.97173041782,0.02
 06/09  21:00:00,103.634715291,17.7528714533,31.8796142132,0.0,12.3672932834,27.0668015668,59.2873138963,56.2955834784,2.97173041782,0.02
 06/09  22:00:00,92.5686208258,22.0368705042,35.721497086,0.0,4.12243109448,15.9888894789,78.9417478035,75.9500173857,2.97173041782,0.02
 06/09  23:00:00,76.5029593519,15.7314732652,26.1450221491,0.0,4.12243109448,15.9888894789,59.691770056,56.7000396382,2.97173041782,0.02
 06/09  24:00:00,91.9384733261,21.7730431605,35.3551768813,0.0,4.12243109448,15.9888894789,91.7451230191,88.7533926013,2.97173041782,0.02
 06/10  01:00:00,73.7582196889,14.7641063381,24.3676494238,0.0,4.12243109448,15.9888894789,63.1087265419,60.1169961241,2.97173041782,0.02
 06/10  02:00:00,94.3357608395,21.5971582646,37.9283492943,0.0,4.12243109448,15.9888894789,93.9339899772,90.9422595594,2.97173041782,0.02
 06/10  03:00:00,74.9481904253,14.9399912339,25.3817351953,0.0,4.12243109448,15.9888894789,64.9569391418,61.965208724,2.97173041782,0.02
 06/10  04:00:00,106.457390286,27.4628432641,43.9376641086,0.0,4.12243109448,16.0517297156,109.642579682,106.650849265,2.97173041782,0.02
 06/10  05:00:00,101.990219813,27.9025555037,46.078281355,0.0,4.12243109448,16.0517297156,109.410088817,106.418358399,2.97173041782,0.02
 06/10  06:00:00,127.278737917,29.6614044621,53.1013756269,0.0,4.12243109448,39.6058045677,99.0372892295,87.4637089245,2.97173041782,8.60184988723
 06/10  07:00:00,169.230386278,29.6782438989,54.7768889738,6.26709601549,12.3672932834,65.3531420225,145.343711634,140.370827604,4.9528840297,0.02
 06/10  08:00:00,173.688378,29.6709188656,57.7948749287,4.82353025474,12.3672932834,68.2430321324,142.972835984,137.999951954,4.9528840297,0.02
 06/10  09:00:00,204.310750152,29.7300252287,63.1132652536,1.05153055937,16.4897243779,93.1370602926,131.335438339,123.390823891,7.92461444751,0.02
 06/10  10:00:00,207.72628042,29.7585508032,66.8292204498,0.722466014505,16.4897243779,93.1370602926,122.309254765,114.364640317,7.92461444751,0.02
 06/10  11:00:00,208.678932943,29.7916275613,67.9593108008,0.511938002925,16.4897243779,93.1370602926,114.848183402,106.903568955,7.92461444751,0.02
 06/10  12:00:00,201.526382859,29.8318554691,70.1133575487,0.316742283562,16.4897243779,83.9857416113,107.312280136,99.3676656883,7.92461444751,0.02
 06/10  13:00:00,204.360508595,29.8972344607,73.0022810294,0.196577526598,16.4897243779,83.9857416113,105.399484813,88.8636559409,7.92461444751,8.61121442467
 06/10  14:00:00,206.058536731,29.9864641175,74.7450852311,0.0626415579429,16.4897243779,83.9857416113,92.281446566,84.3368321185,7.92461444751,0.02
 06/10  15:00:00,188.568973387,29.6614044621,75.1001190921,0.0,12.3672932834,70.6512738906,43.8110256548,38.8381416251,4.9528840297,0.02
 06/10  16:00:00,190.032003813,29.6614044621,76.5631422276,0.0,12.3672932834,70.6512738906,39.6020427281,34.6291586984,4.9528840297,0.02
 06/10  17:00:00,177.424986708,29.6614044621,76.4796700129,0.0,12.3672932834,58.1284167478,44.1730399156,39.2001558859,4.9528840297,0.02
 06/10  18:00:00,134.595618868,28.9578648787,67.5413638606,0.0,12.3672932834,24.9413748627,67.6565190971,62.6836350674,4.9528840297,0.02
 06/10  19:00:00,130.558796241,28.7819799829,63.6804261069,0.0,12.3672932834,24.9413748627,79.5301455248,74.5572614951,4.9528840297,0.02
 06/10  20:00:00,115.545017565,29.0018361027,60.8829652877,0.0,4.12243109448,16.0517297156,97.7375889209,94.745858503,2.97173041782,0.02
 06/10  21:00:00,82.3661819347,15.2704144706,32.4955590882,0.0,4.12243109448,15.9888894789,55.7681314126,52.7764009948,2.97173041782,0.02
 06/10  22:00:00,95.2998310007,21.0481570222,39.4676762494,0.0,4.12243109448,15.9888894789,83.6727796297,80.6810492119,2.97173041782,0.02
 06/10  23:00:00,73.6233869682,13.6661038531,25.3833302877,0.0,4.12243109448,15.9888894789,52.4016822453,49.4099518275,2.97173041782,0.02
 06/10  24:00:00,90.6273648256,20.2406650747,35.6223936599,0.0,4.12243109448,15.9888894789,84.6419612632,81.6502308454,2.97173041782,0.02
 06/11  01:00:00,60.3629209341,10.9851373056,16.9175575746,0.0,2.06121554724,15.9888894789,55.0965230853,43.5229395873,2.97173041782,8.60185308019
 06/11  02:00:00,82.1950367832,18.8948451622,30.6299206936,0.0,2.06121554724,15.9888894789,76.6129214779,73.6211910601,2.97173041782,0.02
 06/11  03:00:00,75.2128793325,18.015420683,24.5271878132,0.0,2.06121554724,15.9888894789,76.6861046129,73.6943741951,2.97173041782,0.02
 06/11  04:00:00,63.8495135305,13.5115655122,17.7989553477,0.0,2.06121554724,15.9888894789,58.8644275311,55.8726971133,2.97173041782,0.02
 06/11  05:00:00,58.2450643547,14.4123365464,18.3149795897,0.0,2.06121554724,15.9888894789,62.7388106538,59.747080236,2.97173041782,0.02
 06/11  06:00:00,75.7294993472,23.7504701246,33.2724805086,0.0,2.06121554724,15.9888894789,98.1567712733,95.1650408555,2.97173041782,0.02
 06/11  07:00:00,64.0738581935,18.015420683,27.483166933,0.0,2.06121554724,15.9888894789,77.1061026608,74.114372243,2.97173041782,0.02
 06/11  08:00:00,123.060131032,24.5199665439,52.0250628645,0.0,4.12243109448,41.7362269337,87.605093671,82.6322096413,4.9528840297,0.02
 06/11  09:00:00,111.410353342,19.7742696414,45.2522601973,0.0,4.12243109448,41.7362269337,58.4197980284,53.4469139987,4.9528840297,0.02
 06/11  10:00:00,129.768312978,24.7180476882,58.5351637277,0.0,4.12243109448,41.7362269337,65.7667183902,60.7938343605,4.9528840297,0.02
 06/11  11:00:00,115.1294887,19.7742696414,48.9713956023,0.0,4.12243109448,41.7362269337,46.0797242789,41.1068402492,4.9528840297,0.02
 06/11  12:00:00,134.168912149,24.7178370517,62.9359735692,0.0,4.12243109448,41.7362269337,46.02207622,41.0491921903,4.9528840297,0.02
 06/11  13:00:00,116.863222197,19.7742696414,50.7051291216,0.0,4.12243109448,41.7362269337,34.5647200807,29.591836051,4.9528840297,0.02
 06/11  14:00:00,135.702436625,24.7178370517,64.4694980553,0.0,4.12243109448,41.7362269337,35.071551319,30.0986672893,4.9528840297,0.02
 06/11  15:00:00,119.327969797,19.7753264873,53.1688198743,0.0,4.12243109448,41.7362269337,21.6861603503,16.7132763206,4.9528840297,0.02
 06/11  16:00:00,121.665225551,24.7250561919,67.2827601377,0.0,4.12243109448,24.8785346261,24.0925272981,19.1196432684,4.9528840297,0.02
 06/11  17:00:00,90.7697745096,19.775191586,52.4193124705,0.0,2.06121554724,15.9888894789,27.8865327309,24.894802313,2.97173041782,0.02
 06/11  18:00:00,107.609972602,24.7178370517,64.185586995,0.0,2.06121554724,15.9888894789,40.336471723,37.3447413052,2.97173041782,0.02
 06/11  19:00:00,79.2386089131,17.8627995132,42.853050144,0.0,2.06121554724,15.9888894789,41.882651265,38.8909208472,2.97173041782,0.02
 06/11  20:00:00,94.3907185363,23.1574976582,47.8545945611,0.0,2.06121554724,15.9888894789,83.4284057899,80.4366753721,2.97173041782,0.02
 06/11  21:00:00,81.6422974557,16.0832430569,32.9938063248,0.0,2.06121554724,15.9888894789,60.3428195605,57.3510891427,2.97173041782,0.02
 06/11  22:00:00,99.2086451811,22.300697848,44.1589099072,0.0,2.06121554724,15.9888894789,90.6454281526,87.6536977347,2.97173041782,0.02
 06/11  23:00:00,74.9207676151,14.8413755085,27.5272717752,0.0,2.06121554724,15.9888894789,63.4713958858,60.479665468,2.97173041782,0.02
 06/11  24:00:00,87.3858824119,20.2566749909,34.4064255403,0.0,2.06121554724,15.9888894789,91.3668232579,88.3750928401,2.97173041782,0.02
 06/12  01:00:00,75.3672937496,13.9299311969,26.8634100885,0.0,4.12243109448,15.9888894789,56.948187026,53.9564566081,2.97173041782,0.02
 06/12  02:00:00,95.1299076521,20.9602145743,39.385695633,0.0,4.12243109448,15.9888894789,89.0208098639,86.0290794461,2.97173041782,0.02
 06/12  03:00:00,68.1445440819,12.6107944781,20.9597970511,0.0,4.12243109448,15.9888894789,56.993002509,54.0012720912,2.97173041782,0.02
 06/12  04:00:00,132.294508578,28.8039655949,51.299152934,0.0,12.3672932834,24.9413748627,111.688095942,106.715211912,4.9528840297,0.02
 06/12  05:00:00,131.706026416,28.8269523109,53.1547606151,4.58042340173,12.3672932834,24.9413748627,186.379088423,172.824359017,4.9528840297,8.6018453764
 06/12  06:00:00,184.486815692,29.8122568927,57.3416070481,1.09108072396,24.7345865669,70.7195625826,143.716353757,133.790585698,9.90576805939,0.02
 06/12  07:00:00,219.463077692,30.0276052404,58.8545309659,0.296755971708,37.1018798503,92.3937384068,123.282277354,113.356509295,9.90576805939,0.02
 06/12  08:00:00,235.38363395,30.2900483569,62.6108510991,0.155184283606,37.1018798503,104.434947198,115.730065668,105.804297609,9.90576805939,0.02
 06/12  09:00:00,251.158884148,30.5441170944,66.2038751908,0.0416602813762,37.1018798503,116.476155989,111.373296758,101.447528698,9.90576805939,0.02
 06/12  10:00:00,255.164506228,30.8410709564,69.9536096884,0.0,37.1018798503,116.476155989,110.073280153,91.5340579184,9.90576805939,8.6334541756
 06/12  11:00:00,259.84866232,31.166590444,74.311996749,0.0,37.1018798503,116.476155989,86.6844325758,76.7586645164,9.90576805939,0.02
 06/12  12:00:00,252.640079361,31.4448497182,78.866978161,0.0,37.1018798503,104.434947198,81.2887928192,62.7525304873,9.90576805939,8.63049427254
 06/12  13:00:00,266.347416101,31.6185597615,80.3587919039,0.0,37.1018798503,116.476155989,64.371148865,54.4453808056,9.90576805939,0.02
 06/12  14:00:00,264.43585956,31.6913589192,78.3746609963,0.0,37.1018798503,116.476155989,74.8149579178,56.2758489305,9.90576805939,8.63334092793
 06/12  15:00:00,263.639626466,31.8574472084,77.4125468264,0.0,37.1018798503,116.476155989,70.6174991553,60.6917310959,9.90576805939,0.02
 06/12  16:00:00,262.526370435,31.8454462573,76.311860887,0.0,37.1018798503,116.476155989,87.867942757,69.3349426522,9.90576805939,8.62723204545
 06/12  17:00:00,261.516693479,31.758408858,75.3904238657,0.0,37.1018798503,116.476155989,85.5710190937,75.6452510343,9.90576805939,0.02
 06/12  18:00:00,161.845590167,28.7819799829,59.9615545464,0.0,24.7345865669,47.5788473902,68.8251522013,63.8522681716,4.9528840297,0.02
 06/12  19:00:00,163.181672391,29.2216922225,60.8579193259,0.0,24.7345865669,47.5788473902,75.1611340263,70.1882499966,4.9528840297,0.02
 06/12  20:00:00,138.796690567,28.3056250567,53.947604236,0.0,12.3672932834,38.6892022431,88.3815116732,85.3897812554,2.97173041782,0.02
 06/12  21:00:00,108.744489572,17.9727275731,36.7695280662,0.0,12.3672932834,27.0668015668,59.2033951331,56.2116647153,2.97173041782,0.02
 06/12  22:00:00,97.5253631318,21.8902997577,40.8248097054,0.0,4.12243109448,15.9888894789,90.7156562543,79.1420742507,2.97173041782,8.60185158584
 06/12  23:00:00,75.5270825963,14.852048786,26.0485695335,0.0,4.12243109448,15.9888894789,60.8443644264,57.8526340085,2.97173041782,0.02
 06/12  24:00:00,97.17397323,22.0368705042,40.3268492428,0.0,4.12243109448,15.9888894789,86.454989299,83.4632588812,2.97173041782,0.02
 06/13  01:00:00,76.4374313634,15.0279336818,26.7830336861,0.0,4.12243109448,15.9888894789,64.2905570627,61.2988266448,2.97173041782,0.02
 06/13  02:00:00,88.6738455618,20.2566749909,33.6331729613,0.0,4.12243109448,15.9888894789,88.150070986,85.1583405682,2.97173041782,0.02
 06/13  03:00:00,66.4696223077,12.6107944781,19.2848752356,0.0,4.12243109448,15.9888894789,56.557455435,53.5657250172,2.97173041782,0.02
 06/13  04:00:00,132.445137423,28.8039655949,51.4497818535,0.0,12.3672932834,24.9413748627,106.414656767,101.441772737,4.9528840297,0.02
 06/13  05:00:00,133.676088034,28.9225940656,55.9454052437,3.66419880743,12.3672932834,24.9413748627,168.924589409,163.95170538,4.9528840297,0.02
 06/13  06:00:00,191.72815595,30.0893446422,63.8470217554,1.54991868097,24.7345865669,70.7195625826,136.132966869,126.20719881,9.90576805939,0.02
 06/13  07:00:00,227.214750927,30.3685642619,65.7357734078,0.826225853926,37.1018798503,92.3937384068,115.974472407,106.048704348,9.90576805939,0.02
 06/13  08:00:00,239.319748718,30.5124175689,65.8049199882,0.67483537386,37.1018798503,104.434947198,110.181581727,100.255813667,9.90576805939,0.02
 06/13  09:00:00,253.181163012,30.6399794002,67.717968541,0.453992755323,37.1018798503,116.476155989,113.279924489,94.7456843603,9.90576805939,8.6284720696
 06/13  10:00:00,257.205140407,30.9536517338,71.7313642019,0.150308497576,37.1018798503,116.476155989,88.131827136,78.2060590766,9.90576805939,0.02
 06/13  11:00:00,260.319631983,31.218988141,74.659236681,0.0713287066121,37.1018798503,116.476155989,86.4392824822,67.8986383035,9.90576805939,8.63487611932
 06/13  12:00:00,256.817902752,31.596233191,82.8789644176,0.014472076847,37.1018798503,104.434947198,54.375800534,44.4500324746,9.90576805939,0.02
 06/13  13:00:00,276.903141629,32.0517016102,90.481355312,0.0,37.1018798503,116.476155989,36.6696626981,18.1289198663,9.90576805939,8.63497477243
 06/13  14:00:00,280.007092313,32.4639500415,93.173334794,0.0,37.1018798503,116.476155989,23.8278741732,13.9021061138,9.90576805939,0.02
 06/13  15:00:00,282.04804531,32.9083551413,94.7700277723,0.0,37.1018798503,116.476155989,29.1744899814,10.637105494,9.90576805939,8.63161642807
 06/13  16:00:00,283.721888945,33.3253229881,96.0275509024,0.0,37.1018798503,116.476155989,19.1745210662,9.24875300679,9.90576805939,0.02
 06/13  17:00:00,283.501558936,33.5287682717,95.6049144681,0.0,37.1018798503,116.476155989,20.1441147039,10.2183466445,9.90576805939,0.02
 06/13  18:00:00,171.920049551,28.9632700236,69.854715612,0.0,24.7345865669,47.5788473902,30.1941686009,25.2212845712,4.9528840297,0.02
 06/13  19:00:00,168.894313421,28.7877639826,67.0044800922,0.0,24.7345865669,47.5788473902,45.8366274159,40.8637433862,4.9528840297,0.02
 06/13  20:00:00,152.815626065,29.223636098,67.0485325991,0.0,12.3672932834,38.6892022431,71.1319320577,59.5518277579,2.97173041782,8.60837388197
 06/13  21:00:00,118.047091116,19.6643415815,44.3280162858,0.0,12.3672932834,27.0668015668,49.8601275929,46.8683971751,2.97173041782,0.02
 06/13  22:00:00,109.519921087,23.3480396287,51.3353735659,0.0,4.12243109448,15.9888894789,67.1818350959,64.1901046781,2.97173041782,0.02
 06/13  23:00:00,92.9707660321,17.9727275731,40.3190642755,0.0,4.12243109448,15.9888894789,53.0810980567,50.0893676388,2.97173041782,0.02
 06/13  24:00:00,99.9704363847,21.9489280563,43.2112560591,0.0,4.12243109448,15.9888894789,77.9616927147,74.9699622969,2.97173041782,0.02
 06/14  01:00:00,79.2855579003,15.7314732652,28.9276217484,0.0,4.12243109448,15.9888894789,57.0104480606,54.0187176427,2.97173041782,0.02
 06/14  02:00:00,95.0357636098,21.8609856084,38.3645257847,0.0,4.12243109448,15.9888894789,87.1572297204,84.1654993026,2.97173041782,0.02
 06/14  03:00:00,69.0753683887,13.5115655122,20.9635955836,0.0,4.12243109448,15.9888894789,59.1619707755,56.1702403577,2.97173041782,0.02
 06/14  04:00:00,131.268946838,28.8039655949,50.2735921008,0.0,12.3672932834,24.9413748627,103.11584644,98.1429624101,4.9528840297,0.02
 06/14  05:00:00,130.022743396,28.9740060308,52.9875352404,2.91731296098,12.3672932834,24.9413748627,167.000762568,162.027878538,4.9528840297,0.02
 06/14  06:00:00,187.103120525,30.1704605374,59.3956698591,1.29511993612,24.7345865669,70.7195625826,134.976320909,125.05055285,9.90576805939,0.02
 06/14  07:00:00,222.801452954,30.5492361917,61.4464555338,0.521577521899,37.1018798503,92.3937384068,115.712752831,105.786984771,9.90576805939,0.02
 06/14  08:00:00,237.422299319,30.7716138423,64.2443714046,0.0787176509761,37.1018798503,104.434947198,117.605355752,99.0745077202,9.90576805939,8.62507997216
 06/14  09:00:00,251.679382363,30.9193676355,66.3712268502,0.0196149805189,37.1018798503,116.476155989,105.705656999,95.7798889398,9.90576805939,0.02
 06/14  10:00:00,254.35582049,31.0557906494,68.9277794429,0.00240353443643,37.1018798503,116.476155989,102.388092682,92.4623246227,9.90576805939,0.02
 06/14  11:00:00,256.919518659,31.2267553021,71.3227269347,0.0,37.1018798503,116.476155989,103.457629155,84.9170830678,9.90576805939,8.63477802763
 06/14  12:00:00,246.80325349,31.345053453,73.1299407843,0.0,37.1018798503,104.434947198,86.3289228366,76.4031547772,9.90576805939,0.02
 06/14  13:00:00,261.675439085,31.5610608231,75.7443303199,0.0,37.1018798503,116.476155989,85.349165262,66.8091200936,9.90576805939,8.63427710901
 06/14  14:00:00,264.620358798,31.8083597037,78.4421674345,0.0,37.1018798503,116.476155989,66.5132388079,56.5874707485,9.90576805939,0.02
 06/14  15:00:00,264.720186718,31.9804905032,78.3700631559,0.0,37.1018798503,116.476155989,73.7727042217,55.2368057763,9.90576805939,8.63013038594
 06/14  16:00:00,265.054717885,32.1088453597,78.5768497034,0.0,37.1018798503,116.476155989,64.1756830082,54.2499149488,9.90576805939,0.02
