Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  17:00:00,266.248582655,32.1599453737,79.7207436903,0.0,37.1018798503,116.476155989,55.4281317365,45.5023636771,9.90576805939,0.02
 06/14  18:00:00,159.228141123,28.7819799829,57.3440930236,0.0,24.7345865669,47.5788473902,68.5111820672,54.9495300515,4.9528840297,8.60876798595
 06/14  19:00:00,155.471022334,29.2216922225,53.1472794989,0.0,24.7345865669,47.5788473902,74.1465854841,69.1737014544,4.9528840297,0.02
 06/14  20:00:00,130.815112881,28.0491262502,46.2225460414,0.0,12.3672932834,38.6892022431,86.9380908738,83.946360456,2.97173041782,0.02
 06/14  21:00:00,105.827387043,17.7968426773,34.0283236561,0.0,12.3672932834,27.0668015668,61.6660558746,58.6743254568,2.97173041782,0.02
 06/14  22:00:00,93.8700997697,21.5971582646,37.4626891947,0.0,4.12243109448,15.9888894789,81.9398108834,78.9480804655,2.97173041782,0.02
 06/14  23:00:00,77.4613356308,15.3797034735,27.4551691499,0.0,4.12243109448,15.9888894789,57.9971294436,55.0053990258,2.97173041782,0.02
 06/14  24:00:00,89.3680364568,20.9375899052,33.6201942022,0.0,4.12243109448,15.9888894789,92.8354329233,89.8437025055,2.97173041782,0.02
 06/15  01:00:00,73.7541959021,14.3909899914,24.7629985404,0.0,4.12243109448,15.9888894789,56.6659589734,53.6742285556,2.97173041782,0.02
 06/15  02:00:00,84.0208498606,19.8169627513,29.4198903899,0.0,4.12243109448,15.9888894789,88.8321203701,85.8403899523,2.97173041782,0.02
 06/15  03:00:00,70.5029688002,13.6367897038,22.2922272827,0.0,4.12243109448,15.9888894789,56.2161281494,53.2243977315,2.97173041782,0.02
 06/15  04:00:00,123.942121774,28.4302101912,43.3205222856,0.0,12.3672932834,24.9413748627,104.21189982,99.2390157906,4.9528840297,0.02
 06/15  05:00:00,123.102028685,29.4054238282,43.1246710071,5.42804451442,12.3672932834,24.9413748627,167.955167612,162.982283582,4.9528840297,0.02
 06/15  06:00:00,167.301761362,30.045310999,38.6825515867,2.33202839777,24.7345865669,70.7195625826,135.61702272,125.69125466,9.90576805939,0.02
 06/15  07:00:00,199.975117261,30.4907399008,37.9472976427,1.25289120923,37.1018798503,92.3937384068,116.523329978,106.597561918,9.90576805939,0.02
 06/15  08:00:00,212.334288807,30.6376042752,38.5345779268,0.834535846621,37.1018798503,104.434947198,118.934360569,100.404013091,9.90576805939,8.62457941887
 06/15  09:00:00,227.541254816,30.8440008098,41.8945244619,0.433557412537,37.1018798503,116.476155989,105.21301083,95.2872427707,9.90576805939,0.02
 06/15  10:00:00,232.974123207,31.0661075706,47.2517928162,0.286359357939,37.1018798503,116.476155989,110.942915892,92.404109508,9.90576805939,8.63303832506
 06/15  11:00:00,236.820259072,31.2693092242,51.0390580733,0.141884142432,37.1018798503,116.476155989,100.178239001,90.252470942,9.90576805939,0.02
 06/15  12:00:00,229.022211713,31.416647139,55.2180766123,0.0592043329191,37.1018798503,104.434947198,107.1426478,88.6068984633,9.90576805939,8.62998127741
 06/15  13:00:00,243.761572156,31.613813487,57.7543941516,0.0233554704199,37.1018798503,116.476155989,96.5533100559,86.6275419965,9.90576805939,0.02
 06/15  14:00:00,247.090593417,31.8277112214,60.8922008313,0.000820111698894,37.1018798503,116.476155989,103.02095844,84.4821796154,9.90576805939,8.63301076549
 06/15  15:00:00,248.681299263,31.9802152619,62.3314942343,0.0,37.1018798503,116.476155989,92.4772473412,82.5514792818,9.90576805939,0.02
 06/15  16:00:00,250.515544842,32.2060759247,63.940423682,0.0,37.1018798503,116.476155989,90.4972001263,80.5714320669,9.90576805939,0.02
 06/15  17:00:00,251.165915108,32.3544136987,64.4436087533,0.0,37.1018798503,116.476155989,97.8320490467,79.3082622734,9.90576805939,8.61801871392
 06/15  18:00:00,153.067499523,28.9584976491,51.0069570536,0.0,24.7345865669,47.5788473902,66.5708670194,61.5979829897,4.9528840297,0.02
 06/15  19:00:00,149.617860625,28.7823443324,47.7334716295,0.0,24.7345865669,47.5788473902,71.0984287953,66.1255447656,4.9528840297,0.02
 06/15  20:00:00,129.125822798,28.9285507294,43.6538288532,0.0,12.3672932834,38.6892022431,84.7928796875,81.8011492696,2.97173041782,0.02
 06/15  21:00:00,100.090935251,17.9727275731,28.115984132,0.0,12.3672932834,27.0668015668,59.8698437126,56.8781132948,2.97173041782,0.02
 06/15  22:00:00,83.8952787729,21.6851007126,27.3999254376,0.0,4.12243109448,15.9888894789,81.1819589237,78.1902285059,2.97173041782,0.02
 06/15  23:00:00,66.7843477095,15.0279336818,17.1299507037,0.0,4.12243109448,15.9888894789,62.1852013715,59.1934709536,2.97173041782,0.02
 06/15  24:00:00,77.7572113467,20.2566749909,22.7165393032,0.0,4.12243109448,15.9888894789,87.3751869269,84.3834565091,2.97173041782,0.02
 06/16  01:00:00,64.5366896083,14.4123365464,15.4978897494,0.0,4.12243109448,15.9888894789,64.9490269952,61.9572965774,2.97173041782,0.02
 06/16  02:00:00,78.6922346567,22.0368705042,21.8451114873,0.0,4.12243109448,15.9888894789,94.6178978603,91.6261674425,2.97173041782,0.02
 06/16  03:00:00,60.1257012749,12.6107944781,12.9409546511,0.0,4.12243109448,15.9888894789,57.0182169647,54.0264865469,2.97173041782,0.02
 06/16  04:00:00,107.451292644,28.7526658336,26.5072371786,0.0,12.3672932834,24.9413748627,107.439811408,102.466927378,4.9528840297,0.02
 06/16  05:00:00,108.922845835,28.9219848845,28.9057842576,5.95118701991,12.3672932834,24.9413748627,170.123204305,165.150320276,4.9528840297,0.02
 06/16  06:00:00,161.417005446,30.096007326,32.1149791517,2.96414824829,24.7345865669,70.7195625826,136.219126642,126.293358583,9.90576805939,0.02
 06/16  07:00:00,202.884674963,30.4925699425,41.2552441888,0.852668860963,37.1018798503,92.3937384068,123.171231021,104.657169615,9.90576805939,8.60829334685
 06/16  08:00:00,224.316249431,30.7990789554,50.4994515628,0.690188336704,37.1018798503,104.434947198,106.896389019,96.9706209595,9.90576805939,0.02
 06/16  09:00:00,244.112035855,31.1196558818,58.10483998,0.518346663461,37.1018798503,116.476155989,102.860305201,92.9345371413,9.90576805939,0.02
 06/16  10:00:00,248.963692959,31.4501525039,62.7887928429,0.354915265527,37.1018798503,116.476155989,108.642187786,90.1035527134,9.90576805939,8.63286701329
 06/16  11:00:00,252.30892124,31.6688854175,66.1108267983,0.159182755697,37.1018798503,116.476155989,98.1459030499,88.2201349905,9.90576805939,0.02
 06/16  12:00:00,244.010525314,31.9873531259,69.6826752975,0.01223357366,37.1018798503,104.434947198,104.703670931,86.1691573162,9.90576805939,8.62874555544
 06/16  13:00:00,258.788439068,32.3305781817,72.0878459242,0.0,37.1018798503,116.476155989,93.7598844907,83.8341164313,9.90576805939,0.02
 06/16  14:00:00,261.824363397,32.5953901086,74.8591243856,0.0,37.1018798503,116.476155989,100.512072607,81.9733636404,9.90576805939,8.63294090725
 06/16  15:00:00,263.329138378,32.9070204683,76.0525307394,0.0,37.1018798503,116.476155989,89.9841780061,80.0584099467,9.90576805939,0.02
 06/16  16:00:00,263.054657055,33.2215581897,75.4640331858,0.0,37.1018798503,116.476155989,96.6244012971,78.0917360891,9.90576805939,8.62689714859
 06/16  17:00:00,263.425997665,33.3888028352,75.6693408542,0.0,37.1018798503,116.476155989,86.9569033946,77.0311353352,9.90576805939,0.02
 06/16  18:00:00,160.197649794,28.9621981632,58.1334073319,0.0,24.7345865669,47.5788473902,65.1028384495,60.1299544198,4.9528840297,0.02
 06/16  19:00:00,156.457149836,28.7862967325,54.5688045419,0.0,24.7345865669,47.5788473902,69.2626653228,64.2897812931,4.9528840297,0.02
 06/16  20:00:00,138.496813674,29.2233843349,52.7299807353,0.0,12.3672932834,38.6892022431,82.6205875238,79.6288571059,2.97173041782,0.02
 06/16  21:00:00,103.817483715,17.8627995132,31.952457404,0.0,12.3672932834,27.0668015668,58.1716382792,55.1799078614,2.97173041782,0.02
 06/16  22:00:00,91.1139680037,22.0661846535,34.2375303962,0.0,4.12243109448,15.9888894789,80.0025580624,77.0108276446,2.97173041782,0.02
 06/16  23:00:00,73.1348383995,15.7314732652,22.7769014783,0.0,4.12243109448,15.9888894789,56.8714936852,53.8797632674,2.97173041782,0.02
 06/16  24:00:00,85.1665760032,21.5971582646,28.7591647358,0.0,4.12243109448,15.9888894789,89.5354330711,86.5437026533,2.97173041782,0.02
 06/17  01:00:00,68.858517824,14.830702231,19.4276075631,0.0,4.12243109448,15.9888894789,56.2204597694,53.2287293516,2.97173041782,0.02
 06/17  02:00:00,78.7789592564,19.8169627513,24.1779991216,0.0,4.12243109448,15.9888894789,88.1320393155,85.1403088977,2.97173041782,0.02
 06/17  03:00:00,61.681560305,12.6107944781,14.4968133448,0.0,4.12243109448,15.9888894789,57.1740055029,54.1822750851,2.97173041782,0.02
 06/17  04:00:00,92.4555465086,28.1224116235,29.2762522821,0.0,4.12243109448,16.0517297156,121.37121781,109.797646391,2.97173041782,8.60184100045
 06/17  05:00:00,83.1481671208,27.0231310245,28.1156535856,0.0,4.12243109448,16.0517297156,111.307363387,108.315632969,2.97173041782,0.02
 06/17  06:00:00,108.151802666,29.6614044621,33.9744409313,0.0,4.12243109448,39.6058045677,90.9556940624,87.9639636446,2.97173041782,0.02
 06/17  07:00:00,159.680002841,29.6895492646,46.9258921381,4.55640460078,12.3672932834,65.3531420225,143.493790576,138.520906547,4.9528840297,0.02
 06/17  08:00:00,170.902535757,29.6777997297,56.6721069483,3.15358377659,12.3672932834,68.2430321324,139.722222342,134.749338313,4.9528840297,0.02
 06/17  09:00:00,203.167256509,29.7713033712,61.822661786,1.15737147611,16.4897243779,93.1370602926,129.848882002,121.904267554,7.92461444751,0.02
 06/17  10:00:00,207.533498572,29.85787068,66.4082977656,0.85129622494,16.4897243779,93.1370602926,124.853015741,116.908401293,7.92461444751,0.02
 06/17  11:00:00,211.342713385,29.8671408897,70.5723058623,0.487219307788,16.4897243779,93.1370602926,122.525066585,114.580452138,7.92461444751,0.02
 06/17  12:00:00,204.218143711,29.9571392536,72.8205366127,0.176049383162,16.4897243779,83.9857416113,126.887625531,110.35203849,7.92461444751,8.61097259434
 06/17  13:00:00,204.573990713,30.1102941773,73.1667761575,0.0325256938721,16.4897243779,83.9857416113,115.947207126,108.002592679,7.92461444751,0.02
 06/17  14:00:00,203.343821723,30.1267972786,71.8737386706,0.0789507416193,16.4897243779,83.9857416113,112.8899898,104.945375353,7.92461444751,0.02
 06/17  15:00:00,184.278279798,29.6614044621,70.8094342128,0.0,12.3672932834,70.6512738906,57.6847794519,52.7118954222,4.9528840297,0.02
 06/17  16:00:00,184.040883753,29.6614044621,70.5720304543,0.0,12.3672932834,70.6512738906,58.2405778748,53.2676938451,4.9528840297,0.02
 06/17  17:00:00,170.514873683,29.6614044621,69.5695605698,0.0,12.3672932834,58.1284167478,61.0522888033,56.0794047737,4.9528840297,0.02
 06/17  18:00:00,127.015343637,28.5621238631,60.3568300032,0.0,12.3672932834,24.9413748627,83.077194465,78.1043104353,4.9528840297,0.02
 06/17  19:00:00,128.493947068,29.1117641626,61.2857931123,0.0,12.3672932834,24.9413748627,90.3130173178,85.3401332881,4.9528840297,0.02
 06/17  20:00:00,104.997238707,28.0491262502,51.2878966407,0.0,4.12243109448,16.0517297156,100.223568851,97.2318384328,2.97173041782,0.02
 06/17  21:00:00,76.1517663201,14.1058160927,27.4719978273,0.0,4.12243109448,15.9888894789,54.1664243793,51.1746939615,2.97173041782,0.02
 06/17  22:00:00,93.3202254563,21.1360994701,37.4001286156,0.0,4.12243109448,15.9888894789,84.0734343402,81.0817039224,2.97173041782,0.02
 06/17  23:00:00,71.5545083736,13.4902189573,23.4903369474,0.0,4.12243109448,15.9888894789,53.3965238437,50.4047934259,2.97173041782,0.02
 06/17  24:00:00,91.8484380526,20.842957977,36.221482643,0.0,4.12243109448,15.9888894789,97.5034754235,85.9299025166,2.97173041782,8.60184248908
 06/18  01:00:00,65.2241658781,11.8259271996,20.9314492045,0.0,2.06121554724,15.9888894789,50.1687516235,47.1770212057,2.97173041782,0.02
 06/18  02:00:00,84.0210526192,19.3559039567,31.9686226304,0.0,2.06121554724,15.9888894789,80.6443604026,77.6526299848,2.97173041782,0.02
 06/18  03:00:00,60.1776305288,10.8092524098,16.9081527231,0.0,2.06121554724,15.9888894789,46.9507696741,43.9590392563,2.97173041782,0.02
 06/18  04:00:00,87.5863957974,19.9715010922,34.9183688251,0.0,2.06121554724,15.9888894789,82.820278524,79.8285481062,2.97173041782,0.02
 06/18  05:00:00,53.1328809031,11.0344451683,16.6791465662,0.0,2.06121554724,15.9888894789,50.5041761434,47.5124457256,2.97173041782,0.02
 06/18  06:00:00,82.5611016574,23.6625276767,40.1920257444,0.0,2.06121554724,15.9888894789,98.8282635786,95.8365331608,2.97173041782,0.02
 06/18  07:00:00,65.1427355548,18.015420683,28.552044765,0.0,2.06121554724,15.9888894789,78.8266332591,75.8349028413,2.97173041782,0.02
 06/18  08:00:00,115.673723122,24.1022399163,45.056382046,0.0,4.12243109448,41.7362269337,93.85112571,88.8782416803,4.9528840297,0.02
 06/18  09:00:00,106.67156926,19.7742696414,40.5134765737,0.0,4.12243109448,41.7362269337,73.2829838292,68.3100997995,4.9528840297,0.02
 06/18  10:00:00,123.142248803,24.2781248121,52.3490228812,0.0,4.12243109448,41.7362269337,84.7893007447,79.816416715,4.9528840297,0.02
 06/18  11:00:00,107.34737279,19.158672506,41.8048772753,0.0,4.12243109448,41.7362269337,61.7155752669,56.7426912372,4.9528840297,0.02
 06/18  12:00:00,126.528448199,24.454009708,55.5593374047,0.0,4.12243109448,41.7362269337,74.2814422226,69.3085581929,4.9528840297,0.02
 06/18  13:00:00,110.057335078,19.4224998497,44.2510122313,0.0,4.12243109448,41.7362269337,57.2151043746,52.2422203449,4.9528840297,0.02
 06/18  14:00:00,130.814096149,24.6298946038,59.6691004612,0.0,4.12243109448,41.7362269337,64.0634873948,59.0906033651,4.9528840297,0.02
 06/18  15:00:00,115.129456171,19.5983847456,49.1472484205,0.0,4.12243109448,41.7362269337,41.9640411175,36.9911570878,4.9528840297,0.02
 06/18  16:00:00,118.120940964,24.6298946038,63.8336375651,0.0,4.12243109448,24.8785346261,45.5254089524,40.5525249227,4.9528840297,0.02
 06/18  17:00:00,88.2360430452,19.4224998497,50.2382731651,0.0,2.06121554724,15.9888894789,37.2921442142,34.3004137964,2.97173041782,0.02
 06/18  18:00:00,102.96966604,23.5532386738,60.7361348467,0.0,2.06121554724,15.9888894789,46.6167620578,43.62503164,2.97173041782,0.02
 06/18  19:00:00,78.7621798273,17.4450728856,42.7943481022,0.0,2.06121554724,15.9888894789,39.1915263678,36.19979595,2.97173041782,0.02
 06/18  20:00:00,103.416754495,23.5532386738,56.4848899174,0.0,2.06121554724,15.9888894789,59.9317198233,56.9399894055,2.97173041782,0.02
 06/18  21:00:00,83.7632327271,16.2804745077,34.8912549391,0.0,2.06121554724,15.9888894789,53.2528794109,50.2611489931,2.97173041782,0.02
 06/18  22:00:00,100.328055751,22.256726624,45.3222921095,0.0,2.06121554724,15.9888894789,86.8043995069,83.8126690891,2.97173041782,0.02
 06/18  23:00:00,77.4556268841,14.830702231,30.0859325363,0.0,2.06121554724,15.9888894789,57.8302921651,54.8385617473,2.97173041782,0.02
 06/18  24:00:00,88.7783198525,20.6963872305,35.3591511451,0.0,2.06121554724,15.9888894789,87.5966461566,84.6049157388,2.97173041782,0.02
 06/19  01:00:00,65.0296236097,12.1776969913,18.3239218845,0.0,4.12243109448,15.9888894789,49.91572707,46.9239966521,2.97173041782,0.02
 06/19  02:00:00,76.2156402037,19.3559039567,22.1019948174,0.0,4.12243109448,15.9888894789,83.5367006499,80.544970232,2.97173041782,0.02
 06/19  03:00:00,64.0614732563,14.3909899914,14.8015963229,0.0,4.12243109448,15.9888894789,60.5813141272,57.5895837094,2.97173041782,0.02
 06/19  04:00:00,106.704671062,28.2103540714,26.3029273485,0.0,12.3672932834,24.9413748627,121.409683775,107.85647939,4.9528840297,8.60032035501
 06/19  05:00:00,110.903549017,29.2620446178,28.2347718385,8.26284298468,12.3672932834,24.9413748627,180.413998085,175.441114055,4.9528840297,0.02
 06/19  06:00:00,158.155704506,29.7407573809,28.8181014628,3.35497516468,24.7345865669,70.7195625826,145.712650298,135.786882239,9.90576805939,0.02
 06/19  07:00:00,191.908729365,29.9248695379,30.4996864295,1.19999579761,37.1018798503,92.3937384068,125.296019956,115.370251896,9.90576805939,0.02
 06/19  08:00:00,205.413229378,30.0334939661,32.1522240499,0.899984289939,37.1018798503,104.434947198,118.705372909,108.77960485,9.90576805939,0.02
 06/19  09:00:00,221.308240482,30.1640905177,36.0967862766,0.678158491083,37.1018798503,116.476155989,113.40581383,103.480045771,9.90576805939,0.02
 06/19  10:00:00,225.615984233,30.3959190839,40.3619874615,0.48829119434,37.1018798503,116.476155989,118.138511185,99.6000539635,9.90576805939,8.63268916246
 06/19  11:00:00,230.058536419,30.6578022516,44.8050379867,0.225658211384,37.1018798503,116.476155989,106.513858324,96.5880902649,9.90576805939,0.02
 06/19  12:00:00,224.173188847,30.9516915926,50.8376720002,0.0556045921758,37.1018798503,104.434947198,112.300436939,93.7649108509,9.90576805939,8.62975802875
 06/19  13:00:00,239.516439791,31.2637994813,53.8790534146,0.0035637800174,37.1018798503,116.476155989,100.822010794,90.8962427345,9.90576805939,0.02
 06/19  14:00:00,241.392967739,31.5471246485,55.4760328927,0.0,37.1018798503,116.476155989,107.072661511,88.5343246967,9.90576805939,8.63256875493
 06/19  15:00:00,243.403926597,31.7922432711,57.242091772,0.0,37.1018798503,116.476155989,96.1626946833,86.2369266239,9.90576805939,0.02
 06/19  16:00:00,245.472932316,32.0611376928,59.0427500375,0.0,37.1018798503,116.476155989,102.526083336,83.9936922661,9.90576805939,8.62662301039
 06/19  17:00:00,246.545194791,32.255954883,59.9214006387,0.0,37.1018798503,116.476155989,92.4794123716,82.5536443122,9.90576805939,0.02
 06/19  18:00:00,150.666069144,28.9590594683,48.6049648072,0.0,24.7345865669,47.5788473902,67.5025853997,62.52970137,4.9528840297,0.02
 06/19  19:00:00,148.329679886,28.7832659582,46.4443640758,0.0,24.7345865669,47.5788473902,71.6934633739,66.7205793442,4.9528840297,0.02
 06/19  20:00:00,131.814648994,29.1126845615,46.1585142867,0.0,12.3672932834,38.6892022431,85.8191230153,82.8273925975,2.97173041782,0.02
 06/19  21:00:00,98.5220571764,17.7528714533,26.7669580208,0.0,12.3672932834,27.0668015668,59.5802227026,56.5884922848,2.97173041782,0.02
 06/19  22:00:00,86.2862926023,21.9049568324,29.5710827244,0.0,4.12243109448,15.9888894789,81.9666485907,78.9749181729,2.97173041782,0.02
 06/19  23:00:00,68.6727505626,14.7427597831,19.3297826488,0.0,4.12243109448,15.9888894789,54.9347570528,51.943026635,2.97173041782,0.02
 06/19  24:00:00,81.9160068594,20.6963872305,26.4356221514,0.0,4.12243109448,15.9888894789,96.0694848459,84.4959240094,2.97173041782,8.60183041865
 06/20  01:00:00,66.1718409076,13.7100750771,17.8878134017,0.0,4.12243109448,15.9888894789,56.774908116,53.7831776982,2.97173041782,0.02
 06/20  02:00:00,77.9613962684,19.8169627513,23.360436259,0.0,4.12243109448,15.9888894789,85.3669526085,82.3752221907,2.97173041782,0.02
 06/20  03:00:00,61.4645501145,12.6107944781,14.2798034117,0.0,4.12243109448,15.9888894789,56.692924459,53.7011940412,2.97173041782,0.02
 06/20  04:00:00,111.784550999,28.8039655949,30.7891958153,0.0,12.3672932834,24.9413748627,107.549225339,102.57634131,4.9528840297,0.02
 06/20  05:00:00,110.816122099,28.8989233776,31.7174648894,5.0558443164,12.3672932834,24.9413748627,170.92621871,165.953334681,4.9528840297,0.02
 06/20  06:00:00,164.590646804,30.015078049,36.509433139,1.8242651612,24.7345865669,70.7195625826,136.747798731,126.822030672,9.90576805939,0.02
 06/20  07:00:00,207.361309618,30.3708907523,46.1671797973,0.539060254556,37.1018798503,92.3937384068,115.164829965,105.239061906,9.90576805939,0.02
 06/20  08:00:00,229.662844422,30.8157169219,56.1291842516,0.390403820819,37.1018798503,104.434947198,107.196863063,97.2710950032,9.90576805939,0.02
 06/20  09:00:00,246.406791111,31.2376622827,60.5311563968,0.268766184536,37.1018798503,116.476155989,111.365439449,92.8319011833,9.90576805939,8.62777020673
 06/20  10:00:00,248.182009719,31.5726544396,62.107321041,0.132264066508,37.1018798503,116.476155989,99.9021287743,89.9763607149,9.90576805939,0.02
 06/20  11:00:00,249.475443052,31.8288325927,63.2724372356,0.00412241570792,37.1018798503,116.476155989,106.546184421,88.0063513501,9.90576805939,8.63406501185
 06/20  12:00:00,242.052729715,32.2571920133,67.4673429936,0.0,37.1018798503,104.434947198,95.4644318543,85.5386637949,9.90576805939,0.02
 06/20  13:00:00,255.987695752,32.5959340984,69.0217205595,0.0,37.1018798503,116.476155989,93.2609969397,83.3352288803,9.90576805939,0.02
 06/20  14:00:00,257.952757141,32.9426254449,70.6403510327,0.0,37.1018798503,116.476155989,100.159935595,81.6216981239,9.90576805939,8.63246941142
 06/20  15:00:00,259.730841848,33.438095129,71.9231399863,0.0,37.1018798503,116.476155989,89.3826116611,79.4568436017,9.90576805939,0.02
 06/20  16:00:00,259.936897477,33.8251629232,71.7427164977,0.0,37.1018798503,116.476155989,96.3525952171,77.8203189305,9.90576805939,8.62650822719
 06/20  17:00:00,259.041608141,33.8622318153,70.8115335533,0.0,37.1018798503,116.476155989,87.5771049758,77.6513369164,9.90576805939,0.02
 06/20  18:00:00,155.916330468,28.8747524721,53.9395296559,0.0,24.7345865669,47.5788473902,65.4276886734,60.4548046437,4.9528840297,0.02
 06/20  19:00:00,154.122450269,28.7876451277,52.2327515854,0.0,24.7345865669,47.5788473902,70.9433976811,65.9705136514,4.9528840297,0.02
 06/20  20:00:00,138.509371355,29.2248255368,52.7410918641,0.0,12.3672932834,38.6892022431,83.9022666198,80.9105362019,2.97173041782,0.02
 06/20  21:00:00,103.904702277,17.8627995132,32.0396730409,0.0,12.3672932834,27.0668015668,67.3850228841,55.8078562759,2.97173041782,8.60543619031
 06/20  22:00:00,93.7095792106,22.300697848,36.5986283589,0.0,4.12243109448,15.9888894789,80.1332893662,77.1415589483,2.97173041782,0.02
 06/20  23:00:00,76.8253919369,15.907358161,26.2915702007,0.0,4.12243109448,15.9888894789,56.5097124477,53.5179820299,2.97173041782,0.02
 06/20  24:00:00,90.2812553599,21.8170143844,33.6539881754,0.0,4.12243109448,15.9888894789,88.5796024647,85.5878720469,2.97173041782,0.02
 06/21  01:00:00,72.3908338518,15.0279336818,22.7364368383,0.0,4.12243109448,15.9888894789,60.8647995713,57.8730691535,2.97173041782,0.02
 06/21  02:00:00,86.7491912715,20.6963872305,31.2688070793,0.0,4.12243109448,15.9888894789,84.3450056389,81.3532752211,2.97173041782,0.02
 06/21  03:00:00,68.2466988905,14.3909899914,19.255501321,0.0,4.12243109448,15.9888894789,61.2054453417,58.2137149239,2.97173041782,0.02
 06/21  04:00:00,116.270889873,28.7819799829,35.2975205354,0.0,12.3672932834,24.9413748627,104.130476407,99.1575923772,4.9528840297,0.02
 06/21  05:00:00,114.083239231,29.0543205735,36.1362744118,3.74875493608,12.3672932834,24.9413748627,168.429858346,163.456974316,4.9528840297,0.02
 06/21  06:00:00,166.23254104,29.9742647728,38.9178961346,1.09850985751,24.7345865669,70.7195625826,135.480824478,125.555056419,9.90576805939,0.02
 06/21  07:00:00,202.99363434,30.4697157533,41.7914789308,0.448261206559,37.1018798503,92.3937384068,116.054414421,106.128646362,9.90576805939,0.02
 06/21  08:00:00,220.909057887,30.7475795422,47.5942728042,0.239655907189,37.1018798503,104.434947198,108.162326487,98.2365584278,9.90576805939,0.02
 06/21  09:00:00,241.980670346,31.1590649891,56.3337520276,0.118668667424,37.1018798503,116.476155989,111.829645915,93.2974636078,9.90576805939,8.6264142475
 06/21  10:00:00,246.045689265,31.4904994464,60.1678720436,0.0175410436567,37.1018798503,116.476155989,100.217531659,90.2917635991,9.90576805939,0.02
 06/21  11:00:00,248.133875158,31.7645303239,61.9993071465,0.0,37.1018798503,116.476155989,106.600503123,88.0608003701,9.90576805939,8.63393469389
 06/21  12:00:00,238.585451555,32.1237970919,64.133460121,0.0,37.1018798503,104.434947198,95.7013139865,85.7755459271,9.90576805939,0.02
 06/21  13:00:00,252.945196212,32.4118193796,66.1633312545,0.0,37.1018798503,116.476155989,102.372844367,83.8331474032,9.90576805939,8.63392890482
 06/21  14:00:00,254.832952442,32.7146977662,67.7484904109,0.0,37.1018798503,116.476155989,91.855250366,81.9294823066,9.90576805939,0.02
 06/21  15:00:00,251.932079427,32.9128676667,64.6495912727,0.0,37.1018798503,116.476155989,90.3302724391,80.4045043797,9.90576805939,0.02
 06/21  16:00:00,251.812808906,33.0018186916,64.44199985,0.0,37.1018798503,116.476155989,98.2495463696,79.7173285073,9.90576805939,8.62644980284
 06/21  17:00:00,249.623880414,33.0575713635,62.1984604128,0.0,37.1018798503,116.476155989,88.6267867714,78.701018712,9.90576805939,0.02
 06/21  18:00:00,148.471963063,28.8712580949,46.4986534624,0.0,24.7345865669,47.5788473902,65.7879764757,60.815092446,4.9528840297,0.02
 06/21  19:00:00,147.066687347,28.7833982491,45.1812322868,0.0,24.7345865669,47.5788473902,70.4386779858,65.4657939561,4.9528840297,0.02
 06/21  20:00:00,123.401793291,29.1123766626,40.0951270535,0.0,12.3672932834,38.6892022431,92.7252804137,81.145893865,2.97173041782,8.60765613083
 06/21  21:00:00,93.3534793725,17.67958608,21.6716715317,0.0,12.3672932834,27.0668015668,59.6910811895,56.6993507717,2.97173041782,0.02
 06/21  22:00:00,81.3802387568,21.9269424443,24.6430442759,0.0,4.12243109448,15.9888894789,79.291794436,76.3000640182,2.97173041782,0.02
 06/21  23:00:00,64.6839960994,14.6548173352,15.4289717001,0.0,4.12243109448,15.9888894789,55.0635414878,52.07181107,2.97173041782,0.02
 06/21  24:00:00,74.8827876992,19.8169627513,20.281828591,0.0,4.12243109448,15.9888894789,85.6373531766,82.6456227587,2.97173041782,0.02
 06/22  01:00:00,64.0048215192,15.5116171454,13.8667418053,0.0,4.12243109448,15.9888894789,64.9802552457,61.9885248279,2.97173041782,0.02
 06/22  02:00:00,72.7457799523,19.8169627513,18.1448209438,0.0,4.12243109448,15.9888894789,86.1757580118,83.184027594,2.97173041782,0.02
 06/22  03:00:00,58.3211298344,12.6107944781,11.1363840455,0.0,4.12243109448,15.9888894789,58.0422876012,55.0505571834,2.97173041782,0.02
 06/22  04:00:00,102.859433495,28.8406082815,21.8274364575,0.0,12.3672932834,24.9413748627,108.617835116,103.644951086,4.9528840297,0.02
 06/22  05:00:00,104.18864794,28.9157913555,24.3162489353,5.8127188908,12.3672932834,24.9413748627,170.874132914,165.901248885,4.9528840297,0.02
 06/22  06:00:00,155.415368745,30.0625071686,26.0582154481,3.05277635961,24.7345865669,70.7195625826,137.008576575,127.082808515,9.90576805939,0.02
 06/22  07:00:00,190.787968361,30.4250585638,29.2286272587,0.850108053985,37.1018798503,92.3937384068,115.689530203,105.763762144,9.90576805939,0.02
 06/22  08:00:00,209.851938128,30.6880688881,36.1211321858,0.715180864637,37.1018798503,104.434947198,108.003339458,98.0775713983,9.90576805939,0.02
 06/22  09:00:00,226.32647235,30.9506874393,40.43384223,0.572782843083,37.1018798503,116.476155989,112.539966602,94.0072868845,9.90576805939,8.62691165788
 06/22  10:00:00,230.397970379,31.2370107289,44.4061320086,0.385040643341,37.1018798503,116.476155989,101.186261931,91.2604938718,9.90576805939,0.02
 06/22  11:00:00,234.279797923,31.4208381855,48.3128178033,0.176124624918,37.1018798503,116.476155989,107.936453767,89.3968382168,9.90576805939,8.63384749117
 06/22  12:00:00,227.716484042,31.6884026685,53.6655584519,0.0343214319326,37.1018798503,104.434947198,97.4737705327,87.5480024733,9.90576805939,0.02
 06/22  13:00:00,242.063278531,32.0328551804,55.6603919552,0.0,37.1018798503,116.476155989,103.696335621,85.1567315291,9.90576805939,8.63383603259
 06/22  14:00:00,243.134305153,32.3598077334,56.4047309049,0.0,37.1018798503,116.476155989,93.1099263809,83.1841583215,9.90576805939,0.02
 06/22  15:00:00,243.448684418,32.7381269443,56.3409370979,0.0,37.1018798503,116.476155989,99.637247685,81.1008165084,9.90576805939,8.63066311715
 06/22  16:00:00,246.138866356,33.0627969736,58.7070932664,0.0,37.1018798503,116.476155989,89.5361000057,79.6103319464,9.90576805939,0.02
 06/22  17:00:00,247.284066576,33.1947461843,59.7214664171,0.0,37.1018798503,116.476155989,88.804322749,78.8785546896,9.90576805939,0.02
 06/22  18:00:00,148.760355894,28.8720755323,46.7862263032,0.0,24.7345865669,47.5788473902,65.5994348916,60.6265508619,4.9528840297,0.02
 06/22  19:00:00,146.48058952,28.7846528484,44.5938772624,0.0,24.7345865669,47.5788473902,70.288421473,65.3155374433,4.9528840297,0.02
 06/22  20:00:00,126.554081601,29.2231775395,43.1366244826,0.0,12.3672932834,38.6892022431,92.6394702336,81.0594328591,2.97173041782,8.60830695666
 06/22  21:00:00,95.5688833317,17.8627995132,23.7038677904,0.0,12.3672932834,27.0668015668,59.0177534282,56.0260230103,2.97173041782,0.02
 06/22  22:00:00,83.1755087724,21.9782422056,26.3870148853,0.0,4.12243109448,15.9888894789,81.0980910075,78.1063605896,2.97173041782,0.02
 06/22  23:00:00,66.0732797879,14.6548173352,16.818255714,0.0,4.12243109448,15.9888894789,54.2108640875,51.2191336697,2.97173041782,0.02
 06/22  24:00:00,77.5498239809,20.6963872305,22.0694406909,0.0,4.12243109448,15.9888894789,83.4222506118,80.430520194,2.97173041782,0.02
 06/23  01:00:00,60.1100625102,12.6107944781,12.9253169693,0.0,4.12243109448,15.9888894789,56.2586903706,53.2669599528,2.97173041782,0.02
 06/23  02:00:00,75.6986566448,21.1360994701,19.7785611643,0.0,4.12243109448,15.9888894789,86.3579857036,83.3662552858,2.97173041782,0.02
 06/23  03:00:00,59.4588375939,12.6107944781,12.274092029,0.0,4.12243109448,15.9888894789,57.7804542013,54.7887237835,2.97173041782,0.02
 06/23  04:00:00,105.516807495,28.8406082815,24.4848106599,0.0,12.3672932834,24.9413748627,107.866957184,102.894073154,4.9528840297,0.02
 06/23  05:00:00,105.847318329,28.9199542528,26.40000132,5.38347418127,12.3672932834,24.9413748627,170.031605651,165.058721621,4.9528840297,0.02
 06/23  06:00:00,157.33487482,30.0784855056,28.521610264,2.49290944598,24.7345865669,70.7195625826,136.193497123,126.267729064,9.90576805939,0.02
 06/23  07:00:00,198.487988174,30.4553208556,36.9890802481,0.759413349571,37.1018798503,92.3937384068,114.75217637,104.826408311,9.90576805939,0.02
 06/23  08:00:00,221.830488566,30.789418251,48.1133061862,0.600201573818,37.1018798503,104.434947198,108.078146707,97.0443543123,9.90576805939,1.12802433576
 06/23  09:00:00,241.607784149,31.1982148002,55.6284646677,0.411967820565,37.1018798503,116.476155989,110.016563862,92.5924679497,9.90576805939,7.51832785325
 06/23  10:00:00,244.276582764,31.5241751955,58.1487441067,0.233867343482,37.1018798503,116.476155989,99.6298717807,89.7041037213,9.90576805939,0.02
 06/23  11:00:00,247.931966168,31.7585393779,61.7416954087,0.061734043159,37.1018798503,116.476155989,106.261977357,87.7224751395,9.90576805939,8.63373415779
 06/23  12:00:00,239.330484925,32.0977226058,64.9043129234,0.000240758841028,37.1018798503,104.434947198,95.49454877,85.5687807106,9.90576805939,0.02
 06/23  13:00:00,253.824919754,32.4447516533,67.0101539059,0.0,37.1018798503,116.476155989,101.812996199,83.2734094055,9.90576805939,8.63381873451
 06/23  14:00:00,256.380900727,32.7946238079,69.2165049831,0.0,37.1018798503,116.476155989,91.393995585,81.4682275256,9.90576805939,0.02
 06/23  15:00:00,259.766251128,33.2257322693,72.1709105252,0.0,37.1018798503,116.476155989,97.9640193318,79.4276890659,9.90576805939,8.63056220645
 06/23  16:00:00,263.060151324,33.6720904685,75.019086413,0.0,37.1018798503,116.476155989,87.1904079843,77.2646399249,9.90576805939,0.02
 06/23  17:00:00,264.636563936,33.9190079203,76.3496978841,0.0,37.1018798503,116.476155989,86.0702814742,76.1445134148,9.90576805939,0.02
 06/23  18:00:00,160.825119922,28.9625950463,58.7604689002,0.0,24.7345865669,47.5788473902,64.6379917848,59.6651077551,4.9528840297,0.02
 06/23  19:00:00,156.384832605,28.7890166909,54.493758136,0.0,24.7345865669,47.5788473902,77.3446545357,63.7832373775,4.9528840297,8.60853312847
 06/23  20:00:00,136.395841789,29.2248716639,52.9767016235,0.0,12.3672932834,38.6892022431,82.1963975463,79.2046671285,2.97173041782,0.02
 06/23  21:00:00,103.761951505,17.8627995132,31.896937882,0.0,12.3672932834,27.0668015668,57.9406662521,54.9489358343,2.97173041782,0.02
 06/23  22:00:00,93.2844560611,22.300697848,36.1735066365,0.0,4.12243109448,15.9888894789,79.4274874196,76.4357570017,2.97173041782,0.02
 06/23  23:00:00,75.8297528046,15.995300609,25.2079899326,0.0,4.12243109448,15.9888894789,56.2177772521,53.2260468343,2.97173041782,0.02
 06/23  24:00:00,87.5915636495,22.0368705042,30.7444415501,0.0,4.12243109448,15.9888894789,85.5540208044,82.5622903866,2.97173041782,0.02
 06/24  01:00:00,67.0463912244,13.9512777518,18.494906863,0.0,4.12243109448,15.9888894789,58.2201906378,55.22846022,2.97173041782,0.02
 06/24  02:00:00,84.12164977,21.1360994701,28.2015543501,0.0,4.12243109448,15.9888894789,84.6974926548,81.705762237,2.97173041782,0.02
 06/24  03:00:00,62.469057323,12.6107944781,15.2843118092,0.0,4.12243109448,15.9888894789,55.7519106573,52.7601802395,2.97173041782,0.02
 06/24  04:00:00,94.6402307792,27.2429871443,32.34036246,0.0,4.12243109448,16.0517297156,112.62714265,109.635412232,2.97173041782,0.02
 06/24  05:00:00,89.6241358957,27.9025555037,33.7121991867,0.0,4.12243109448,16.0517297156,110.783295618,107.7915652,2.97173041782,0.02
 06/24  06:00:00,113.96384964,29.6614044621,39.7864890866,0.0,4.12243109448,39.6058045677,90.2615078941,87.2697774763,2.97173041782,0.02
 06/24  07:00:00,160.50867146,29.6777579053,48.5721532729,3.75060451074,12.3672932834,65.3531420225,142.978422139,138.00553811,4.9528840297,0.02
 06/24  08:00:00,168.943608789,29.6699478854,55.4895706022,2.38505050117,12.3672932834,68.2430321324,139.523928672,134.551044642,4.9528840297,0.02
 06/24  09:00:00,202.616312962,29.7635503505,61.5458429787,0.890986514926,16.4897243779,93.1370602926,129.50497552,121.560361072,7.92461444751,0.02
 06/24  10:00:00,208.865063288,29.8116875014,67.9723303722,0.665016464299,16.4897243779,93.1370602926,133.270268321,116.73248317,7.92461444751,8.61317070373
 06/24  11:00:00,212.019864864,29.833617125,71.326478701,0.44376378487,16.4897243779,93.1370602926,115.323150536,107.378536089,7.92461444751,0.02
 06/24  12:00:00,205.8505464,29.9017073705,74.4698937371,0.214564312273,16.4897243779,83.9857416113,103.015004764,95.0703903169,7.92461444751,0.02
 06/24  13:00:00,208.218376715,30.0481430316,76.8463098192,0.059534692944,16.4897243779,83.9857416113,93.0354701768,85.0908557293,7.92461444751,0.02
 06/24  14:00:00,208.99496611,30.1634380068,77.5666500637,0.000532660307224,16.4897243779,83.9857416113,89.4155581969,81.4709437494,7.92461444751,0.02
 06/24  15:00:00,190.639918288,29.6614044621,77.1710586562,0.0,12.3672932834,70.6512738906,41.6046982515,36.6318142218,4.9528840297,0.02
 06/24  16:00:00,190.993287176,29.6614044621,77.5244409862,0.0,12.3672932834,70.6512738906,46.4685268471,32.9052455129,4.9528840297,8.61039730448
 06/24  17:00:00,177.110428124,29.6614044621,76.1651272757,0.0,12.3672932834,58.1284167478,44.0813908542,39.1085068245,4.9528840297,0.02
 06/24  18:00:00,131.501065536,28.672051923,64.7326252123,0.0,12.3672932834,24.9413748627,67.5412315641,62.5683475344,4.9528840297,0.02
 06/24  19:00:00,133.166498828,29.1117641626,65.9583462627,0.0,12.3672932834,24.9413748627,76.2108634905,71.2379794608,4.9528840297,0.02
 06/24  20:00:00,109.873960979,28.0491262502,58.5137869892,0.0,4.12243109448,16.0517297156,91.6432188743,88.6514884565,2.97173041782,0.02
 06/24  21:00:00,86.9411854842,16.0832430569,36.2314802206,0.0,4.12243109448,15.9888894789,57.1804962988,54.188765881,2.97173041782,0.02
 06/24  22:00:00,102.538607427,22.0368705042,45.6914853806,0.0,4.12243109448,15.9888894789,87.6407896431,84.6490592253,2.97173041782,0.02
 06/24  23:00:00,79.7667177038,14.7427597831,30.4237512964,0.0,4.12243109448,15.9888894789,55.2981543523,52.3064239345,2.97173041782,0.02
 06/24  24:00:00,98.3839283376,21.5971582646,41.9765184878,0.0,4.12243109448,15.9888894789,91.4263851113,88.4346546934,2.97173041782,0.02
 06/25  01:00:00,73.0131783634,13.2543529213,27.2657817085,0.0,2.06121554724,15.9888894789,54.8999175845,51.9081871666,2.97173041782,0.02
 06/25  02:00:00,86.6110280708,19.8169627513,34.0712849051,0.0,2.06121554724,15.9888894789,88.1460048958,85.154274478,2.97173041782,0.02
 06/25  03:00:00,68.3011399611,12.2436538272,23.5906979541,0.0,2.06121554724,15.9888894789,49.9597607811,46.9680303633,2.97173041782,0.02
 06/25  04:00:00,82.3183132629,18.9161917171,30.7055966792,0.0,2.06121554724,15.9888894789,81.882587895,78.8908574772,2.97173041782,0.02
 06/25  05:00:00,59.3571318016,12.3256205794,21.5925312543,0.0,2.06121554724,15.9888894789,52.2525835747,49.2608531569,2.97173041782,0.02
 06/25  06:00:00,80.2220178114,22.9589880933,38.5564823019,0.0,2.06121554724,15.9888894789,99.2995236648,96.3077932469,2.97173041782,0.02
 06/25  07:00:00,74.8001229103,19.3345574018,36.8902961342,0.0,2.06121554724,15.9888894789,76.1415155556,73.1497851377,2.97173041782,0.02
 06/25  08:00:00,121.234340758,24.2561392002,50.4631010493,0.0,4.12243109448,41.7362269337,86.5994996873,81.6266156576,4.9528840297,0.02
 06/25  09:00:00,110.648744915,19.7742696414,44.4906528016,0.0,4.12243109448,41.7362269337,59.2285117896,54.2556277599,4.9528840297,0.02
 06/25  10:00:00,129.206586308,24.7194860946,57.9719996049,0.0,4.12243109448,41.7362269337,64.0284004011,59.0555163714,4.9528840297,0.02
 06/25  11:00:00,114.200553123,19.7746485801,48.0420819669,0.0,4.12243109448,41.7362269337,46.2591322071,41.2862481774,4.9528840297,0.02
 06/25  12:00:00,133.295997195,24.7178370517,62.0630594268,0.0,4.12243109448,41.7362269337,51.5256300343,46.5527460046,4.9528840297,0.02
 06/25  13:00:00,117.148102332,19.7742696414,50.9900100034,0.0,4.12243109448,41.7362269337,37.0188849276,32.0460008979,4.9528840297,0.02
 06/25  14:00:00,136.248718734,24.7178370517,65.0157808508,0.0,4.12243109448,41.7362269337,43.1159313905,38.1430473608,4.9528840297,0.02
 06/25  15:00:00,118.420087076,19.7742696414,52.2619946342,0.0,4.12243109448,41.7362269337,43.6011985572,30.0464866051,4.9528840297,8.60182792237
 06/25  16:00:00,119.9214668,24.719232734,65.5448255274,0.0,4.12243109448,24.8785346261,43.9432443083,38.9703602786,4.9528840297,0.02
 06/25  17:00:00,90.1784975335,19.7742696414,51.8289582074,0.0,2.06121554724,15.9888894789,41.1396188945,38.1478884766,2.97173041782,0.02
 06/25  18:00:00,107.339721334,24.7178370517,63.915336575,0.0,2.06121554724,15.9888894789,55.1695192867,52.1777888688,2.97173041782,0.02
 06/25  19:00:00,81.4629609038,17.8627995132,45.0774030582,0.0,2.06121554724,15.9888894789,43.1825264475,40.1907960297,2.97173041782,0.02
 06/25  20:00:00,100.031343624,23.377353778,55.6245311895,0.0,2.06121554724,15.9888894789,64.4699141543,61.4781837365,2.97173041782,0.02
 06/25  21:00:00,88.4409120745,16.7421723592,39.1072370837,0.0,2.06121554724,15.9888894789,48.723153982,45.7314235642,2.97173041782,0.02
 06/25  22:00:00,103.192590992,22.0368705042,48.4066841834,0.0,2.06121554724,15.9888894789,67.6436242184,64.6518938005,2.97173041782,0.02
 06/25  23:00:00,83.663764508,15.8194157131,35.2791018344,0.0,2.06121554724,15.9888894789,49.5604083521,46.5686779343,2.97173041782,0.02
 06/25  24:00:00,101.230142908,22.0368705042,46.4442361398,0.0,2.06121554724,15.9888894789,75.1330544295,72.1413240117,2.97173041782,0.02
 06/26  01:00:00,83.5668267491,15.6435308173,33.2968335145,0.0,4.12243109448,15.9888894789,51.8513312919,48.8596008741,2.97173041782,0.02
 06/26  02:00:00,99.613474357,21.5971582646,43.2060643599,0.0,4.12243109448,15.9888894789,80.3596437139,77.3679132961,2.97173041782,0.02
 06/26  03:00:00,78.9575543611,14.2923742661,30.0781011088,0.0,4.12243109448,15.9888894789,52.5364205958,49.5446901779,2.97173041782,0.02
 06/26  04:00:00,139.083984635,28.7160231469,58.1765728574,0.0,12.3672932834,24.9413748627,99.8116654505,94.8387814208,4.9528840297,0.02
 06/26  05:00:00,135.421505202,28.8346778259,57.8396568933,3.60328184201,12.3672932834,24.9413748627,161.686002465,156.713118435,4.9528840297,0.02
 06/26  06:00:00,194.768509996,29.8664333047,68.0294531684,0.63075386472,24.7345865669,70.7195625826,124.081032926,114.155264866,9.90576805939,0.02
 06/26  07:00:00,234.077088872,30.3379548628,73.4390959651,0.0158646611605,37.1018798503,92.3937384068,91.5166860962,81.5909180368,9.90576805939,0.02
 06/26  08:00:00,251.843338594,30.8675646864,78.6482187733,0.0,37.1018798503,104.434947198,81.21477048,62.6854482582,9.90576805939,8.62355416249
 06/26  09:00:00,270.026577026,31.3199176892,84.3375386886,0.0,37.1018798503,116.476155989,57.084560115,47.1587920556,9.90576805939,0.02
 06/26  10:00:00,274.829740749,31.6932042399,88.7667523885,0.0,37.1018798503,116.476155989,46.3066158968,36.3808478374,9.90576805939,0.02
 06/26  11:00:00,278.860512405,32.0134173511,92.4771149136,0.0,37.1018798503,116.476155989,50.0770249309,31.5377715719,9.90576805939,8.63348529956
 06/26  12:00:00,269.963517167,32.4241959965,95.211124962,0.0,37.1018798503,104.434947198,40.4527569581,30.5269888987,9.90576805939,0.02
 06/26  13:00:00,284.359173482,32.8971513558,97.0920231068,0.0,37.1018798503,116.476155989,48.7164002338,30.1771380287,9.90576805939,8.63349414573
 06/26  14:00:00,288.042545218,33.450473566,100.222314855,0.0,37.1018798503,116.476155989,33.9484080908,24.0226400315,9.90576805939,0.02
 06/26  15:00:00,289.886541953,34.0205363093,101.496409396,0.0,37.1018798503,116.476155989,36.7306085489,18.1963344211,9.90576805939,8.6285060684
 06/26  16:00:00,291.495744142,34.439217689,102.687564819,0.0,37.1018798503,116.476155989,26.2156921816,16.2899241222,9.90576805939,0.02
 06/26  17:00:00,291.261672218,34.6079859236,102.28583716,0.0,37.1018798503,116.476155989,26.456979593,16.5312115336,9.90576805939,0.02
 06/26  18:00:00,175.820681242,28.9796569631,73.738972316,0.0,24.7345865669,47.5788473902,31.8978736276,26.9249895979,4.9528840297,0.02
 06/26  19:00:00,171.929828945,28.8107702057,70.0170032109,0.0,24.7345865669,47.5788473902,46.6033102467,33.0420014926,4.9528840297,8.60842472444
 06/26  20:00:00,153.298492789,29.2465247416,69.8577009007,0.0,12.3672932834,38.6892022431,51.7129776916,48.7212472738,2.97173041782,0.02
 06/26  21:00:00,120.244716485,19.7747652808,46.4152275511,0.0,12.3672932834,27.0668015668,43.0563997296,40.0646693118,2.97173041782,0.02
 06/26  22:00:00,112.48337414,23.7071379577,53.9397291767,0.0,4.12243109448,15.9888894789,60.5693759446,57.5776455268,2.97173041782,0.02
 06/26  23:00:00,92.1948376422,17.8261568266,39.689707509,0.0,4.12243109448,15.9888894789,52.5732562028,49.581525785,2.97173041782,0.02
 06/26  24:00:00,106.668629718,23.0842122849,48.7479104145,0.0,4.12243109448,15.9888894789,75.1105828264,72.1188524086,2.97173041782,0.02
 06/27  01:00:00,86.4391521035,16.1711855048,35.6415045663,0.0,4.12243109448,15.9888894789,52.4580016548,49.4662712369,2.97173041782,0.02
 06/27  02:00:00,103.354279011,22.300697848,46.2433297922,0.0,4.12243109448,15.9888894789,80.3699047795,77.3781743617,2.97173041782,0.02
 06/27  03:00:00,82.62391317,15.7314732652,32.2659778335,0.0,4.12243109448,15.9888894789,58.2165594481,55.2248290302,2.97173041782,0.02
 06/27  04:00:00,132.889484172,28.1224116235,52.5756842384,0.0,12.3672932834,24.9413748627,100.5357945,95.5629104708,4.9528840297,0.02
 06/27  05:00:00,136.100999639,29.5301733035,59.3026169465,2.1243210508,12.3672932834,24.9413748627,165.728342959,160.755458929,4.9528840297,0.02
 06/27  06:00:00,192.851671721,30.0482396516,66.388548715,0.173013981032,24.7345865669,70.7195625826,129.142535413,119.216767353,9.90576805939,0.02
 06/27  07:00:00,234.257838693,30.651833961,73.3218342849,0.0,37.1018798503,92.3937384068,95.9939656289,86.0681975695,9.90576805939,0.02
 06/27  08:00:00,252.937152123,31.1742433021,79.4353579127,0.0,37.1018798503,104.434947198,78.6587965715,60.1290182563,9.90576805939,8.62401025582
 06/27  09:00:00,270.011850684,31.6936436752,83.9490934862,0.0,37.1018798503,116.476155989,55.870142715,45.9443746556,9.90576805939,0.02
 06/27  10:00:00,273.334190522,32.1563672937,86.8080399022,0.0,37.1018798503,116.476155989,51.5085706471,41.5828025877,9.90576805939,0.02
 06/27  11:00:00,278.551392647,32.5762664246,91.6051552813,0.0,37.1018798503,116.476155989,47.6557457033,29.1166890678,9.90576805939,8.63328857609
 06/27  12:00:00,269.22761605,33.0228895791,93.8765315862,0.0,37.1018798503,104.434947198,29.6333708715,19.7076028121,9.90576805939,0.02
 06/27  13:00:00,283.477487662,33.5711659626,95.5363307806,0.0,37.1018798503,116.476155989,37.8284529958,19.2904581918,9.90576805939,8.63222674459
 06/27  14:00:00,286.670997377,33.9867129937,98.314529892,0.0,37.1018798503,116.476155989,25.9649838754,16.039215816,9.90576805939,0.02
 06/27  15:00:00,288.750170266,34.4197995825,99.9607810411,0.0,37.1018798503,116.476155989,33.6214596785,15.0855052309,9.90576805939,8.63018638824
 06/27  16:00:00,289.183607364,34.8046031029,100.010045507,0.0,37.1018798503,116.476155989,26.0869249278,16.1611568684,9.90576805939,0.02
 06/27  17:00:00,286.104289273,34.778327625,96.9581138041,0.0,37.1018798503,116.476155989,32.9426408705,23.0168728111,9.90576805939,0.02
 06/27  18:00:00,172.101876764,28.9708320445,70.0289933244,0.0,24.7345865669,47.5788473902,43.0698688376,38.0969848079,4.9528840297,0.02
 06/27  19:00:00,168.872567321,28.7992751705,66.9712382555,0.0,24.7345865669,47.5788473902,61.8056246001,48.2442961389,4.9528840297,8.60844443152
 06/27  20:00:00,150.554941243,29.2344673577,67.1262091866,0.0,12.3672932834,38.6892022431,70.0342379519,67.042507534,2.97173041782,0.02
 06/27  21:00:00,118.408728148,19.7742696414,44.5797356101,0.0,12.3672932834,27.0668015668,58.2361641269,55.2444337091,2.97173041782,0.02
 06/27  22:00:00,107.530460535,23.5239245245,49.170029069,0.0,4.12243109448,15.9888894789,78.4762711571,75.4845407392,2.97173041782,0.02
 06/27  23:00:00,84.6865461478,16.7788150459,33.2550134748,0.0,4.12243109448,15.9888894789,58.7805925951,55.7888621773,2.97173041782,0.02
 06/27  24:00:00,96.3596755945,22.0368705042,39.5125537494,0.0,4.12243109448,15.9888894789,82.05990803,79.0681776122,2.97173041782,0.02
 06/28  01:00:00,77.765224912,15.5555883694,27.5831745691,0.0,4.12243109448,15.9888894789,59.9631790338,56.9714486159,2.97173041782,0.02
 06/28  02:00:00,91.6517803794,21.1360994701,35.7316852136,0.0,4.12243109448,15.9888894789,82.5136811,79.5219506822,2.97173041782,0.02
 06/28  03:00:00,75.2182323202,14.830702231,25.7873236912,0.0,4.12243109448,15.9888894789,56.1187531909,53.1270227731,2.97173041782,0.02
 06/28  04:00:00,124.295544498,28.1956969968,43.908459246,0.0,12.3672932834,24.9413748627,102.786111899,97.8132278689,4.9528840297,0.02
 06/28  05:00:00,128.626546193,29.7422789333,50.6267833224,3.11359565215,12.3672932834,24.9413748627,166.409153195,161.436269165,4.9528840297,0.02
 06/28  06:00:00,183.384136864,30.0103412416,56.7375469824,0.394379318843,24.7345865669,70.7195625826,133.421423789,123.49565573,9.90576805939,0.02
 06/28  07:00:00,226.829024008,30.7569914741,65.7533268472,0.0345360235675,37.1018798503,92.3937384068,111.918813108,101.993045048,9.90576805939,0.02
 06/28  08:00:00,247.07761327,31.3347949055,73.4152711327,0.0,37.1018798503,104.434947198,106.652478446,88.1227461637,9.90576805939,8.62396422246
 06/28  09:00:00,265.721186775,31.8466389367,79.505439129,0.0,37.1018798503,116.476155989,82.2218372003,72.2960691409,9.90576805939,0.02
 06/28  10:00:00,269.660468404,32.261427603,83.029260819,0.0,37.1018798503,116.476155989,73.1994942046,63.2737261452,9.90576805939,0.02
 06/28  11:00:00,272.498058371,32.5332059275,85.5948877796,0.0,37.1018798503,116.476155989,77.4197268833,58.8807642392,9.90576805939,8.63319458467
 06/28  12:00:00,263.903113816,32.9987390801,88.5761834071,0.0,37.1018798503,104.434947198,61.6299227652,51.7041547058,9.90576805939,0.02
 06/28  13:00:00,279.413041601,33.534188917,91.5088672744,0.0,37.1018798503,116.476155989,62.6621170924,44.1230729458,9.90576805939,8.63327608725
 06/28  14:00:00,281.501993039,34.0374089848,93.0948340198,0.0,37.1018798503,116.476155989,50.0343624687,40.1085944093,9.90576805939,0.02
 06/28  15:00:00,282.766395394,34.5617626217,93.8350475202,0.0,37.1018798503,116.476155989,58.6069538393,40.0710931149,9.90576805939,8.63009266497
 06/28  16:00:00,283.961094191,34.8830560029,94.7090833741,0.0,37.1018798503,116.476155989,46.9450546436,37.0192865842,9.90576805939,0.02
 06/28  17:00:00,283.484674815,35.0008965642,94.1159330466,0.0,37.1018798503,116.476155989,45.7246149012,35.7988468418,9.90576805939,0.02
