Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  18:00:00,171.158910247,28.9742373856,69.0826226416,0.0,24.7345865669,47.5788473902,48.3936768699,43.4207928402,4.9528840297,0.02
 06/28  19:00:00,168.492079456,28.8026708506,66.5873555832,0.0,24.7345865669,47.5788473902,67.8428631173,54.2815739496,4.9528840297,8.60840513806
 06/28  20:00:00,149.225896619,29.2375573148,65.7940753978,0.0,12.3672932834,38.6892022431,77.7017291957,74.7099987779,2.97173041782,0.02
 06/28  21:00:00,116.111840478,19.7742696414,42.2828485262,0.0,12.3672932834,27.0668015668,61.3038514342,58.3121210164,2.97173041782,0.02
 06/28  22:00:00,103.671740982,23.5239245245,45.3113095771,0.0,4.12243109448,15.9888894789,78.959708365,75.9679779472,2.97173041782,0.02
 06/28  23:00:00,83.2193648005,16.7788150459,31.7878321896,0.0,4.12243109448,15.9888894789,58.9051604111,55.9134299933,2.97173041782,0.02
 06/28  24:00:00,97.5753523285,22.0368705042,40.7282305458,0.0,4.12243109448,15.9888894789,82.0462641794,79.0545337616,2.97173041782,0.02
 06/29  01:00:00,79.8391281702,15.6435308173,29.5691354416,0.0,4.12243109448,15.9888894789,59.9318296686,56.9400992507,2.97173041782,0.02
 06/29  02:00:00,93.2088609419,21.5971582646,36.801451427,0.0,4.12243109448,15.9888894789,86.9133797117,83.9216492938,2.97173041782,0.02
 06/29  03:00:00,76.2131702788,14.830702231,26.7822617129,0.0,4.12243109448,15.9888894789,59.1738507304,56.1821203126,2.97173041782,0.02
 06/29  04:00:00,127.789440616,28.606095087,46.9919573368,0.0,12.3672932834,24.9413748627,102.175072298,97.2021882686,4.9528840297,0.02
 06/29  05:00:00,128.363828356,29.4427031281,50.7139427732,3.06329423375,12.3672932834,24.9413748627,166.443444011,161.470559981,4.9528840297,0.02
 06/29  06:00:00,184.200780897,30.060030576,57.5665456973,0.332335366931,24.7345865669,70.7195625826,133.211782199,123.286014139,9.90576805939,0.02
 06/29  07:00:00,227.707338935,30.850941671,66.5612314976,0.010997224311,37.1018798503,92.3937384068,111.839493809,101.91372575,9.90576805939,0.02
 06/29  08:00:00,248.210315868,31.4452431143,74.437528782,0.0,37.1018798503,104.434947198,101.969534288,83.4398887683,9.90576805939,8.62387746075
 06/29  09:00:00,266.807423377,31.9367671267,80.5015512061,0.0,37.1018798503,116.476155989,72.9448329483,63.0190648889,9.90576805939,0.02
 06/29  10:00:00,270.961304525,32.3451748478,84.2463555502,0.0,37.1018798503,116.476155989,63.7174674486,53.7916993893,9.90576805939,0.02
 06/29  11:00:00,272.861603078,32.6623823722,85.8292593796,0.0,37.1018798503,116.476155989,68.8584917029,50.3196444578,9.90576805939,8.6330791857
 06/29  12:00:00,263.545120948,33.0850717721,88.1318636101,0.0,37.1018798503,104.434947198,56.4825332592,46.5567651998,9.90576805939,0.02
 06/29  13:00:00,278.495010056,33.576582451,90.5484450395,0.0,37.1018798503,116.476155989,61.6382759543,43.0993144827,9.90576805939,8.63319341215
 06/29  14:00:00,280.83135968,34.0450415931,92.4165746845,0.0,37.1018798503,116.476155989,51.8485529596,41.9227849002,9.90576805939,0.02
 06/29  15:00:00,283.634704706,34.5511885341,94.7139330972,0.0,37.1018798503,116.476155989,56.7072824528,38.1730273195,9.90576805939,8.62848707391
 06/29  16:00:00,286.379775141,34.9800082223,97.0308170703,0.0,37.1018798503,116.476155989,43.0337835461,33.1080154867,9.90576805939,0.02
 06/29  17:00:00,286.39077526,35.0863483207,96.9365856894,0.0,37.1018798503,116.476155989,42.1464608228,32.2206927634,9.90576805939,0.02
 06/29  18:00:00,173.453246824,28.9769193331,71.3742790408,0.0,24.7345865669,47.5788473902,44.0253142626,39.0524302329,4.9528840297,0.02
 06/29  19:00:00,170.073605002,28.8073840251,68.1641683226,0.0,24.7345865669,47.5788473902,61.465074564,47.9038822268,4.9528840297,8.60830830754
 06/29  20:00:00,150.9949557,29.2412743487,67.5594164365,0.0,12.3672932834,38.6892022431,69.278566748,66.2868363302,2.97173041782,0.02
 06/29  21:00:00,118.783146784,19.7742696414,44.9541552091,0.0,12.3672932834,27.0668015668,57.6564632269,54.6647328091,2.97173041782,0.02
 06/29  22:00:00,110.442056263,23.6704952711,51.9350541681,0.0,4.12243109448,15.9888894789,77.0377684097,74.0460379919,2.97173041782,0.02
 06/29  23:00:00,89.9965228521,17.67958608,37.6379636488,0.0,4.12243109448,15.9888894789,61.184200628,58.1924702101,2.97173041782,0.02
 06/29  24:00:00,106.105505934,23.0842122849,48.1847868154,0.0,4.12243109448,15.9888894789,82.7851700393,79.7934396214,2.97173041782,0.02
 06/30  01:00:00,85.7564517961,16.0832430569,35.0467468911,0.0,4.12243109448,15.9888894789,54.8250311884,51.8333007706,2.97173041782,0.02
 06/30  02:00:00,103.083252239,22.2127554001,46.0602456536,0.0,4.12243109448,15.9888894789,82.2364967255,79.2447663077,2.97173041782,0.02
 06/30  03:00:00,83.2368061888,15.7314732652,32.878871039,0.0,4.12243109448,15.9888894789,58.494912515,55.5031820972,2.97173041782,0.02
 06/30  04:00:00,134.947182507,28.1224116235,54.6333827617,0.0,12.3672932834,24.9413748627,99.4025345897,94.42965056,4.9528840297,0.02
 06/30  05:00:00,137.208454755,29.6460289764,60.8114741021,1.60706352703,12.3672932834,24.9413748627,159.123029804,154.150145774,4.9528840297,0.02
 06/30  06:00:00,193.616189763,30.1940506245,67.0556014277,0.124668526982,24.7345865669,70.7195625826,125.170073825,115.244305765,9.90576805939,0.02
 06/30  07:00:00,234.418026085,31.098752702,73.0351062702,0.0,37.1018798503,92.3937384068,96.1836426268,86.2578745674,9.90576805939,0.02
 06/30  08:00:00,251.558552245,31.3531820212,77.8778295416,0.0,37.1018798503,104.434947198,84.5533728398,66.0246787456,9.90576805939,8.62292603473
 06/30  09:00:00,269.479914032,31.725605968,83.3852050577,0.0,37.1018798503,116.476155989,56.7904762307,46.8647081713,9.90576805939,0.02
 06/30  10:00:00,275.257169881,32.3166197269,88.5707843081,0.0,37.1018798503,116.476155989,38.8779160594,28.952148,9.90576805939,0.02
 06/30  11:00:00,279.24905858,32.671865682,92.207232027,0.0,37.1018798503,116.476155989,39.1751071981,20.6363318445,9.90576805939,8.63300729425
 06/30  12:00:00,269.722102696,33.1629292953,94.2309956878,0.0,37.1018798503,104.434947198,29.3747931598,19.4490251004,9.90576805939,0.02
 06/30  13:00:00,283.723567176,33.677161271,95.6764236401,0.0,37.1018798503,116.476155989,40.6500706246,22.1112814593,9.90576805939,8.63302110592
 06/30  14:00:00,285.68141677,34.1658185767,97.1458633938,0.0,37.1018798503,116.476155989,29.3441392133,19.418371154,9.90576805939,0.02
 06/30  15:00:00,287.073721279,34.7566378758,97.9475011845,0.0,37.1018798503,116.476155989,37.3375577543,18.8018923514,9.90576805939,8.62989734348
 06/30  16:00:00,286.626495838,35.2064774618,97.0510735982,0.0,37.1018798503,116.476155989,34.2576249061,24.3318568468,9.90576805939,0.02
 06/30  17:00:00,284.451560073,35.3274220722,94.7563019595,0.0,37.1018798503,116.476155989,44.0372164343,34.1114483749,9.90576805939,0.02
 06/30  18:00:00,172.243516764,28.9829712712,70.1584993858,0.0,24.7345865669,47.5788473902,45.3560088525,40.3831248228,4.9528840297,0.02
 06/30  19:00:00,168.81952687,28.8131985679,66.9042769077,0.0,24.7345865669,47.5788473902,54.9395481897,49.96666416,4.9528840297,0.02
 06/30  20:00:00,147.864319777,29.2462249045,64.4238262155,0.0,12.3672932834,38.6892022431,85.7334534421,74.1533436832,2.97173041782,8.60837934106
 06/30  21:00:00,112.140949345,18.8735309566,39.2389520355,0.0,12.3672932834,27.0668015668,57.7487857897,54.7570553719,2.97173041782,0.02
 06/30  22:00:00,104.471886349,23.6704952711,45.9648842907,0.0,4.12243109448,15.9888894789,79.763048598,76.7713181802,2.97173041782,0.02
 06/30  23:00:00,82.2782567281,16.7788150459,30.8467242184,0.0,4.12243109448,15.9888894789,58.9703336528,55.9786032349,2.97173041782,0.02
 06/30  24:00:00,94.0731505143,22.0368705042,37.2260288407,0.0,4.12243109448,15.9888894789,81.9580982508,78.966367833,2.97173041782,0.02
 07/01  01:00:00,76.9917652643,15.6435308173,26.7217726509,0.0,4.12243109448,15.9888894789,59.9545619662,56.9628315484,2.97173041782,0.02
 07/01  02:00:00,89.4633527925,21.1360994701,33.5432578113,0.0,4.12243109448,15.9888894789,82.5062788651,79.5145484473,2.97173041782,0.02
 07/01  03:00:00,67.9741686329,13.5781614052,19.8220566384,0.0,4.12243109448,15.9888894789,52.9547039978,49.96297358,2.97173041782,0.02
 07/01  04:00:00,95.2193807643,27.0231310245,33.1393690186,0.0,4.12243109448,16.0517297156,109.808752593,106.817022175,2.97173041782,0.02
 07/01  05:00:00,91.3435834751,28.3422677433,34.991934987,0.0,4.12243109448,16.0517297156,109.347244479,106.355514061,2.97173041782,0.02
 07/01  06:00:00,116.316742714,29.6614044621,42.1393826277,0.0,4.12243109448,39.6058045677,89.9014871461,86.9097567283,2.97173041782,0.02
 07/01  07:00:00,164.582999498,29.6652911479,53.1022586191,3.30729443272,12.3672932834,65.3531420225,142.51730041,137.544416381,4.9528840297,0.02
 07/01  08:00:00,175.283512131,29.6682139622,62.8415690353,1.37469966921,12.3672932834,68.2430321324,138.164979725,133.192095695,4.9528840297,0.02
 07/01  09:00:00,210.00088927,29.7962270085,69.3758764475,0.412868430578,16.4897243779,93.1370602926,123.833904145,115.889289698,7.92461444751,0.02
 07/01  10:00:00,212.370256789,29.8683812041,71.8126086862,0.273238792212,16.4897243779,93.1370602926,124.89211012,108.354526108,7.92461444751,8.61296956421
 07/01  11:00:00,212.170735575,29.8667782431,71.7167310348,0.171231496233,16.4897243779,93.1370602926,117.149077053,109.204462605,7.92461444751,0.02
 07/01  12:00:00,201.551886864,29.9792445774,70.2163558922,0.0919187296818,16.4897243779,83.9857416113,118.681693046,110.737078599,7.92461444751,0.02
 07/01  13:00:00,204.367467563,30.1830342311,72.9102960035,0.00976247352973,16.4897243779,83.9857416113,115.851739726,107.907125279,7.92461444751,0.02
 07/01  14:00:00,206.752249868,30.3198085359,75.1681100198,0.0,16.4897243779,83.9857416113,111.891644694,103.947030247,7.92461444751,0.02
 07/01  15:00:00,187.284268346,29.6614044621,73.8154229835,0.0,12.3672932834,70.6512738906,54.2765123709,49.3036283412,4.9528840297,0.02
 07/01  16:00:00,188.738616832,29.6614044621,75.2697670402,0.0,12.3672932834,70.6512738906,58.0853427658,44.5223181021,4.9528840297,8.61014063401
 07/01  17:00:00,174.894089074,29.6614044621,73.9487887177,0.0,12.3672932834,58.1284167478,54.8108729829,49.8379889532,4.9528840297,0.02
 07/01  18:00:00,132.166342773,28.8699227938,65.2000318049,0.0,12.3672932834,24.9413748627,78.5363249676,73.5634409379,4.9528840297,0.02
 07/01  19:00:00,129.875201703,28.7822666873,62.9965468641,0.0,12.3672932834,24.9413748627,85.5691086765,80.5962246468,4.9528840297,0.02
 07/01  20:00:00,112.459085984,29.0018361027,60.1462024158,0.0,4.12243109448,16.0517297156,96.6666440183,93.6749136005,2.97173041782,0.02
 07/01  21:00:00,83.0245341745,15.8780440117,32.5200282517,0.0,4.12243109448,15.9888894789,58.5528540937,55.5611236759,2.97173041782,0.02
 07/01  22:00:00,97.3085097302,22.0368705042,40.4613879993,0.0,4.12243109448,15.9888894789,85.6044924282,82.6127620104,2.97173041782,0.02
 07/01  23:00:00,74.7548824607,13.9299311969,26.2510005917,0.0,4.12243109448,15.9888894789,54.3977640541,51.4060336363,2.97173041782,0.02
 07/01  24:00:00,92.1574707464,20.9162433503,36.4572317811,0.0,4.12243109448,15.9888894789,85.7028690126,82.7111385947,2.97173041782,0.02
 07/02  01:00:00,64.9105600692,11.9138696475,20.5299026709,0.0,2.06121554724,15.9888894789,48.6438162142,45.6520857964,2.97173041782,0.02
 07/02  02:00:00,85.0055644107,19.7076737484,32.6013662467,0.0,2.06121554724,15.9888894789,79.7405214163,76.7487909985,2.97173041782,0.02
 07/02  03:00:00,62.7683111417,11.4741574079,18.8273659505,0.0,2.06121554724,15.9888894789,48.5434199637,45.5516895459,2.97173041782,0.02
 07/02  04:00:00,80.3150327607,18.9161917171,28.7023165875,0.0,2.06121554724,15.9888894789,81.838450673,78.8467202552,2.97173041782,0.02
 07/02  05:00:00,54.5141191219,11.1610222015,17.9403729935,0.0,2.06121554724,15.9888894789,46.8130975372,43.8213671193,2.97173041782,0.02
 07/02  06:00:00,81.9359782658,23.3987003329,39.830730953,0.0,2.06121554724,15.9888894789,95.2846461421,92.2929157243,2.97173041782,0.02
 07/02  07:00:00,72.9300645608,18.8069027143,35.5478929204,0.0,2.06121554724,15.9888894789,75.9298733669,72.9381429491,2.97173041782,0.02
 07/02  08:00:00,121.188229937,24.1022399163,50.5708899713,0.0,4.12243109448,41.7362269337,84.9934066627,80.020522633,4.9528840297,0.02
 07/02  09:00:00,112.921999961,20.1260394331,46.412138526,0.0,4.12243109448,41.7362269337,59.027456238,54.0545722083,4.9528840297,0.02
 07/02  10:00:00,125.430675853,24.278884298,54.6366914262,0.0,4.12243109448,41.7362269337,66.205342858,61.2324588283,4.9528840297,0.02
 07/02  11:00:00,116.046665633,20.2145807409,49.4482628057,0.0,4.12243109448,41.7362269337,47.8125425141,42.8396584844,4.9528840297,0.02
 07/02  12:00:00,128.357286351,24.2781248121,57.56406132,0.0,4.12243109448,41.7362269337,53.3347744976,48.3618904679,4.9528840297,0.02
 07/02  13:00:00,117.116462257,20.213981881,50.5186581951,0.0,4.12243109448,41.7362269337,41.1515290042,36.1786449745,4.9528840297,0.02
 07/02  14:00:00,128.486286137,24.2781248121,57.6930610073,0.0,4.12243109448,41.7362269337,51.2699151756,46.2970311459,4.9528840297,0.02
 07/02  15:00:00,118.020376888,20.213981881,51.4225727233,0.0,4.12243109448,41.7362269337,42.8260992461,37.8532152164,4.9528840297,0.02
 07/02  16:00:00,112.692235539,24.2782532692,58.7565741537,0.0,4.12243109448,24.8785346261,54.3505465251,49.3776624954,4.9528840297,0.02
 07/02  17:00:00,90.0012274464,20.213981881,51.2119761732,0.0,2.06121554724,15.9888894789,48.4558231731,45.4640927552,2.97173041782,0.02
 07/02  18:00:00,100.408695964,24.2781248121,57.4240236451,0.0,2.06121554724,15.9888894789,73.0416311892,61.4693276306,2.97173041782,8.60057314079
 07/02  19:00:00,81.4706074187,18.2365549169,44.7112943873,0.0,2.06121554724,15.9888894789,48.7889883419,45.7972579241,2.97173041782,0.02
 07/02  20:00:00,95.6000792824,23.2014688822,51.3691519877,0.0,2.06121554724,15.9888894789,71.3019543865,68.3102239687,2.97173041782,0.02
 07/02  21:00:00,83.9190033112,15.995300609,35.3584559561,0.0,2.06121554724,15.9888894789,54.7168138151,51.7250833973,2.97173041782,0.02
 07/02  22:00:00,102.470604812,22.4765827438,47.244986055,0.0,2.06121554724,15.9888894789,83.5104695388,80.518739121,2.97173041782,0.02
 07/02  23:00:00,80.2199059065,15.5116171454,32.1430421129,0.0,2.06121554724,15.9888894789,59.0654430271,56.0737126093,2.97173041782,0.02
 07/02  24:00:00,100.171673754,22.0368705042,45.3857673182,0.0,2.06121554724,15.9888894789,84.4138926912,81.4221622733,2.97173041782,0.02
 07/03  01:00:00,82.4462958326,15.5116171454,32.3082166164,0.0,4.12243109448,15.9888894789,58.0761232375,55.0843928197,2.97173041782,0.02
 07/03  02:00:00,100.564145301,21.7730431605,43.9808507719,0.0,4.12243109448,15.9888894789,84.8526854434,81.8609550256,2.97173041782,0.02
 07/03  03:00:00,80.5413299416,15.2917610256,30.6231068841,0.0,4.12243109448,15.9888894789,62.1725228837,59.1807924659,2.97173041782,0.02
 07/03  04:00:00,131.789583725,28.4521958032,51.1459996869,0.0,12.3672932834,24.9413748627,108.462172163,103.489288133,4.9528840297,0.02
 07/03  05:00:00,133.54316878,29.3155903602,54.0016390091,5.0820511802,12.3672932834,24.9413748627,174.528281438,169.555397408,4.9528840297,0.02
 07/03  06:00:00,185.432842066,29.7606582389,58.7098325352,0.720482056987,24.7345865669,70.7195625826,141.257307451,131.331539392,9.90576805939,0.02
 07/03  07:00:00,224.317585256,30.0360452798,63.9133449176,0.0840303419587,37.1018798503,92.3937384068,121.095145399,111.16937734,9.90576805939,0.02
 07/03  08:00:00,241.875819779,30.3234950232,69.2201673188,0.00463807667947,37.1018798503,104.434947198,104.132446972,94.2066789127,9.90576805939,0.02
 07/03  09:00:00,261.716326737,30.7877493034,76.5594604172,0.0,37.1018798503,116.476155989,86.9557743437,68.4232917433,9.90576805939,8.62671454102
 07/03  10:00:00,268.199237173,31.1872133598,82.6422922011,0.0,37.1018798503,116.476155989,55.9398571765,46.0140891171,9.90576805939,0.02
 07/03  11:00:00,272.827257477,31.4880727213,86.9692142259,0.0,37.1018798503,116.476155989,48.6441510587,30.1056768078,9.90576805939,8.63270619159
 07/03  12:00:00,263.392995899,31.7183822462,89.3464666289,0.0,37.1018798503,104.434947198,31.4951933811,21.5694253217,9.90576805939,0.02
 07/03  13:00:00,280.348287685,32.1327985609,93.8455022855,0.0,37.1018798503,116.476155989,32.044327305,13.5057606236,9.90576805939,8.63279862202
 07/03  14:00:00,284.632122307,32.6072851369,97.6551307259,0.0,37.1018798503,116.476155989,17.5427423969,7.61697433752,9.90576805939,0.02
 07/03  15:00:00,287.357295856,33.0575548414,99.9301751671,0.0,37.1018798503,116.476155989,15.7411613227,5.81539326335,9.90576805939,0.02
 07/03  16:00:00,288.151748195,33.4884137889,100.294386012,0.0,37.1018798503,116.476155989,22.4482280215,3.9170249415,9.90576805939,8.62543502062
 07/03  17:00:00,288.980523832,33.7903163418,100.822391728,0.0,37.1018798503,116.476155989,13.041832191,3.11606413165,9.90576805939,0.02
 07/03  18:00:00,174.55452585,28.9722855869,72.4802034782,0.0,24.7345865669,47.5788473902,12.0913861633,7.11850213361,4.9528840297,0.02
 07/03  19:00:00,171.819928728,28.8022714716,69.9156153014,0.0,24.7345865669,47.5788473902,19.9585792945,14.9856952648,4.9528840297,0.02
 07/03  20:00:00,153.555325629,29.2380924315,70.1229575869,0.0,12.3672932834,38.6892022431,29.868538577,26.8768081592,2.97173041782,0.02
 07/03  21:00:00,119.7008093,19.7742696414,45.8718084779,0.0,12.3672932834,27.0668015668,38.6691105916,27.0921163308,2.97173041782,8.60526384299
 07/03  22:00:00,111.173383628,23.6704952711,52.6663810512,0.0,4.12243109448,15.9888894789,47.5130324553,44.5213020375,2.97173041782,0.02
 07/03  23:00:00,90.3433503935,17.67958608,37.9847907771,0.0,4.12243109448,15.9888894789,44.0979539297,41.1062235119,2.97173041782,0.02
 07/03  24:00:00,105.622039087,23.0842122849,47.7013196192,0.0,4.12243109448,15.9888894789,66.0546447637,63.0629143458,2.97173041782,0.02
 07/04  01:00:00,83.1839798123,15.995300609,34.6234326111,0.0,2.06121554724,15.9888894789,45.3991433048,42.407412887,2.97173041782,0.02
 07/04  02:00:00,100.123482827,22.0368705042,45.3375764497,0.0,2.06121554724,15.9888894789,65.4447073131,62.4529768953,2.97173041782,0.02
 07/04  03:00:00,75.7458620403,14.9399912339,28.2406242868,0.0,2.06121554724,15.9888894789,52.2917249604,49.2999945426,2.97173041782,0.02
 07/04  04:00:00,93.5058175114,21.5971582646,39.1596234323,0.0,2.06121554724,15.9888894789,87.475053713,84.4833232952,2.97173041782,0.02
 07/04  05:00:00,67.7762698281,14.6108461112,27.6739328591,0.0,2.06121554724,15.9888894789,59.6427877279,56.6510573101,2.97173041782,0.02
 07/04  06:00:00,83.0172113891,23.1788442131,41.1318201589,0.0,2.06121554724,15.9888894789,96.0963944194,93.1046640016,2.97173041782,0.02
 07/04  07:00:00,72.1709311226,18.8948451622,34.7008170364,0.0,2.06121554724,15.9888894789,72.7666509444,69.7749205266,2.97173041782,0.02
 07/04  08:00:00,121.509198012,24.6298946038,50.3642033977,0.0,4.12243109448,41.7362269337,85.6440217024,80.6711376727,4.9528840297,0.02
 07/04  09:00:00,108.404818967,19.7742696414,42.2467273982,0.0,4.12243109448,41.7362269337,65.9509135853,60.9780295556,4.9528840297,0.02
 07/04  10:00:00,121.590231868,24.7178370517,50.357294794,0.0,4.12243109448,41.7362269337,83.4248885227,78.452004493,4.9528840297,0.02
 07/04  11:00:00,101.855456035,19.2466149539,36.2250191325,0.0,4.12243109448,41.7362269337,69.7496259605,64.7767419308,4.9528840297,0.02
 07/04  12:00:00,118.887703768,24.3660672601,48.0065364569,0.0,4.12243109448,41.7362269337,86.2894322373,81.3165482076,4.9528840297,0.02
 07/04  13:00:00,106.328291872,19.2466149539,40.6978549322,0.0,4.12243109448,41.7362269337,67.2418729509,62.2689889212,4.9528840297,0.02
 07/04  14:00:00,127.28339304,24.5419521559,56.2263407867,0.0,4.12243109448,41.7362269337,74.0389101504,69.0660261207,4.9528840297,0.02
 07/04  15:00:00,111.038344716,19.4224998497,45.2320228269,0.0,4.12243109448,41.7362269337,50.6849768745,45.7120928448,4.9528840297,0.02
 07/04  16:00:00,113.01295686,24.6298946038,58.725654408,0.0,4.12243109448,24.8785346261,55.4132078792,50.4403238495,4.9528840297,0.02
 07/04  17:00:00,85.0949046296,19.6863271935,46.8333083334,0.0,2.06121554724,15.9888894789,47.9644690326,44.9727386148,2.97173041782,0.02
 07/04  18:00:00,97.6094228934,23.6411811218,55.2879501626,0.0,2.06121554724,15.9888894789,63.5920399299,60.600309512,2.97173041782,0.02
 07/04  19:00:00,73.616690617,17.2691879897,37.8247446812,0.0,2.06121554724,15.9888894789,50.9863723652,47.9946419474,2.97173041782,0.02
 07/04  20:00:00,94.6345423956,23.4652962259,50.1397878109,0.0,2.06121554724,15.9888894789,75.4828410426,72.4911106248,2.97173041782,0.02
 07/04  21:00:00,80.764452716,15.7314732652,32.467732651,0.0,2.06121554724,15.9888894789,55.28827094,52.2965405222,2.97173041782,0.02
 07/04  22:00:00,97.6540575304,21.8170143844,43.088006978,0.0,2.06121554724,15.9888894789,82.5450786709,79.5533482531,2.97173041782,0.02
 07/04  23:00:00,75.9124185329,14.4789324394,28.8944948133,0.0,2.06121554724,15.9888894789,55.3040805485,52.3123501306,2.97173041782,0.02
 07/04  24:00:00,95.291812913,20.9895287236,41.579503551,0.0,2.06121554724,15.9888894789,89.7688747378,78.1953266516,2.97173041782,8.60181766833
 07/05  01:00:00,78.5019799894,14.5668748873,29.3348983602,0.0,4.12243109448,15.9888894789,54.1718042334,51.1800738156,2.97173041782,0.02
 07/05  02:00:00,98.8114136412,21.7730431605,42.2281188803,0.0,4.12243109448,15.9888894789,84.7821492171,81.7904187993,2.97173041782,0.02
 07/05  03:00:00,69.0155816324,12.6107944781,21.8308361779,0.0,4.12243109448,15.9888894789,54.9367956627,51.9450652449,2.97173041782,0.02
 07/05  04:00:00,133.195760555,28.694037535,52.3103346548,0.0,12.3672932834,24.9413748627,109.213917764,104.241033734,4.9528840297,0.02
 07/05  05:00:00,135.254797371,29.2767750469,55.4148705478,5.41926346169,12.3672932834,24.9413748627,175.212420012,170.239535983,4.9528840297,0.02
 07/05  06:00:00,187.824745182,29.7722283232,60.9143343329,0.896313250965,24.7345865669,70.7195625826,140.721133979,130.795365919,9.90576805939,0.02
 07/05  07:00:00,227.064144294,30.191015654,66.4994949887,0.0894727985201,37.1018798503,92.3937384068,115.974283913,106.048515853,9.90576805939,0.02
 07/05  08:00:00,243.372318679,30.6827800712,70.3550551581,0.00699756095438,37.1018798503,104.434947198,99.9698633635,90.0440953041,9.90576805939,0.02
 07/05  09:00:00,259.36320523,31.0700459659,73.9240089684,0.0,37.1018798503,116.476155989,94.7123149694,76.1799939909,9.90576805939,8.62655291915
 07/05  10:00:00,263.028882151,31.4007936679,77.2583915211,0.0,37.1018798503,116.476155989,76.9727956282,67.0470275688,9.90576805939,0.02
 07/05  11:00:00,265.831368559,31.639422895,79.821972779,0.0,37.1018798503,116.476155989,70.7829996352,60.8572315758,9.90576805939,0.02
 07/05  12:00:00,256.518637321,31.953104073,82.2373942995,0.0,37.1018798503,104.434947198,74.2939157803,55.759790571,9.90576805939,8.62835714994
 07/05  13:00:00,271.444388789,32.3945795858,84.6798602959,0.0,37.1018798503,116.476155989,62.3174025961,52.3916345367,9.90576805939,0.02
 07/05  14:00:00,273.678073152,32.9103521762,86.3979870651,0.0,37.1018798503,116.476155989,69.9254176405,51.3886608178,9.90576805939,8.63098876326
 07/05  15:00:00,276.414517272,33.4755346033,88.5694658582,0.0,37.1018798503,116.476155989,59.8864940602,49.9607260008,9.90576805939,0.02
 07/05  16:00:00,278.724959963,33.9758827265,90.3800859049,0.0,37.1018798503,116.476155989,62.4370245464,43.9059532745,9.90576805939,8.6253032125
 07/05  17:00:00,278.258102862,34.2158653978,89.674438677,0.0,37.1018798503,116.476155989,52.060177826,42.1344097666,9.90576805939,0.02
 07/05  18:00:00,170.415020749,29.064539359,68.2484563004,0.0,24.7345865669,47.5788473902,45.7574104533,40.7845264236,4.9528840297,0.02
 07/05  19:00:00,167.409323208,28.8078639392,65.4994295629,0.0,24.7345865669,47.5788473902,48.2495624547,43.276678425,4.9528840297,0.02
 07/05  20:00:00,151.050472845,29.2425475548,65.2644955298,0.0,12.3672932834,38.6892022431,59.7365672278,56.74483681,2.97173041782,0.02
 07/05  21:00:00,117.305038721,19.7743086587,43.4760025348,0.0,12.3672932834,27.0668015668,51.2545999282,48.2628695104,2.97173041782,0.02
 07/05  22:00:00,108.463219744,23.6704952711,49.9562169544,0.0,4.12243109448,15.9888894789,72.9368525704,69.9451221526,2.97173041782,0.02
 07/05  23:00:00,85.7348557963,16.7788150459,34.30332253,0.0,4.12243109448,15.9888894789,57.4225798998,54.430849482,2.97173041782,0.02
 07/05  24:00:00,99.1674895685,22.0368705042,42.3203671146,0.0,4.12243109448,15.9888894789,80.4839120335,77.4921816157,2.97173041782,0.02
 07/06  01:00:00,81.8858521207,15.8194157131,31.4399738043,0.0,4.12243109448,15.9888894789,59.2541540811,56.2624236632,2.97173041782,0.02
 07/06  02:00:00,97.643024042,21.8170143844,41.015757701,0.0,4.12243109448,15.9888894789,85.1620382588,82.170307841,2.97173041782,0.02
 07/06  03:00:00,75.538828542,14.3909899914,26.5476315331,0.0,4.12243109448,15.9888894789,64.309983707,52.7364352389,2.97173041782,8.60181805036
 07/06  04:00:00,134.080751433,28.8039655949,53.0853970877,0.0,12.3672932834,24.9413748627,101.754613252,96.7817292227,4.9528840297,0.02
 07/06  05:00:00,131.543142454,28.9615291823,54.6094012751,2.82832333997,12.3672932834,24.9413748627,166.088535525,161.115651496,4.9528840297,0.02
 07/06  06:00:00,189.277185314,30.1469982196,62.0694226094,0.81889490657,24.7345865669,70.7195625826,133.802098412,123.876330352,9.90576805939,0.02
 07/06  07:00:00,226.9051453,30.473190764,65.9536893556,0.194103205553,37.1018798503,92.3937384068,113.015890931,103.090122871,9.90576805939,0.02
 07/06  08:00:00,240.90004332,30.6250183972,67.8470762412,0.100476244733,37.1018798503,104.434947198,102.334932999,92.4091649395,9.90576805939,0.02
 07/06  09:00:00,253.217550138,30.7279176112,68.0478164582,0.072675235818,37.1018798503,116.476155989,98.5146704846,88.5889024252,9.90576805939,0.02
 07/06  10:00:00,253.686390114,30.814914819,68.4515516858,0.0502182826926,37.1018798503,116.476155989,104.972145111,86.4371727271,9.90576805939,8.6292043242
 07/06  11:00:00,255.670618411,30.9606700363,70.3286865767,0.0113132341986,37.1018798503,116.476155989,90.4633233562,80.5375552968,9.90576805939,0.02
 07/06  12:00:00,247.7946289,31.2895586591,74.176911133,0.0,37.1018798503,104.434947198,88.8907183577,70.3569186162,9.90576805939,8.62803168216
 07/06  13:00:00,264.142962093,31.6424241859,78.1306126505,0.0,37.1018798503,116.476155989,68.7971477577,58.8713796983,9.90576805939,0.02
 07/06  14:00:00,267.425088522,31.9716345978,81.0837028697,0.0,37.1018798503,116.476155989,67.1581508911,48.6214713883,9.90576805939,8.63091144335
 07/06  15:00:00,270.564420684,32.4151618841,83.7797618523,0.0,37.1018798503,116.476155989,50.0353760435,40.1096079841,9.90576805939,0.02
 07/06  16:00:00,273.63362792,32.9713625353,86.2932765573,0.0,37.1018798503,116.476155989,43.7454779973,33.8197099379,9.90576805939,0.02
 07/06  17:00:00,275.614475004,33.3828887906,87.8637754793,0.0,37.1018798503,116.476155989,47.5629182558,29.0401923441,9.90576805939,8.61695785232
 07/06  18:00:00,168.593498804,28.965904341,66.5255734621,0.0,24.7345865669,47.5788473902,40.5458053909,35.5729213612,4.9528840297,0.02
 07/06  19:00:00,165.755532234,28.7909177761,63.8625898563,0.0,24.7345865669,47.5788473902,48.597776139,43.6248921093,4.9528840297,0.02
 07/06  20:00:00,149.415811224,29.2257178587,63.6466690874,0.0,12.3672932834,38.6892022431,62.5662454736,59.5745150558,2.97173041782,0.02
 07/06  21:00:00,110.126981262,17.9727275731,38.1520405206,0.0,12.3672932834,27.0668015668,51.4248407527,48.4331103349,2.97173041782,0.02
 07/06  22:00:00,103.032565169,22.5352110425,45.6871025393,0.0,4.12243109448,15.9888894789,75.8071473394,72.8154169216,2.97173041782,0.02
 07/06  23:00:00,84.9052325178,16.1711855048,34.1075847248,0.0,4.12243109448,15.9888894789,54.5183644347,51.5266340169,2.97173041782,0.02
 07/06  24:00:00,99.6090729394,21.8609856084,42.9378356967,0.0,4.12243109448,15.9888894789,78.2499194963,75.2581890784,2.97173041782,0.02
 07/07  01:00:00,82.3781715778,15.7314732652,32.0202360246,0.0,4.12243109448,15.9888894789,54.6437102814,51.6519798636,2.97173041782,0.02
 07/07  02:00:00,99.8585699461,21.9489280563,43.0993902488,0.0,4.12243109448,15.9888894789,84.7606082306,81.7688778128,2.97173041782,0.02
 07/07  03:00:00,75.958141053,14.5882214422,26.7434572547,0.0,4.12243109448,15.9888894789,59.0710287527,56.0792983349,2.97173041782,0.02
 07/07  04:00:00,139.086383279,28.8919080428,58.0030866281,0.0,12.3672932834,24.9413748627,97.8909202107,92.918036181,4.9528840297,0.02
 07/07  05:00:00,134.116930537,29.1579759293,57.0025357895,2.81253016904,12.3672932834,24.9413748627,160.802794274,155.829910244,4.9528840297,0.02
 07/07  06:00:00,191.778234805,30.0679041027,64.9747032501,0.493757782207,24.7345865669,70.7195625826,136.604149824,118.096578071,9.90576805939,8.60180369426
 07/07  07:00:00,230.227592969,30.6846688685,69.2494168699,0.00934638604349,37.1018798503,92.3937384068,100.327794823,90.4020267641,9.90576805939,0.02
 07/07  08:00:00,245.969415187,30.9620391887,72.6799197654,0.0,37.1018798503,104.434947198,85.9523449662,76.0265769068,9.90576805939,0.02
 07/07  09:00:00,260.969690023,31.1843357374,75.416235032,0.0,37.1018798503,116.476155989,74.3559782106,64.4302101512,9.90576805939,0.02
 07/07  10:00:00,263.263510835,31.4165810925,77.4772030079,0.0,37.1018798503,116.476155989,74.7373070759,56.2006427782,9.90576805939,8.6308962383
 07/07  11:00:00,266.725580506,31.7344828067,80.6211752174,0.0,37.1018798503,116.476155989,54.7082532247,44.7824851653,9.90576805939,0.02
 07/07  12:00:00,256.515473269,31.9246653115,82.262628351,0.0,37.1018798503,104.434947198,56.0183401406,37.4845660422,9.90576805939,8.62800603898
 07/07  13:00:00,270.903860163,32.163881567,84.3700763155,0.0,37.1018798503,116.476155989,42.1913413768,32.2655733174,9.90576805939,0.02
 07/07  14:00:00,271.638138922,32.5200198478,84.7483556261,0.0,37.1018798503,116.476155989,54.0221780431,35.4856007564,9.90576805939,8.6308092273
 07/07  15:00:00,269.399210066,32.8529663103,82.1767608541,0.0,37.1018798503,116.476155989,66.6953012635,56.7695332041,9.90576805939,0.02
 07/07  16:00:00,268.849814993,33.1465414405,81.3343065674,0.0,37.1018798503,116.476155989,78.4491691724,68.523401113,9.90576805939,0.02
 07/07  17:00:00,266.482348776,33.2979244637,78.8165873988,0.0,37.1018798503,116.476155989,89.8755854432,71.352901593,9.90576805939,8.61691579078
 07/07  18:00:00,160.325735736,28.9623760289,58.2613395992,0.0,24.7345865669,47.5788473902,64.3105697309,59.3376857012,4.9528840297,0.02
 07/07  19:00:00,157.125788955,28.7861549475,55.2376138218,0.0,24.7345865669,47.5788473902,68.4587142455,63.4858302158,4.9528840297,0.02
 07/07  20:00:00,139.582414759,29.1130512721,53.9259448525,0.0,12.3672932834,38.6892022431,81.429461975,78.4377315572,2.97173041782,0.02
 07/07  21:00:00,104.447315846,17.8627995132,32.5823065198,0.0,12.3672932834,27.0668015668,57.546058193,54.5543277752,2.97173041782,0.02
 07/07  22:00:00,92.6520209628,21.9782422056,35.863527511,0.0,4.12243109448,15.9888894789,79.0890080332,76.0972776153,2.97173041782,0.02
 07/07  23:00:00,76.2521705804,15.8194157131,25.8062929206,0.0,4.12243109448,15.9888894789,56.1877320124,53.1960015946,2.97173041782,0.02
 07/07  24:00:00,87.2065508816,21.3773021448,31.0189974447,0.0,4.12243109448,15.9888894789,88.6878914822,85.6961610644,2.97173041782,0.02
 07/08  01:00:00,69.9535767298,14.3909899914,20.9623804101,0.0,4.12243109448,15.9888894789,55.3510644581,52.3593340403,2.97173041782,0.02
 07/08  02:00:00,87.7127588091,21.7730431605,31.129464351,0.0,4.12243109448,15.9888894789,85.4754534415,82.4837230237,2.97173041782,0.02
 07/08  03:00:00,63.3790670267,12.6107944781,16.1943217712,0.0,4.12243109448,15.9888894789,55.3120602241,52.3203298063,2.97173041782,0.02
 07/08  04:00:00,95.9995093325,27.0231310245,33.9194973808,0.0,4.12243109448,16.0517297156,110.536957837,107.545227419,2.97173041782,0.02
 07/08  05:00:00,92.1615812943,27.0231310245,34.7799026355,0.0,4.12243109448,16.0517297156,109.483699661,106.491969243,2.97173041782,0.02
 07/08  06:00:00,119.624688178,29.6614044621,45.4473278533,0.0,4.12243109448,39.6058045677,90.2029333606,87.2112029428,2.97173041782,0.02
 07/08  07:00:00,163.905338871,29.6876993759,48.473999411,7.23548453244,12.3672932834,65.3531420225,144.907062673,139.934178643,4.9528840297,0.02
 07/08  08:00:00,167.614085377,29.6722951607,49.3981291052,7.14463050947,12.3672932834,68.2430321324,151.901618627,138.341302139,4.9528840297,8.60743245836
 07/08  09:00:00,195.858766165,29.7238309063,50.9961201873,4.72293446777,16.4897243779,93.1370602926,134.114183819,126.169569371,7.92461444751,0.02
 07/08  10:00:00,199.80154729,29.7346843662,56.1945382465,3.45634228924,16.4897243779,93.1370602926,128.86445598,120.919841533,7.92461444751,0.02
 07/08  11:00:00,200.180147531,29.7427064653,57.4558955856,2.56555205076,16.4897243779,93.1370602926,125.861146656,117.916532209,7.92461444751,0.02
 07/08  12:00:00,191.846561059,29.7535662581,59.019280165,1.80933844513,16.4897243779,83.9857416113,123.347719319,115.403104871,7.92461444751,0.02
 07/08  13:00:00,194.823108005,29.7809468828,62.506609624,1.27116632088,16.4897243779,83.9857416113,120.901464319,112.956849871,7.92461444751,0.02
 07/08  14:00:00,194.658913626,29.8054888213,62.8049376155,0.784156503472,16.4897243779,83.9857416113,127.310998424,110.776352781,7.92461444751,8.61003119606
 07/08  15:00:00,174.391460588,29.6614044621,60.9226472632,0.0,12.3672932834,70.6512738906,59.2619478934,54.2890638637,4.9528840297,0.02
 07/08  16:00:00,175.755838792,29.6614044621,62.2870267005,0.0,12.3672932834,70.6512738906,58.0173893095,53.0445052798,4.9528840297,0.02
 07/08  17:00:00,164.757936668,29.6614044621,63.8126424241,0.0,12.3672932834,58.1284167478,60.3007808788,55.3278968491,4.9528840297,0.02
 07/08  18:00:00,123.124022767,28.5621238631,56.4655110382,0.0,12.3672932834,24.9413748627,82.0029447632,77.0300607335,4.9528840297,0.02
 07/08  19:00:00,124.541180379,29.0018361027,57.4429563907,0.0,12.3672932834,24.9413748627,88.8522671698,83.8793831401,4.9528840297,0.02
 07/08  20:00:00,104.293470299,28.3422677433,50.29098865,0.0,4.12243109448,16.0517297156,98.9976960036,96.0059655858,2.97173041782,0.02
 07/08  21:00:00,72.5308314619,13.6661038531,24.2907771218,0.0,4.12243109448,15.9888894789,50.9119263169,47.9201958991,2.97173041782,0.02
 07/08  22:00:00,91.6061983134,20.9162433503,35.9059595083,0.0,4.12243109448,15.9888894789,86.0230761413,83.0313457235,2.97173041782,0.02
 07/08  23:00:00,67.3403795689,11.7766193369,21.0423209161,0.0,4.12243109448,15.9888894789,45.6882364988,42.696506081,2.97173041782,0.02
 07/08  24:00:00,81.1296444704,18.9161917171,27.4557128462,0.0,4.12243109448,15.9888894789,78.9174874101,75.9257569922,2.97173041782,0.02
 07/09  01:00:00,55.9292951312,9.90848137564,13.5868455823,0.0,2.06121554724,15.9888894789,42.6304456404,39.6387152226,2.97173041782,0.02
 07/09  02:00:00,76.9084153224,18.9161917171,25.2956992181,0.0,2.06121554724,15.9888894789,79.4945712712,76.5028408534,2.97173041782,0.02
 07/09  03:00:00,74.7622648683,18.015420683,24.0765753711,0.0,2.06121554724,15.9888894789,76.7576741603,73.7659437425,2.97173041782,0.02
 07/09  04:00:00,61.8837002675,11.2276180944,18.2221138671,0.0,2.06121554724,15.9888894789,43.6997867137,40.7080562959,2.97173041782,0.02
 07/09  05:00:00,72.7064853405,18.9161917171,25.7921024296,0.0,2.06121554724,15.9888894789,81.4421411837,78.4504107659,2.97173041782,0.02
 07/09  06:00:00,60.9420033399,18.015420683,24.3513136961,0.0,2.06121554724,15.9888894789,79.6754012935,76.6836708757,2.97173041782,0.02
 07/09  07:00:00,79.0089325153,23.8384125725,36.4639728427,0.0,2.06121554724,15.9888894789,98.8650545268,95.873324109,2.97173041782,0.02
 07/09  08:00:00,95.6893764648,19.158672506,30.1468818888,0.0,4.12243109448,41.7362269337,85.6019018558,72.0472048866,4.9528840297,8.60181293954
 07/09  09:00:00,108.359411631,23.8384125725,38.0058989332,0.0,4.12243109448,41.7362269337,94.1162502352,89.1433662055,4.9528840297,0.02
 07/09  10:00:00,95.7538269911,19.070730058,30.2992749727,0.0,4.12243109448,41.7362269337,75.1003216037,70.127437574,4.9528840297,0.02
 07/09  11:00:00,110.77645857,23.8384125725,40.4229460202,0.0,4.12243109448,41.7362269337,91.4641046258,86.4912205961,4.9528840297,0.02
 07/09  12:00:00,99.0811272275,19.158672506,33.5386328896,0.0,4.12243109448,41.7362269337,73.3946619854,68.4217779557,4.9528840297,0.02
 07/09  13:00:00,115.502319474,24.1901823642,44.7970372422,0.0,4.12243109448,41.7362269337,89.8103859219,84.8375018922,4.9528840297,0.02
 07/09  14:00:00,105.630843999,19.8841977013,39.3628245594,0.0,4.12243109448,41.7362269337,71.7575473281,66.7846632984,4.9528840297,0.02
 07/09  15:00:00,114.380862915,23.6185564527,44.2472066719,0.0,4.12243109448,41.7362269337,88.4972988348,83.5244148051,4.9528840297,0.02
 07/09  16:00:00,89.5110606737,19.9941257612,39.9908055439,0.0,4.12243109448,24.8785346261,71.9377993994,66.9649153697,4.9528840297,0.02
 07/09  17:00:00,80.7679516364,22.0368705042,40.0770456273,0.0,2.06121554724,15.9888894789,86.2779324068,83.286201989,2.97173041782,0.02
 07/09  18:00:00,67.8009682385,17.5330153335,31.7451955009,0.0,2.06121554724,15.9888894789,70.0373575931,67.0456271753,2.97173041782,0.02
 07/09  19:00:00,70.1913489723,18.8948451622,32.7212351805,0.0,2.06121554724,15.9888894789,78.6474777484,75.6557473306,2.97173041782,0.02
 07/09  20:00:00,64.5569212078,15.7528198201,25.6092662798,0.0,2.06121554724,15.9888894789,68.5040831426,65.5123527248,2.97173041782,0.02
 07/09  21:00:00,77.1021401619,16.5276528782,27.9764216032,0.0,2.06121554724,15.9888894789,67.8235501591,64.8318197413,2.97173041782,0.02
 07/09  22:00:00,67.7750291439,14.4123365464,20.7974464319,0.0,2.06121554724,15.9888894789,64.4396406268,61.447910209,2.97173041782,0.02
 07/09  23:00:00,77.0963761543,16.6322442993,27.8614450572,0.0111850037441,2.06121554724,15.9888894789,68.169927659,65.1781972412,2.97173041782,0.02
 07/09  24:00:00,76.1038274017,18.015420683,25.4181380576,0.0,2.06121554724,15.9888894789,79.7319205425,76.7401901247,2.97173041782,0.02
 07/10  01:00:00,66.2296416207,11.9525042328,19.7556981506,0.0,4.12243109448,15.9888894789,48.7448015357,45.7530711179,2.97173041782,0.02
 07/10  02:00:00,80.2508656394,18.9161917171,26.5769341066,0.0,4.12243109448,15.9888894789,83.8679979151,80.8762674973,2.97173041782,0.02
 07/10  03:00:00,66.7487565867,12.1283891286,20.0808257636,0.0181024070172,4.12243109448,15.9888894789,49.0798920147,46.0881615969,2.97173041782,0.02
 07/10  04:00:00,126.257897684,28.628080699,45.4384289842,0.0,12.3672932834,24.9413748627,111.152910808,106.180026778,4.9528840297,0.02
 07/10  05:00:00,137.253411137,28.8219744106,50.1254365964,10.8129454299,12.3672932834,24.9413748627,178.063295291,173.090411262,4.9528840297,0.02
 07/10  06:00:00,186.393977333,29.8101569383,54.2207864301,6.12116489084,24.7345865669,70.7195625826,143.761362609,133.83559455,9.90576805939,0.02
 07/10  07:00:00,220.050177268,29.9973336703,56.4475814544,3.3210962842,37.1018798503,92.3937384068,123.813906361,113.888138301,9.90576805939,0.02
 07/10  08:00:00,234.376706343,30.1008988355,59.2789544382,2.66937548995,37.1018798503,104.434947198,125.892157931,107.3632214,9.90576805939,8.62316847208
 07/10  09:00:00,244.159449722,30.1801648989,57.3764591122,2.23375250444,37.1018798503,116.476155989,113.560577348,103.634809289,9.90576805939,0.02
 07/10  10:00:00,239.417661773,30.2423947775,52.8983522306,1.90716195387,37.1018798503,116.476155989,119.509465774,100.973054531,9.90576805939,8.6306431836
 07/10  11:00:00,236.5379121,30.3058568892,50.2931499041,1.56902476714,37.1018798503,116.476155989,108.418662551,98.4928944918,9.90576805939,0.02
 07/10  12:00:00,222.235238693,30.3741156205,48.2224610442,1.31049572377,37.1018798503,104.434947198,106.310430862,96.3846628023,9.90576805939,0.02
 07/10  13:00:00,233.723637267,30.461279214,47.7661070203,1.12634609752,37.1018798503,116.476155989,112.809250569,94.2713209267,9.90576805939,8.63216158264
 07/10  14:00:00,233.377892437,30.5607430823,47.5113877535,0.936046049571,37.1018798503,116.476155989,102.383589871,92.4578218119,9.90576805939,0.02
 07/10  15:00:00,237.468210968,30.785454679,51.7644430834,0.548793178796,37.1018798503,116.476155989,108.074770203,89.5398957786,9.90576805939,8.62910636515
 07/10  16:00:00,241.501002087,30.9648637104,55.8500406415,0.3171783192,37.1018798503,116.476155989,96.9896508047,87.0638827453,9.90576805939,0.02
 07/10  17:00:00,244.673500516,31.1215960518,59.00874485,0.175335334437,37.1018798503,116.476155989,94.7576913006,84.8319232412,9.90576805939,0.02
 07/10  18:00:00,150.199603694,28.7819799829,48.3155827728,0.0,24.7345865669,47.5788473902,68.7724027707,63.799518741,4.9528840297,0.02
 07/10  19:00:00,151.111683892,29.1117641626,48.89788514,0.0,24.7345865669,47.5788473902,81.9605929226,68.3995645752,4.9528840297,8.60814431764
 07/10  20:00:00,125.428852517,28.0491262502,40.8363121425,0.0,12.3672932834,38.6892022431,87.5097909407,84.5180605228,2.97173041782,0.02
 07/10  21:00:00,97.3288931609,17.5330153335,25.7936737719,0.0,12.3672932834,27.0668015668,61.8598271906,58.8680967728,2.97173041782,0.02
 07/10  22:00:00,85.003046822,21.5971582646,28.5956379556,0.0,4.12243109448,15.9888894789,82.7950376181,79.8033072003,2.97173041782,0.02
 07/10  23:00:00,67.5407790577,14.5882214422,18.3260963229,0.0,4.12243109448,15.9888894789,63.3304604943,60.3387300765,2.97173041782,0.02
 07/10  24:00:00,83.4209755405,21.5971582646,27.0135666475,0.0,4.12243109448,15.9888894789,88.8256638269,85.8339334091,2.97173041782,0.02
 07/11  01:00:00,66.1888599793,14.4123365464,17.1500621577,0.0,4.12243109448,15.9888894789,65.0937846905,62.1020542727,2.97173041782,0.02
 07/11  02:00:00,82.4596235567,22.0368705042,25.6125024335,0.0,4.12243109448,15.9888894789,93.5024152486,90.5106848308,2.97173041782,0.02
 07/11  03:00:00,61.5083517812,12.6107944781,14.3236072125,0.0,4.12243109448,15.9888894789,56.6817331362,53.6900027184,2.97173041782,0.02
 07/11  04:00:00,111.561324636,28.8406082815,30.5293287857,0.0,12.3672932834,24.9413748627,107.609119412,102.636235382,4.9528840297,0.02
 07/11  05:00:00,118.777394414,28.8873097728,34.1617260533,8.23530431934,12.3672932834,24.9413748627,170.062783987,165.089899957,4.9528840297,0.02
 07/11  06:00:00,169.976821212,29.9664430644,38.8786190994,4.88989040689,24.7345865669,70.7195625826,136.3302421,126.40447404,9.90576805939,0.02
 07/11  07:00:00,206.779890008,30.2974033255,44.6170730126,1.58125520206,37.1018798503,92.3937384068,114.830678496,104.904910437,9.90576805939,0.02
 07/11  08:00:00,226.486227628,30.4815469158,52.4666439696,1.21053244812,37.1018798503,104.434947198,115.792149291,97.2633044286,9.90576805939,8.62307680348
 07/11  09:00:00,243.060753996,30.649204605,57.10332124,0.939169627724,37.1018798503,116.476155989,103.662263631,93.7364955715,9.90576805939,0.02
 07/11  10:00:00,242.67253684,30.9664064689,56.7152733225,0.621132069441,37.1018798503,116.476155989,100.427252966,90.5014849069,9.90576805939,0.02
 07/11  11:00:00,249.519106591,31.2539025401,63.5752289811,0.320068430697,37.1018798503,116.476155989,106.651644581,88.1139092534,9.90576805939,8.63196726781
 07/11  12:00:00,245.992265353,31.6604858024,71.9060572474,0.097586612691,37.1018798503,104.434947198,94.6384655452,84.7126974858,9.90576805939,0.02
 07/11  13:00:00,260.776838377,32.0231344636,74.3798710618,0.00389767258137,37.1018798503,116.476155989,98.2412548906,79.7034195521,9.90576805939,8.63206727914
 07/11  14:00:00,253.541840433,31.9464828596,67.2256734902,0.0,37.1018798503,116.476155989,92.6919221333,82.766154074,9.90576805939,0.02
 07/11  15:00:00,245.788014198,31.7742052536,59.6442665604,0.0,37.1018798503,116.476155989,102.322073958,83.787329186,9.90576805939,8.62897671277
 07/11  16:00:00,251.596295168,31.77097301,65.4564165984,0.0,37.1018798503,116.476155989,92.9772883104,83.0515202511,9.90576805939,0.02
 07/11  17:00:00,253.694234179,31.7512763647,67.5751518143,0.0,37.1018798503,116.476155989,91.8947305042,81.9689624448,9.90576805939,0.02
 07/11  18:00:00,152.166519539,28.694037535,50.3704493277,0.0,24.7345865669,47.5788473902,67.6950924737,62.722208444,4.9528840297,0.02
 07/11  19:00:00,152.710393664,29.2216922225,50.3866635999,0.0,24.7345865669,47.5788473902,73.3639949767,68.391110947,4.9528840297,0.02
 07/11  20:00:00,125.172185481,28.0491262502,40.579625148,0.0,12.3672932834,38.6892022431,95.1109541113,83.5311145274,2.97173041782,8.60810916615
 07/11  21:00:00,97.2685707936,17.5330153335,25.7333474628,0.0,12.3672932834,27.0668015668,61.5093662202,58.5176358024,2.97173041782,0.02
 07/11  22:00:00,85.3185361766,21.5971582646,28.9111271668,0.0,4.12243109448,15.9888894789,81.8528448931,78.8611144753,2.97173041782,0.02
 07/11  23:00:00,66.9177037029,14.4123365464,17.8789057555,0.0,4.12243109448,15.9888894789,62.6629561804,59.6712257626,2.97173041782,0.02
 07/11  24:00:00,84.0420847857,22.0368705042,27.1949635772,0.0,4.12243109448,15.9888894789,92.6259670513,89.6342366334,2.97173041782,0.02
 07/12  01:00:00,66.0753137081,14.4123365464,17.0365158405,0.0,4.12243109448,15.9888894789,63.7003644459,60.7086340281,2.97173041782,0.02
 07/12  02:00:00,81.4436232115,21.157446025,25.4759265505,0.0,4.12243109448,15.9888894789,93.9528598783,90.9611294605,2.97173041782,0.02
 07/12  03:00:00,63.741460092,13.4902189573,15.6772910541,0.0,4.12243109448,15.9888894789,53.4166916774,50.4249612595,2.97173041782,0.02
 07/12  04:00:00,112.946337132,28.8406082815,31.9143413172,0.0,12.3672932834,24.9413748627,106.19840134,101.225517311,4.9528840297,0.02
 07/12  05:00:00,116.539954262,28.9078088282,33.0729245098,7.06616671519,12.3672932834,24.9413748627,168.722790311,163.749906281,4.9528840297,0.02
 07/12  06:00:00,166.168491858,30.0398309182,36.0325864874,3.85420589329,24.7345865669,70.7195625826,135.259922806,125.334154747,9.90576805939,0.02
 07/12  07:00:00,205.619776033,30.4071429904,43.5489222264,1.37955621527,37.1018798503,92.3937384068,113.663825138,103.738057079,9.90576805939,0.02
 07/12  08:00:00,227.470169367,30.6856407587,53.3333918857,1.12364617464,37.1018798503,104.434947198,105.825302935,95.8995348755,9.90576805939,0.02
 07/12  09:00:00,248.00462242,31.0225612974,61.7469394689,0.866034712051,37.1018798503,116.476155989,109.933498587,91.4016494746,9.90576805939,8.62608105299
 07/12  10:00:00,251.520612079,31.3538825513,65.2509883299,0.546050296031,37.1018798503,116.476155989,98.332355685,88.4065876256,9.90576805939,0.02
 07/12  11:00:00,253.984921177,31.6228887687,67.7341534665,0.257941598175,37.1018798503,116.476155989,104.937046105,86.3993612513,9.90576805939,8.63191679445
 07/12  12:00:00,245.521708533,32.0237465803,71.1344590588,0.0353952333153,37.1018798503,104.434947198,94.025258573,84.0994905136,9.90576805939,0.02
 07/12  13:00:00,261.928119429,32.4696550438,75.0885140727,0.0,37.1018798503,116.476155989,100.033213555,81.495566363,9.90576805939,8.63187913246
 07/12  14:00:00,264.770461536,32.8324749305,77.5683181488,0.0,37.1018798503,116.476155989,89.4968742808,79.5711062214,9.90576805939,0.02
 07/12  15:00:00,264.27621808,33.2031104682,76.7035898808,0.0,37.1018798503,116.476155989,87.5385369787,77.6127689193,9.90576805939,0.02
 07/12  16:00:00,265.272237881,33.6123053333,77.2909949057,0.0,37.1018798503,116.476155989,94.2552121314,75.7245916059,9.90576805939,8.62485246616
 07/12  17:00:00,264.939532289,33.8442900551,76.727453482,0.0,37.1018798503,116.476155989,84.5541254976,74.6283574382,9.90576805939,0.02
 07/12  18:00:00,160.835484636,28.9658685871,58.7675918089,0.0,24.7345865669,47.5788473902,64.2209309415,59.2480469118,4.9528840297,0.02
 07/12  19:00:00,158.474332588,28.7912337648,56.5810695822,0.0,24.7345865669,47.5788473902,68.2324095762,63.2595255465,4.9528840297,0.02
