Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  20:00:00,141.888619518,29.2258623731,56.1193277104,0.0,12.3672932834,38.6892022431,81.4012498401,78.4095194223,2.97173041782,0.02
 07/12  21:00:00,107.22841042,17.9727275731,35.2534667106,0.0,12.3672932834,27.0668015668,56.4348510753,53.4431206575,2.97173041782,0.02
 07/12  22:00:00,97.2630527633,22.3886402959,40.0641605809,0.0,4.12243109448,15.9888894789,78.4759394845,75.4842090667,2.97173041782,0.02
 07/12  23:00:00,78.8086925247,16.0832430569,28.0989869282,0.0,4.12243109448,15.9888894789,64.2489871655,52.6754447758,2.97173041782,8.60181197182
 07/12  24:00:00,91.451945125,22.0368705042,34.604822876,0.0,4.12243109448,15.9888894789,84.7788305193,81.7871001015,2.97173041782,0.02
 07/13  01:00:00,70.5436711571,14.852048786,21.0651601016,0.0,4.12243109448,15.9888894789,60.1425215163,57.1507910984,2.97173041782,0.02
 07/13  02:00:00,85.0557592401,21.1360994701,29.1356638902,0.0,4.12243109448,15.9888894789,83.8698367555,80.8781063377,2.97173041782,0.02
 07/13  03:00:00,62.9690809507,12.6107944781,15.7843356123,0.0,4.12243109448,15.9888894789,55.438329993,52.4465995752,2.97173041782,0.02
 07/13  04:00:00,116.584718641,28.8039655949,35.589364809,0.0,12.3672932834,24.9413748627,104.83936766,99.8664836303,4.9528840297,0.02
 07/13  05:00:00,115.222246516,28.9477333795,34.5689730066,4.21248528775,12.3672932834,24.9413748627,167.264869037,162.291985007,4.9528840297,0.02
 07/13  06:00:00,168.226026185,30.1115921026,40.3604658026,1.51209915378,24.7345865669,70.7195625826,133.839262604,123.913494545,9.90576805939,0.02
 07/13  07:00:00,217.512032185,30.5351042467,56.2754423658,0.417328342975,37.1018798503,92.3937384068,111.837472108,101.911704048,9.90576805939,0.02
 07/13  08:00:00,240.522979985,31.0284750038,66.8828254049,0.284210997952,37.1018798503,104.434947198,103.758150157,93.8323820978,9.90576805939,0.02
 07/13  09:00:00,258.364821666,31.469050894,72.3465160881,0.180134467284,37.1018798503,116.476155989,105.258927282,86.7272219578,9.90576805939,8.62593726454
 07/13  10:00:00,261.350974233,31.8490718879,75.0807832488,0.0514547346326,37.1018798503,116.476155989,88.6690472104,78.743279151,9.90576805939,0.02
 07/13  11:00:00,263.248001193,32.1546376531,76.7234212405,0.0,37.1018798503,116.476155989,93.0798237283,74.8707996188,9.90576805939,8.30325605008
 07/13  12:00:00,254.186240302,32.5547126714,79.3034215709,0.0,37.1018798503,104.434947198,80.188893422,69.9350041295,9.90576805939,0.348121233104
 07/13  13:00:00,269.586026304,33.063742545,82.1523691474,0.0,37.1018798503,116.476155989,72.7143671814,62.788599122,9.90576805939,0.02
 07/13  14:00:00,271.497705503,33.5217701068,83.6062319026,0.0,37.1018798503,116.476155989,77.61462902,59.0785452753,9.90576805939,8.63031568523
 07/13  15:00:00,272.812238673,33.9039699086,84.5387860947,0.0,37.1018798503,116.476155989,65.9163751904,55.990607131,9.90576805939,0.02
 07/13  16:00:00,273.717729591,34.2407612073,85.1079995838,0.0,37.1018798503,116.476155989,72.3146184799,53.7840771536,9.90576805939,8.62477326693
 07/13  17:00:00,273.948967751,34.4068262343,85.1743585508,0.0,37.1018798503,116.476155989,64.5413144993,54.6155464399,9.90576805939,0.02
 07/13  18:00:00,167.572346323,28.9696979251,65.5006321417,0.0,24.7345865669,47.5788473902,57.4391790723,52.4662950426,4.9528840297,0.02
 07/13  19:00:00,164.101559799,28.7966973434,62.2028418585,0.0,24.7345865669,47.5788473902,66.2465196535,61.2736356238,4.9528840297,0.02
 07/13  20:00:00,145.129537583,29.2296982646,59.3564188119,0.0,12.3672932834,38.6892022431,80.2769998433,77.2852694255,2.97173041782,0.02
 07/13  21:00:00,107.454632412,17.9727275731,35.4796937327,0.0,12.3672932834,27.0668015668,55.9915259085,52.9997954907,2.97173041782,0.02
 07/13  22:00:00,97.6048494401,22.3886402959,40.405957763,0.0,4.12243109448,15.9888894789,78.1961086875,75.2043782697,2.97173041782,0.02
 07/13  23:00:00,81.0509752098,16.0832430569,30.3412700703,0.0,4.12243109448,15.9888894789,55.3179657305,52.3262353126,2.97173041782,0.02
 07/13  24:00:00,96.4126299239,22.2127554001,39.389623095,0.0,4.12243109448,15.9888894789,84.2135865406,81.2218561228,2.97173041782,0.02
 07/14  01:00:00,76.8648430248,15.5116171454,26.7267637905,0.0,4.12243109448,15.9888894789,61.7486642734,58.7569338556,2.97173041782,0.02
 07/14  02:00:00,88.4680297825,21.157446025,32.5003323156,0.0,4.12243109448,15.9888894789,86.1596591333,83.1679287155,2.97173041782,0.02
 07/14  03:00:00,72.9140412624,14.3909899914,23.9228447312,0.0,4.12243109448,15.9888894789,55.0235571498,52.031826732,2.97173041782,0.02
 07/14  04:00:00,127.588419666,28.606095087,46.7909361825,0.0,12.3672932834,24.9413748627,110.089048634,96.534354051,4.9528840297,8.60181055309
 07/14  05:00:00,131.57350839,29.4420825402,51.2552359052,3.38313495963,12.3672932834,24.9413748627,165.031772884,160.058888854,4.9528840297,0.02
 07/14  06:00:00,182.214744978,30.0481648871,55.4940147127,0.430696149826,24.7345865669,70.7195625826,132.047900172,122.122132113,9.90576805939,0.02
 07/14  07:00:00,222.37469217,30.714610101,61.3584886176,0.0174386065364,37.1018798503,92.3937384068,111.255589999,101.329821939,9.90576805939,0.02
 07/14  08:00:00,239.836590504,31.1730041191,66.336143858,0.0,37.1018798503,104.434947198,103.621786848,93.6960187887,9.90576805939,0.02
 07/14  09:00:00,258.220208169,31.6131728822,72.23793073,0.0,37.1018798503,116.476155989,97.0144104182,87.0886423588,9.90576805939,0.02
 07/14  10:00:00,262.943542367,31.9600039017,76.6138505109,0.0,37.1018798503,116.476155989,92.0215305832,73.4854253209,9.90576805939,8.63033720295
 07/14  11:00:00,264.281828634,32.1731338698,77.7387943589,0.0,37.1018798503,116.476155989,75.7125029567,65.7867348973,9.90576805939,0.02
 07/14  12:00:00,251.15151572,32.1957367162,76.6276299545,0.0,37.1018798503,104.434947198,86.6813039003,68.1481382979,9.90576805939,8.62739754292
 07/14  13:00:00,265.315039729,32.3958605586,78.5493034478,0.0,37.1018798503,116.476155989,71.6289315221,61.7031634627,9.90576805939,0.02
 07/14  14:00:00,267.89841263,32.4728915673,81.0557855827,0.0,37.1018798503,116.476155989,68.8116046144,50.2755619847,9.90576805939,8.63027457025
 07/14  15:00:00,269.071017874,32.7351831475,81.9663787211,0.0,37.1018798503,116.476155989,56.4359329103,46.5101648509,9.90576805939,0.02
 07/14  16:00:00,269.995959904,32.8628754129,82.7641396837,0.0,37.1018798503,116.476155989,55.7088083667,45.7830403073,9.90576805939,0.02
 07/14  17:00:00,270.44877476,32.8184421108,83.2625092156,0.0,37.1018798503,116.476155989,62.0981812544,43.5758110804,9.90576805939,8.61660211461
 07/14  18:00:00,166.158717306,28.8703984322,64.1863050419,0.0,24.7345865669,47.5788473902,49.5375772507,44.564693221,4.9528840297,0.02
 07/14  19:00:00,164.410945296,28.7825941325,62.5263376339,0.0,24.7345865669,47.5788473902,58.5769946951,53.6041106654,4.9528840297,0.02
 07/14  20:00:00,148.28175508,29.0018361027,62.7365071776,0.0,12.3672932834,38.6892022431,73.5127473904,70.5210169726,2.97173041782,0.02
 07/14  21:00:00,112.475958265,18.5437144275,39.9037822509,0.0,12.3672932834,27.0668015668,53.8823917984,50.8906613806,2.97173041782,0.02
 07/14  22:00:00,104.839554219,22.9376415384,47.0654062032,0.0,4.12243109448,15.9888894789,70.4625369286,67.4708065108,2.97173041782,0.02
 07/14  23:00:00,84.6044964359,16.3684169556,33.5833623025,0.0,4.12243109448,15.9888894789,52.2765410418,49.284810624,2.97173041782,0.02
 07/14  24:00:00,100.955349472,22.0368705042,44.108228062,0.0,4.12243109448,15.9888894789,73.0358601682,70.0441297504,2.97173041782,0.02
 07/15  01:00:00,81.5596617156,15.5555883694,31.377611781,0.0,4.12243109448,15.9888894789,54.4529376705,51.4612072527,2.97173041782,0.02
 07/15  02:00:00,99.5571672062,21.8609856084,42.8859306807,0.0,4.12243109448,15.9888894789,81.2558312317,78.2641008139,2.97173041782,0.02
 07/15  03:00:00,74.4634215213,14.4123365464,25.4246233439,0.0,4.12243109448,15.9888894789,59.5352110154,56.5434805976,2.97173041782,0.02
 07/15  04:00:00,113.696754607,28.1956969968,50.4441770643,0.0,4.12243109448,16.0517297156,107.77050573,104.778775312,2.97173041782,0.02
 07/15  05:00:00,98.9184062592,27.0231310245,41.5367279817,0.0,4.12243109448,16.0517297156,107.832475485,104.840745067,2.97173041782,0.02
 07/15  06:00:00,128.731653297,29.6614044621,54.554293354,0.0,4.12243109448,39.6058045677,88.1441977817,85.1524673639,2.97173041782,0.02
 07/15  07:00:00,169.420236481,29.6821647509,58.3710946426,2.85882191762,12.3672932834,65.3531420225,140.715068503,135.742184473,4.9528840297,0.02
 07/15  08:00:00,175.10741854,29.6955709389,62.2583524886,1.75446998857,12.3672932834,68.2430321324,145.827423703,132.265837263,4.9528840297,8.60870240958
 07/15  09:00:00,207.766203874,29.8637998939,66.6729088041,0.813622823278,16.4897243779,93.1370602926,125.766189848,117.821575401,7.92461444751,0.02
 07/15  10:00:00,209.295584212,29.9049375108,68.3173461896,0.657329552757,16.4897243779,93.1370602926,118.071958304,110.127343856,7.92461444751,0.02
 07/15  11:00:00,209.749957753,29.8946608644,68.9842197172,0.455095788549,16.4897243779,93.1370602926,116.358499279,108.413884831,7.92461444751,0.02
 07/15  12:00:00,201.034444524,29.9390318147,69.528545743,0.302500602405,16.4897243779,83.9857416113,113.487475029,105.542860581,7.92461444751,0.02
 07/15  13:00:00,202.022304529,30.0107389557,70.5636734128,0.183516933727,16.4897243779,83.9857416113,108.56046684,100.615852393,7.92461444751,0.02
 07/15  14:00:00,202.511023663,30.1119958758,71.0692520285,0.0654489925662,16.4897243779,83.9857416113,116.162467928,99.6280145526,7.92461444751,8.60983892812
 07/15  15:00:00,182.037102642,29.6614044621,68.5682948829,0.0,12.3672932834,70.6512738906,55.5328815398,50.5599975101,4.9528840297,0.02
 07/15  16:00:00,179.149002598,29.6614044621,65.6801994024,0.0,12.3672932834,70.6512738906,54.4506614379,49.4777774082,4.9528840297,0.02
 07/15  17:00:00,165.230739112,29.6614044621,64.2854490768,0.0,12.3672932834,58.1284167478,57.5285486013,52.5556645716,4.9528840297,0.02
 07/15  18:00:00,125.080331841,28.8699224308,58.1140219715,0.0,12.3672932834,24.9413748627,79.8254906374,74.8526066077,4.9528840297,0.02
 07/15  19:00:00,123.04036583,28.7819799829,56.1619983896,0.0,12.3672932834,24.9413748627,87.1138444732,82.1409604435,4.9528840297,0.02
 07/15  20:00:00,105.436613714,28.5621238631,51.2142763744,0.0,4.12243109448,16.0517297156,97.8065424145,94.8148119967,2.97173041782,0.02
 07/15  21:00:00,74.9995220032,14.1937585407,26.2318134052,0.0,4.12243109448,15.9888894789,51.0725005183,48.0807701005,2.97173041782,0.02
 07/15  22:00:00,90.1832302529,21.1360994701,34.2631357584,0.0,4.12243109448,15.9888894789,83.7914817298,80.799751312,2.97173041782,0.02
 07/15  23:00:00,65.0565135761,12.3749284421,18.1273267279,0.0,4.12243109448,15.9888894789,53.726925428,50.7351950102,2.97173041782,0.02
 07/15  24:00:00,82.6965642839,20.0154723161,27.9233524928,0.0,4.12243109448,15.9888894789,81.1255649489,78.133834531,2.97173041782,0.02
 07/16  01:00:00,54.7872214962,9.90848137564,12.4447723737,0.0,2.06121554724,15.9888894789,43.156117221,40.1643868032,2.97173041782,0.02
 07/16  02:00:00,73.3537338432,18.015420683,22.6680448174,0.0,2.06121554724,15.9888894789,76.0950854821,73.1033550643,2.97173041782,0.02
 07/16  03:00:00,73.9880590903,18.9161917171,22.3753433696,0.0,2.06121554724,15.9888894789,80.0832475811,77.0915171633,2.97173041782,0.02
 07/16  04:00:00,61.2018792306,13.5115655122,15.1513233721,0.0,2.06121554724,15.9888894789,58.8411531707,55.8494227529,2.97173041782,0.02
 07/16  05:00:00,58.1860413841,14.6761638901,15.6429648155,0.0,2.06121554724,15.9888894789,62.6866556487,59.6949252309,2.97173041782,0.02
 07/16  06:00:00,68.9803684184,23.3987003329,26.8751214683,0.0,2.06121554724,15.9888894789,98.5238363828,95.5321059649,2.97173041782,0.02
 07/16  07:00:00,61.1165214478,18.015420683,24.5258321813,0.0,2.06121554724,15.9888894789,77.9546396024,74.9629091846,2.97173041782,0.02
 07/16  08:00:00,109.667811882,23.6625276767,39.4901844793,0.0,4.12243109448,41.7362269337,92.9298720529,87.9569880232,4.9528840297,0.02
 07/16  09:00:00,102.623434268,19.5104422976,36.7291702739,0.0,4.12243109448,41.7362269337,82.686724524,69.132036447,4.9528840297,8.60180404725
 07/16  10:00:00,115.674896283,24.0582686923,45.1015278229,0.0,4.12243109448,41.7362269337,90.6229573362,85.6500733065,4.9528840297,0.02
 07/16  11:00:00,106.901332694,19.7742696414,40.7432414502,0.0,4.12243109448,41.7362269337,71.8134947149,66.8406106852,4.9528840297,0.02
 07/16  12:00:00,117.589105403,23.6185564527,47.4554493301,0.0,4.12243109448,41.7362269337,87.2414490645,82.2685650348,4.9528840297,0.02
 07/16  13:00:00,109.551782663,19.8841977013,43.283763487,0.0,4.12243109448,41.7362269337,68.5133851742,63.5405011445,4.9528840297,0.02
 07/16  14:00:00,120.300993865,23.8384125725,49.9474817821,0.0,4.12243109448,41.7362269337,79.2100485813,74.2371645516,4.9528840297,0.02
 07/16  15:00:00,112.035713527,19.9941257612,45.6577663835,0.0,4.12243109448,41.7362269337,58.7005154601,53.7276314305,4.9528840297,0.02
 07/16  16:00:00,105.48463841,23.9483406324,51.8788906514,0.0,4.12243109448,24.8785346261,72.0484333908,67.0755493612,4.9528840297,0.02
 07/16  17:00:00,77.16041289,17.9727275731,40.6649282332,0.0,2.06121554724,15.9888894789,52.4325024639,49.4407720461,2.97173041782,0.02
 07/16  18:00:00,92.8571496352,23.2894113301,50.8874475391,0.0,2.06121554724,15.9888894789,70.0112381461,67.0195077283,2.97173041782,0.02
 07/16  19:00:00,70.0366562008,16.4123881795,35.1277665905,0.0,2.06121554724,15.9888894789,51.9076705913,48.9159401735,2.97173041782,0.02
 07/16  20:00:00,89.1134304239,21.8170143844,43.9440475809,0.0,2.06121554724,15.9888894789,76.8800090292,73.8882786114,2.97173041782,0.02
 07/16  21:00:00,76.8015396352,14.6548173352,29.607732116,0.0,2.06121554724,15.9888894789,56.1271823758,53.135451958,2.97173041782,0.02
 07/16  22:00:00,95.379748217,21.1360994701,41.5208692407,0.0,2.06121554724,15.9888894789,84.374211815,81.3824813972,2.97173041782,0.02
 07/16  23:00:00,73.0163400983,13.7540463011,26.7495592222,0.0,2.06121554724,15.9888894789,55.3657013136,52.3739708957,2.97173041782,0.02
 07/16  24:00:00,83.7863497393,19.1413844757,31.9418774527,0.0,2.06121554724,15.9888894789,85.6274108086,82.6356803908,2.97173041782,0.02
 07/17  01:00:00,71.8219764746,13.0291601627,24.2451218264,0.0,4.12243109448,15.9888894789,53.0106120783,50.0188816605,2.97173041782,0.02
 07/17  02:00:00,82.0811351516,18.9161917171,28.4072039919,0.0,4.12243109448,15.9888894789,82.978517909,79.9867874912,2.97173041782,0.02
 07/17  03:00:00,66.516402922,11.7986049489,20.1963590624,0.0,4.12243109448,15.9888894789,48.5422319366,45.5505015188,2.97173041782,0.02
 07/17  04:00:00,126.00417738,28.3422677433,45.4705220165,0.0,12.3672932834,24.9413748627,110.348573366,105.375689337,4.9528840297,0.02
 07/17  05:00:00,133.415037157,29.3447426249,48.3436801177,8.23356009783,12.3672932834,24.9413748627,177.654597701,172.681713671,4.9528840297,0.02
 07/17  06:00:00,183.423781503,29.7702441517,53.231295823,4.18037284125,24.7345865669,70.7195625826,143.7775614,133.851793341,9.90576805939,0.02
 07/17  07:00:00,224.865858514,29.9987073143,63.1963943296,1.38659793377,37.1018798503,92.3937384068,122.367855013,112.442086954,9.90576805939,0.02
 07/17  08:00:00,242.408392035,30.1864313016,69.0847236773,0.809768244037,37.1018798503,104.434947198,111.213121958,92.6845608848,9.90576805939,8.62279301347
 07/17  09:00:00,260.647006422,30.5782747526,75.1860268263,0.513659851,37.1018798503,116.476155989,80.2902710166,70.3645029573,9.90576805939,0.02
 07/17  10:00:00,267.424212567,31.0049034612,81.8373849836,0.2122020627,37.1018798503,116.476155989,60.5102009263,50.5844328669,9.90576805939,0.02
 07/17  11:00:00,272.134818969,31.3739774066,86.3691177784,0.0218634514084,37.1018798503,116.476155989,53.5077690686,34.9703925059,9.90576805939,8.63160850324
 07/17  12:00:00,263.558123966,31.8563395254,89.3736541833,0.0,37.1018798503,104.434947198,36.2514941581,26.3257260987,9.90576805939,0.02
 07/17  13:00:00,279.832842548,32.4094162126,93.053531684,0.0,37.1018798503,116.476155989,35.9518361293,17.4144583848,9.90576805939,8.63160968509
 07/17  14:00:00,280.81708438,32.8857398178,93.561670609,0.0,37.1018798503,116.476155989,22.6545908779,12.7288228185,9.90576805939,0.02
 07/17  15:00:00,279.721143118,33.2937670608,92.0578622803,0.0,37.1018798503,116.476155989,32.9032979865,14.3689711329,9.90576805939,8.6285587942
 07/17  16:00:00,277.519791733,33.3697455043,89.7811578579,0.0,37.1018798503,116.476155989,28.0998718933,18.1741038339,9.90576805939,0.02
 07/17  17:00:00,273.702136367,33.1458344315,86.1885017563,0.0,37.1018798503,116.476155989,36.8812327244,26.955464665,9.90576805939,0.02
 07/17  18:00:00,165.705666444,28.8734366863,63.7301995989,0.0,24.7345865669,47.5788473902,41.4354016485,36.4625176188,4.9528840297,0.02
 07/17  19:00:00,163.554062045,28.7847120711,61.6673146601,0.0,24.7345865669,47.5788473902,52.348744028,47.3758599983,4.9528840297,0.02
 07/17  20:00:00,147.4079996,29.1132129027,61.7513653303,0.0,12.3672932834,38.6892022431,80.3109089924,68.7311100372,2.97173041782,8.6080685374
 07/17  21:00:00,109.819587393,17.8627995132,37.9545857351,0.0,12.3672932834,27.0668015668,53.9525888429,50.9608584251,2.97173041782,0.02
 07/17  22:00:00,102.087173542,22.8936703144,44.3569973227,0.0,4.12243109448,15.9888894789,81.0161942738,78.024463856,2.97173041782,0.02
 07/17  23:00:00,83.632684976,16.8081291952,32.1718392021,0.0,4.12243109448,15.9888894789,59.3709524971,56.3792220793,2.97173041782,0.02
 07/17  24:00:00,94.8552127696,21.8170143844,38.227948104,0.0,4.12243109448,15.9888894789,87.9273715457,84.9356411279,2.97173041782,0.02
 07/18  01:00:00,75.8131521107,15.2038185777,25.9828726134,0.0,4.12243109448,15.9888894789,60.4336454939,57.4419150761,2.97173041782,0.02
 07/18  02:00:00,93.4217942762,21.5971582646,37.0143857628,0.0,4.12243109448,15.9888894789,92.7496221228,89.757891705,2.97173041782,0.02
 07/18  03:00:00,76.3233039807,14.830702231,26.8923964256,0.0,4.12243109448,15.9888894789,59.5626677914,56.5709373735,2.97173041782,0.02
 07/18  04:00:00,122.197415463,28.1224116235,41.8836166672,0.0,12.3672932834,24.9413748627,102.918200611,97.9453165811,4.9528840297,0.02
 07/18  05:00:00,125.724205558,29.4465496064,43.9601334632,4.82446862848,12.3672932834,24.9413748627,167.351894956,162.379010926,4.9528840297,0.02
 07/18  06:00:00,171.515368676,29.9071620709,44.0930399508,1.27329843364,24.7345865669,70.7195625826,134.727243788,124.801475728,9.90576805939,0.02
 07/18  07:00:00,206.967905079,30.3684590499,45.927379176,0.387916786264,37.1018798503,92.3937384068,113.290971428,103.365203369,9.90576805939,0.02
 07/18  08:00:00,223.578274535,30.7985578792,50.1716583918,0.280577826262,37.1018798503,104.434947198,105.458553009,95.5327849496,9.90576805939,0.02
 07/18  09:00:00,241.722595969,31.1902699704,56.0133604699,0.149908790935,37.1018798503,116.476155989,109.669369014,91.1378946767,9.90576805939,8.62570627813
 07/18  10:00:00,247.034552067,31.532529181,61.1111914925,0.0211557029799,37.1018798503,116.476155989,97.9996410815,88.0738730221,9.90576805939,0.02
 07/18  11:00:00,250.89712812,31.7652425838,64.7619766668,0.0,37.1018798503,116.476155989,104.408303918,85.8710822746,9.90576805939,8.6314535845
 07/18  12:00:00,242.056472243,32.0617426842,67.6666388009,0.0,37.1018798503,104.434947198,93.6775614752,83.7517934158,9.90576805939,0.02
 07/18  13:00:00,257.676681263,32.4269487363,70.8798044621,0.0,37.1018798503,116.476155989,99.8852821205,81.3480612305,9.90576805939,8.63145283055
 07/18  14:00:00,259.594437718,32.7775639623,72.4472284805,0.0,37.1018798503,116.476155989,89.4126822011,79.4869141417,9.90576805939,0.02
 07/18  15:00:00,260.779328332,33.1754580684,73.2343715841,0.0,37.1018798503,116.476155989,87.5224782834,77.596710224,9.90576805939,0.02
 07/18  16:00:00,262.002540845,33.5824644445,74.0511573499,0.0,37.1018798503,116.476155989,94.2392978526,75.7090145652,9.90576805939,8.62451522801
 07/18  17:00:00,262.423997844,33.8157062593,74.2405144944,0.0,37.1018798503,116.476155989,84.3967858327,74.4710177733,9.90576805939,0.02
 07/18  18:00:00,158.858023702,28.9655159329,56.7904886969,0.0,24.7345865669,47.5788473902,64.1505336199,59.1776495902,4.9528840297,0.02
 07/18  19:00:00,156.023625089,28.7905489807,54.1310520765,0.0,24.7345865669,47.5788473902,68.0631418646,63.0902578349,4.9528840297,0.02
 07/18  20:00:00,139.093046385,29.2248872456,53.3247349576,0.0,12.3672932834,38.6892022431,81.108021878,78.1162914602,2.97173041782,0.02
 07/18  21:00:00,103.659219474,17.8627995132,31.7942067597,0.0,12.3672932834,27.0668015668,57.3402727654,54.3485423476,2.97173041782,0.02
 07/18  22:00:00,92.7369627658,22.300697848,35.6260133256,0.0,4.12243109448,15.9888894789,78.5625473536,75.5708169358,2.97173041782,0.02
 07/18  23:00:00,75.8856360552,15.995300609,25.263873178,0.0,4.12243109448,15.9888894789,64.1861037892,52.6125643093,2.97173041782,8.60180906204
 07/18  24:00:00,86.5363472118,21.8170143844,29.9090813458,0.0,4.12243109448,15.9888894789,87.6572000669,84.6654696491,2.97173041782,0.02
 07/19  01:00:00,67.5002260878,14.852048786,18.0217152913,0.0,4.12243109448,15.9888894789,60.5038397412,57.5121093234,2.97173041782,0.02
 07/19  02:00:00,82.6211843935,22.0368705042,25.7740626533,0.0,4.12243109448,15.9888894789,91.4988969292,88.5071665114,2.97173041782,0.02
 07/19  03:00:00,63.2367067943,13.5115655122,15.1249350675,0.0,4.12243109448,15.9888894789,59.9464886665,56.9547582487,2.97173041782,0.02
 07/19  04:00:00,108.558906905,28.606095087,27.7614238457,0.0,12.3672932834,24.9413748627,104.189863342,99.2169793121,4.9528840297,0.02
 07/19  05:00:00,111.531049626,29.36989991,28.9633571944,5.70473794625,12.3672932834,24.9413748627,167.705576426,162.732692396,4.9528840297,0.02
 07/19  06:00:00,161.825122339,29.9279903256,33.4373526783,2.21791047758,24.7345865669,70.7195625826,134.914884817,124.989116758,9.90576805939,0.02
 07/19  07:00:00,204.25726372,30.3732675296,43.1916882655,0.408155434928,37.1018798503,92.3937384068,113.179771834,103.254003774,9.90576805939,0.02
 07/19  08:00:00,227.395395007,30.735414627,54.0531168209,0.279412288422,37.1018798503,104.434947198,105.111663382,95.1858953227,9.90576805939,0.02
 07/19  09:00:00,248.519575635,31.1642510245,62.8259302384,0.160289666499,37.1018798503,116.476155989,109.210212004,90.6788572506,9.90576805939,8.62558669453
 07/19  10:00:00,254.596249932,31.5203721904,68.6489117631,0.0573243478897,37.1018798503,116.476155989,97.5599310168,87.6341629574,9.90576805939,0.02
 07/19  11:00:00,259.123633042,31.7993108411,72.9518649179,0.00254272687888,37.1018798503,116.476155989,95.2574038279,85.3316357685,9.90576805939,0.02
 07/19  12:00:00,250.46409452,32.1599249679,75.9760753068,0.0,37.1018798503,104.434947198,98.5699323383,80.036727815,9.90576805939,8.62743646389
 07/19  13:00:00,266.038284706,32.5551748989,79.1132251502,0.0,37.1018798503,116.476155989,80.1010088362,70.1752407768,9.90576805939,0.02
 07/19  14:00:00,269.445588339,32.9485357753,82.1273602976,0.0,37.1018798503,116.476155989,79.4037283754,60.8680179874,9.90576805939,8.62994232857
 07/19  15:00:00,272.519085672,33.4139237048,84.7357076213,0.0,37.1018798503,116.476155989,62.5871087526,52.6613406932,9.90576805939,0.02
 07/19  16:00:00,275.274155776,33.8255565056,87.0796473368,0.0,37.1018798503,116.476155989,60.5605029745,42.0302998379,9.90576805939,8.62443507722
 07/19  17:00:00,276.670481412,34.0487386126,88.253962177,0.0,37.1018798503,116.476155989,43.7808599656,33.8550919062,9.90576805939,0.02
 07/19  18:00:00,168.017872775,28.9641134093,65.9517498211,0.0,24.7345865669,47.5788473902,44.2264162033,39.2535321736,4.9528840297,0.02
 07/19  19:00:00,164.519919096,28.7877602538,62.630145621,0.0,24.7345865669,47.5788473902,54.3355497946,49.3626657649,4.9528840297,0.02
 07/19  20:00:00,149.505839218,29.2241748506,63.7382515104,0.0,12.3672932834,38.6892022431,70.7810656666,67.7893352487,2.97173041782,0.02
 07/19  21:00:00,116.581873256,19.6643415815,42.8628136477,0.0,12.3672932834,27.0668015668,54.5810323669,51.5893019491,2.97173041782,0.02
 07/19  22:00:00,106.338339563,23.2014688822,48.3003641156,0.0,4.12243109448,15.9888894789,71.2472957454,68.2555653276,2.97173041782,0.02
 07/19  23:00:00,87.3897047192,16.984014091,35.752973362,0.0,4.12243109448,15.9888894789,54.6218077914,51.6300773736,2.97173041782,0.02
 07/19  24:00:00,101.031044568,22.2127554001,44.0080381731,0.0,4.12243109448,15.9888894789,80.1066227668,77.114892349,2.97173041782,0.02
 07/20  01:00:00,80.7689866453,15.5116171454,30.6309078393,0.0,4.12243109448,15.9888894789,59.3492683452,56.3575379274,2.97173041782,0.02
 07/20  02:00:00,96.3919616906,21.3773021448,40.2044085325,0.0,4.12243109448,15.9888894789,82.5583368697,79.5666064518,2.97173041782,0.02
 07/20  03:00:00,76.9522021161,14.852048786,27.4736916022,0.0,4.12243109448,15.9888894789,58.3920365196,55.4003061017,2.97173041782,0.02
 07/20  04:00:00,137.237373604,28.8039655949,56.2420200292,0.0,12.3672932834,24.9413748627,100.726042195,95.7531581657,4.9528840297,0.02
 07/20  05:00:00,137.623909388,29.0085032183,56.5474232783,2.22576153717,12.3672932834,24.9413748627,161.097509485,156.124625455,4.9528840297,0.02
 07/20  06:00:00,192.237592568,30.2658702536,64.9826113642,0.7472418993,24.7345865669,70.7195625826,136.856142174,118.348572235,9.90576805939,8.60180188028
 07/20  07:00:00,229.61611747,30.6654086483,68.5012169948,0.16534153192,37.1018798503,92.3937384068,102.677869711,92.7521016511,9.90576805939,0.02
 07/20  08:00:00,244.061044701,30.8266794617,70.7978797726,0.10906692598,37.1018798503,104.434947198,88.888955053,78.9631869936,9.90576805939,0.02
 07/20  09:00:00,256.571562075,30.952080658,71.183290454,0.0671163400358,37.1018798503,116.476155989,87.2305019349,77.3047338755,9.90576805939,0.02
 07/20  10:00:00,255.864329565,31.0644980495,70.4007196277,0.0294259547075,37.1018798503,116.476155989,101.491006367,82.9564347303,9.90576805939,8.62880357728
 07/20  11:00:00,254.130558192,31.1664687539,68.5923398462,0.00188724110786,37.1018798503,116.476155989,97.1252606104,87.199492551,9.90576805939,0.02
 07/20  12:00:00,245.264240039,31.3442583671,71.5918352426,0.0,37.1018798503,104.434947198,101.990190965,83.4572911231,9.90576805939,8.62713178268
 07/20  13:00:00,263.76505606,31.7468300688,77.6483832345,0.0,37.1018798503,116.476155989,75.9828099692,66.0570419098,9.90576805939,0.02
 07/20  14:00:00,268.627921325,32.10937575,82.1488343074,0.0,37.1018798503,116.476155989,62.9158535144,52.990085455,9.90576805939,0.02
 07/20  15:00:00,272.159156573,32.4742005912,85.3155092186,0.0,37.1018798503,116.476155989,60.2865869814,41.7524134043,9.90576805939,8.62840551773
 07/20  16:00:00,274.788464918,32.8809268758,87.5386274538,0.0,37.1018798503,116.476155989,46.0223060438,36.0965379844,9.90576805939,0.02
 07/20  17:00:00,275.903635979,33.2218124327,88.3140036193,0.0,37.1018798503,116.476155989,42.715444024,32.7896759646,9.90576805939,0.02
 07/20  18:00:00,167.797165874,28.9595419456,65.7356004454,0.0,24.7345865669,47.5788473902,52.8284678063,39.2681258526,4.9528840297,8.60745792399
 07/20  19:00:00,163.717255632,28.7835886908,61.8316569289,0.0,24.7345865669,47.5788473902,56.6256991481,51.6528151184,4.9528840297,0.02
 07/20  20:00:00,146.940164082,29.1126324282,61.2841277576,0.0,12.3672932834,38.6892022431,75.9096151007,72.9178846829,2.97173041782,0.02
 07/20  21:00:00,108.435000508,17.7528714533,36.6799282328,0.0,12.3672932834,27.0668015668,55.7068679773,52.7151375595,2.97173041782,0.02
 07/20  22:00:00,98.3843389995,21.9782422056,41.595846465,0.0,4.12243109448,15.9888894789,78.6349483081,75.6432178903,2.97173041782,0.02
 07/20  23:00:00,80.7687190421,15.8194157131,30.3228423023,0.0,4.12243109448,15.9888894789,56.1878065396,53.1960761218,2.97173041782,0.02
 07/20  24:00:00,97.992490862,21.8170143844,41.3652261082,0.0,4.12243109448,15.9888894789,86.3978840479,83.4061536301,2.97173041782,0.02
 07/21  01:00:00,76.0411113807,14.852048786,26.5626015619,0.0,4.12243109448,15.9888894789,59.5933934838,56.6016630659,2.97173041782,0.02
 07/21  02:00:00,91.7623983213,20.9162433503,36.0621602057,0.0,4.12243109448,15.9888894789,84.6379526849,81.6462222671,2.97173041782,0.02
 07/21  03:00:00,66.8067160255,13.5115655122,18.6949450361,0.0,4.12243109448,15.9888894789,59.3160237378,56.32429332,2.97173041782,0.02
 07/21  04:00:00,120.834871454,28.8039655949,39.8395185154,0.0,12.3672932834,24.9413748627,103.218505314,98.2456212842,4.9528840297,0.02
 07/21  05:00:00,124.65671539,28.9870333275,42.3893285892,3.43813275803,12.3672932834,24.9413748627,166.222796201,161.249912172,4.9528840297,0.02
 07/21  06:00:00,174.641742232,30.2014585516,47.0570661357,1.14134911861,24.7345865669,70.7195625826,133.208771912,123.283003853,9.90576805939,0.02
 07/21  07:00:00,214.295833609,30.6455409912,53.228460982,0.137676301434,37.1018798503,92.3937384068,111.633946374,101.708178314,9.90576805939,0.02
 07/21  08:00:00,230.767206665,31.045415392,57.3317490632,0.0625868932532,37.1018798503,104.434947198,112.630763277,94.1030981318,9.90576805939,8.62189708603
 07/21  09:00:00,247.793132737,31.3934226993,62.0078329169,0.0228424843072,37.1018798503,116.476155989,100.119869813,90.194101754,9.90576805939,0.02
 07/21  10:00:00,249.646677412,31.5667060208,63.7080040338,0.00225718502539,37.1018798503,116.476155989,98.6472382607,88.1479462082,9.90576805939,0.593523993115
 07/21  11:00:00,252.265007388,31.9003736874,65.9947886858,0.0,37.1018798503,116.476155989,103.342104864,85.3791336105,9.90576805939,8.05720319429
 07/21  12:00:00,244.126405219,32.2067397072,69.5915474336,0.0,37.1018798503,104.434947198,92.9408941125,83.0151260531,9.90576805939,0.02
 07/21  13:00:00,257.743685905,32.4934929808,70.8803112494,0.0,37.1018798503,116.476155989,99.3337877276,80.7966878366,9.90576805939,8.63133183156
 07/21  14:00:00,259.597734622,32.7381729383,72.4899024541,0.0,37.1018798503,116.476155989,89.0229377806,79.0971697212,9.90576805939,0.02
 07/21  15:00:00,261.095542356,32.9655430439,73.7604959119,0.0,37.1018798503,116.476155989,96.0830662895,77.5489418138,9.90576805939,8.62835641625
 07/21  16:00:00,258.680684696,33.0293312946,71.2824767451,0.0,37.1018798503,116.476155989,86.826053519,76.9002854596,9.90576805939,0.02
 07/21  17:00:00,256.186626682,33.0704432492,68.7483918993,0.0,37.1018798503,116.476155989,86.073712965,76.1479449056,9.90576805939,0.02
 07/21  18:00:00,153.673322867,28.8705653077,51.7007312625,0.0,24.7345865669,47.5788473902,65.5299831658,60.5570991361,4.9528840297,0.02
 07/21  19:00:00,151.69092352,28.7827512643,49.8061408392,0.0,24.7345865669,47.5788473902,71.3243441298,66.3514601001,4.9528840297,0.02
 07/21  20:00:00,133.875485707,29.0018361027,48.3302278672,0.0,12.3672932834,38.6892022431,92.6179852397,81.0399148073,2.97173041782,8.60634001465
 07/21  21:00:00,99.1698980919,17.6429433934,27.5247534095,0.0,12.3672932834,27.0668015668,58.2903266883,55.2985962705,2.97173041782,0.02
 07/21  22:00:00,87.2557550329,21.9269424443,30.5185624265,0.0,4.12243109448,15.9888894789,78.3147154253,75.3229850074,2.97173041782,0.02
 07/21  23:00:00,70.5353205246,15.4676459214,20.4412137732,0.0,4.12243109448,15.9888894789,56.6873012932,53.6955708753,2.97173041782,0.02
 07/21  24:00:00,80.9176876826,20.7177337854,25.3897037529,0.0,4.12243109448,15.9888894789,91.8726422171,88.8809117993,2.97173041782,0.02
 07/22  01:00:00,69.5111700575,15.7314732652,19.1532360102,0.0,4.12243109448,15.9888894789,62.6653969215,59.6736665037,2.97173041782,0.02
 07/22  02:00:00,79.2386565593,20.7177337854,23.7106726672,0.0,4.12243109448,15.9888894789,93.3746473098,90.382916892,2.97173041782,0.02
 07/22  03:00:00,65.043347997,14.6761638901,15.7407233121,0.0,4.12243109448,15.9888894789,65.1865961988,62.194865781,2.97173041782,0.02
 07/22  04:00:00,91.792384555,27.9025555037,28.832949366,0.0,4.12243109448,16.0517297156,111.102145469,108.110415051,2.97173041782,0.02
 07/22  05:00:00,86.9711993561,27.0231310245,27.240355296,0.0,4.12243109448,16.0517297156,110.583737177,107.592006759,2.97173041782,0.02
 07/22  06:00:00,103.010518132,29.6614044621,28.8331590943,0.0,4.12243109448,39.6058045677,91.2380632343,88.2463328165,2.97173041782,0.02
 07/22  07:00:00,151.805124552,29.6964250902,36.5466742385,7.05387097938,12.3672932834,65.3531420225,143.304035582,138.331151552,4.9528840297,0.02
 07/22  08:00:00,157.076088538,29.6817886701,41.034595607,4.96069674123,12.3672932834,68.2430321324,139.744646939,134.771762909,4.9528840297,0.02
 07/22  09:00:00,188.003795712,29.754133008,45.886121017,1.94765635517,16.4897243779,93.1370602926,129.480490256,121.535875808,7.92461444751,0.02
 07/22  10:00:00,189.995232975,29.7899766184,48.4036035253,1.38565144013,16.4897243779,93.1370602926,133.74496396,117.208004683,7.92461444751,8.61234482993
 07/22  11:00:00,193.22944621,29.7730873153,52.0023913376,1.03799549077,16.4897243779,93.1370602926,122.906447215,114.961832768,7.92461444751,0.02
 07/22  12:00:00,184.26424783,29.7928327073,52.5014177812,0.705657004864,16.4897243779,83.9857416113,121.132720903,113.188106455,7.92461444751,0.02
 07/22  13:00:00,184.098231295,29.8295775201,52.5429830466,0.461325115253,16.4897243779,83.9857416113,119.16907058,111.224456132,7.92461444751,0.02
 07/22  14:00:00,184.857760802,29.8709299181,53.3862471831,0.336281098965,16.4897243779,83.9857416113,117.594209123,109.649594675,7.92461444751,0.02
 07/22  15:00:00,163.936037659,29.6614044621,50.4672214111,0.0,12.3672932834,70.6512738906,58.520329162,53.5474451323,4.9528840297,0.02
 07/22  16:00:00,164.846366773,29.6614044621,51.3775422632,0.0,12.3672932834,70.6512738906,56.8286989681,51.8558149384,4.9528840297,0.02
 07/22  17:00:00,150.759479814,29.6614044621,49.8141799971,0.0,12.3672932834,58.1284167478,68.558845041,55.0008784699,4.9528840297,8.60508254135
 07/22  18:00:00,109.645783116,28.2323396834,43.3170554276,0.0,12.3672932834,24.9413748627,82.5489810076,77.5760969779,4.9528840297,0.02
 07/22  19:00:00,113.154742018,29.0018361027,46.0565180031,0.0,12.3672932834,24.9413748627,89.4390959386,84.4662119089,4.9528840297,0.02
 07/22  20:00:00,91.2747992732,28.1224116235,37.4921738221,0.0,4.12243109448,16.0517297156,99.8277808688,96.8360504509,2.97173041782,0.02
 07/22  21:00:00,66.2731457483,13.7833604504,17.9158349874,0.0,4.12243109448,15.9888894789,54.8461466306,51.8544162128,2.97173041782,0.02
 07/22  22:00:00,77.4106987453,19.8169627513,22.8097408077,0.0,4.12243109448,15.9888894789,90.4325290739,87.4407986561,2.97173041782,0.02
 07/22  23:00:00,59.4955259112,12.1283891286,12.8456978215,0.0,4.12243109448,15.9888894789,47.3178329606,44.3261025428,2.97173041782,0.02
 07/22  24:00:00,73.207011406,18.9161917171,19.5330802176,0.0,4.12243109448,15.9888894789,78.7284107189,75.7366803011,2.97173041782,0.02
 07/23  01:00:00,52.0176658909,9.90848137564,9.67521683945,0.0,2.06121554724,15.9888894789,43.2068252603,40.2150948425,2.97173041782,0.02
 07/23  02:00:00,69.9028559698,18.9161917171,18.0657367996,0.0,2.06121554724,15.9888894789,81.4858707024,78.4941402846,2.97173041782,0.02
 07/23  03:00:00,69.6140574487,19.3345574018,17.410123025,0.0,2.06121554724,15.9888894789,80.3000276668,77.308297249,2.97173041782,0.02
 07/23  04:00:00,65.2605813389,17.1146496488,15.5019191456,0.0,2.06121554724,15.9888894789,74.970110687,71.9783802692,2.97173041782,0.02
 07/23  05:00:00,72.9700826922,22.5192758537,19.998427268,0.0,2.06121554724,15.9888894789,100.414599475,97.4228690574,2.97173041782,0.02
 07/23  06:00:00,53.6868440699,18.015420683,17.0961552408,0.0,2.06121554724,15.9888894789,80.6901625171,77.6984320992,2.97173041782,0.02
 07/23  07:00:00,65.2767340806,22.5192758537,24.0509119944,0.0,2.06121554724,15.9888894789,98.8126480509,95.820917633,2.97173041782,0.02
 07/23  08:00:00,92.240678443,19.7742696414,25.7009633788,0.0,4.12243109448,41.7362269337,75.5024741046,70.5295900749,4.9528840297,0.02
 07/23  09:00:00,107.423124005,24.2781248121,36.3111682653,0.0,4.12243109448,41.7362269337,91.0917004575,86.1188164278,4.9528840297,0.02
 07/23  10:00:00,95.765776897,18.9827876101,29.6118830377,0.0,4.12243109448,41.7362269337,72.2882574007,67.315373371,4.9528840297,0.02
 07/23  11:00:00,109.990217304,24.0582686923,39.0244328512,0.0,4.12243109448,41.7362269337,89.1866823805,84.2137983508,4.9528840297,0.02
 07/23  12:00:00,101.316783614,19.7742696414,34.3214008416,0.0,4.12243109448,41.7362269337,71.3794883733,66.4066043436,4.9528840297,0.02
 07/23  13:00:00,111.210845441,23.9263550205,40.3707191055,0.0,4.12243109448,41.7362269337,88.2533625785,83.2804785488,4.9528840297,0.02
 07/23  14:00:00,103.183277429,19.7742696414,36.2437555183,0.0,4.12243109448,41.7362269337,70.7570107863,65.7841267566,4.9528840297,0.02
 07/23  15:00:00,113.158656288,24.1022399163,42.1285636202,0.0,4.12243109448,41.7362269337,87.3282403661,82.3553563364,4.9528840297,0.02
 07/23  16:00:00,88.3061591684,20.0380969852,37.9525727021,0.0,4.12243109448,24.8785346261,69.4471985519,64.4743145222,4.9528840297,0.02
 07/23  17:00:00,82.1496625615,23.0255839863,40.4437877291,0.0,2.06121554724,15.9888894789,86.6808094491,83.6890790313,2.97173041782,0.02
 07/23  18:00:00,66.3736461197,16.984014091,30.893130462,0.0,2.06121554724,15.9888894789,60.8697421486,57.8780117308,2.97173041782,0.02
 07/23  19:00:00,78.5502366155,22.1248129522,37.7713883496,0.0,2.06121554724,15.9888894789,89.3289395911,86.3372091733,2.97173041782,0.02
 07/23  20:00:00,68.1903680507,15.8194157131,26.8532062982,0.0,2.06121554724,15.9888894789,62.4608967327,59.4691663149,2.97173041782,0.02
 07/23  21:00:00,87.899700954,21.4292409632,33.7476802066,0.0,2.06121554724,15.9888894789,96.5511562648,84.977627071,2.97173041782,8.60179877598
 07/23  22:00:00,62.8254288959,13.2543529213,17.0780328992,0.0,2.06121554724,15.9888894789,55.0604468018,52.068716384,2.97173041782,0.02
 07/23  23:00:00,74.7729114865,19.3559039567,22.7204835046,0.0,2.06121554724,15.9888894789,83.625952735,80.6342223172,2.97173041782,0.02
 07/23  24:00:00,57.4927290891,11.2276180944,13.831143215,0.0,2.06121554724,15.9888894789,45.2057098712,42.2139794534,2.97173041782,0.02
 07/24  01:00:00,75.2605675838,20.0594435401,20.2237516425,0.0,4.12243109448,15.9888894789,82.3300813126,79.3383508948,2.97173041782,0.02
 07/24  02:00:00,63.2696899626,14.4123365464,14.2308921592,0.0,4.12243109448,15.9888894789,64.7739383282,61.7822079104,2.97173041782,0.02
 07/24  03:00:00,78.7453416112,23.6625276767,20.1901126736,0.0,4.12243109448,15.9888894789,100.956868539,97.9651381216,2.97173041782,0.02
 07/24  04:00:00,103.37611118,28.3422677433,22.8424560507,0.0,12.3672932834,24.9413748627,113.677444508,108.704560478,4.9528840297,0.02
 07/24  05:00:00,117.925155444,29.2623804414,25.6259153462,13.194638968,12.3672932834,24.9413748627,180.156461456,175.183577426,4.9528840297,0.02
 07/24  06:00:00,160.411227059,29.7251691879,27.4055839917,7.03860554517,24.7345865669,70.7195625826,146.114161236,136.188393177,9.90576805939,0.02
 07/24  07:00:00,198.072039152,29.8655724374,36.1036098889,1.81871007924,37.1018798503,92.3937384068,123.661717177,113.735949118,9.90576805939,0.02
 07/24  08:00:00,224.186731522,30.0294528869,50.4604564088,1.36937701403,37.1018798503,104.434947198,114.948564685,105.022796626,9.90576805939,0.02
 07/24  09:00:00,244.930581325,30.2467667159,59.2330105197,1.08171989717,37.1018798503,116.476155989,118.577648689,100.046517126,9.90576805939,8.62536350369
 07/24  10:00:00,248.778264338,30.4914461535,63.21850998,0.698679469974,37.1018798503,116.476155989,106.35743723,96.4316691709,9.90576805939,0.02
 07/24  11:00:00,251.359961296,30.767444831,65.9079582503,0.314651829019,37.1018798503,116.476155989,111.798281105,93.2614601124,9.90576805939,8.63105293317
 07/24  12:00:00,241.729944316,31.1318872166,68.1828172746,0.0871699528828,37.1018798503,104.434947198,100.133002162,90.2072341029,9.90576805939,0.02
 07/24  13:00:00,255.237845255,31.4865445269,69.3744654654,0.00695987714756,37.1018798503,116.476155989,97.1411394037,87.2153713443,9.90576805939,0.02
 07/24  14:00:00,257.785657475,31.7949033485,71.6210845592,0.0,37.1018798503,116.476155989,103.437053075,84.9016488961,9.90576805939,8.62963611987
 07/24  15:00:00,260.28049472,32.0658554385,73.8451954311,0.0,37.1018798503,116.476155989,92.7256938609,82.7999258015,9.90576805939,0.02
 07/24  16:00:00,261.309989407,32.3292689549,74.6117792432,0.0,37.1018798503,116.476155989,99.441764703,80.9118216501,9.90576805939,8.62417499352
 07/24  17:00:00,261.051646182,32.5217528086,74.1621257395,0.0,37.1018798503,116.476155989,89.4972324243,79.5714643649,9.90576805939,0.02
 07/24  18:00:00,159.771060767,28.9595561703,57.7094982058,0.0,24.7345865669,47.5788473902,66.1390674302,61.1661834006,4.9528840297,0.02
 07/24  19:00:00,156.075898914,28.7833344826,54.1905541218,0.0,24.7345865669,47.5788473902,70.4002095376,65.4273255079,4.9528840297,0.02
 07/24  20:00:00,140.227793101,29.1125037844,52.2227126386,0.0,12.3672932834,38.6892022431,84.6294938819,81.6377634641,2.97173041782,0.02
 07/24  21:00:00,103.830501972,17.7528714533,32.0754253015,0.0,12.3672932834,27.0668015668,58.864392122,55.8726617042,2.97173041782,0.02
 07/24  22:00:00,93.5721693413,21.9049568324,36.8569617186,0.0,4.12243109448,15.9888894789,80.6798920464,77.6881616286,2.97173041782,0.02
 07/24  23:00:00,77.6285526007,15.7314732652,27.2706178441,0.0,4.12243109448,15.9888894789,57.260707716,54.2689772982,2.97173041782,0.02
 07/24  24:00:00,90.2930915649,21.5971582646,33.8856824631,0.0,4.12243109448,15.9888894789,87.6561791385,84.6644487206,2.97173041782,0.02
 07/25  01:00:00,72.4251059759,14.5668748873,23.258025197,0.0,4.12243109448,15.9888894789,55.4372886614,52.4455582435,2.97173041782,0.02
 07/25  02:00:00,84.7939209583,20.7177337854,29.2659363114,0.0,4.12243109448,15.9888894789,90.8692094115,87.8774789937,2.97173041782,0.02
 07/25  03:00:00,72.722813268,14.7427597831,23.3798475259,0.0,4.12243109448,15.9888894789,59.857101814,56.8653713962,2.97173041782,0.02
 07/25  04:00:00,122.202500368,28.4302101912,41.5809023491,0.0,12.3672932834,24.9413748627,102.863711057,97.8908270277,4.9528840297,0.02
 07/25  05:00:00,130.139697368,29.3515356997,46.1733253604,4.77261510501,12.3672932834,24.9413748627,167.931596113,162.958712083,4.9528840297,0.02
 07/25  06:00:00,176.913913508,29.9126416625,49.2629291743,1.49647381917,24.7345865669,70.7195625826,143.502056572,124.994564392,9.90576805939,8.60172411997
 07/25  07:00:00,216.196098313,30.3639710002,55.2672880233,0.280692284662,37.1018798503,92.3937384068,113.515431828,103.589663768,9.90576805939,0.02
 07/25  08:00:00,234.874623984,30.7823633363,61.5882566986,0.176595000335,37.1018798503,104.434947198,105.608157657,95.6823895981,9.90576805939,0.02
 07/25  09:00:00,256.25679112,31.2096301974,70.5564697339,0.121627466564,37.1018798503,116.476155989,99.4044192654,89.478651206,9.90576805939,0.02
 07/25  10:00:00,264.268401589,31.621765903,78.248231564,0.0287348575023,37.1018798503,116.476155989,88.6835212171,70.1481214052,9.90576805939,8.62963175248
 07/25  11:00:00,269.989187079,31.9683682835,83.6509718063,0.0,37.1018798503,116.476155989,61.2230156802,51.2972476208,9.90576805939,0.02
 07/25  12:00:00,263.96069259,32.3974941464,89.235065125,0.0,37.1018798503,104.434947198,51.6033814148,33.07075093,9.90576805939,8.62686242531
 07/25  13:00:00,279.897862829,32.8534733966,92.6745631424,0.0,37.1018798503,116.476155989,29.0573045243,19.1315364649,9.90576805939,0.02
 07/25  14:00:00,282.611371977,33.2879439508,94.9537334431,0.0,37.1018798503,116.476155989,24.4323565333,14.5065884739,9.90576805939,0.02
 07/25  15:00:00,284.825895812,33.6827968439,96.7736636758,0.0,37.1018798503,116.476155989,28.8468353679,10.3129608847,9.90576805939,8.6281064238
 07/25  16:00:00,286.083163627,33.8396386753,97.8746289819,0.0,37.1018798503,116.476155989,18.948212463,9.02244440364,9.90576805939,0.02
 07/25  17:00:00,285.310865373,33.8866625157,97.0563927372,0.0,37.1018798503,116.476155989,17.9375478963,8.01177983689,9.90576805939,0.02
 07/25  18:00:00,171.963744669,28.9631853184,69.8985356165,0.0,24.7345865669,47.5788473902,34.3948092335,20.8339808526,4.9528840297,8.60794435121
 07/25  19:00:00,169.387750624,28.7879981574,67.497744911,0.0,24.7345865669,47.5788473902,36.637832787,31.6649487573,4.9528840297,0.02
 07/25  20:00:00,156.504367382,29.2246257987,68.3871748177,0.0,12.3672932834,38.6892022431,50.3531758869,47.3614454691,2.97173041782,0.02
 07/25  21:00:00,119.551288988,19.6643415815,45.8322376943,0.0,12.3672932834,27.0668015668,42.379119379,39.3873889612,2.97173041782,0.02
 07/25  22:00:00,110.98461812,23.3113969421,52.8367154721,0.0,4.12243109448,15.9888894789,56.4054509236,53.4137205057,2.97173041782,0.02
 07/25  23:00:00,94.0744428522,17.9727275731,41.4227432585,0.0,4.12243109448,15.9888894789,49.2662784852,46.2745480674,2.97173041782,0.02
 07/25  24:00:00,107.099452742,22.9376415384,49.3253054588,0.0,4.12243109448,15.9888894789,70.2694727713,67.2777423535,2.97173041782,0.02
 07/26  01:00:00,89.7931974657,17.3571304377,37.7570949969,0.0,4.12243109448,15.9888894789,54.9965337872,52.0048033694,2.97173041782,0.02
 07/26  02:00:00,105.030940338,22.7177854186,47.4766491562,0.0,4.12243109448,15.9888894789,77.3705455158,74.378815098,2.97173041782,0.02
 07/26  03:00:00,86.8593953233,16.6322442993,35.5744345499,0.0,4.12243109448,15.9888894789,55.9385130402,52.9467826224,2.97173041782,0.02
 07/26  04:00:00,140.653144793,28.8039655949,59.6577920932,0.0,12.3672932834,24.9413748627,95.9751397811,91.0022557514,4.9528840297,0.02
 07/26  05:00:00,139.565403934,29.0358205736,59.2559954726,1.43136741187,12.3672932834,24.9413748627,153.19293362,148.220049591,4.9528840297,0.02
 07/26  06:00:00,195.958685777,30.3742038342,68.9860239815,0.356589775219,24.7345865669,70.7195625826,119.700379733,109.774611673,9.90576805939,0.02
 07/26  07:00:00,232.869992092,30.8280210779,71.7578198171,0.0,37.1018798503,92.3937384068,99.1536746551,89.2279065957,9.90576805939,0.02
 07/26  08:00:00,247.165036972,31.1233975498,73.714188674,0.0,37.1018798503,104.434947198,97.1429491029,78.6148275201,9.90576805939,8.62235352343
 07/26  09:00:00,264.235311304,31.5073014638,78.3589907035,0.0,37.1018798503,116.476155989,73.3728252887,63.4470572293,9.90576805939,0.02
 07/26  10:00:00,267.81083797,31.6465936467,81.7945550079,0.0,37.1018798503,116.476155989,56.9479666873,47.0221986279,9.90576805939,0.02
 07/26  11:00:00,269.976937264,31.8687048612,83.7383942387,0.0,37.1018798503,116.476155989,56.38004426,37.8450889906,9.90576805939,8.62918721004
 07/26  12:00:00,262.608271889,32.225740532,88.0544335108,0.0,37.1018798503,104.434947198,35.55562963,25.6298615706,9.90576805939,0.02
 07/26  13:00:00,280.515321021,32.6836570037,93.4617875898,0.0,37.1018798503,116.476155989,30.0146067508,11.4777981933,9.90576805939,8.63104049812
 07/26  14:00:00,285.591593007,32.9695266781,98.2524298778,0.0,37.1018798503,116.476155989,15.6073521001,5.68158404073,9.90576805939,0.02
 07/26  15:00:00,291.291631057,33.5158642858,103.406270645,0.0,37.1018798503,116.476155989,19.8043715004,1.27055479432,9.90576805939,8.62804864666
 07/26  16:00:00,293.730031044,33.9433952882,105.417771675,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  17:00:00,292.479079527,34.1341614338,103.977139928,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  18:00:00,174.008430374,28.9640240845,72.4171750913,0.0,24.7345865669,47.5788473902,5.26767160877,0.294787579073,4.9528840297,0.02
 07/26  19:00:00,171.666899445,28.7893047675,69.7755693439,0.0,24.7345865669,47.5788473902,5.51485991228,0.541975882582,4.9528840297,0.02
 07/26  20:00:00,158.098285845,29.2254092364,69.9802853565,0.0,12.3672932834,38.6892022431,26.4069536904,14.8279524525,2.97173041782,8.60727082006
