Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  21:00:00,123.175126831,20.6750406755,48.4191151947,0.0,12.3672932834,27.0668015668,27.707233013,24.7155025952,2.97173041782,0.02
 07/26  22:00:00,97.5129812685,18.9321269059,43.8756265747,0.0,4.12243109448,15.9888894789,34.1051294834,31.1133990656,2.97173041782,0.02
 07/26  23:00:00,105.956257856,22.4765827438,48.6694248931,0.0,4.12243109448,15.9888894789,56.3110039788,53.319273561,2.97173041782,0.02
 07/26  24:00:00,91.3129913064,18.3458439197,38.2619196666,0.0,4.12243109448,15.9888894789,53.5655535551,50.5738231373,2.97173041782,0.02
 07/27  01:00:00,100.079192627,21.8170143844,43.451928112,0.0,4.12243109448,15.9888894789,68.1677841343,65.1760537165,2.97173041782,0.02
 07/27  02:00:00,90.1692785866,18.3458439197,37.1182070221,0.0,4.12243109448,15.9888894789,59.7828742614,56.7911438436,2.97173041782,0.02
 07/27  03:00:00,96.7845773372,20.9162433503,41.0843395018,0.0,4.12243109448,15.9888894789,72.787603764,69.7958733462,2.97173041782,0.02
 07/27  04:00:00,135.52783698,28.4521958032,54.8842541872,0.0,12.3672932834,24.9413748627,94.9095622623,89.9366782326,4.9528840297,0.02
 07/27  05:00:00,140.762797957,29.5516556022,58.8813880141,2.48753401771,12.3672932834,24.9413748627,158.675642667,153.702758638,4.9528840297,0.02
 07/27  06:00:00,192.317104026,30.0528239963,65.449361702,0.573050330433,24.7345865669,70.7195625826,124.658484874,114.732716815,9.90576805939,0.02
 07/27  07:00:00,230.977147562,30.7704403423,69.9196076461,0.00295552019524,37.1018798503,92.3937384068,98.0893737147,88.1636056553,9.90576805939,0.02
 07/27  08:00:00,246.599631292,31.1411399631,73.131041716,0.0,37.1018798503,104.434947198,86.7888364968,76.8630684374,9.90576805939,0.02
 07/27  09:00:00,262.142494232,31.643591683,76.1298448055,0.0,37.1018798503,116.476155989,86.4384925403,67.9077685367,9.90576805939,8.62495594418
 07/27  10:00:00,266.974050189,32.0211414597,80.5832770919,0.0,37.1018798503,116.476155989,65.9901332137,56.0643651544,9.90576805939,0.02
 07/27  11:00:00,270.994095392,32.4365376461,84.1876592838,0.0,37.1018798503,116.476155989,64.2092412797,45.6725695292,9.90576805939,8.63090369108
 07/27  12:00:00,261.818473431,32.9400860194,86.5503316867,0.0,37.1018798503,104.434947198,51.1603140449,41.2345459856,9.90576805939,0.02
 07/27  13:00:00,275.530263977,33.4657933142,87.6945877471,0.0,37.1018798503,116.476155989,49.3944852749,39.4687172155,9.90576805939,0.02
 07/27  14:00:00,276.441317014,33.9178768999,88.1537980773,0.0,37.1018798503,116.476155989,63.8003960411,45.2651939479,9.90576805939,8.62943403375
 07/27  15:00:00,278.027857609,34.3498760554,89.3085327777,0.0,37.1018798503,116.476155989,54.1755796987,44.2498116393,9.90576805939,0.02
 07/27  16:00:00,279.351524573,34.6995917715,90.2830040731,0.0,37.1018798503,116.476155989,58.3322680711,39.8024065601,9.90576805939,8.62409345159
 07/27  17:00:00,278.830423269,34.8220371594,89.6406292246,0.0,37.1018798503,116.476155989,50.3666419932,40.4408739338,9.90576805939,0.02
 07/27  18:00:00,168.211966745,28.9693854267,66.1405745419,0.0,24.7345865669,47.5788473902,55.2835942625,50.3107102328,4.9528840297,0.02
 07/27  19:00:00,163.173031702,28.7937341167,61.2772863276,0.0,24.7345865669,47.5788473902,67.3251602112,62.3522761815,4.9528840297,0.02
 07/27  20:00:00,148.65321337,29.2273228351,60.5333127019,0.0,12.3672932834,38.6892022431,79.8764718786,76.8847414608,2.97173041782,0.02
 07/27  21:00:00,111.535895506,18.8734986072,38.6339353841,0.0,12.3672932834,27.0668015668,57.9425585255,54.9508281077,2.97173041782,0.02
 07/27  22:00:00,101.778493551,23.2014688822,43.7405181926,0.0,4.12243109448,15.9888894789,79.5668923393,76.5751619215,2.97173041782,0.02
 07/27  23:00:00,84.5406251336,16.984014091,32.9038938648,0.0,4.12243109448,15.9888894789,57.4579917827,54.4662613649,2.97173041782,0.02
 07/27  24:00:00,98.0570237501,22.2127554001,41.0340174435,0.0,4.12243109448,15.9888894789,83.2009004984,80.2091700806,2.97173041782,0.02
 07/28  01:00:00,79.9778455076,15.7314732652,29.6199106602,0.0,4.12243109448,15.9888894789,59.6452447298,56.653514312,2.97173041782,0.02
 07/28  02:00:00,92.483493655,21.3773021448,36.2959405751,0.0,4.12243109448,15.9888894789,84.7950040167,81.8032735989,2.97173041782,0.02
 07/28  03:00:00,74.0805567256,14.852048786,24.6020462896,0.0,4.12243109448,15.9888894789,60.2694590639,57.2777286461,2.97173041782,0.02
 07/28  04:00:00,130.840942478,28.8919080428,49.7576466049,0.0,12.3672932834,24.9413748627,109.167901534,95.6132158722,4.9528840297,8.60180163202
 07/28  05:00:00,132.415526098,29.0289729713,51.2929221119,2.25140995062,12.3672932834,24.9413748627,164.751074722,159.778190692,4.9528840297,0.02
 07/28  06:00:00,184.788704494,30.2754720511,57.425001408,0.846362388099,24.7345865669,70.7195625826,132.645290323,122.719522263,9.90576805939,0.02
 07/28  07:00:00,225.412321131,30.7699872876,64.3520865548,0.00610188403809,37.1018798503,92.3937384068,111.310569032,101.384800973,9.90576805939,0.02
 07/28  08:00:00,244.415016685,31.2936969868,70.7939082586,0.0,37.1018798503,104.434947198,101.908767845,91.9829997857,9.90576805939,0.02
 07/28  09:00:00,261.164763666,31.773287155,75.022408186,0.0,37.1018798503,116.476155989,91.3853182569,81.4595501975,9.90576805939,0.02
 07/28  10:00:00,264.244883759,32.1634070562,77.711831681,0.0,37.1018798503,116.476155989,93.019677445,74.4844324726,9.90576805939,8.62947691305
 07/28  11:00:00,266.628046833,32.5401921275,79.7180041309,0.0,37.1018798503,116.476155989,79.4193319423,69.4935638829,9.90576805939,0.02
 07/28  12:00:00,257.22067449,33.0387101752,81.8538482218,0.0,37.1018798503,104.434947198,83.741745876,65.2092558405,9.90576805939,8.62672197611
 07/28  13:00:00,273.526984339,33.6126014062,85.5445595561,0.0,37.1018798503,116.476155989,65.660066123,55.7342980636,9.90576805939,0.02
 07/28  14:00:00,274.83100008,34.0340625537,86.4272422077,0.0,37.1018798503,116.476155989,69.9923143796,51.4588439463,9.90576805939,8.62770237393
 07/28  15:00:00,274.904077692,34.3284384954,86.2062239979,0.0,37.1018798503,116.476155989,64.2669802932,54.3412122339,9.90576805939,0.02
 07/28  16:00:00,275.431766294,34.5546758085,86.5081927271,0.0,37.1018798503,116.476155989,62.4439128546,52.5181447952,9.90576805939,0.02
 07/28  17:00:00,276.50242434,34.6206521303,87.5139620646,0.0,37.1018798503,116.476155989,69.7900095893,51.2681223148,9.90576805939,8.61611921512
 07/28  18:00:00,168.234086678,28.9680267924,66.1640479169,0.0,24.7345865669,47.5788473902,52.9899001569,48.0170161272,4.9528840297,0.02
 07/28  19:00:00,164.926779468,28.7944905055,63.0302854678,0.0,24.7345865669,47.5788473902,63.2269057098,58.2540216801,4.9528840297,0.02
 07/28  20:00:00,147.504612518,29.2285941382,59.3834527652,0.0,12.3672932834,38.6892022431,79.8422571926,76.8505267747,2.97173041782,0.02
 07/28  21:00:00,109.191359913,18.8734986072,36.2894073681,0.0,12.3672932834,27.0668015668,58.5984055207,55.6066751029,2.97173041782,0.02
 07/28  22:00:00,100.296396243,23.2894113301,42.1704792122,0.0,4.12243109448,15.9888894789,80.2169722967,77.2252418789,2.97173041782,0.02
 07/28  23:00:00,80.532854148,16.0832430569,29.823150309,0.0,4.12243109448,15.9888894789,55.015146123,52.0234157052,2.97173041782,0.02
 07/28  24:00:00,93.4183170031,22.0368705042,36.5711963735,0.0,4.12243109448,15.9888894789,84.0859109504,81.0941805325,2.97173041782,0.02
 07/29  01:00:00,73.2406035586,15.0279336818,23.5862090774,0.0,4.12243109448,15.9888894789,59.6262971171,56.6345666992,2.97173041782,0.02
 07/29  02:00:00,89.0752748054,21.5971582646,32.6678663912,0.0,4.12243109448,15.9888894789,87.2938620419,84.3021316241,2.97173041782,0.02
 07/29  03:00:00,69.5868213159,14.6761638901,20.2841965639,0.0,4.12243109448,15.9888894789,64.0843510846,61.0926206668,2.97173041782,0.02
 07/29  04:00:00,100.526449,27.9025555037,37.5670137214,0.0,4.12243109448,16.0517297156,108.919016196,105.927285778,2.97173041782,0.02
 07/29  05:00:00,93.8593600643,27.0231310245,34.1285158924,0.0,4.12243109448,16.0517297156,108.918682776,105.926952358,2.97173041782,0.02
 07/29  06:00:00,117.451344614,29.6614044621,43.273985444,0.0,4.12243109448,39.6058045677,89.9018950862,86.9101646684,2.97173041782,0.02
 07/29  07:00:00,166.428301588,29.6735705898,54.4910820767,3.75549452673,12.3672932834,65.3531420225,142.160547274,137.187663244,4.9528840297,0.02
 07/29  08:00:00,177.444679032,29.6665697006,64.4380830378,1.94101296128,12.3672932834,68.2430321324,136.895732201,131.922848171,4.9528840297,0.02
 07/29  09:00:00,210.255539841,29.7960542267,69.4011165435,0.642491474802,16.4897243779,93.1370602926,125.783922645,109.247841754,7.92461444751,8.6114664443
 07/29  10:00:00,213.637093777,29.8674251025,72.9071417299,0.446573836113,16.4897243779,93.1370602926,104.255925344,96.3113108968,7.92461444751,0.02
 07/29  11:00:00,215.392068553,29.9006512341,74.8146053687,0.260854047446,16.4897243779,93.1370602926,96.7869790793,88.8423646318,7.92461444751,0.02
 07/29  12:00:00,207.67840053,30.0276024101,76.2975407382,0.0889107600918,16.4897243779,83.9857416113,93.7757196772,85.8311052297,7.92461444751,0.02
 07/29  13:00:00,210.764611306,30.2122305158,79.2839692609,0.00405640439021,16.4897243779,83.9857416113,85.1640740113,77.2194595638,7.92461444751,0.02
 07/29  14:00:00,212.328409295,30.3662204335,80.6978763009,0.0,16.4897243779,83.9857416113,81.4778426893,73.5332282418,7.92461444751,0.02
 07/29  15:00:00,191.359669741,29.6614044621,77.8908521042,0.0,12.3672932834,70.6512738906,49.6369246283,36.0744683376,4.9528840297,8.60957226105
 07/29  16:00:00,190.35776587,29.6614044621,76.8889725596,0.0,12.3672932834,70.6512738906,41.9099043289,36.9370202992,4.9528840297,0.02
 07/29  17:00:00,177.220457714,29.6614044621,76.2751748294,0.0,12.3672932834,58.1284167478,44.6795810326,39.7066970029,4.9528840297,0.02
 07/29  18:00:00,132.897623901,28.9578648787,65.8433723443,0.0,12.3672932834,24.9413748627,68.1249183399,63.1520343102,4.9528840297,0.02
 07/29  19:00:00,128.267487106,28.7821136317,61.3889867841,0.0,12.3672932834,24.9413748627,82.1499086405,77.1770246108,4.9528840297,0.02
 07/29  20:00:00,114.30652853,28.9285507294,57.3685984308,0.0,4.12243109448,16.0517297156,96.7020435886,93.7103131708,2.97173041782,0.02
 07/29  21:00:00,81.5003593663,15.8780440117,30.9958548427,0.0,4.12243109448,15.9888894789,59.0139855766,56.0222551588,2.97173041782,0.02
 07/29  22:00:00,93.8530859915,21.1360994701,37.9329922828,0.0,4.12243109448,15.9888894789,82.3875124792,79.3957820614,2.97173041782,0.02
 07/29  23:00:00,73.6005362991,13.7540463011,25.2725406702,0.0,4.12243109448,15.9888894789,54.5416762483,51.5499458305,2.97173041782,0.02
 07/29  24:00:00,93.0219997133,21.1360994701,37.1019059474,0.0,4.12243109448,15.9888894789,85.3531313061,82.3614008883,2.97173041782,0.02
 07/30  01:00:00,67.92106382,12.2436538272,23.2106235093,0.0,2.06121554724,15.9888894789,49.951480628,46.9597502102,2.97173041782,0.02
 07/30  02:00:00,81.0977053459,18.9161917171,29.4849904584,0.0,2.06121554724,15.9888894789,80.3736318118,77.381901394,2.97173041782,0.02
 07/30  03:00:00,67.8318470018,12.0404466807,23.3311776667,0.0,2.06121554724,15.9888894789,46.904007633,43.9122772152,2.97173041782,0.02
 07/30  04:00:00,81.5935134274,18.9161917171,29.9807984592,0.0,2.06121554724,15.9888894789,80.8720345987,77.8803041808,2.97173041782,0.02
 07/30  05:00:00,59.7568645539,10.8092524098,16.4873894038,0.0,2.06121554724,15.9888894789,46.5842834528,43.5925530349,2.97173041782,0.02
 07/30  06:00:00,82.4080038115,23.4866427809,40.2148152201,0.0,2.06121554724,15.9888894789,95.8474873872,92.8557569694,2.97173041782,0.02
 07/30  07:00:00,68.5210646436,18.3671904747,31.5786063957,0.0,2.06121554724,15.9888894789,76.681756349,73.6900259311,2.97173041782,0.02
 07/30  08:00:00,118.651508494,24.2781248121,47.85828477,0.0,4.12243109448,41.7362269337,89.8124662672,84.8395822375,4.9528840297,0.02
 07/30  09:00:00,106.507690453,19.5544135216,40.5694560526,0.0,4.12243109448,41.7362269337,70.1158112511,65.1429272214,4.9528840297,0.02
 07/30  10:00:00,124.650578456,24.7178370517,53.4176423841,0.0,4.12243109448,41.7362269337,86.0456965609,81.0728125312,4.9528840297,0.02
 07/30  11:00:00,109.996305008,19.7742696414,43.8382143766,0.0,4.12243109448,41.7362269337,65.9039073802,60.9310233505,4.9528840297,0.02
 07/30  12:00:00,126.70368485,24.4979809319,55.6906047834,0.0,4.12243109448,41.7362269337,69.6589785377,64.686094508,4.9528840297,0.02
 07/30  13:00:00,112.192199819,19.7742696414,46.0341090699,0.0,4.12243109448,41.7362269337,60.7265939913,47.1719160517,4.9528840297,8.60179390991
 07/30  14:00:00,129.227047333,24.7178370517,57.9941111077,0.0,4.12243109448,41.7362269337,71.8367004413,66.8638164116,4.9528840297,0.02
 07/30  15:00:00,112.699889047,19.7747763886,46.541291645,0.0,4.12243109448,41.7362269337,60.3456848569,55.3728008272,4.9528840297,0.02
 07/30  16:00:00,113.144589787,24.7202017503,58.7669813091,0.0,4.12243109448,24.8785346261,76.6024924989,71.6296084692,4.9528840297,0.02
 07/30  17:00:00,84.2380523003,19.7742696414,45.8885147672,0.0,2.06121554724,15.9888894789,68.3988955554,65.4071651375,2.97173041782,0.02
 07/30  18:00:00,95.6281913405,23.7071379577,53.2407630692,0.0,2.06121554724,15.9888894789,83.7931060002,80.8013755824,2.97173041782,0.02
 07/30  19:00:00,74.3570743457,17.7528714533,38.0814463212,0.0,2.06121554724,15.9888894789,63.6168020051,60.6250715872,2.97173041782,0.02
 07/30  20:00:00,90.7735361773,22.1834412508,42.8885603011,0.0,2.06121554724,15.9888894789,87.119319022,84.1275886042,2.97173041782,0.02
 07/30  21:00:00,75.9072704734,15.1824720227,28.1858087878,0.0,2.06121554724,15.9888894789,57.0746454819,54.0829150641,2.97173041782,0.02
 07/30  22:00:00,89.6092112824,21.224041918,35.6623903995,0.0,2.06121554724,15.9888894789,86.1739633227,83.1822329049,2.97173041782,0.02
 07/30  23:00:00,68.2929898899,13.4902189573,22.290036918,0.0,2.06121554724,15.9888894789,56.6391284318,53.6473980139,2.97173041782,0.02
 07/30  24:00:00,80.6522593468,19.3559039567,28.5998320619,0.0,2.06121554724,15.9888894789,84.5285094102,81.5367789924,2.97173041782,0.02
 07/31  01:00:00,67.771098787,12.8825894162,20.3408154638,0.0,4.12243109448,15.9888894789,53.4701347486,50.4784043308,2.97173041782,0.02
 07/31  02:00:00,79.9381846081,19.1413844757,26.03249738,0.0,4.12243109448,15.9888894789,85.0793740679,82.08764365,2.97173041782,0.02
 07/31  03:00:00,59.4246885054,10.8092524098,14.0939977943,0.0,4.12243109448,15.9888894789,48.5186436521,45.5269132342,2.97173041782,0.02
 07/31  04:00:00,122.414975008,28.8039655949,41.4196224169,0.0,12.3672932834,24.9413748627,110.682560207,105.709676177,4.9528840297,0.02
 07/31  05:00:00,130.732855037,28.8214181711,44.1127543251,5.60729552757,12.3672932834,24.9413748627,177.159158233,172.186274204,4.9528840297,0.02
 07/31  06:00:00,178.145229735,29.7757962311,50.044330086,2.08323538109,24.7345865669,70.7195625826,143.658046461,133.732278401,9.90576805939,0.02
 07/31  07:00:00,219.436344293,29.9403801174,58.900887756,0.31092992457,37.1018798503,92.3937384068,121.905372564,111.979604505,9.90576805939,0.02
 07/31  08:00:00,234.074489062,30.1238898351,61.415433271,0.207703256685,37.1018798503,104.434947198,123.201553944,104.673610582,9.90576805939,8.62217530192
 07/31  09:00:00,245.619923044,30.3081687928,60.7855459436,0.157201291342,37.1018798503,116.476155989,111.01099147,101.085223411,9.90576805939,0.02
 07/31  10:00:00,250.891011657,30.3928440998,66.0124501938,0.116065907156,37.1018798503,116.476155989,107.396419903,97.4706518434,9.90576805939,0.02
 07/31  11:00:00,257.137148601,30.7189371211,72.0123832305,0.0359697195814,37.1018798503,116.476155989,100.967336329,82.4308790142,9.90576805939,8.63068925503
 07/31  12:00:00,250.138956345,31.089414195,76.7031352161,0.0183430852454,37.1018798503,104.434947198,83.0526296876,73.1268616282,9.90576805939,0.02
 07/31  13:00:00,267.575203085,31.5212306069,81.6840833972,0.0,37.1018798503,116.476155989,78.4544515367,59.9178872606,9.90576805939,8.63079621675
 07/31  14:00:00,270.802839179,31.9498425799,84.4833892247,0.0,37.1018798503,116.476155989,54.0209156371,44.0951475777,9.90576805939,0.02
 07/31  15:00:00,273.570520404,32.4382155105,86.7628373347,0.0,37.1018798503,116.476155989,44.7492408268,34.8234727674,9.90576805939,0.02
 07/31  16:00:00,270.629715304,32.4354710948,83.825357642,0.0,37.1018798503,116.476155989,56.0252046783,37.4955371915,9.90576805939,8.62389942743
 07/31  17:00:00,266.786293301,32.4057272641,80.0128081209,0.0,37.1018798503,116.476155989,62.9380058511,53.0122377917,9.90576805939,0.02
 07/31  18:00:00,165.147758985,28.8711160681,63.1746323024,0.0,24.7345865669,47.5788473902,56.2093854199,51.2365013902,4.9528840297,0.02
 07/31  19:00:00,163.3519025,28.7833926644,61.4664943259,0.0,24.7345865669,47.5788473902,60.5320273138,55.5591432841,4.9528840297,0.02
 07/31  20:00:00,149.143769701,29.1124185834,61.1387688577,0.0,12.3672932834,38.6892022431,79.4099120555,76.4181816377,2.97173041782,0.02
 07/31  21:00:00,107.678617515,17.7528714533,35.923537662,0.0,12.3672932834,27.0668015668,57.8245880346,54.8328576168,2.97173041782,0.02
 07/31  22:00:00,97.0356624702,22.0368705042,40.1885408551,0.0,4.12243109448,15.9888894789,78.6592816651,75.6675512473,2.97173041782,0.02
 07/31  23:00:00,77.6368550204,15.3797034735,27.6306897441,0.0,4.12243109448,15.9888894789,68.4387353378,56.8652035462,2.97173041782,8.60180137379
 07/31  24:00:00,95.7372732997,22.0368705042,38.8901517629,0.0,4.12243109448,15.9888894789,85.8907330353,82.8990026175,2.97173041782,0.02
 08/01  01:00:00,72.2012269439,13.9512777518,23.649743234,0.0,4.12243109448,15.9888894789,57.5353005767,54.5435701589,2.97173041782,0.02
 08/01  02:00:00,90.3207016156,20.6963872305,34.8403192037,0.0,4.12243109448,15.9888894789,85.9384870773,82.9467566595,2.97173041782,0.02
 08/01  03:00:00,65.8279465846,12.6107944781,18.6432019484,0.0,4.12243109448,15.9888894789,55.7868045576,52.7950741397,2.97173041782,0.02
 08/01  04:00:00,126.555272653,28.8039655949,45.5599195273,0.0,12.3672932834,24.9413748627,104.507765955,99.5348819256,4.9528840297,0.02
 08/01  05:00:00,131.086774655,28.9009992166,45.8523561203,4.14203185163,12.3672932834,24.9413748627,167.953951512,162.981067483,4.9528840297,0.02
 08/01  06:00:00,177.20517572,30.0073642137,49.4393039651,1.51663912816,24.7345865669,70.7195625826,135.042357897,125.116589838,9.90576805939,0.02
 08/01  07:00:00,220.609090092,30.3429931644,59.6204838519,0.361468360926,37.1018798503,92.3937384068,113.4381578,103.512389741,9.90576805939,0.02
 08/01  08:00:00,244.798040826,30.8176549653,71.4265911375,0.226371471135,37.1018798503,104.434947198,94.1339691055,84.2082010461,9.90576805939,0.02
 08/01  09:00:00,263.984626534,31.2732750011,78.2598730099,0.0824008009139,37.1018798503,116.476155989,75.4284969161,56.899308631,9.90576805939,8.62342022569
 08/01  10:00:00,268.971737253,31.6898551192,82.8831508524,0.0291259832275,37.1018798503,116.476155989,53.676891003,43.7511229436,9.90576805939,0.02
 08/01  11:00:00,272.193110141,32.0602645957,85.762976046,0.0,37.1018798503,116.476155989,50.7463412388,40.8205731794,9.90576805939,0.02
 08/01  12:00:00,263.505641018,32.546457991,88.6311089855,0.0,37.1018798503,104.434947198,58.4878442449,39.9554643769,9.90576805939,8.62661180856
 08/01  13:00:00,278.246311856,33.0719046808,90.8045708466,0.0,37.1018798503,116.476155989,45.0977317785,35.1719637191,9.90576805939,0.02
 08/01  14:00:00,279.847981443,33.4914792381,91.9868301909,0.0,37.1018798503,116.476155989,50.013410259,31.4783797516,9.90576805939,8.62926244798
 08/01  15:00:00,282.325313316,33.9172004464,94.0387029525,0.0,37.1018798503,116.476155989,35.4340597101,25.5082916507,9.90576805939,0.02
 08/01  16:00:00,283.066432217,34.2593189386,94.4382023305,0.0,37.1018798503,116.476155989,32.8450803709,22.9193123115,9.90576805939,0.02
 08/01  17:00:00,282.928967053,34.4523269006,94.1088540963,0.0,37.1018798503,116.476155989,42.0184847847,23.4983777984,9.90576805939,8.61433892688
 08/01  18:00:00,171.291946932,28.9722156711,69.217730926,0.0,24.7345865669,47.5788473902,38.6955275691,33.7226435394,4.9528840297,0.02
 08/01  19:00:00,166.731492703,28.79723876,64.8322520677,0.0,24.7345865669,47.5788473902,48.1418586257,43.168974596,4.9528840297,0.02
 08/01  20:00:00,150.931721212,29.2287271173,62.81042673,0.0,12.3672932834,38.6892022431,69.0851116132,66.0933811954,2.97173041782,0.02
 08/01  21:00:00,111.851322864,18.8734986072,38.9493687688,0.0,12.3672932834,27.0668015668,57.1590820495,54.1673516317,2.97173041782,0.02
 08/01  22:00:00,102.183851168,23.2014688822,44.145876417,0.0,4.12243109448,15.9888894789,79.3658340228,76.374103605,2.97173041782,0.02
 08/01  23:00:00,81.9176006851,16.0832430569,31.2078966767,0.0,4.12243109448,15.9888894789,54.687593215,51.6958627972,2.97173041782,0.02
 08/01  24:00:00,96.7510298096,22.1248129522,39.8159665609,0.0,4.12243109448,15.9888894789,83.7406158048,80.7488853869,2.97173041782,0.02
 08/02  01:00:00,75.5619543892,15.2917610256,25.6437323859,0.0,4.12243109448,15.9888894789,61.5302026267,58.5384722089,2.97173041782,0.02
 08/02  02:00:00,88.2242858922,21.157446025,32.2565895376,0.0,4.12243109448,15.9888894789,90.15717429,87.1654438721,2.97173041782,0.02
 08/02  03:00:00,74.8165987541,14.6108461112,25.6055472165,0.0,4.12243109448,15.9888894789,58.8739258423,55.8821954245,2.97173041782,0.02
 08/02  04:00:00,125.63756317,28.1956969968,45.2504788787,0.0,12.3672932834,24.9413748627,101.790353107,96.8174690769,4.9528840297,0.02
 08/02  05:00:00,134.459508746,29.6977159857,49.1104268255,3.45997859954,12.3672932834,24.9413748627,164.890159027,159.917274997,4.9528840297,0.02
 08/02  06:00:00,178.253799231,29.9742969086,51.3942335403,0.643400401166,24.7345865669,70.7195625826,132.654478436,122.728710376,9.90576805939,0.02
 08/02  07:00:00,222.004428571,30.5859445308,61.0931467958,0.0411835731984,37.1018798503,92.3937384068,119.284354256,100.77110728,9.90576805939,8.60747891705
 08/02  08:00:00,244.087222035,31.1534575205,70.606369764,0.0,37.1018798503,104.434947198,98.0168886402,88.0911205808,9.90576805939,0.02
 08/02  09:00:00,262.183415989,31.6006614424,76.2137269711,0.0,37.1018798503,116.476155989,79.7477411563,69.8219730969,9.90576805939,0.02
 08/02  10:00:00,267.352907653,31.9849958367,80.9982344202,0.0,37.1018798503,116.476155989,74.6426842537,56.1077049845,9.90576805939,8.62921120977
 08/02  11:00:00,271.817837897,32.3016680489,85.1463628714,0.0,37.1018798503,116.476155989,53.2349159834,43.309147924,9.90576805939,0.02
 08/02  12:00:00,262.341070279,32.7404942587,87.2724654066,0.0,37.1018798503,104.434947198,49.6178334714,39.692065412,9.90576805939,0.02
 08/02  13:00:00,278.334701109,33.2920946425,90.6727843237,0.0,37.1018798503,116.476155989,52.2189575128,33.6835646209,9.90576805939,8.62962483246
 08/02  14:00:00,281.441007512,33.7268534833,93.3445075224,0.0,37.1018798503,116.476155989,32.7528688406,22.8271007812,9.90576805939,0.02
 08/02  15:00:00,284.021512188,34.1556097926,95.4964459964,0.0,37.1018798503,116.476155989,35.5960418257,17.0624945475,9.90576805939,8.62777921889
 08/02  16:00:00,286.444523636,34.5403680794,97.5352969186,0.0,37.1018798503,116.476155989,20.3044238856,10.3786558262,9.90576805939,0.02
 08/02  17:00:00,287.220267899,34.7141267456,98.1383578287,0.0,37.1018798503,116.476155989,17.3889592197,7.46319116031,9.90576805939,0.02
 08/02  18:00:00,172.998067087,29.0593972751,70.8366471147,0.0,24.7345865669,47.5788473902,28.1734392807,23.200555251,4.9528840297,0.02
 08/02  19:00:00,169.065424587,28.7960920742,67.1673073207,0.0,24.7345865669,47.5788473902,46.3294675194,32.7687382146,4.9528840297,8.6078452751
 08/02  20:00:00,157.794062245,29.2290742748,67.323252317,0.0,12.3672932834,38.6892022431,49.0129897131,46.0212592953,2.97173041782,0.02
 08/02  21:00:00,118.861906652,19.7742696414,45.0329306197,0.0,12.3672932834,27.0668015668,41.5910995069,38.599369089,2.97173041782,0.02
 08/02  22:00:00,109.956853834,23.4359820766,51.6843664782,0.0,4.12243109448,15.9888894789,56.1691287507,53.1773983329,2.97173041782,0.02
 08/02  23:00:00,93.3707161737,17.9727275731,40.7190170208,0.0,4.12243109448,15.9888894789,44.3611317327,41.3694013149,2.97173041782,0.02
 08/02  24:00:00,106.711844486,22.9376415384,48.9376976559,0.0,4.12243109448,15.9888894789,57.5626981025,54.5709676847,2.97173041782,0.02
 08/03  01:00:00,89.6483494578,17.3571304377,37.612247444,0.0,4.12243109448,15.9888894789,43.877109504,40.8853790862,2.97173041782,0.02
 08/03  02:00:00,105.116311743,22.7177854186,47.5620210281,0.0,4.12243109448,15.9888894789,58.585173543,55.5934431252,2.97173041782,0.02
 08/03  03:00:00,87.6414295741,16.6322442993,36.3564692782,0.0,4.12243109448,15.9888894789,42.582471431,39.5907410132,2.97173041782,0.02
 08/03  04:00:00,143.250580335,28.9138936548,62.1453000628,0.0,12.3672932834,24.9413748627,62.2266215118,57.2537374821,4.9528840297,0.02
 08/03  05:00:00,143.765808369,29.0807374472,61.2978238699,1.19586040678,12.3672932834,24.9413748627,116.12926706,111.156383031,4.9528840297,0.02
 08/03  06:00:00,202.130038483,30.4661504017,75.2299392272,0.19208117446,24.7345865669,70.7195625826,82.481393229,72.5556251696,9.90576805939,0.02
 08/03  07:00:00,240.798904008,31.026150603,79.4886118495,0.0,37.1018798503,92.3937384068,58.9403232658,49.0145552064,9.90576805939,0.02
 08/03  08:00:00,257.645278188,31.5268191354,83.7910047002,0.0,37.1018798503,104.434947198,43.5346881326,33.6089200732,9.90576805939,0.02
 08/03  09:00:00,276.039997391,32.1106221834,89.5603647521,0.0,37.1018798503,116.476155989,37.2267983948,18.6960215141,9.90576805939,8.62500882135
 08/03  10:00:00,281.050876605,32.5194464705,94.1617932386,0.0,37.1018798503,116.476155989,20.1406810217,10.2149129623,9.90576805939,0.02
 08/03  11:00:00,285.68389437,32.8663393076,98.4476922644,0.0,37.1018798503,116.476155989,24.2641434106,5.72777130151,9.90576805939,8.63060404973
 08/03  12:00:00,273.867458572,33.1205700907,98.4188371882,0.0,37.1018798503,104.434947198,14.2804697809,4.35470172151,9.90576805939,0.02
 08/03  13:00:00,281.519905657,33.1890786211,93.960942211,0.0,37.1018798503,116.476155989,24.897489263,6.36115645145,9.90576805939,8.63056475218
 08/03  14:00:00,284.697829079,33.4979805016,96.8302462111,0.0,37.1018798503,116.476155989,14.3149565004,4.38918844101,9.90576805939,0.02
 08/03  15:00:00,289.93560451,33.6435847432,101.92256776,0.0,37.1018798503,116.476155989,11.3216641565,1.39589609711,9.90576805939,0.02
 08/03  16:00:00,292.669092355,33.8691272186,104.431069193,0.0,37.1018798503,116.476155989,19.8341530582,1.30457436788,9.90576805939,8.6238106309
 08/03  17:00:00,293.415729255,33.9895500179,105.058428383,0.0,37.1018798503,116.476155989,10.9855416079,1.05977354852,9.90576805939,0.02
 08/03  18:00:00,175.229646481,28.9630987368,73.2170521693,0.0,24.7345865669,47.5788473902,8.61346688325,3.64058285356,4.9528840297,0.02
 08/03  19:00:00,170.714523596,28.7877566981,68.8247553024,0.0,24.7345865669,47.5788473902,17.7213796161,12.7484955864,4.9528840297,0.02
 08/03  20:00:00,158.258639172,29.2235481139,67.7933461078,0.0,12.3672932834,38.6892022431,32.0120713715,29.0203409536,2.97173041782,0.02
 08/03  21:00:00,121.034578667,20.5651126156,46.3884930292,0.0,12.3672932834,27.0668015668,32.7515198433,29.7597894254,2.97173041782,0.02
 08/03  22:00:00,98.0102656826,19.5983847456,43.6803969015,0.0,4.12243109448,15.9888894789,35.4474115346,32.4556811168,2.97173041782,0.02
 08/03  23:00:00,106.553407857,22.4765827438,49.2665742044,0.0,4.12243109448,15.9888894789,47.4663191335,44.4745887157,2.97173041782,0.02
 08/03  24:00:00,94.4783852789,18.6536424874,41.1195143256,0.0,4.12243109448,15.9888894789,38.916538414,35.9248079962,2.97173041782,0.02
 08/04  01:00:00,102.679098422,21.8170143844,46.0518331276,0.0,4.12243109448,15.9888894789,55.2532736513,43.6797477749,2.97173041782,8.60179545854
 08/04  02:00:00,90.647817617,18.082016576,37.8605727026,0.0,4.12243109448,15.9888894789,41.2726057921,38.2808753743,2.97173041782,0.02
 08/04  03:00:00,101.40097376,21.8170143844,44.7737086683,0.0,4.12243109448,15.9888894789,56.1038393747,53.1121089569,2.97173041782,0.02
 08/04  04:00:00,140.7478271,28.7160231469,59.8404164409,0.0,12.3672932834,24.9413748627,64.5678962898,59.5950122602,4.9528840297,0.02
 08/04  05:00:00,143.043516156,29.0674122841,60.4649921366,1.31972430041,12.3672932834,24.9413748627,115.80042439,110.82754036,4.9528840297,0.02
 08/04  06:00:00,201.917986124,30.4392995706,74.9420509328,0.294767249434,24.7345865669,70.7195625826,78.7763299714,68.850561912,9.90576805939,0.02
 08/04  07:00:00,241.910828152,31.0152642489,80.6114211004,0.0,37.1018798503,92.3937384068,48.7105988618,38.7848308024,9.90576805939,0.02
 08/04  08:00:00,259.716706455,31.4630454263,85.9262496638,0.0,37.1018798503,104.434947198,28.9005157296,18.9747476702,9.90576805939,0.02
 08/04  09:00:00,276.728464326,31.9519483929,90.4074457819,0.0,37.1018798503,116.476155989,20.449402931,10.5236348716,9.90576805939,0.02
 08/04  10:00:00,281.005435091,32.4206608197,94.2151661442,0.0,37.1018798503,116.476155989,25.1132653883,6.57828240641,9.90576805939,8.62921492251
 08/04  11:00:00,287.757478626,32.8631162951,100.524511974,0.0,37.1018798503,116.476155989,12.8402242277,2.91445616829,9.90576805939,0.02
 08/04  12:00:00,283.084436069,33.5148659651,107.241484286,0.0,37.1018798503,104.434947198,18.6090511333,0.0767815070397,9.90576805939,8.62650156684
 08/04  13:00:00,300.439798582,34.1427108934,111.927269574,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  14:00:00,304.957919401,34.6207387274,115.967502948,0.0,37.1018798503,116.476155989,18.5349191328,0.0,9.90576805939,8.62915107344
 08/04  15:00:00,308.171031625,35.1794514097,118.622181588,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  16:00:00,311.149227603,35.6344908795,121.14584173,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  17:00:00,301.434477017,35.4572241978,111.609454798,0.0,37.1018798503,116.476155989,18.5217351344,0.0,9.90576805939,8.61596707496
 08/04  18:00:00,166.927133669,28.9692402621,64.8558916225,0.0,24.7345865669,47.5788473902,21.7836330652,16.8107490355,4.9528840297,0.02
 08/04  19:00:00,158.119576107,28.7933796013,56.2241971424,0.0,24.7345865669,47.5788473902,63.0676352772,58.0947512475,4.9528840297,0.02
 08/04  20:00:00,145.832742006,29.2267421009,55.3642697692,0.0,12.3672932834,38.6892022431,75.5321839958,72.540453578,2.97173041782,0.02
 08/04  21:00:00,113.883750554,20.6750406755,39.1277455673,0.0,12.3672932834,27.0668015668,62.6211760063,59.6294455885,2.97173041782,0.02
 08/04  22:00:00,89.3455063307,18.6976137114,35.9426650836,0.0,4.12243109448,15.9888894789,59.626183321,56.6344529032,2.97173041782,0.02
 08/04  23:00:00,98.1551649543,22.300697848,41.0442170819,0.0,4.12243109448,15.9888894789,78.9792571109,75.9875266931,2.97173041782,0.02
 08/04  24:00:00,84.3032526958,18.2139302478,31.3840948686,0.0,4.12243109448,15.9888894789,68.3341063709,65.342375953,2.97173041782,0.02
 08/05  01:00:00,87.1538101638,20.4765311107,31.8932846173,0.0,4.12243109448,15.9888894789,78.2044019988,75.212671581,2.97173041782,0.02
 08/05  02:00:00,78.9153348145,17.0933030939,27.143059723,0.0,4.12243109448,15.9888894789,67.6736303769,64.6818999591,2.97173041782,0.02
 08/05  03:00:00,88.9344089634,20.7843296784,33.3660847848,0.0,4.12243109448,15.9888894789,85.2705700816,82.2788396638,2.97173041782,0.02
 08/05  04:00:00,99.7505234053,27.0231310245,37.6705126697,0.0,4.12243109448,16.0517297156,105.484033259,102.492302842,2.97173041782,0.02
 08/05  05:00:00,101.465882736,27.0231310245,39.3858719607,0.0,4.12243109448,16.0517297156,105.743195654,102.751465237,2.97173041782,0.02
 08/05  06:00:00,130.556407092,29.6614044621,56.3790479856,0.0,4.12243109448,39.6058045677,86.4991073335,83.5073769157,2.97173041782,0.02
 08/05  07:00:00,175.073413122,29.6866665985,63.3768807958,3.5017113946,12.3672932834,65.3531420225,138.576110399,133.60322637,4.9528840297,0.02
 08/05  08:00:00,180.471475394,29.6749425094,66.9561178716,2.44140282476,12.3672932834,68.2430321324,133.279622607,123.265647133,4.9528840297,5.06109144443
 08/05  09:00:00,210.027511595,29.7524456114,69.3593801798,0.499825373671,16.4897243779,93.1370602926,117.862352234,106.370901665,7.92461444751,3.56683612145
 08/05  10:00:00,210.073986335,29.7889773334,69.4846058416,0.384456007743,16.4897243779,93.1370602926,113.971206431,106.026591983,7.92461444751,0.02
 08/05  11:00:00,210.705154402,29.8246352067,70.1828509864,0.281712980567,16.4897243779,93.1370602926,112.074642025,104.130027578,7.92461444751,0.02
 08/05  12:00:00,203.299414165,29.8989101052,71.9756266522,0.160532509471,16.4897243779,83.9857416113,105.081670368,97.1370559202,7.92461444751,0.02
 08/05  13:00:00,204.950214726,30.007798174,73.618398412,0.0596646728315,16.4897243779,83.9857416113,102.458245869,94.5136314219,7.92461444751,0.02
 08/05  14:00:00,206.390606114,30.131771884,74.9909820806,0.00354117037869,16.4897243779,83.9857416113,102.995155378,95.0505409302,7.92461444751,0.02
 08/05  15:00:00,187.56995033,29.6614044621,74.1011445669,0.0,12.3672932834,70.6512738906,60.9090732396,47.3469876511,4.9528840297,8.60920155874
 08/05  16:00:00,187.149884375,29.6614044621,73.68109774,0.0,12.3672932834,70.6512738906,50.6321963062,45.6593122765,4.9528840297,0.02
 08/05  17:00:00,172.363068142,29.6614044621,71.4177868203,0.0,12.3672932834,58.1284167478,55.5212769626,50.5483929329,4.9528840297,0.02
 08/05  18:00:00,127.055437859,28.9578648787,60.0011864384,0.0,12.3672932834,24.9413748627,78.4224011834,73.4495171537,4.9528840297,0.02
 08/05  19:00:00,121.470506927,28.7819799829,54.5921403871,0.0,12.3672932834,24.9413748627,86.3919372768,81.4190532471,4.9528840297,0.02
 08/05  20:00:00,105.644066885,28.3422677433,46.9432532359,0.0,4.12243109448,16.0517297156,97.0512868694,94.0595564516,2.97173041782,0.02
 08/05  21:00:00,71.5533270466,13.9299311969,23.0494466998,0.0,4.12243109448,15.9888894789,50.8529709865,47.8612405687,2.97173041782,0.02
 08/05  22:00:00,86.7289692324,20.6963872305,31.2485878885,0.0,4.12243109448,15.9888894789,84.8755175042,81.8837870863,2.97173041782,0.02
 08/05  23:00:00,72.8338791083,14.5668748873,23.6667993988,0.0,4.12243109448,15.9888894789,60.0738748818,57.082144464,2.97173041782,0.02
 08/05  24:00:00,84.4376010752,20.707060508,28.9334185836,0.0,4.12243109448,15.9888894789,92.7768562658,89.7851258479,2.97173041782,0.02
 08/06  01:00:00,60.8405643918,11.688676889,16.6916650326,0.0,2.06121554724,15.9888894789,46.9213719884,43.9296415706,2.97173041782,0.02
 08/06  02:00:00,76.4697026157,18.9161917171,24.8569878353,0.0,2.06121554724,15.9888894789,78.8951620163,75.9034315985,2.97173041782,0.02
 08/06  03:00:00,57.2147145895,10.8092524098,13.9452396304,0.0,2.06121554724,15.9888894789,46.1829967523,43.1912663345,2.97173041782,0.02
 08/06  04:00:00,75.8349549286,18.9161917171,24.2222400639,0.0,2.06121554724,15.9888894789,79.5519500754,76.5602196576,2.97173041782,0.02
 08/06  05:00:00,59.7780515072,12.0404466807,15.2773821881,0.0,2.06121554724,15.9888894789,47.4843926019,44.4926621841,2.97173041782,0.02
 08/06  06:00:00,66.5537468454,22.5192758537,25.3279252814,0.0,2.06121554724,15.9888894789,97.0218816784,94.0301512606,2.97173041782,0.02
 08/06  07:00:00,55.9115448992,18.015420683,19.3208565418,0.0,2.06121554724,15.9888894789,79.0613703561,76.0696399382,2.97173041782,0.02
 08/06  08:00:00,94.9511276041,24.3001104241,23.9061645536,0.0,4.12243109448,41.7362269337,94.3321776679,89.3592936382,4.9528840297,0.02
 08/06  09:00:00,85.1485484293,19.5544135216,18.4437602357,0.0,4.12243109448,41.7362269337,74.9862991002,70.0134150705,4.9528840297,0.02
 08/06  10:00:00,92.3891529729,23.4866427809,21.8850488702,0.0,4.12243109448,41.7362269337,92.7115125337,87.738628504,4.9528840297,0.02
 08/06  11:00:00,86.4897772863,18.9827876101,20.08928569,0.0,4.12243109448,41.7362269337,74.0762004967,69.103316467,4.9528840297,0.02
 08/06  12:00:00,98.2695148005,23.8384125725,27.3165104581,0.0,4.12243109448,41.7362269337,99.4177316715,85.8630528906,4.9528840297,8.60179475118
 08/06  13:00:00,91.9188367744,19.5104422976,24.6885614907,0.0,4.12243109448,41.7362269337,72.3107885224,67.3379044927,4.9528840297,0.02
 08/06  14:00:00,105.146030375,24.2781248121,33.6542838709,0.0,4.12243109448,41.7362269337,88.7745359667,83.801651937,4.9528840297,0.02
 08/06  15:00:00,97.5198239491,19.7742696414,29.9133772735,0.0,4.12243109448,41.7362269337,70.8660067467,65.893122717,4.9528840297,0.02
 08/06  16:00:00,85.4375757211,23.6185564527,31.4122065316,0.0,4.12243109448,24.8785346261,87.5495626975,82.5766786678,4.9528840297,0.02
 08/06  17:00:00,57.3457541577,15.7314732652,23.0970263123,0.0,2.06121554724,15.9888894789,58.415268492,55.4235380742,2.97173041782,0.02
 08/06  18:00:00,68.4241043729,21.5971582646,28.0871695959,0.0,2.06121554724,15.9888894789,90.5614042296,87.5696738118,2.97173041782,0.02
 08/06  19:00:00,51.6764243395,14.380316714,18.4958156377,0.0,2.06121554724,15.9888894789,59.4894096165,56.4976791987,2.97173041782,0.02
 08/06  20:00:00,70.5894629574,20.4605211945,21.8759270849,0.0,2.06121554724,15.9888894789,84.9351717967,81.9434413789,2.97173041782,0.02
 08/06  21:00:00,53.7373370815,11.4248495452,9.70877344688,0.0,2.06121554724,15.9888894789,48.3266911506,45.3349607328,2.97173041782,0.02
 08/06  22:00:00,68.6728658579,19.3559039567,16.3483616894,0.0,2.06121554724,15.9888894789,83.9083512553,80.9166208375,2.97173041782,0.02
 08/06  23:00:00,60.2853789326,15.5116171454,11.7974861083,0.0,2.06121554724,15.9888894789,65.0480469557,62.0563165379,2.97173041782,0.02
 08/06  24:00:00,73.329220168,22.5192758537,17.7493620803,0.0,2.06121554724,15.9888894789,102.026625328,99.0348949106,2.97173041782,0.02
 08/07  01:00:00,68.5039485167,18.8069027143,14.4331049998,0.0325928641013,4.12243109448,15.9888894789,82.5742095056,79.5824790877,2.97173041782,0.02
 08/07  02:00:00,75.8959228231,22.9589880933,17.7994255355,0.0448554614239,4.12243109448,15.9888894789,102.734318582,99.7425881643,2.97173041782,0.02
 08/07  03:00:00,67.3900996505,18.015420683,14.1162569171,0.0,4.12243109448,15.9888894789,83.1114435423,80.1197131245,2.97173041782,0.02
 08/07  04:00:00,101.097711634,28.8406082815,19.8585110297,0.207205466679,12.3672932834,24.9413748627,115.639460368,110.666576338,4.9528840297,0.02
 08/07  05:00:00,118.730902804,28.8125964808,23.1298445952,14.5970748509,12.3672932834,24.9413748627,181.822689813,176.849805784,4.9528840297,0.02
 08/07  06:00:00,160.611454304,29.7584831092,23.6817660545,10.9293372354,24.7345865669,70.7195625826,147.342391633,137.416623574,9.90576805939,0.02
 08/07  07:00:00,190.584026728,29.8663847952,26.1064329119,4.32706434806,37.1018798503,92.3937384068,125.043222133,115.117454074,9.90576805939,0.02
 08/07  08:00:00,207.986452228,29.9826431382,33.6178037009,2.05855453917,37.1018798503,104.434947198,124.79752755,106.269761879,9.90576805939,8.62199761194
 08/07  09:00:00,228.76437817,30.1173422106,42.6528684493,1.62517403592,37.1018798503,116.476155989,111.07061449,101.14484643,9.90576805939,0.02
 08/07  10:00:00,229.933509118,30.2930432381,43.9893548565,1.28146642433,37.1018798503,116.476155989,107.522067136,97.5962990768,9.90576805939,0.02
 08/07  11:00:00,232.590661681,30.512266869,46.9481421249,0.760413950623,37.1018798503,116.476155989,112.903583322,94.3688525222,9.90576805939,8.62896274078
 08/07  12:00:00,223.468120657,30.8132590006,50.075625241,0.25118051715,37.1018798503,104.434947198,100.888576887,90.9628088272,9.90576805939,0.02
 08/07  13:00:00,238.967569969,31.1993007017,53.2747798083,0.123615631357,37.1018798503,116.476155989,106.019482029,87.4831750599,9.90576805939,8.63053890975
 08/07  14:00:00,243.13940465,31.5153513263,57.2178761407,0.0365819101303,37.1018798503,116.476155989,95.2215647581,85.2957966987,9.90576805939,0.02
 08/07  15:00:00,247.023083602,31.8393570482,60.814268365,0.0,37.1018798503,116.476155989,92.9772800395,83.0515119802,9.90576805939,0.02
 08/07  16:00:00,249.228321845,32.1413775902,62.7180711628,0.0,37.1018798503,116.476155989,99.6526009007,81.1230943057,9.90576805939,8.62373853568
 08/07  17:00:00,249.690546498,32.3211063324,63.0016882761,0.0,37.1018798503,116.476155989,89.7920450532,79.8662769938,9.90576805939,0.02
 08/07  18:00:00,152.398325987,28.9586160625,50.3377019077,0.0,24.7345865669,47.5788473902,66.3328092793,61.3599252496,4.9528840297,0.02
 08/07  19:00:00,148.470994887,28.7827451566,46.5862368307,0.0,24.7345865669,47.5788473902,70.7621505075,65.7892664778,4.9528840297,0.02
 08/07  20:00:00,132.986468177,29.0018863936,42.7428354854,0.0,12.3672932834,38.6892022431,85.0813522929,82.0896218751,2.97173041782,0.02
 08/07  21:00:00,95.047112425,17.67958608,23.3653194138,0.0,12.3672932834,27.0668015668,59.7370022608,56.745271843,2.97173041782,0.02
 08/07  22:00:00,82.5445247068,21.9269424443,25.8073312987,0.0,4.12243109448,15.9888894789,79.2636487083,76.2719182905,2.97173041782,0.02
 08/07  23:00:00,67.3749907054,15.5116171454,17.2369119144,0.0,4.12243109448,15.9888894789,68.8205348053,57.2470212679,2.97173041782,8.60178311962
 08/07  24:00:00,77.0097814385,20.7177337854,21.4817967897,0.0,4.12243109448,15.9888894789,90.5013791317,87.5096487139,2.97173041782,0.02
 08/08  01:00:00,64.4018019984,15.7314732652,14.0438673161,0.0,4.12243109448,15.9888894789,64.8402223759,61.8484919581,2.97173041782,0.02
 08/08  02:00:00,75.6544813291,20.7177337854,20.1264969018,0.0,4.12243109448,15.9888894789,94.9662512953,91.9745208775,2.97173041782,0.02
 08/08  03:00:00,64.0668742131,15.5116171454,13.928795831,0.0,4.12243109448,15.9888894789,65.7274798248,62.7357494069,2.97173041782,0.02
 08/08  04:00:00,104.432446335,28.0124835636,24.2285753947,0.0,12.3672932834,24.9413748627,105.797585412,100.824701382,4.9528840297,0.02
 08/08  05:00:00,115.857440436,29.4517426473,26.5575186701,7.65679180662,12.3672932834,24.9413748627,169.215082244,164.242198214,4.9528840297,0.02
 08/08  06:00:00,161.322313437,29.8466220053,28.5332226516,4.35143385298,24.7345865669,70.7195625826,136.896088485,126.970320425,9.90576805939,0.02
 08/08  07:00:00,195.807263334,30.2203445295,33.5753349706,1.72744164181,37.1018798503,92.3937384068,116.859729224,106.933961165,9.90576805939,0.02
 08/08  08:00:00,213.870821679,30.3708311666,40.4860744554,0.686501250038,37.1018798503,104.434947198,107.880470132,97.9547020724,9.90576805939,0.02
 08/08  09:00:00,238.382230505,30.628380558,52.878959978,0.505822049765,37.1018798503,116.476155989,111.661353402,93.1324685422,9.90576805939,8.62311680014
 08/08  10:00:00,247.776557018,30.9855857428,62.1324309275,0.288947301068,37.1018798503,116.476155989,99.5907839649,89.6650159055,9.90576805939,0.02
 08/08  11:00:00,252.273906393,31.337708721,66.447958719,0.118383027278,37.1018798503,116.476155989,96.6830805206,86.7573124612,9.90576805939,0.02
 08/08  12:00:00,243.823335047,31.7725929722,69.6821321611,0.0405447432467,37.1018798503,104.434947198,102.312478434,83.7803249628,9.90576805939,8.62638541128
 08/08  13:00:00,260.725194753,32.2181385873,74.1372345378,0.0,37.1018798503,116.476155989,90.7748064438,80.8490383844,9.90576805939,0.02
 08/08  14:00:00,261.687098724,32.5424433327,74.7749922753,0.0,37.1018798503,116.476155989,97.5969071258,79.0621279015,9.90576805939,8.62901116489
 08/08  15:00:00,263.682328031,32.831688692,76.4812427548,0.0,37.1018798503,116.476155989,87.5753122935,77.6495442341,9.90576805939,0.02
 08/08  16:00:00,264.161938043,33.1577569598,76.6352829303,0.0,37.1018798503,116.476155989,85.8730751301,75.9473070707,9.90576805939,0.02
 08/08  17:00:00,262.464242122,33.3685713628,74.7278856061,0.0,37.1018798503,116.476155989,93.1402936561,74.6185648677,9.90576805939,8.61596072901
 08/08  18:00:00,159.954190669,28.9638475596,57.8883451713,0.0,24.7345865669,47.5788473902,64.2501644556,59.2772804259,4.9528840297,0.02
 08/08  19:00:00,155.791747961,28.7867196768,53.9030297542,0.0,24.7345865669,47.5788473902,68.2805270796,63.3076430499,4.9528840297,0.02
 08/08  20:00:00,138.857795236,29.1128563958,48.5032085079,0.0,12.3672932834,38.6892022431,81.9062551375,78.9145247197,2.97173041782,0.02
 08/08  21:00:00,98.0380351531,17.7528714533,26.2829659542,0.0,12.3672932834,27.0668015668,57.9847124338,54.9929820159,2.97173041782,0.02
 08/08  22:00:00,85.4507673168,21.8316714591,28.8088458207,0.0,4.12243109448,15.9888894789,79.6307041482,76.6389737303,2.97173041782,0.02
 08/08  23:00:00,69.0929044402,15.5555883694,18.9108553338,0.0,4.12243109448,15.9888894789,56.5808450433,53.5891146255,2.97173041782,0.02
 08/08  24:00:00,80.1179743637,21.5971582646,23.7105660172,0.0,4.12243109448,15.9888894789,87.619751404,84.6280209862,2.97173041782,0.02
 08/09  01:00:00,64.4460592937,14.7641063381,15.055492183,0.0,4.12243109448,15.9888894789,64.0986812745,61.1069508567,2.97173041782,0.02
 08/09  02:00:00,79.100522557,21.5971582646,22.6931141683,0.0,4.12243109448,15.9888894789,93.9191010854,90.9273706676,2.97173041782,0.02
 08/09  03:00:00,64.5662481398,14.4123365464,15.5274507557,0.0,4.12243109448,15.9888894789,65.0399118995,62.0481814817,2.97173041782,0.02
 08/09  04:00:00,110.248849309,28.9138936548,29.1435685657,0.0,12.3672932834,24.9413748627,105.075330778,100.102446749,4.9528840297,0.02
 08/09  05:00:00,116.626109354,28.9230151432,30.7914809142,4.72022616828,12.3672932834,24.9413748627,167.823926841,162.851042811,4.9528840297,0.02
 08/09  06:00:00,165.043161307,30.0525066197,33.493759945,2.90585990146,24.7345865669,70.7195625826,135.232075406,125.306307346,9.90576805939,0.02
 08/09  07:00:00,205.114522722,30.401650477,43.8756043174,0.553116684359,37.1018798503,92.3937384068,114.037022643,103.840912194,9.90576805939,0.290342390165
 08/09  08:00:00,230.478293419,30.6714008502,57.1607694587,0.318732006517,37.1018798503,104.434947198,113.554786409,95.2980782815,9.90576805939,8.35094006821
 08/09  09:00:00,251.29133504,31.1160782429,65.5885988061,0.217644741698,37.1018798503,116.476155989,100.369504992,90.4437369322,9.90576805939,0.02
 08/09  10:00:00,258.088313075,31.5790616995,72.0427329725,0.096847260599,37.1018798503,116.476155989,105.410187934,86.8754211458,9.90576805939,8.62899872917
 08/09  11:00:00,262.467644765,32.0224062444,76.0521879341,0.0232581805844,37.1018798503,116.476155989,93.5977770139,83.6720089545,9.90576805939,0.02
 08/09  12:00:00,253.77652025,32.5600685277,78.8883583662,0.0,37.1018798503,104.434947198,90.4359052489,80.5101371895,9.90576805939,0.02
 08/09  13:00:00,268.494182122,33.0887947904,81.0355663517,0.0,37.1018798503,116.476155989,96.2547295657,77.718481789,9.90576805939,8.63047971736
 08/09  14:00:00,268.573376007,33.5693857263,80.6343635338,0.0,37.1018798503,116.476155989,85.6700440119,75.7442759525,9.90576805939,0.02
 08/09  15:00:00,271.668334052,33.9885376971,83.3103395283,0.0,37.1018798503,116.476155989,92.2061921376,73.6728767003,9.90576805939,8.62754737788
 08/09  16:00:00,273.642431891,34.3397414077,84.933846261,0.0,37.1018798503,116.476155989,81.5394103351,71.6136422757,9.90576805939,0.02
 08/09  17:00:00,271.888105565,34.4878252753,83.0325082238,0.0,37.1018798503,116.476155989,81.8599325124,71.934164453,9.90576805939,0.02
 08/09  18:00:00,164.950426275,28.9703111386,62.8780974767,0.0,24.7345865669,47.5788473902,63.3028028162,58.3299187865,4.9528840297,0.02
 08/09  19:00:00,159.620479278,28.7937116335,57.7247449332,0.0,24.7345865669,47.5788473902,67.3019756605,62.3290916308,4.9528840297,0.02
 08/09  20:00:00,147.102812716,29.2265780618,54.2853254607,0.0,12.3672932834,38.6892022431,89.093920863,77.514674025,2.97173041782,8.60751642021
 08/09  21:00:00,103.401592849,17.8627995132,31.5365982022,0.0,12.3672932834,27.0668015668,57.1230210766,54.1312906588,2.97173041782,0.02
 08/09  22:00:00,90.1074887158,22.300697848,32.9965412896,0.0,4.12243109448,15.9888894789,78.4424901161,75.4507596983,2.97173041782,0.02
