Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  23:00:00,72.351588587,15.8194157131,21.9057126236,0.0,4.12243109448,15.9888894789,55.5151782455,52.5234478277,2.97173041782,0.02
 08/09  24:00:00,83.1853412632,21.5971582646,26.7779334302,0.0,4.12243109448,15.9888894789,87.5891836318,84.597453214,2.97173041782,0.02
 08/10  01:00:00,65.3414881489,14.3909899914,16.3502935391,0.0,4.12243109448,15.9888894789,54.4029812723,51.4112508545,2.97173041782,0.02
 08/10  02:00:00,79.1640125631,20.7177337854,23.6360292143,0.0,4.12243109448,15.9888894789,89.2936992489,86.3019688311,2.97173041782,0.02
 08/10  03:00:00,65.7702524869,14.7427597831,16.4272880664,0.0,4.12243109448,15.9888894789,59.6392803981,56.6475499803,2.97173041782,0.02
 08/10  04:00:00,108.957962865,28.5181526391,28.2484237418,0.0,12.3672932834,24.9413748627,103.164370189,98.1914861597,4.9528840297,0.02
 08/10  05:00:00,116.115487492,29.3865010451,29.211438038,5.32616190467,12.3672932834,24.9413748627,166.944169899,161.971285869,4.9528840297,0.02
 08/10  06:00:00,163.054042855,29.9535795382,32.007687513,2.50174160679,24.7345865669,70.7195625826,134.761815133,124.836047073,9.90576805939,0.02
 08/10  07:00:00,201.581235361,30.3975153792,40.5103814343,0.389200356254,37.1018798503,92.3937384068,113.38783406,103.462066001,9.90576805939,0.02
 08/10  08:00:00,227.283112638,30.7037744908,54.0273565901,0.224542671082,37.1018798503,104.434947198,104.954427693,95.0286596339,9.90576805939,0.02
 08/10  09:00:00,252.491161048,31.1246430226,66.8658576536,0.131642161293,37.1018798503,116.476155989,108.908169932,90.3775588198,9.90576805939,8.62484305262
 08/10  10:00:00,259.969026993,31.4010911373,74.1445243084,0.0537963265488,37.1018798503,116.476155989,95.4365455568,85.5107774974,9.90576805939,0.02
 08/10  11:00:00,264.836243465,31.8662195254,78.5912843716,0.00887456662734,37.1018798503,116.476155989,94.213469511,75.6773464503,9.90576805939,8.63035500122
 08/10  12:00:00,257.773531167,32.3852286733,83.060268522,0.0,37.1018798503,104.434947198,77.7031058566,67.7773377973,9.90576805939,0.02
 08/10  13:00:00,273.082667118,32.9126857834,85.8001176968,0.0,37.1018798503,116.476155989,71.519878902,61.5941108426,9.90576805939,0.02
 08/10  14:00:00,273.521073769,33.4084383483,85.7430285644,0.0,37.1018798503,116.476155989,80.1058173587,61.5711067436,9.90576805939,8.62894255565
 08/10  15:00:00,275.93847913,33.8382392027,87.7308114378,0.0,37.1018798503,116.476155989,72.5828692949,62.6571012355,9.90576805939,0.02
 08/10  16:00:00,278.563737759,34.1767913677,90.018041367,0.0,37.1018798503,116.476155989,76.6687665329,58.1393302862,9.90576805939,8.62366818723
 08/10  17:00:00,278.19940264,34.292607778,89.5390521326,0.0,37.1018798503,116.476155989,67.1652408805,57.2394728211,9.90576805939,0.02
 08/10  18:00:00,167.366697412,28.9679188954,65.29677735,0.0,24.7345865669,47.5788473902,61.1613833847,56.188499355,4.9528840297,0.02
 08/10  19:00:00,158.83252057,28.7905697064,56.9399451909,0.0,24.7345865669,47.5788473902,67.4024094914,62.4295254617,4.9528840297,0.02
 08/10  20:00:00,146.229437099,29.2241068375,53.4144247022,0.0,12.3672932834,38.6892022431,80.4906670945,77.4989366767,2.97173041782,0.02
 08/10  21:00:00,103.259267405,17.8627995132,31.3942651236,0.0,12.3672932834,27.0668015668,57.0974310706,54.1057006528,2.97173041782,0.02
 08/10  22:00:00,90.6793108668,22.0661846535,33.8028756675,0.0,4.12243109448,15.9888894789,78.6407805337,75.6490501159,2.97173041782,0.02
 08/10  23:00:00,78.0763857858,15.907358161,27.5425663779,0.0,4.12243109448,15.9888894789,55.6508347206,52.6591043027,2.97173041782,0.02
 08/10  24:00:00,90.8152617374,21.8170143844,34.1879967602,0.0,4.12243109448,15.9888894789,86.9292917291,83.9375613113,2.97173041782,0.02
 08/11  01:00:00,70.5386019226,14.852048786,21.0600918491,0.0,4.12243109448,15.9888894789,59.8310627883,56.8393323704,2.97173041782,0.02
 08/11  02:00:00,87.2645545496,21.8170143844,30.637289525,0.0,4.12243109448,15.9888894789,88.4969928649,85.5052624471,2.97173041782,0.02
 08/11  03:00:00,64.7629797838,13.5115655122,16.6512085362,0.0,4.12243109448,15.9888894789,67.7670514134,56.1935273979,2.97173041782,8.60179359773
 08/11  04:00:00,113.290145002,28.8039655949,32.2947918992,0.0,12.3672932834,24.9413748627,103.184364067,98.2114800377,4.9528840297,0.02
 08/11  05:00:00,118.288724284,28.9868101208,33.9156779886,3.19484876417,12.3672932834,24.9413748627,166.406646459,161.43376243,4.9528840297,0.02
 08/11  06:00:00,168.097206871,30.1730706724,37.7282765366,1.60482466812,24.7345865669,70.7195625826,134.079228934,124.153460874,9.90576805939,0.02
 08/11  07:00:00,203.814228484,30.5182910426,42.7779694133,0.233827919818,37.1018798503,92.3937384068,113.529243451,103.603475392,9.90576805939,0.02
 08/11  08:00:00,229.033734538,30.7911688288,55.874226708,0.0409455116608,37.1018798503,104.434947198,105.465198466,95.5394304063,9.90576805939,0.02
 08/11  09:00:00,254.368227617,31.2472552437,68.7201426419,0.0317824203198,37.1018798503,116.476155989,100.215912423,90.2901443631,9.90576805939,0.02
 08/11  10:00:00,263.083976108,31.7690917365,76.9325304619,0.012731794489,37.1018798503,116.476155989,99.125326151,80.5905231284,9.90576805939,8.62903496317
 08/11  11:00:00,269.740308233,32.2629531972,83.1075331499,0.0,37.1018798503,116.476155989,75.8565125361,65.9307444767,9.90576805939,0.02
 08/11  12:00:00,262.83325352,32.8864460498,87.6187088695,0.0,37.1018798503,104.434947198,76.0712400054,57.5392320559,9.90576805939,8.62623989006
 08/11  13:00:00,274.274829,33.5258306325,86.3792045834,0.0,37.1018798503,116.476155989,71.2240450482,61.2982769889,9.90576805939,0.02
 08/11  14:00:00,275.669150618,33.9863097511,87.3131737364,0.0,37.1018798503,116.476155989,71.5574695703,61.6317015109,9.90576805939,0.02
 08/11  15:00:00,276.265360909,34.3812323388,87.514729698,0.0,37.1018798503,116.476155989,77.4378392625,58.9045095053,9.90576805939,8.62756169782
 08/11  16:00:00,273.67625562,34.5136322184,84.7937524002,0.0,37.1018798503,116.476155989,76.3264817798,66.4007137204,9.90576805939,0.02
 08/11  17:00:00,269.077147842,34.3446293979,80.3647249117,0.0,37.1018798503,116.476155989,82.5792074656,72.6534394062,9.90576805939,0.02
 08/11  18:00:00,163.533084504,28.9653262934,61.4657418059,0.0,24.7345865669,47.5788473902,72.1069410571,58.5462559286,4.9528840297,8.60780109879
 08/11  19:00:00,159.026318218,28.7882015465,57.1361166021,0.0,24.7345865669,47.5788473902,67.9367204098,62.9638363801,4.9528840297,0.02
 08/11  20:00:00,146.303479269,29.2234509416,53.489135876,0.0,12.3672932834,38.6892022431,81.440402494,78.4486720762,2.97173041782,0.02
 08/11  21:00:00,104.560973527,17.8627995132,32.6959798378,0.0,12.3672932834,27.0668015668,57.3794912941,54.3877608763,2.97173041782,0.02
 08/11  22:00:00,92.7856363066,22.0661846535,35.9092019958,0.0,4.12243109448,15.9888894789,78.8679552681,75.8762248503,2.97173041782,0.02
 08/11  23:00:00,75.1534341839,15.8194157131,24.7075581169,0.0,4.12243109448,15.9888894789,55.9187061437,52.9269757259,2.97173041782,0.02
 08/11  24:00:00,88.6306549017,21.8170143844,32.0033908218,0.0,4.12243109448,15.9888894789,87.3562715744,84.3645411566,2.97173041782,0.02
 08/12  01:00:00,70.4430739962,14.852048786,20.9645648227,0.0,4.12243109448,15.9888894789,60.0569122334,57.0651818156,2.97173041782,0.02
 08/12  02:00:00,88.7179181217,22.0368705042,31.8707978814,0.0,4.12243109448,15.9888894789,86.5642101957,83.5724797779,2.97173041782,0.02
 08/12  03:00:00,65.6231914462,13.5115655122,17.5114211043,0.0,4.12243109448,15.9888894789,58.3354797286,55.3437493108,2.97173041782,0.02
 08/12  04:00:00,98.8172874279,27.6826993839,36.0777086851,0.0,4.12243109448,16.0517297156,109.199506815,106.207776398,2.97173041782,0.02
 08/12  05:00:00,97.7137757557,27.4628432641,35.1940530954,0.0,4.12243109448,16.0517297156,108.429586933,105.437856515,2.97173041782,0.02
 08/12  06:00:00,116.396101645,29.6614044621,39.8695762277,0.0,4.12243109448,39.6058045677,89.4866883876,86.4949579698,2.97173041782,0.02
 08/12  07:00:00,158.146730915,29.6785444133,45.3002740858,4.65975844172,12.3672932834,65.3531420225,142.554008827,137.581124798,4.9528840297,0.02
 08/12  08:00:00,169.538835247,29.6700513859,55.0231013223,3.44667780873,12.3672932834,68.2430321324,140.102094957,135.129210928,4.9528840297,0.02
 08/12  09:00:00,203.638512188,29.7292523927,62.073592947,1.41978749493,16.4897243779,93.1370602926,139.107276751,122.571397413,7.92461444751,8.61126489061
 08/12  10:00:00,208.803630268,29.7522265095,68.0201418759,0.615313707963,16.4897243779,93.1370602926,123.37487717,115.430262722,7.92461444751,0.02
 08/12  11:00:00,213.749250435,29.7985097612,73.1547039801,0.380090889681,16.4897243779,93.1370602926,109.37524419,101.430629742,7.92461444751,0.02
 08/12  12:00:00,206.574550469,29.825675067,75.223207841,0.261331680384,16.4897243779,83.9857416113,100.821168175,92.8765537272,7.92461444751,0.02
 08/12  13:00:00,206.714663747,29.872204683,75.42298518,0.155129800888,16.4897243779,83.9857416113,98.8391790026,90.8945645551,7.92461444751,0.02
 08/12  14:00:00,204.714416579,29.9098762103,73.4286184007,0.111620148886,16.4897243779,83.9857416113,102.956852811,95.012238363,7.92461444751,0.02
 08/12  15:00:00,177.874844122,29.6614044621,64.4060286225,0.0,12.3672932834,70.6512738906,66.8167446633,53.2544190463,4.9528840297,8.60944158739
 08/12  16:00:00,173.567167835,29.6614044621,60.0983708054,0.0,12.3672932834,70.6512738906,58.481859359,53.5089753293,4.9528840297,0.02
 08/12  17:00:00,161.556738173,29.6614044621,60.611457855,0.0,12.3672932834,58.1284167478,62.150824627,57.1779405973,4.9528840297,0.02
 08/12  18:00:00,115.125044625,28.1224116235,48.9062466444,0.0,12.3672932834,24.9413748627,84.9127089209,79.9398248912,4.9528840297,0.02
 08/12  19:00:00,118.889408737,29.0018361027,51.7911862746,0.0,12.3672932834,24.9413748627,91.9079247299,86.9350407002,4.9528840297,0.02
 08/12  20:00:00,107.096304187,28.1224116235,46.2661801992,0.0,4.12243109448,16.0517297156,101.035887585,98.0441571672,2.97173041782,0.02
 08/12  21:00:00,68.6518744136,12.9625642698,21.1153612132,0.0,4.12243109448,15.9888894789,55.5477874795,52.5560570617,2.97173041782,0.02
 08/12  22:00:00,90.7483917143,20.6963872305,35.2680105997,0.0,4.12243109448,15.9888894789,90.5509652187,87.5592348009,2.97173041782,0.02
 08/12  23:00:00,72.4752670022,13.8526620264,24.0355282011,0.0,4.12243109448,15.9888894789,59.9983396951,57.0066092773,2.97173041782,0.02
 08/12  24:00:00,87.3699158361,20.2566749909,32.3292469181,0.0,4.12243109448,15.9888894789,91.5929478125,88.6012173947,2.97173041782,0.02
 08/13  01:00:00,59.3271381418,11.0344451683,15.8259068453,0.0,2.06121554724,15.9888894789,49.956154091,46.9644236732,2.97173041782,0.02
 08/13  02:00:00,82.1047908877,19.5317888526,29.8764792263,0.0,2.06121554724,15.9888894789,79.9738910888,76.982160671,2.97173041782,0.02
 08/13  03:00:00,61.5311064364,11.4741574079,17.5901628371,0.0,2.06121554724,15.9888894789,48.2564493736,45.2647189558,2.97173041782,0.02
 08/13  04:00:00,79.1032390517,18.9161917171,27.4905244565,0.0,2.06121554724,15.9888894789,82.1060535036,79.1143230857,2.97173041782,0.02
 08/13  05:00:00,60.469584224,11.1610222015,16.8483396605,0.0,2.06121554724,15.9888894789,46.8820695815,43.8903391637,2.97173041782,0.02
 08/13  06:00:00,79.8993324838,23.3987003329,35.444920057,0.0,2.06121554724,15.9888894789,96.5847121592,93.5929817414,2.97173041782,0.02
 08/13  07:00:00,62.0548540208,18.015420683,25.4641659527,0.0,2.06121554724,15.9888894789,78.8358038797,75.8440734619,2.97173041782,0.02
 08/13  08:00:00,110.738450198,24.1901823642,40.0331693141,0.0,4.12243109448,41.7362269337,93.8006470063,88.8277629766,4.9528840297,0.02
 08/13  09:00:00,101.976398932,19.6863271935,35.9062512564,0.0,4.12243109448,41.7362269337,74.1386826715,69.1657986418,4.9528840297,0.02
 08/13  10:00:00,113.683441029,24.1022399163,43.0661024937,0.0,4.12243109448,41.7362269337,91.7961335069,86.8232494772,4.9528840297,0.02
 08/13  11:00:00,99.7441538106,19.114701282,34.2456319431,0.0,4.12243109448,41.7362269337,72.9833805951,68.0104965654,4.9528840297,0.02
 08/13  12:00:00,116.733346691,23.9483406324,46.2699073327,0.0,4.12243109448,41.7362269337,88.0923242341,83.1194402044,4.9528840297,0.02
 08/13  13:00:00,110.610828953,19.8841977013,44.3428105549,0.0,4.12243109448,41.7362269337,67.8427010517,62.869817022,4.9528840297,0.02
 08/13  14:00:00,122.180365898,23.8384125725,51.8268544844,0.0,4.12243109448,41.7362269337,77.9509739435,72.9780899138,4.9528840297,0.02
 08/13  15:00:00,113.739663419,20.1040538211,47.2517887837,0.0,4.12243109448,41.7362269337,59.350750464,54.3778664343,4.9528840297,0.02
 08/13  16:00:00,106.812193382,24.0582686923,53.0965180889,0.0,4.12243109448,24.8785346261,79.9917512069,66.4370734067,4.9528840297,8.60179377046
 08/13  17:00:00,77.9917063806,18.082655633,41.3862942362,0.0,2.06121554724,15.9888894789,53.7939058553,50.8021754375,2.97173041782,0.02
 08/13  18:00:00,88.6672941985,22.6078573587,47.3791466912,0.0,2.06121554724,15.9888894789,74.6474126641,71.6556822463,2.97173041782,0.02
 08/13  19:00:00,72.4230399018,16.984014091,36.9425250397,0.0,2.06121554724,15.9888894789,58.6335868597,55.6418564419,2.97173041782,0.02
 08/13  20:00:00,95.4346730218,22.256726624,42.7780786384,0.0,2.06121554724,15.9888894789,91.9894829696,88.9977525518,2.97173041782,0.02
 08/13  21:00:00,74.8806956071,14.830702231,27.5110039284,0.0,2.06121554724,15.9888894789,59.6075257686,56.6157953508,2.97173041782,0.02
 08/13  22:00:00,86.2776055365,20.2566749909,33.2981518106,0.0,2.06121554724,15.9888894789,88.492169431,85.5004390132,2.97173041782,0.02
 08/13  23:00:00,72.1333067511,13.9299311969,25.6906417832,0.0,2.06121554724,15.9888894789,56.6982942907,53.7065638729,2.97173041782,0.02
 08/13  24:00:00,79.5388341452,19.1413844757,27.6943626934,0.0,2.06121554724,15.9888894789,85.8419735407,82.8502431228,2.97173041782,0.02
 08/14  01:00:00,65.4622627244,12.0404466807,18.9003780025,0.0,4.12243109448,15.9888894789,48.3789362609,45.3872058431,2.97173041782,0.02
 08/14  02:00:00,79.4978753389,18.9161917171,25.8239450336,0.0,4.12243109448,15.9888894789,82.6736578772,79.6819274594,2.97173041782,0.02
 08/14  03:00:00,65.4555389356,12.0404466807,18.8936542244,0.0,4.12243109448,15.9888894789,48.3870298585,45.3952994407,2.97173041782,0.02
 08/14  04:00:00,122.513985126,28.5181526391,41.8044457719,0.0,12.3672932834,24.9413748627,109.690164902,104.717280872,4.9528840297,0.02
 08/14  05:00:00,135.332839854,29.2628285292,44.7978006882,9.08082391457,12.3672932834,24.9413748627,176.898994917,171.926110887,4.9528840297,0.02
 08/14  06:00:00,179.153525079,29.7656134206,46.5890325899,4.20784466407,24.7345865669,70.7195625826,143.354214053,133.428445994,9.90576805939,0.02
 08/14  07:00:00,211.227597004,30.0010163493,49.3287739022,1.61366634272,37.1018798503,92.3937384068,122.510649371,112.584881312,9.90576805939,0.02
 08/14  08:00:00,230.276557496,30.1142173906,57.0638403427,0.771059185495,37.1018798503,104.434947198,115.278737549,105.35296949,9.90576805939,0.02
 08/14  09:00:00,246.902721757,30.2682459914,61.7814597455,0.484006516933,37.1018798503,116.476155989,119.410942116,100.880391454,9.90576805939,8.6247826027
 08/14  10:00:00,250.189609849,30.5307420843,65.0557208697,0.233531730702,37.1018798503,116.476155989,107.059951042,97.1341829828,9.90576805939,0.02
 08/14  11:00:00,253.652705917,30.8277664414,68.376008467,0.0790730515631,37.1018798503,116.476155989,112.178030997,93.6419494277,9.90576805939,8.63031350969
 08/14  12:00:00,245.800716858,31.2003926734,72.2466049806,0.0256866501454,37.1018798503,104.434947198,96.0757685937,86.1500005343,9.90576805939,0.02
 08/14  13:00:00,261.81818675,31.5887198963,75.8596033955,0.0,37.1018798503,116.476155989,84.3682896921,74.4425216327,9.90576805939,0.02
 08/14  14:00:00,265.981650717,31.9645117246,79.6475400317,0.0,37.1018798503,116.476155989,82.2522996365,63.7175584308,9.90576805939,8.6289731463
 08/14  15:00:00,268.679829356,32.2958941603,82.0145073192,0.0,37.1018798503,116.476155989,66.4490022962,56.5232342368,9.90576805939,0.02
 08/14  16:00:00,267.155181522,32.5166183942,80.2696635441,0.0,37.1018798503,116.476155989,77.5947172726,59.0652948697,9.90576805939,8.62365434356
 08/14  17:00:00,264.503293033,32.4898627824,77.6456894002,0.0,37.1018798503,116.476155989,76.9568951066,67.0311270472,9.90576805939,0.02
 08/14  18:00:00,161.49670133,28.8709334122,59.523767059,0.0,24.7345865669,47.5788473902,64.6981552416,59.7252712119,4.9528840297,0.02
 08/14  19:00:00,157.500980326,28.7831294674,55.6158454374,0.0,24.7345865669,47.5788473902,71.3538911292,66.3810070995,4.9528840297,0.02
 08/14  20:00:00,146.359474575,29.0021576263,53.7664116201,0.0,12.3672932834,38.6892022431,85.2746520868,82.282921669,2.97173041782,0.02
 08/14  21:00:00,104.35796896,17.7528714533,32.6028948645,0.0,12.3672932834,27.0668015668,59.0573475627,56.0656171448,2.97173041782,0.02
 08/14  22:00:00,91.9364292545,22.0368705042,35.089308217,0.0,4.12243109448,15.9888894789,78.7818751961,75.7901447783,2.97173041782,0.02
 08/14  23:00:00,73.4639538104,15.6435308173,23.1939617587,0.0,4.12243109448,15.9888894789,61.5470479433,58.5553175255,2.97173041782,0.02
 08/14  24:00:00,86.5155827111,21.5971582646,30.1081738662,0.0,4.12243109448,15.9888894789,88.6811499036,85.6894194858,2.97173041782,0.02
 08/15  01:00:00,68.5402091721,13.9512777518,19.9887257565,0.0,4.12243109448,15.9888894789,58.4257649978,55.43403458,2.97173041782,0.02
 08/15  02:00:00,84.1008010775,20.7177337854,28.5728166583,0.0,4.12243109448,15.9888894789,93.8342887237,90.8425583059,2.97173041782,0.02
 08/15  03:00:00,70.4058138521,14.4789324394,21.3266757043,0.0,4.12243109448,15.9888894789,68.5798490573,57.0063280904,2.97173041782,8.60179054906
 08/15  04:00:00,120.085245171,28.5181526391,39.3757050841,0.0,12.3672932834,24.9413748627,103.251918243,98.2790342135,4.9528840297,0.02
 08/15  05:00:00,128.486191012,29.3574113119,41.2895210836,5.64787126236,12.3672932834,24.9413748627,167.894338497,162.921454467,4.9528840297,0.02
 08/15  06:00:00,170.557775658,29.9237942524,39.3521656318,2.69078083362,24.7345865669,70.7195625826,135.551360165,125.625592106,9.90576805939,0.02
 08/15  07:00:00,203.456776852,30.3012383648,42.1408182644,0.730580709428,37.1018798503,92.3937384068,115.165428167,105.239660108,9.90576805939,0.02
 08/15  08:00:00,221.587468103,30.4846310348,48.3909820074,0.384462311924,37.1018798503,104.434947198,107.820253712,97.8944856524,9.90576805939,0.02
 08/15  09:00:00,240.706679384,30.6930951976,55.3826115864,0.261925878518,37.1018798503,116.476155989,104.194469573,94.2687015137,9.90576805939,0.02
 08/15  10:00:00,245.86206767,30.9635335291,60.4087063864,0.120211631293,37.1018798503,116.476155989,109.549375713,91.0146452288,9.90576805939,8.62896242491
 08/15  11:00:00,246.353416139,31.2380274214,60.6948773917,0.0506906546326,37.1018798503,116.476155989,98.0493385236,88.1235704642,9.90576805939,0.02
 08/15  12:00:00,237.674755756,31.6025555944,63.7327275782,0.0113786196728,37.1018798503,104.434947198,103.593481364,85.0614975169,9.90576805939,8.62621578737
 08/15  13:00:00,251.481819713,31.9460093053,65.1660187859,0.0,37.1018798503,116.476155989,92.0888909466,82.1631228872,9.90576805939,0.02
 08/15  14:00:00,252.13736426,32.1698427398,65.597856181,0.0,37.1018798503,116.476155989,99.0514363025,80.5167999588,9.90576805939,8.62886828435
 08/15  15:00:00,253.024453573,32.2922575341,66.3628018096,0.0,37.1018798503,116.476155989,89.3733230437,79.4475549844,9.90576805939,0.02
 08/15  16:00:00,254.366807735,32.4200380167,67.5779002084,0.0,37.1018798503,116.476155989,88.483730198,78.5579621386,9.90576805939,0.02
 08/15  17:00:00,255.575834068,32.4877143148,68.7203271891,0.0,37.1018798503,116.476155989,87.7474923241,77.8217242647,9.90576805939,0.02
 08/15  18:00:00,155.460185886,28.8701580233,53.4880131067,0.0,24.7345865669,47.5788473902,73.9360429318,60.3753649666,4.9528840297,8.6077939355
 08/15  19:00:00,151.009632831,28.7823207063,49.1253130885,0.0,24.7345865669,47.5788473902,70.9739622776,66.0010782479,4.9528840297,0.02
 08/15  20:00:00,135.718016538,28.9285507294,43.1985740238,0.0,12.3672932834,38.6892022431,84.4840516373,81.4923212195,2.97173041782,0.02
 08/15  21:00:00,97.7500412601,17.9727275731,25.7751198229,0.0,12.3672932834,27.0668015668,59.5824353435,56.5907049257,2.97173041782,0.02
 08/15  22:00:00,83.0630151786,21.9489280563,26.3038374951,0.0,4.12243109448,15.9888894789,80.9757017152,77.9839712973,2.97173041782,0.02
 08/15  23:00:00,65.5089982528,14.4123365464,16.4702013823,0.0,4.12243109448,15.9888894789,62.2506735908,59.258943173,2.97173041782,0.02
 08/15  24:00:00,79.295165631,20.7177337854,23.7671821798,0.0,4.12243109448,15.9888894789,93.059231064,90.0675006462,2.97173041782,0.02
 08/16  01:00:00,66.7294777333,15.7314732652,16.3715441041,0.0,4.12243109448,15.9888894789,63.1009355071,60.1092050893,2.97173041782,0.02
 08/16  02:00:00,77.9486034921,20.7177337854,22.4206199939,0.0,4.12243109448,15.9888894789,94.010045263,91.0183148452,2.97173041782,0.02
 08/16  03:00:00,64.017254052,14.5882214422,14.8025721861,0.0,4.12243109448,15.9888894789,65.6354650681,62.6437346503,2.97173041782,0.02
 08/16  04:00:00,106.764079214,28.9285507294,25.6441418123,0.0,12.3672932834,24.9413748627,105.895845507,100.922961477,4.9528840297,0.02
 08/16  05:00:00,114.740063205,28.9838817581,27.543074988,6.02171974935,12.3672932834,24.9413748627,168.726250604,163.753366574,4.9528840297,0.02
 08/16  06:00:00,159.732013986,29.9307705316,26.7577007062,4.45250832868,24.7345865669,70.7195625826,136.401494815,126.475726755,9.90576805939,0.02
 08/16  07:00:00,191.657839118,30.3436591554,29.8259110838,1.20412507968,37.1018798503,92.3937384068,114.907799609,104.982031549,9.90576805939,0.02
 08/16  08:00:00,217.998514323,30.5438282074,44.2807579559,0.846499997615,37.1018798503,104.434947198,115.090202625,96.5625722537,9.90576805939,8.62186231156
 08/16  09:00:00,242.123983822,30.7662597445,56.2946881048,0.694046743664,37.1018798503,116.476155989,102.468855846,92.5430877866,9.90576805939,0.02
 08/16  10:00:00,247.40956875,31.0775910592,61.5461499292,0.416175864713,37.1018798503,116.476155989,99.1644812592,89.2387131998,9.90576805939,0.02
 08/16  11:00:00,249.108982355,31.4804691487,63.0812109239,0.177492225354,37.1018798503,116.476155989,104.431897014,85.895855895,9.90576805939,8.63027305959
 08/16  12:00:00,239.234242914,31.9894146406,64.8362500809,0.0805173915271,37.1018798503,104.434947198,92.4292190612,82.5034510018,9.90576805939,0.02
 08/16  13:00:00,253.536684474,32.461023118,66.6967147326,0.00909410898649,37.1018798503,116.476155989,98.0558134923,79.5196683534,9.90576805939,8.63037707949
 08/16  14:00:00,254.564262465,32.8067998863,67.3878682882,0.0,37.1018798503,116.476155989,87.7329031381,77.8071350787,9.90576805939,0.02
 08/16  15:00:00,257.169967409,33.1326897782,69.6678144132,0.0,37.1018798503,116.476155989,94.7715358507,76.2383222418,9.90576805939,8.62744554946
 08/16  16:00:00,258.696270599,33.404699558,70.9227241581,0.0,37.1018798503,116.476155989,84.902057995,74.9762899356,9.90576805939,0.02
 08/16  17:00:00,259.220138753,33.5811986396,71.2711869593,0.0,37.1018798503,116.476155989,83.9864637891,74.0606957298,9.90576805939,0.02
 08/16  18:00:00,156.280965099,28.9645919246,54.2143642183,0.0,24.7345865669,47.5788473902,64.3762142257,59.403330196,4.9528840297,0.02
 08/16  19:00:00,151.464007238,28.7874458656,49.5745474808,0.0,24.7345865669,47.5788473902,68.5799822525,63.6070982228,4.9528840297,0.02
 08/16  20:00:00,140.341030742,29.1128139308,45.2881361579,0.0,12.3672932834,38.6892022431,82.3364176519,79.3446872341,2.97173041782,0.02
 08/16  21:00:00,96.3177323584,17.7528714533,24.5626536224,0.0,12.3672932834,27.0668015668,66.7439469054,55.1672519902,2.97173041782,8.60496449744
 08/16  22:00:00,83.9193000652,22.0368705042,27.0721788573,0.0,4.12243109448,15.9888894789,77.7387783822,74.7470479644,2.97173041782,0.02
 08/16  23:00:00,68.229573978,15.7314732652,17.8716394347,0.0,4.12243109448,15.9888894789,59.0434348136,56.0517043957,2.97173041782,0.02
 08/16  24:00:00,78.3932716888,20.9375899052,22.6454312782,0.0,4.12243109448,15.9888894789,92.0506893872,89.0589589694,2.97173041782,0.02
 08/17  01:00:00,65.0246318938,15.2917610256,15.10640977,0.0,4.12243109448,15.9888894789,59.5628820252,56.5711516074,2.97173041782,0.02
 08/17  02:00:00,77.4659199248,21.3773021448,21.2783674331,0.0,4.12243109448,15.9888894789,92.461177678,89.4694472602,2.97173041782,0.02
 08/17  03:00:00,61.7986186279,13.9512777518,13.2471355292,0.0,4.12243109448,15.9888894789,59.7870247338,56.795294316,2.97173041782,0.02
 08/17  04:00:00,105.427134989,28.606095087,24.6296527773,0.0,12.3672932834,24.9413748627,105.421884208,100.449000178,4.9528840297,0.02
 08/17  05:00:00,115.141813663,29.3587678665,26.5012541341,7.09040458343,12.3672932834,24.9413748627,168.050324573,163.077440543,4.9528840297,0.02
 08/17  06:00:00,162.161230413,29.9228803358,27.1802674401,4.11788125874,24.7345865669,70.7195625826,136.057758202,126.131990143,9.90576805939,0.02
 08/17  07:00:00,196.46320905,30.3399087107,34.6463816942,1.19277822948,37.1018798503,92.3937384068,115.169281504,105.243513444,9.90576805939,0.02
 08/17  08:00:00,220.744094237,30.5119551054,47.3640564273,0.54066578108,37.1018798503,104.434947198,106.819531549,96.8937634898,9.90576805939,0.02
 08/17  09:00:00,243.241435865,30.7815874776,57.7066987123,0.384095485113,37.1018798503,116.476155989,110.429318231,91.8988116184,9.90576805939,8.62473855331
 08/17  10:00:00,249.463342992,31.2160756485,63.6541080488,0.223572245497,37.1018798503,116.476155989,97.9046897318,87.9789216724,9.90576805939,0.02
 08/17  11:00:00,253.887547301,31.6603977497,67.764245412,0.0930439797381,37.1018798503,116.476155989,94.5037379349,84.5779698755,9.90576805939,0.02
 08/17  12:00:00,245.251253747,32.1769290864,70.7244587358,0.0218229189595,37.1018798503,104.434947198,99.8818441301,81.3495829012,9.90576805939,8.62649316952
 08/17  13:00:00,260.983239868,32.719075663,73.8943399954,0.0,37.1018798503,116.476155989,88.1861300159,78.2603619565,9.90576805939,0.02
 08/17  14:00:00,264.851435076,33.1880353828,77.2937545624,0.0,37.1018798503,116.476155989,94.7285898798,76.19462286,9.90576805939,8.62819896038
 08/17  15:00:00,267.706038752,33.5911655948,79.7454775727,0.0,37.1018798503,116.476155989,84.4463992082,74.5206311489,9.90576805939,0.02
 08/17  16:00:00,268.247543399,33.8690553428,80.0095880391,0.0,37.1018798503,116.476155989,83.3126227024,73.386854643,9.90576805939,0.02
 08/17  17:00:00,266.885410064,33.9459771351,78.5716635688,0.0,37.1018798503,116.476155989,91.5482931809,73.0266752006,9.90576805939,8.61584992091
 08/17  18:00:00,159.873343489,28.9640481333,57.8072996253,0.0,24.7345865669,47.5788473902,63.8532920202,58.8804079905,4.9528840297,0.02
 08/17  19:00:00,152.16258543,28.7859913145,50.2745961293,0.0,24.7345865669,47.5788473902,68.6877638514,63.7148798217,4.9528840297,0.02
 08/17  20:00:00,137.504446931,29.1127777168,42.4516055134,0.0,12.3672932834,38.6892022431,82.5620923393,79.5703619215,2.97173041782,0.02
 08/17  21:00:00,95.7042369081,17.67958608,24.0224529635,0.0,12.3672932834,27.0668015668,58.6100575339,55.6183271161,2.97173041782,0.02
 08/17  22:00:00,83.9274232913,22.0368705042,27.0803027359,0.0,4.12243109448,15.9888894789,77.6068819203,74.6151515025,2.97173041782,0.02
 08/17  23:00:00,68.5607411522,15.6435308173,18.2907495835,0.0,4.12243109448,15.9888894789,60.9708865729,57.9791561551,2.97173041782,0.02
 08/17  24:00:00,79.095358241,20.9375899052,23.3475182392,0.0,4.12243109448,15.9888894789,92.0869781311,89.0952477133,2.97173041782,0.02
 08/18  01:00:00,65.1772853964,15.2917610256,15.2590635698,0.0,4.12243109448,15.9888894789,59.3921794803,56.4004490625,2.97173041782,0.02
 08/18  02:00:00,77.1581564774,20.9375899052,21.4103164193,0.0,4.12243109448,15.9888894789,93.1536145869,90.1618841691,2.97173041782,0.02
 08/18  03:00:00,62.2472623252,14.3909899914,13.2560670841,0.0,4.12243109448,15.9888894789,57.2867052642,54.2949748463,2.97173041782,0.02
 08/18  04:00:00,107.092870644,28.606095087,26.295388439,0.0,12.3672932834,24.9413748627,104.813101811,99.8402177815,4.9528840297,0.02
 08/18  05:00:00,116.680057097,29.3632626536,28.6278469786,6.49756030656,12.3672932834,24.9413748627,167.597991045,162.625107015,4.9528840297,0.02
 08/18  06:00:00,163.449894386,29.9425847352,29.3004106949,3.26669741857,24.7345865669,70.7195625826,135.320957528,125.395189469,9.90576805939,0.02
 08/18  07:00:00,197.504067848,30.3795447198,36.2007421877,0.639632138595,37.1018798503,92.3937384068,122.05352413,103.540357863,9.90576805939,8.60739820767
 08/18  08:00:00,222.20999014,30.6570941997,48.7559277795,0.469588672512,37.1018798503,104.434947198,105.209722183,95.2839541232,9.90576805939,0.02
 08/18  09:00:00,247.164114082,30.9968843791,61.4757957668,0.322419215562,37.1018798503,116.476155989,100.866155849,90.9403877897,9.90576805939,0.02
 08/18  10:00:00,255.315056346,31.4060436479,69.3738486844,0.16550480351,37.1018798503,116.476155989,105.957787135,87.4231237134,9.90576805939,8.62889536183
 08/18  11:00:00,260.738413793,31.7920637912,74.4978803897,0.0786811027712,37.1018798503,116.476155989,93.197428952,83.2716608926,9.90576805939,0.02
 08/18  12:00:00,252.287406177,32.2798051156,77.6621072137,0.0173991452065,37.1018798503,104.434947198,86.5164356405,76.5906675812,9.90576805939,0.02
 08/18  13:00:00,267.201996783,32.7538780654,80.0783143028,0.0,37.1018798503,116.476155989,90.4293192723,71.8931243886,9.90576805939,8.63042682428
 08/18  14:00:00,268.16872578,33.0719652408,80.7271333369,0.0,37.1018798503,116.476155989,78.7607752549,68.8350071955,9.90576805939,0.02
 08/18  15:00:00,269.338766388,33.4064731582,81.5628498696,0.0,37.1018798503,116.476155989,85.2726469184,66.7394384121,9.90576805939,8.62744044694
 08/18  16:00:00,269.858532925,33.5780616349,81.9116289926,0.0,37.1018798503,116.476155989,78.0205041198,68.0947360604,9.90576805939,0.02
 08/18  17:00:00,268.976564382,33.6565337299,80.9522586337,0.0,37.1018798503,116.476155989,81.0165702603,71.090802201,9.90576805939,0.02
 08/18  18:00:00,162.688662569,28.9652571263,60.6213877852,0.0,24.7345865669,47.5788473902,63.9034116271,58.9305275974,4.9528840297,0.02
 08/18  19:00:00,155.236603735,28.7869386703,53.3476427938,0.0,24.7345865669,47.5788473902,76.6699607657,63.1099588941,4.9528840297,8.60711784189
 08/18  20:00:00,142.700491683,29.1122262563,47.6481969137,0.0,12.3672932834,38.6892022431,81.7308173145,78.7390868966,2.97173041782,0.02
 08/18  21:00:00,97.5940186797,17.67958608,25.9122392476,0.0,12.3672932834,27.0668015668,58.4073523172,55.4156218994,2.97173041782,0.02
 08/18  22:00:00,85.4611768285,21.9269424443,28.7239849344,0.0,4.12243109448,15.9888894789,77.4225729659,74.430842548,2.97173041782,0.02
 08/18  23:00:00,72.0276084261,15.6435308173,21.75761748,0.0,4.12243109448,15.9888894789,60.7735005017,57.7817700839,2.97173041782,0.02
 08/18  24:00:00,84.9713176332,21.3773021448,28.7837660348,0.0,4.12243109448,15.9888894789,90.721103296,87.7293728782,2.97173041782,0.02
 08/19  01:00:00,69.6966770698,14.852048786,20.2181681435,0.0,4.12243109448,15.9888894789,60.4718261416,57.4800957238,2.97173041782,0.02
 08/19  02:00:00,83.6070870149,20.7177337854,28.0791037556,0.0,4.12243109448,15.9888894789,92.747539741,89.7558093232,2.97173041782,0.02
 08/19  03:00:00,71.1745523751,14.7427597831,21.8315880387,0.0,4.12243109448,15.9888894789,59.5020011737,56.5102707559,2.97173041782,0.02
 08/19  04:00:00,95.9834260109,27.0231310245,33.9034159172,0.0,4.12243109448,16.0517297156,110.069429201,107.077698783,2.97173041782,0.02
 08/19  05:00:00,99.0039079252,28.1224116235,35.8246172079,0.0,4.12243109448,16.0517297156,108.90832866,105.916598242,2.97173041782,0.02
 08/19  06:00:00,119.260770352,29.6614044621,40.385078583,0.0,4.12243109448,39.6058045677,89.7076844364,86.7159540186,2.97173041782,0.02
 08/19  07:00:00,160.673695268,29.6862466817,45.9410069383,6.53828799963,12.3672932834,65.3531420225,143.041599812,138.068715783,4.9528840297,0.02
 08/19  08:00:00,169.409760725,29.6767002612,52.7497253641,5.58433853693,12.3672932834,68.2430321324,141.000221518,136.027337488,4.9528840297,0.02
 08/19  09:00:00,203.07817298,29.7242849793,60.2018419569,2.73617478996,16.4897243779,93.1370602926,131.357787441,123.413172993,7.92461444751,0.02
 08/19  10:00:00,206.021571183,29.7417965832,64.0135508401,1.85024037318,16.4897243779,93.1370602926,135.120746823,118.584113122,7.92461444751,8.61201925371
 08/19  11:00:00,205.00733154,29.7552165811,63.3985169033,1.43764909672,16.4897243779,93.1370602926,124.121845528,116.177231081,7.92461444751,0.02
 08/19  12:00:00,196.060822817,29.7733053854,63.8570975648,1.16609326914,16.4897243779,83.9857416113,122.287053264,114.342438816,7.92461444751,0.02
 08/19  13:00:00,195.41125983,29.7740223456,63.1990861337,1.17381881565,16.4897243779,83.9857416113,121.218478218,113.27386377,7.92461444751,0.02
 08/19  14:00:00,194.491232638,29.772236078,62.2394239822,1.21528246422,16.4897243779,83.9857416113,120.418538837,112.47392439,7.92461444751,0.02
 08/19  15:00:00,173.485973519,29.6614044621,60.0171698447,0.0,12.3672932834,70.6512738906,62.0941064333,57.1212224037,4.9528840297,0.02
 08/19  16:00:00,173.539315359,29.6614044621,60.0705035416,0.0,12.3672932834,70.6512738906,60.7863775295,55.8134934998,4.9528840297,0.02
 08/19  17:00:00,161.884956931,29.6614044621,60.9396630874,0.0,12.3672932834,58.1284167478,72.6276197299,59.0697636997,4.9528840297,8.60497200046
 08/19  18:00:00,117.392643527,28.0491262502,51.2471299237,0.0,12.3672932834,24.9413748627,86.1605014194,81.1876173897,4.9528840297,0.02
 08/19  19:00:00,118.206480523,28.3422677433,51.7678255142,0.0,12.3672932834,24.9413748627,92.8009847826,87.8281007529,4.9528840297,0.02
 08/19  20:00:00,113.874978755,28.3422677433,50.4758311593,0.0,4.12243109448,16.0517297156,101.768576761,98.7768463428,2.97173041782,0.02
 08/19  21:00:00,68.3167547055,12.6107944781,21.1320105537,0.0,4.12243109448,15.9888894789,55.4908836098,52.4991531919,2.97173041782,0.02
 08/19  22:00:00,89.5971638697,20.0368188711,34.7763504449,0.0,4.12243109448,15.9888894789,90.3159034173,87.3241729995,2.97173041782,0.02
 08/19  23:00:00,69.6056717303,12.5894479231,22.4685298574,0.0,4.12243109448,15.9888894789,51.3640693226,48.3723389047,2.97173041782,0.02
 08/19  24:00:00,82.5250783696,18.9161917171,28.851147806,0.0,4.12243109448,15.9888894789,78.694844759,75.7031143412,2.97173041782,0.02
 08/20  01:00:00,59.7737097761,10.8092524098,16.5042346558,0.0,2.06121554724,15.9888894789,46.2931059737,43.3013755559,2.97173041782,0.02
 08/20  02:00:00,80.4101331263,18.9161917171,28.7974181704,0.0,2.06121554724,15.9888894789,80.0074431218,77.015712704,2.97173041782,0.02
 08/20  03:00:00,66.3513744343,12.1283891286,21.762762642,0.0,2.06121554724,15.9888894789,47.2251765691,44.2334461513,2.97173041782,0.02
 08/20  04:00:00,75.427160648,18.015420683,24.7414723776,0.0,2.06121554724,15.9888894789,77.6131576878,74.62142727,2.97173041782,0.02
 08/20  05:00:00,65.2191609454,14.4123365464,18.2415792887,0.0,2.06121554724,15.9888894789,62.4295501011,59.4378196833,2.97173041782,0.02
 08/20  06:00:00,76.1331904851,23.4866427809,29.2416687085,0.0,2.06121554724,15.9888894789,98.0303448883,95.0386144705,2.97173041782,0.02
 08/20  07:00:00,59.50734906,18.015420683,22.9166607985,0.0,2.06121554724,15.9888894789,78.7457478577,75.7540174399,2.97173041782,0.02
 08/20  08:00:00,111.532521135,24.3660672601,40.6513552009,0.0,4.12243109448,41.7362269337,92.728160716,87.7552766863,4.9528840297,0.02
 08/20  09:00:00,101.704686369,19.4224998497,35.8983659199,0.0,4.12243109448,41.7362269337,72.4592036572,67.4863196275,4.9528840297,0.02
 08/20  10:00:00,117.109189154,23.8384125725,46.7556778809,0.0,4.12243109448,41.7362269337,88.2422681752,83.2693841455,4.9528840297,0.02
 08/20  11:00:00,107.769600629,19.7742696414,41.6115103537,0.0,4.12243109448,41.7362269337,70.4609148616,65.4880308319,4.9528840297,0.02
 08/20  12:00:00,121.992229332,24.2781248121,51.1990057759,0.0,4.12243109448,41.7362269337,86.0356990185,81.0628149888,4.9528840297,0.02
 08/20  13:00:00,107.736160369,19.5104422976,41.8418973864,0.0,4.12243109448,41.7362269337,69.0032233199,64.0303392902,4.9528840297,0.02
 08/20  14:00:00,123.085130795,24.454009708,52.1159381682,0.0,4.12243109448,41.7362269337,84.9562891374,79.9834051077,4.9528840297,0.02
 08/20  15:00:00,108.438257599,19.6863271935,42.3567862068,0.0,4.12243109448,41.7362269337,69.3724170121,64.3995329824,4.9528840297,0.02
 08/20  16:00:00,108.260511055,24.5419521559,54.061152336,0.0,4.12243109448,24.8785346261,84.7738502576,79.8009662279,4.9528840297,0.02
 08/20  17:00:00,78.4642295069,19.4224998497,40.466461835,0.0,2.06121554724,15.9888894789,71.0945653232,68.1028349054,2.97173041782,0.02
 08/20  18:00:00,83.7821514418,22.0368705042,43.0912462217,0.0,2.06121554724,15.9888894789,82.6473566593,79.6556262415,2.97173041782,0.02
 08/20  19:00:00,71.9296720664,18.3898151437,34.9908446313,0.0,2.06121554724,15.9888894789,71.1435690221,68.1518386043,2.97173041782,0.02
 08/20  20:00:00,87.9300207721,20.2353284359,34.9981687634,0.0,2.06121554724,15.9888894789,77.9535831454,74.9618527276,2.97173041782,0.02
 08/20  21:00:00,74.4308884442,16.1925320597,25.6468552407,0.0,2.06121554724,15.9888894789,76.3286248719,64.7551069314,2.97173041782,8.60178752277
 08/20  22:00:00,78.7280367188,18.554387705,27.5165088891,0.0,2.06121554724,15.9888894789,76.6948383546,73.7031079368,2.97173041782,0.02
 08/20  23:00:00,68.253380055,14.9013566487,20.7802141199,0.0,2.06121554724,15.9888894789,65.9865551102,62.9948246923,2.97173041782,0.02
 08/20  24:00:00,71.9444384038,16.1925320597,23.1604054167,0.0,2.06121554724,15.9888894789,67.685177793,64.6934473752,2.97173041782,0.02
 08/21  01:00:00,68.0173439315,14.5002789943,18.8906041409,0.0,4.12243109448,15.9888894789,64.1705084395,61.1787780217,2.97173041782,0.02
 08/21  02:00:00,74.6784250585,16.1925320597,23.8331766389,0.0,4.12243109448,15.9888894789,67.4788340853,64.4871036674,2.97173041782,0.02
 08/21  03:00:00,68.6812157561,14.5882214422,19.4665336166,0.0,4.12243109448,15.9888894789,64.2211705588,61.229440141,2.97173041782,0.02
 08/21  04:00:00,121.367460306,29.0018361027,40.1742373294,0.0,12.3672932834,24.9413748627,111.058335096,106.085451066,4.9528840297,0.02
 08/21  05:00:00,131.716548603,28.8526427418,43.3156608661,7.35685815218,12.3672932834,24.9413748627,177.034439437,172.061555407,4.9528840297,0.02
 08/21  06:00:00,181.209502327,29.7710165287,46.2240330111,4.27425163165,24.7345865669,70.7195625826,143.832101568,133.906333509,9.90576805939,0.02
 08/21  07:00:00,214.110175695,30.0078436109,52.0586422416,1.7595517729,37.1018798503,92.3937384068,123.143781507,113.218013448,9.90576805939,0.02
 08/21  08:00:00,234.88784841,30.1325171016,61.3526864561,1.07522962856,37.1018798503,104.434947198,115.422168665,105.496400606,9.90576805939,0.02
 08/21  09:00:00,253.065380743,30.3239024336,67.6070095347,0.765414472748,37.1018798503,116.476155989,117.909780852,99.3796862908,9.90576805939,8.62432650185
 08/21  10:00:00,257.859706006,30.690556585,72.3759574353,0.42360539558,37.1018798503,116.476155989,96.773107516,86.8473394567,9.90576805939,0.02
 08/21  11:00:00,263.195127508,31.0267015845,77.6483162328,0.150250247083,37.1018798503,116.476155989,82.3129109113,72.3871428519,9.90576805939,0.02
 08/21  12:00:00,255.735248793,31.5609445612,81.8023607402,0.0439001044529,37.1018798503,104.434947198,76.5418791154,58.0097259001,9.90576805939,8.62638515587
 08/21  13:00:00,273.647865122,32.1261012104,87.151611068,0.00032938695933,37.1018798503,116.476155989,55.344913688,45.4191456286,9.90576805939,0.02
 08/21  14:00:00,279.502108536,32.6324733854,92.4999897262,0.0,37.1018798503,116.476155989,50.1098615239,31.5762505266,9.90576805939,8.6278429379
 08/21  15:00:00,279.524886425,32.8345567861,92.3209346479,0.0,37.1018798503,116.476155989,36.2556592489,26.3298911895,9.90576805939,0.02
 08/21  16:00:00,280.327392894,33.1314559113,92.8270375813,0.0,37.1018798503,116.476155989,35.7879697311,25.8622016717,9.90576805939,0.02
 08/21  17:00:00,280.119654627,33.2025678836,92.5493168203,0.0,37.1018798503,116.476155989,39.8128774744,21.2912731744,9.90576805939,8.61583624062
 08/21  18:00:00,170.508315423,28.9617904497,68.4445293145,0.0,24.7345865669,47.5788473902,35.703682297,30.7307982673,4.9528840297,0.02
 08/21  19:00:00,167.234606413,28.7857741641,65.3468344025,0.0,24.7345865669,47.5788473902,44.2073357609,39.2344517312,4.9528840297,0.02
 08/21  20:00:00,159.992200418,29.1129763953,64.9391604884,0.0,12.3672932834,38.6892022431,58.6204026374,55.6286722196,2.97173041782,0.02
 08/21  21:00:00,117.382531895,19.6643415815,43.6634813113,0.0,12.3672932834,27.0668015668,47.0099311276,44.0182007098,2.97173041782,0.02
 08/21  22:00:00,106.995369623,23.1135264342,49.0453375308,0.0,4.12243109448,15.9888894789,60.1145237175,57.1227932997,2.97173041782,0.02
 08/21  23:00:00,91.0700970201,17.7968426773,38.5942823668,0.0,4.12243109448,15.9888894789,47.8778774285,44.8861470107,2.97173041782,0.02
 08/21  24:00:00,105.836073638,23.1135264342,47.8860415001,0.0,4.12243109448,15.9888894789,68.2220162963,65.2302858785,2.97173041782,0.02
 08/22  01:00:00,79.5556242904,15.5116171454,29.4175463478,0.0,4.12243109448,15.9888894789,58.4256093793,55.4338789615,2.97173041782,0.02
 08/22  02:00:00,87.8321493737,21.157446025,31.8644531997,0.0,4.12243109448,15.9888894789,86.0611082956,83.0693778778,2.97173041782,0.02
 08/22  03:00:00,71.8703131374,14.3909899914,22.8791179003,0.0,4.12243109448,15.9888894789,55.1047020543,52.1129716364,2.97173041782,0.02
 08/22  04:00:00,125.613554574,28.606095087,44.816072373,0.0,12.3672932834,24.9413748627,101.922895927,96.9500118976,4.9528840297,0.02
 08/22  05:00:00,134.869646846,29.3670526196,49.240090937,4.07111613554,12.3672932834,24.9413748627,166.637259066,161.664375036,4.9528840297,0.02
 08/22  06:00:00,184.881616821,29.9348762985,52.8731735956,1.13336539295,24.7345865669,70.7195625826,134.115054096,124.189286037,9.90576805939,0.02
 08/22  07:00:00,223.268455158,30.400241487,62.4197822069,0.164282401762,37.1018798503,92.3937384068,121.552968537,103.039795068,9.90576805939,8.6074054097
 08/22  08:00:00,243.253926933,30.6867911802,70.174181349,0.0655745233957,37.1018798503,104.434947198,94.9973298593,85.0715617999,9.90576805939,0.02
 08/22  09:00:00,261.883017815,30.9753275455,76.5198406117,0.0188351726528,37.1018798503,116.476155989,69.2388883012,59.3131202418,9.90576805939,0.02
 08/22  10:00:00,268.122549972,31.4204225747,82.3285473578,0.00392022988145,37.1018798503,116.476155989,57.4075778494,38.872850663,9.90576805939,8.62895912697
 08/22  11:00:00,272.52909786,31.712997516,86.4463118568,0.0,37.1018798503,116.476155989,36.1501421201,26.2243740608,9.90576805939,0.02
 08/22  12:00:00,266.335778969,32.3392332014,91.6684513202,0.0,37.1018798503,104.434947198,25.368017037,15.4422489776,9.90576805939,0.02
 08/22  13:00:00,282.173147045,32.8662748803,94.9370669246,0.0,37.1018798503,116.476155989,29.7728214219,11.2366245679,9.90576805939,8.6304287946
 08/22  14:00:00,285.761503155,33.3711317096,98.0207444799,0.0,37.1018798503,116.476155989,19.5093039313,9.58353587189,9.90576805939,0.02
 08/22  15:00:00,287.86217073,33.8697469724,99.6229796765,0.0,37.1018798503,116.476155989,26.4309517658,7.89774420278,9.90576805939,8.62743950366
 08/22  16:00:00,287.859430822,34.2600381455,99.2305504711,0.0,37.1018798503,116.476155989,19.5682817446,9.64251368519,9.90576805939,0.02
 08/22  17:00:00,285.376128382,34.4463646446,96.5619918389,0.0,37.1018798503,116.476155989,23.0794903138,13.1537222544,9.90576805939,0.02
 08/22  18:00:00,171.341622368,28.9702603425,69.269344422,0.0,24.7345865669,47.5788473902,36.0488650615,31.0759810318,4.9528840297,0.02
 08/22  19:00:00,166.720237506,28.7926758199,64.8255393645,0.0,24.7345865669,47.5788473902,56.0647119533,42.5040346151,4.9528840297,8.60779330843
 08/22  20:00:00,159.639140396,29.2264618166,64.4726096504,0.0,12.3672932834,38.6892022431,62.7000840075,59.7083535897,2.97173041782,0.02
 08/22  21:00:00,116.342604463,19.6643415815,42.6235582179,0.0,12.3672932834,27.0668015668,53.2965234664,50.3047930486,2.97173041782,0.02
 08/22  22:00:00,106.668995296,23.3480396287,48.4844505954,0.0,4.12243109448,15.9888894789,72.9847417565,69.9930113387,2.97173041782,0.02
 08/22  23:00:00,90.447042344,17.9727275731,37.7953434034,0.0,4.12243109448,15.9888894789,58.8100822163,55.8183517985,2.97173041782,0.02
 08/22  24:00:00,98.9423018093,21.8609856084,42.2710667435,0.0,4.12243109448,15.9888894789,79.8737570748,76.882026657,2.97173041782,0.02
 08/23  01:00:00,78.8900951163,15.3797034735,28.8839314929,0.0,4.12243109448,15.9888894789,56.0816984694,53.0899680516,2.97173041782,0.02
 08/23  02:00:00,97.1173012464,21.8170143844,40.4900373788,0.0,4.12243109448,15.9888894789,86.3223963373,83.3306659195,2.97173041782,0.02
 08/23  03:00:00,79.8090751665,15.5116171454,29.6709978417,0.0,4.12243109448,15.9888894789,59.9038202708,56.912089853,2.97173041782,0.02
 08/23  04:00:00,131.574069304,28.3422677433,51.0404151473,0.0,12.3672932834,24.9413748627,99.478389565,94.5055055353,4.9528840297,0.02
 08/23  05:00:00,141.918149591,29.8328303435,57.3932910048,2.50064180431,12.3672932834,24.9413748627,163.441515771,158.468631741,4.9528840297,0.02
 08/23  06:00:00,191.452555212,30.0363777214,59.6390335445,0.836943143604,24.7345865669,70.7195625826,131.969481377,122.043713318,9.90576805939,0.02
 08/23  07:00:00,221.966926189,30.6174497992,60.8253418438,0.239996938896,37.1018798503,92.3937384068,112.35592829,102.43016023,9.90576805939,0.02
 08/23  08:00:00,235.913517034,30.8240982473,62.6777839014,0.0841958464713,37.1018798503,104.434947198,106.210503888,96.2847358289,9.90576805939,0.02
 08/23  09:00:00,250.818036569,31.0216987177,65.4204674685,0.00686349645952,37.1018798503,116.476155989,111.22565614,92.6951123066,9.90576805939,8.62477577414
 08/23  10:00:00,253.922778983,31.2241445438,68.3290194215,0.0,37.1018798503,116.476155989,99.6220573693,89.6962893099,9.90576805939,0.02
 08/23  11:00:00,256.694654288,31.4645439632,70.8602544832,0.0,37.1018798503,116.476155989,101.163085737,82.6270194056,9.90576805939,8.63029827229
 08/23  12:00:00,248.011204363,31.7229810955,73.9601912721,0.0,37.1018798503,104.434947198,81.1410058891,71.2152378297,9.90576805939,0.02
 08/23  13:00:00,262.781683145,31.997168701,76.4146512059,0.0,37.1018798503,116.476155989,71.5447667657,61.6189987063,9.90576805939,0.02
 08/23  14:00:00,264.053067235,32.2408070033,77.4426636036,0.0,37.1018798503,116.476155989,76.4027175279,57.8680578875,9.90576805939,8.62889158108
 08/23  15:00:00,264.834063289,32.4934112958,77.9712244759,0.0,37.1018798503,116.476155989,65.8476081038,55.9218400444,9.90576805939,0.02
 08/23  16:00:00,265.633018667,32.6552271125,78.6088936094,0.0,37.1018798503,116.476155989,73.769194537,55.2398547947,9.90576805939,8.62357168293
 08/23  17:00:00,262.79958501,32.6041433923,75.8277013096,0.0,37.1018798503,116.476155989,73.0250844225,63.0993163631,9.90576805939,0.02
 08/23  18:00:00,158.549746215,28.8700069023,56.5777385841,0.0,24.7345865669,47.5788473902,65.3647611771,60.3918771474,4.9528840297,0.02
 08/23  19:00:00,157.587316061,28.7821321258,53.3540119653,0.0,24.7345865669,47.5788473902,71.6503682878,66.6774842581,4.9528840297,0.02
 08/23  20:00:00,146.797095684,28.8919080428,51.9651157607,0.0,12.3672932834,38.6892022431,84.0468085959,81.0550781781,2.97173041782,0.02
 08/23  21:00:00,103.857052389,17.6429433934,32.2119064166,0.0,12.3672932834,27.0668015668,58.0581918859,55.066461468,2.97173041782,0.02
 08/23  22:00:00,93.6441656678,21.8170143844,37.0169007565,0.0,4.12243109448,15.9888894789,77.8230040165,74.8312735987,2.97173041782,0.02
