Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  23:00:00,75.0597954772,15.4676459214,24.9656883278,0.0,4.12243109448,15.9888894789,56.3481984373,53.3564680195,2.97173041782,0.02
 08/23  24:00:00,89.5498560151,21.5971582646,33.1424471765,0.0,4.12243109448,15.9888894789,87.2446852606,84.2529548428,2.97173041782,0.02
 08/24  01:00:00,72.2303581285,14.852048786,22.7518480544,0.0,4.12243109448,15.9888894789,60.2024996857,57.2107692679,2.97173041782,0.02
 08/24  02:00:00,86.9864482734,20.9375899052,31.2386077273,0.0,4.12243109448,15.9888894789,92.7511804544,89.7594500366,2.97173041782,0.02
 08/24  03:00:00,69.4827723807,14.3909899914,20.4915766819,0.0,4.12243109448,15.9888894789,65.2390292524,53.6655061526,2.97173041782,8.60179268195
 08/24  04:00:00,114.801209127,28.5181526391,34.0916690457,0.0,12.3672932834,24.9413748627,102.756330132,97.7834461024,4.9528840297,0.02
 08/24  05:00:00,120.363500051,29.394919723,33.2536746093,5.52351836982,12.3672932834,24.9413748627,166.739045309,161.766161279,4.9528840297,0.02
 08/24  06:00:00,165.989861894,29.9897505875,32.2906820941,2.76922760964,24.7345865669,70.7195625826,134.848844845,124.923076785,9.90576805939,0.02
 08/24  07:00:00,200.441828229,30.4279659027,39.1537434028,0.57597940833,37.1018798503,92.3937384068,113.235851485,103.310083426,9.90576805939,0.02
 08/24  08:00:00,221.46868947,30.6552020914,48.0225592252,0.463535070104,37.1018798503,104.434947198,105.522451343,95.5966832838,9.90576805939,0.02
 08/24  09:00:00,240.992422306,30.8288503987,55.4442563991,0.350268338896,37.1018798503,116.476155989,102.414062124,92.4882940648,9.90576805939,0.02
 08/24  10:00:00,245.80209675,31.0230336867,60.2464027303,0.163045103147,37.1018798503,116.476155989,108.554722536,90.0199892595,9.90576805939,8.62896521716
 08/24  11:00:00,245.921848445,31.2613318411,60.2056959495,0.0849994791824,37.1018798503,116.476155989,97.444765534,87.5189974746,9.90576805939,0.02
 08/24  12:00:00,234.996509994,31.4465938361,61.1750599924,0.0467629058546,37.1018798503,104.434947198,104.167170078,85.6351787516,9.90576805939,8.62622326713
 08/24  13:00:00,250.361102131,31.7527815438,64.2304881796,0.00804049353101,37.1018798503,116.476155989,92.9455351675,83.0197671081,9.90576805939,0.02
 08/24  14:00:00,252.824394612,32.1248611531,66.3298678562,0.0,37.1018798503,116.476155989,98.4885168147,79.9538768914,9.90576805939,8.6288718639
 08/24  15:00:00,253.707463733,32.2977971083,67.0402730704,0.0,37.1018798503,116.476155989,88.1524907277,78.2267226683,9.90576805939,0.02
 08/24  16:00:00,256.159301215,32.4024678155,69.387963498,0.0,37.1018798503,116.476155989,87.2998681359,77.3741000765,9.90576805939,0.02
 08/24  17:00:00,257.035166224,32.5856615128,70.0817118766,0.0,37.1018798503,116.476155989,86.0334587761,76.1076907167,9.90576805939,0.02
 08/24  18:00:00,156.255516729,28.9594600764,54.1940424488,0.0,24.7345865669,47.5788473902,73.8892081119,60.3301059717,4.9528840297,8.60621811046
 08/24  19:00:00,153.294912344,28.7819799829,49.0617668438,0.0,24.7345865669,47.5788473902,70.0676877319,65.0948037022,4.9528840297,0.02
 08/24  20:00:00,136.846099681,28.7819799829,42.1240612367,0.0,12.3672932834,38.6892022431,83.9913476301,80.9996172123,2.97173041782,0.02
 08/24  21:00:00,97.3010011746,17.8847851252,25.4140221468,0.0,12.3672932834,27.0668015668,58.0917998857,55.1000694679,2.97173041782,0.02
 08/24  22:00:00,82.4546284212,21.157446025,26.4869327644,0.0,4.12243109448,15.9888894789,80.5264281788,77.534697761,2.97173041782,0.02
 08/24  23:00:00,70.1402439724,15.5555883694,19.9581952743,0.0,4.12243109448,15.9888894789,60.3751985819,57.3834681641,2.97173041782,0.02
 08/24  24:00:00,80.9923530412,20.7177337854,25.4643695852,0.0,4.12243109448,15.9888894789,91.9459212021,88.9541907843,2.97173041782,0.02
 08/25  01:00:00,69.1956088061,15.7314732652,18.8376751584,0.0,4.12243109448,15.9888894789,62.7707871174,59.7790566996,2.97173041782,0.02
 08/25  02:00:00,76.9952204298,19.8169627513,22.3942635645,0.0,4.12243109448,15.9888894789,82.6609282301,79.6691978123,2.97173041782,0.02
 08/25  03:00:00,65.2527996119,14.4123365464,16.2140026232,0.0,4.12243109448,15.9888894789,64.4680208676,61.4762904498,2.97173041782,0.02
 08/25  04:00:00,111.506653404,28.8406082815,30.4746584321,0.0,12.3672932834,24.9413748627,105.523283995,100.550399965,4.9528840297,0.02
 08/25  05:00:00,118.737044811,28.9373454806,32.3514917269,5.25682087576,12.3672932834,24.9413748627,167.877736643,162.904852614,4.9528840297,0.02
 08/25  06:00:00,169.105985281,30.104042061,34.2603112614,3.80143085355,24.7345865669,70.7195625826,135.541206841,125.615438782,9.90576805939,0.02
 08/25  07:00:00,200.173660623,30.4357351012,37.6038403394,1.84994105573,37.1018798503,92.3937384068,115.905044525,105.979276465,9.90576805939,0.02
 08/25  08:00:00,215.784944539,30.5470499223,41.4875202876,1.42294618571,37.1018798503,104.434947198,118.213074074,99.6854220115,9.90576805939,8.62188400312
 08/25  09:00:00,233.503830493,30.6412988773,47.3536567925,1.13988447945,37.1018798503,116.476155989,106.007175579,96.0814075194,9.90576805939,0.02
 08/25  10:00:00,241.367365484,30.7522944263,55.4750210774,0.770396448234,37.1018798503,116.476155989,102.79920969,92.8734416305,9.90576805939,0.02
 08/25  11:00:00,249.370637056,30.9381036469,63.6303886926,0.432334590586,37.1018798503,116.476155989,108.245528618,89.7094635924,9.90576805939,8.63029696591
 08/25  12:00:00,241.883203375,31.1976335829,68.1818274322,0.175680010041,37.1018798503,104.434947198,96.8994366542,86.9736685948,9.90576805939,0.02
 08/25  13:00:00,258.827562519,31.4751201227,72.9091047587,0.0734849857753,37.1018798503,116.476155989,94.861756826,76.3270310634,9.90576805939,8.62895770328
 08/25  14:00:00,261.81195667,31.7335225563,75.6866119243,0.0222263350093,37.1018798503,116.476155989,74.3958138796,64.4700458202,9.90576805939,0.02
 08/25  15:00:00,261.732478811,31.9128716856,75.4501425084,0.0,37.1018798503,116.476155989,82.4387098001,63.9054698732,9.90576805939,8.62747186746
 08/25  16:00:00,262.167352006,32.0475190088,75.7509864019,0.0,37.1018798503,116.476155989,74.1492812192,64.2235131598,9.90576805939,0.02
 08/25  17:00:00,261.327851067,32.0825718418,74.8775250927,0.0,37.1018798503,116.476155989,76.3082185618,66.3824505024,9.90576805939,0.02
 08/25  18:00:00,161.097115694,28.7819799829,59.2131263037,0.0,24.7345865669,47.5788473902,65.7571369241,60.7842528944,4.9528840297,0.02
 08/25  19:00:00,163.577568685,29.2216922225,58.9046954457,0.0,24.7345865669,47.5788473902,72.3718037202,67.3989196906,4.9528840297,0.02
 08/25  20:00:00,145.71653907,28.3056250567,51.4708328979,0.0,12.3672932834,38.6892022431,84.7982573094,81.8065268916,2.97173041782,0.02
 08/25  21:00:00,107.459730761,17.9727275731,35.4847958548,0.0,12.3672932834,27.0668015668,66.4104372445,54.8337385685,2.97173041782,8.60496825811
 08/25  22:00:00,96.2821778445,21.8902997577,39.5816274464,0.0,4.12243109448,15.9888894789,80.0770819658,77.085351548,2.97173041782,0.02
 08/25  23:00:00,76.0577737394,15.0279336818,26.4033788371,0.0,4.12243109448,15.9888894789,59.5139968877,56.5222664698,2.97173041782,0.02
 08/25  24:00:00,94.1878069612,21.5971582646,37.7803982435,0.0,4.12243109448,15.9888894789,86.2864828109,83.2947523931,2.97173041782,0.02
 08/26  01:00:00,78.9282497749,15.7314732652,28.5703154455,0.0,4.12243109448,15.9888894789,58.7956427282,55.8039123104,2.97173041782,0.02
 08/26  02:00:00,87.8901837486,20.7177337854,32.3621996459,0.0,4.12243109448,15.9888894789,90.2958058135,87.3040753957,2.97173041782,0.02
 08/26  03:00:00,75.3412189114,14.5668748873,26.1741387026,0.0,4.12243109448,15.9888894789,56.5920325907,53.6003021728,2.97173041782,0.02
 08/26  04:00:00,103.159878487,27.0231310245,41.0798676951,0.0,4.12243109448,16.0517297156,109.910508453,106.918778035,2.97173041782,0.02
 08/26  05:00:00,112.310844077,28.3422677433,48.9116966078,0.0,4.12243109448,16.0517297156,108.592683061,105.600952644,2.97173041782,0.02
 08/26  06:00:00,138.899836078,29.6614044621,57.6749770721,0.0,4.12243109448,39.6058045677,89.3832192074,86.3914887896,2.97173041782,0.02
 08/26  07:00:00,177.00185831,29.6847586357,60.4760392138,8.33290629976,12.3672932834,65.3531420225,143.482056846,138.509172816,4.9528840297,0.02
 08/26  08:00:00,179.912562868,29.6770304603,61.6883782733,7.14815553323,12.3672932834,68.2430321324,141.652093827,136.679209797,4.9528840297,0.02
 08/26  09:00:00,206.608136597,29.7271055488,62.0653393491,4.3998289634,16.4897243779,93.1370602926,132.302569853,124.357955406,7.92461444751,0.02
 08/26  10:00:00,207.748362249,29.7458805288,64.4207992792,3.16570819372,16.4897243779,93.1370602926,122.821497811,114.876883363,7.92461444751,0.02
 08/26  11:00:00,209.978093976,29.771931843,67.7359967641,2.05417991001,16.4897243779,93.1370602926,116.495596105,99.9601858563,7.92461444751,8.61079580092
 08/26  12:00:00,203.916031901,29.8017902757,71.2490400977,1.60086611005,16.4897243779,83.9857416113,96.5415294769,88.5969150294,7.92461444751,0.02
 08/26  13:00:00,205.412397949,29.8289138483,73.2444289242,1.07472830475,16.4897243779,83.9857416113,87.8662423703,79.9216279228,7.92461444751,0.02
 08/26  14:00:00,204.938932261,29.8575254865,73.2266550209,0.590470453279,16.4897243779,83.9857416113,88.2397531054,80.2951386579,7.92461444751,0.02
 08/26  15:00:00,185.887511871,29.6614044621,72.4187179416,0.0,12.3672932834,70.6512738906,44.2637473108,39.2908632811,4.9528840297,0.02
 08/26  16:00:00,187.21065297,29.6614044621,73.741851231,0.0,12.3672932834,70.6512738906,41.377738176,36.4048541463,4.9528840297,0.02
 08/26  17:00:00,175.695828051,29.6614044621,74.7505374621,0.0,12.3672932834,58.1284167478,41.5001205395,36.5272365098,4.9528840297,0.02
 08/26  18:00:00,126.607280156,28.2323396834,60.2785529591,0.0,12.3672932834,24.9413748627,62.0489697688,57.0760857391,4.9528840297,0.02
 08/26  19:00:00,131.031563229,29.0018361027,61.5841729246,0.0,12.3672932834,24.9413748627,80.2059316123,75.2330475826,4.9528840297,0.02
 08/26  20:00:00,117.88957743,28.3422677433,54.4904294624,0.0,4.12243109448,16.0517297156,99.4547395543,96.4630091365,2.97173041782,0.02
 08/26  21:00:00,76.0147109631,14.3030475435,27.1114576619,0.0,4.12243109448,15.9888894789,57.9699615673,54.9782311495,2.97173041782,0.02
 08/26  22:00:00,90.2822318787,20.2566749909,35.2415617903,0.0,4.12243109448,15.9888894789,97.1212613172,85.5477381281,2.97173041782,8.60179277124
 08/26  23:00:00,74.3720125255,13.7833604504,26.0147020003,0.0,4.12243109448,15.9888894789,57.2634520518,54.2717216339,2.97173041782,0.02
 08/26  24:00:00,82.3096624607,19.1413844757,28.4039747843,0.0,4.12243109448,15.9888894789,86.2541805739,83.2624501561,2.97173041782,0.02
 08/27  01:00:00,58.5641108476,10.8092524098,15.2946353206,0.0,2.06121554724,15.9888894789,46.5600670629,43.5683366451,2.97173041782,0.02
 08/27  02:00:00,77.5539691545,18.9161917171,25.9412538421,0.0,2.06121554724,15.9888894789,79.7359566692,76.7442262514,2.97173041782,0.02
 08/27  03:00:00,63.0621891982,13.5115655122,17.011633861,0.0,2.06121554724,15.9888894789,58.3522978537,55.3605674359,2.97173041782,0.02
 08/27  04:00:00,67.2037123106,15.4889924764,19.1232188324,0.0,2.06121554724,15.9888894789,65.6928247943,62.7010943765,2.97173041782,0.02
 08/27  05:00:00,74.1678637499,18.8948451622,22.6027507835,0.0,2.06121554724,15.9888894789,78.085892269,75.0941618512,2.97173041782,0.02
 08/27  06:00:00,64.6232312715,18.015420683,20.9850428255,0.0,2.06121554724,15.9888894789,79.2283210634,76.2365906455,2.97173041782,0.02
 08/27  07:00:00,70.1436750689,22.5192758537,28.9178533997,0.0,2.06121554724,15.9888894789,98.9689230836,95.9771926658,2.97173041782,0.02
 08/27  08:00:00,102.794708395,19.7742696414,36.6366180488,0.0,4.12243109448,41.7362269337,75.1543270268,70.1814429971,4.9528840297,0.02
 08/27  09:00:00,120.166647273,24.2781248121,49.3734236905,0.0,4.12243109448,41.7362269337,90.0050578815,85.0321738518,4.9528840297,0.02
 08/27  10:00:00,105.788523889,19.114701282,40.2900019367,0.0,4.12243109448,41.7362269337,69.618024342,64.6451403123,4.9528840297,0.02
 08/27  11:00:00,120.625237369,23.6185564527,50.4915821673,0.0,4.12243109448,41.7362269337,80.8147675229,75.8418834932,4.9528840297,0.02
 08/27  12:00:00,112.532522731,19.8622120893,46.2864899825,0.0,4.12243109448,41.7362269337,60.4863491245,55.5134650948,4.9528840297,0.02
 08/27  13:00:00,124.740793097,24.1022399163,54.1234544324,0.0,4.12243109448,41.7362269337,71.865161117,66.8922770874,4.9528840297,0.02
 08/27  14:00:00,114.601927309,20.1260394331,48.0920672071,0.0,4.12243109448,41.7362269337,56.8976555905,51.9247715608,4.9528840297,0.02
 08/27  15:00:00,125.947266383,24.2781248121,55.1540428044,0.0,4.12243109448,41.7362269337,70.7227036297,65.7498196,4.9528840297,0.02
 08/27  16:00:00,98.4786801285,20.213981881,48.7385698592,0.0,4.12243109448,24.8785346261,56.0943349785,51.1214509488,4.9528840297,0.02
 08/27  17:00:00,98.0517351231,24.1901823642,55.1550069592,0.0,2.06121554724,15.9888894789,73.7425419335,70.7508115157,2.97173041782,0.02
 08/27  18:00:00,77.1123496077,17.8847851252,40.7048079798,0.0,2.06121554724,15.9888894789,53.869689262,50.8779588441,2.97173041782,0.02
 08/27  19:00:00,94.2232099694,23.377353778,49.8163992917,0.0,2.06121554724,15.9888894789,78.7842307804,75.7925003626,2.97173041782,0.02
 08/27  20:00:00,79.7959543817,15.5116171454,31.7190919106,0.0,2.06121554724,15.9888894789,57.2386874488,54.246957031,2.97173041782,0.02
 08/27  21:00:00,97.2330503033,21.8170143844,42.6670012391,0.0,2.06121554724,15.9888894789,85.571078878,82.5793484602,2.97173041782,0.02
 08/27  22:00:00,77.9766104444,15.3797034735,30.0316615751,0.0,2.06121554724,15.9888894789,62.3357892645,59.3440588467,2.97173041782,0.02
 08/27  23:00:00,93.810569799,20.9162433503,40.1715473103,0.0,2.06121554724,15.9888894789,88.3930581212,85.4013277033,2.97173041782,0.02
 08/27  24:00:00,76.640147489,14.830702231,29.270455398,0.0,2.06121554724,15.9888894789,59.0982911703,56.1065607525,2.97173041782,0.02
 08/28  01:00:00,98.4212845249,21.9489280563,41.6621060673,0.0,4.12243109448,15.9888894789,92.9047853928,89.913054975,2.97173041782,0.02
 08/28  02:00:00,71.1009429127,13.5115655122,22.9891718899,0.0,4.12243109448,15.9888894789,63.1198950784,60.1281646606,2.97173041782,0.02
 08/28  03:00:00,95.0703679062,21.1360994701,39.1502736075,0.0,4.12243109448,15.9888894789,97.3164308462,85.7429219118,2.97173041782,8.60177851662
 08/28  04:00:00,130.374382401,28.4302101912,49.7527849578,0.0,12.3672932834,24.9413748627,109.618679261,104.645795231,4.9528840297,0.02
 08/28  05:00:00,146.083304873,29.2684465808,57.8556799757,6.76779114225,12.3672932834,24.9413748627,176.353184641,171.380300611,4.9528840297,0.02
 08/28  06:00:00,196.264705757,29.7744053949,60.5917901966,2.60914205602,24.7345865669,70.7195625826,142.617097025,132.691328966,9.90576805939,0.02
 08/28  07:00:00,224.796697905,30.0301085632,63.2682041473,1.21424693931,37.1018798503,92.3937384068,122.489114865,112.563346805,9.90576805939,0.02
 08/28  08:00:00,238.675736077,30.1510904928,65.3542497868,0.843000731502,37.1018798503,104.434947198,114.032989775,104.107221716,9.90576805939,0.02
 08/28  09:00:00,253.076059861,30.3543213161,67.9236283067,0.429059373837,37.1018798503,116.476155989,102.322471303,92.3967032434,9.90576805939,0.02
 08/28  10:00:00,259.406773103,30.694567961,74.2210286601,0.121560371128,37.1018798503,116.476155989,89.6839516771,71.1491519363,9.90576805939,8.62903168143
 08/28  11:00:00,262.937500294,31.0724183347,77.4628513486,0.0324045776037,37.1018798503,116.476155989,66.0351657808,56.1093977214,9.90576805939,0.02
 08/28  12:00:00,254.826477579,31.5028393932,80.9947294392,0.000814831999731,37.1018798503,104.434947198,67.4733787239,48.9413094372,9.90576805939,8.62630122728
 08/28  13:00:00,272.297453408,31.9553106742,85.9723464043,0.0,37.1018798503,116.476155989,43.2698531679,33.3440851085,9.90576805939,0.02
 08/28  14:00:00,274.490214982,32.3703205953,87.7502245785,0.0,37.1018798503,116.476155989,46.8416966504,28.3069818425,9.90576805939,8.62894674858
 08/28  15:00:00,276.241404167,32.6709507172,89.2010593172,0.0,37.1018798503,116.476155989,35.1220550572,25.1962869978,9.90576805939,0.02
 08/28  16:00:00,278.638641101,32.8862777802,91.3834891091,0.0,37.1018798503,116.476155989,28.3855910297,18.4598229703,9.90576805939,0.02
 08/28  17:00:00,277.089095085,32.9730906214,89.7482087174,0.0,37.1018798503,116.476155989,29.336875279,19.4111072196,9.90576805939,0.02
 08/28  18:00:00,168.438639502,28.8734768651,66.4631503058,0.0,24.7345865669,47.5788473902,44.5486977334,30.9880012727,4.9528840297,8.60781243101
 08/28  19:00:00,167.984621347,28.7852265922,63.7482291939,0.0,24.7345865669,47.5788473902,45.7805759781,40.8076919484,4.9528840297,0.02
 08/28  20:00:00,157.76698338,29.1127716683,62.7141523843,0.0,12.3672932834,38.6892022431,63.8139767832,60.8222463653,2.97173041782,0.02
 08/28  21:00:00,109.864983196,17.7528714533,38.109917219,0.0,12.3672932834,27.0668015668,47.9541531517,44.9624227338,2.97173041782,0.02
 08/28  22:00:00,105.459004442,23.1135264342,47.5089726938,0.0,4.12243109448,15.9888894789,68.6179724941,65.6262420762,2.97173041782,0.02
 08/28  23:00:00,87.5083179624,16.8960716431,35.9595303076,0.0,4.12243109448,15.9888894789,50.4003308766,47.4086004588,2.97173041782,0.02
 08/28  24:00:00,101.437084956,22.0368705042,44.5899647148,0.0,4.12243109448,15.9888894789,71.9269632629,68.9352328451,2.97173041782,0.02
 08/29  01:00:00,80.6489495242,15.3797034735,30.6427855958,0.0,4.12243109448,15.9888894789,53.903875659,50.9121452412,2.97173041782,0.02
 08/29  02:00:00,96.1897593603,21.3773021448,40.0022074113,0.0,4.12243109448,15.9888894789,85.7601772141,82.7684467963,2.97173041782,0.02
 08/29  03:00:00,78.6727031745,15.2917610256,28.7544816333,0.0,4.12243109448,15.9888894789,58.6463728189,55.6546424011,2.97173041782,0.02
 08/29  04:00:00,133.790655909,28.694037535,52.9052316097,0.0,12.3672932834,24.9413748627,101.485313577,96.5124295469,4.9528840297,0.02
 08/29  05:00:00,141.021859183,29.3822967446,55.748552676,3.6996229606,12.3672932834,24.9413748627,166.161466616,161.188582586,4.9528840297,0.02
 08/29  06:00:00,190.956392081,29.9451955398,56.4790836877,1.24274500805,24.7345865669,70.7195625826,133.868278759,123.942510699,9.90576805939,0.02
 08/29  07:00:00,217.809752571,30.4141644719,56.9545708048,0.156871866403,37.1018798503,92.3937384068,113.056389485,103.130621426,9.90576805939,0.02
 08/29  08:00:00,232.788330611,30.7841588046,59.6053290123,0.0714156005907,37.1018798503,104.434947198,113.563989017,95.0362549029,9.90576805939,8.62196605477
 08/29  09:00:00,246.531728029,31.1699028631,60.9815924897,0.0112379763639,37.1018798503,116.476155989,101.024161053,91.0983929934,9.90576805939,0.02
 08/29  10:00:00,248.56539482,31.5414942192,62.6542405631,0.0,37.1018798503,116.476155989,97.6727632288,87.7469951694,9.90576805939,0.02
 08/29  11:00:00,250.821683282,31.8858704976,64.566003292,0.0,37.1018798503,116.476155989,102.967514463,84.4313584073,9.90576805939,8.63038799676
 08/29  12:00:00,242.074103487,32.3224600324,67.423574985,0.0,37.1018798503,104.434947198,91.1097618751,81.1839938157,9.90576805939,0.02
 08/29  13:00:00,258.203036095,32.716173869,71.1170100345,0.0,37.1018798503,116.476155989,96.9345762538,78.3983459279,9.90576805939,8.63046226651
 08/29  14:00:00,260.352401402,33.0832466027,72.899552658,0.0,37.1018798503,116.476155989,86.2359767631,76.3102087037,9.90576805939,0.02
 08/29  15:00:00,261.372377469,33.3018041653,73.7011033049,0.0,37.1018798503,116.476155989,93.3994047651,74.8660634405,9.90576805939,8.62757326518
 08/29  16:00:00,258.8445465,33.3677409841,71.1079607102,0.0,37.1018798503,116.476155989,84.0803578737,74.1545898143,9.90576805939,0.02
 08/29  17:00:00,255.980952101,33.3673365945,68.2458575608,0.0,37.1018798503,116.476155989,83.6020424782,73.6762744188,9.90576805939,0.02
 08/29  18:00:00,153.932402311,28.9624823203,51.867908819,0.0,24.7345865669,47.5788473902,64.5631267405,59.5902427108,4.9528840297,0.02
 08/29  19:00:00,150.486516397,28.7838434849,43.9023234416,0.0,24.7345865669,47.5788473902,69.1684631245,64.1955790948,4.9528840297,0.02
 08/29  20:00:00,133.134726528,28.9285507294,38.2660928758,0.0,12.3672932834,38.6892022431,83.0815633994,80.0898329816,2.97173041782,0.02
 08/29  21:00:00,97.1751141731,17.9727275731,25.2001797817,0.0,12.3672932834,27.0668015668,67.3892696345,55.8125616486,2.97173041782,8.60497756816
 08/29  22:00:00,83.8307458162,21.9489280563,27.0715673522,0.0,4.12243109448,15.9888894789,79.9800775972,76.9883471794,2.97173041782,0.02
 08/29  23:00:00,66.0232916108,14.4123365464,16.9844940558,0.0,4.12243109448,15.9888894789,61.5638225532,58.5720921353,2.97173041782,0.02
 08/29  24:00:00,83.0267048946,22.0368705042,26.1795841296,0.0,4.12243109448,15.9888894789,91.1374314521,88.1457010343,2.97173041782,0.02
 08/30  01:00:00,65.7973032089,14.4123365464,16.7585057667,0.0,4.12243109448,15.9888894789,62.7071671509,59.7154367331,2.97173041782,0.02
 08/30  02:00:00,79.2288976466,20.9375899052,23.4810575756,0.0,4.12243109448,15.9888894789,93.5635580078,90.57182759,2.97173041782,0.02
 08/30  03:00:00,64.3414948577,14.3909899914,15.3502996807,0.0,4.12243109448,15.9888894789,57.0141387185,54.0224083006,2.97173041782,0.02
 08/30  04:00:00,111.749355027,28.606095087,30.9518729581,0.0,12.3672932834,24.9413748627,103.862638209,98.8897541791,4.9528840297,0.02
 08/30  05:00:00,121.103884516,29.3722095649,34.2240140366,5.3162739605,12.3672932834,24.9413748627,166.790543367,161.817659338,4.9528840297,0.02
 08/30  06:00:00,172.077884507,29.9671776586,36.0235334513,2.79780546139,24.7345865669,70.7195625826,134.924624274,124.998856215,9.90576805939,0.02
 08/30  07:00:00,199.822472082,30.3948034648,38.0972924331,1.04623592467,37.1018798503,92.3937384068,115.035360228,105.109592169,9.90576805939,0.02
 08/30  08:00:00,218.215586697,30.5340310406,44.6238843848,0.73024726228,37.1018798503,104.434947198,108.592594053,98.6668259932,9.90576805939,0.02
 08/30  09:00:00,235.99061829,30.6557684364,50.4835376423,0.482259067936,37.1018798503,116.476155989,113.520201618,94.9895995622,9.90576805939,8.62483399599
 08/30  10:00:00,239.865369779,30.8436364962,54.4549638237,0.197173485846,37.1018798503,116.476155989,101.233044617,91.3072765575,9.90576805939,0.02
 08/30  11:00:00,246.522731302,31.2144702796,60.8373237144,0.10106503265,37.1018798503,116.476155989,105.910672486,87.3745199956,9.90576805939,8.63038443057
 08/30  12:00:00,238.820605498,31.4728896442,64.9608185351,0.0588575923604,37.1018798503,104.434947198,94.9544515491,85.0286834897,9.90576805939,0.02
 08/30  13:00:00,253.718948532,31.7800355986,67.558196133,0.0108794114042,37.1018798503,116.476155989,92.4489204381,82.5231523787,9.90576805939,0.02
 08/30  14:00:00,259.331207055,32.0079478811,72.9536169323,0.0,37.1018798503,116.476155989,98.8454760543,80.3107451366,9.90576805939,8.6289628583
 08/30  15:00:00,251.403175705,32.0495196288,64.9842492113,0.0,37.1018798503,116.476155989,89.5767801677,79.6510121083,9.90576805939,0.02
 08/30  16:00:00,246.362333345,32.1992613432,59.7941609174,0.0,37.1018798503,116.476155989,88.3299267272,78.4041586678,9.90576805939,0.02
 08/30  17:00:00,250.318193024,32.2789472076,63.6714849212,0.0,37.1018798503,116.476155989,95.6943421384,77.172653788,9.90576805939,8.61592029104
 08/30  18:00:00,155.887085392,28.9585162187,53.826571648,0.0,24.7345865669,47.5788473902,65.8578417648,60.8849577351,4.9528840297,0.02
 08/30  19:00:00,156.638833018,28.7819799829,50.0565189938,0.0,24.7345865669,47.5788473902,71.1536115924,66.1807275627,4.9528840297,0.02
 08/30  20:00:00,138.453292997,28.5621238631,43.9511023675,0.0,12.3672932834,38.6892022431,84.8649005346,81.8731701168,2.97173041782,0.02
 08/30  21:00:00,100.228148463,17.7968426773,28.4291061524,0.0,12.3672932834,27.0668015668,58.3706827394,55.3789523215,2.97173041782,0.02
 08/30  22:00:00,85.9591405129,21.157446025,29.9914442582,0.0,4.12243109448,15.9888894789,80.6772881645,77.6855577466,2.97173041782,0.02
 08/30  23:00:00,76.1797366032,15.7314732652,25.8218024077,0.0,4.12243109448,15.9888894789,60.4196123742,57.4278819563,2.97173041782,0.02
 08/30  24:00:00,86.239805725,20.7177337854,30.7118216639,0.0,4.12243109448,15.9888894789,86.294145645,83.3024152272,2.97173041782,0.02
 08/31  01:00:00,70.6029397958,14.4123365464,21.5641422496,0.0,4.12243109448,15.9888894789,63.864156299,60.8724258812,2.97173041782,0.02
 08/31  02:00:00,93.5528640903,21.8170143844,36.925599354,0.0,4.12243109448,15.9888894789,89.6721472385,86.6804168207,2.97173041782,0.02
 08/31  03:00:00,69.3030583532,13.5115655122,21.191287392,0.0,4.12243109448,15.9888894789,58.8972147125,55.9054842947,2.97173041782,0.02
 08/31  04:00:00,134.449797661,28.9138936548,53.3445166886,0.0,12.3672932834,24.9413748627,103.60377438,98.6308903503,4.9528840297,0.02
 08/31  05:00:00,140.524552496,28.9873757941,55.8556030689,3.49018627503,12.3672932834,24.9413748627,165.715781518,160.742897488,4.9528840297,0.02
 08/31  06:00:00,201.101422935,30.2576098833,65.6329908168,1.9214538305,24.7345865669,70.7195625826,129.433334221,119.507566162,9.90576805939,0.02
 08/31  07:00:00,231.316159924,30.6429421356,69.5514328617,0.837639802192,37.1018798503,92.3937384068,107.896803021,89.3836134105,9.90576805939,8.60742155073
 08/31  08:00:00,246.084808641,30.8232765471,72.3625397747,0.571609504277,37.1018798503,104.434947198,84.2514114345,74.3256433751,9.90576805939,0.02
 08/31  09:00:00,259.543691342,30.9868032762,73.8747706111,0.313089404646,37.1018798503,116.476155989,75.385331703,65.4595636436,9.90576805939,0.02
 08/31  10:00:00,259.324178608,31.1135399951,73.6475590204,0.19342225397,37.1018798503,116.476155989,82.3012001981,63.7664343944,9.90576805939,8.62899774424
 08/31  11:00:00,259.341125512,31.2610065603,73.6239834476,0.0863329922358,37.1018798503,116.476155989,72.8228429026,62.8970748433,9.90576805939,0.02
 08/31  12:00:00,247.385429508,31.4155178364,73.6279224437,0.0138797404971,37.1018798503,104.434947198,81.5475934915,63.0155514587,9.90576805939,8.6262739734
 08/31  13:00:00,260.760852272,31.701286211,74.6897663258,0.0,37.1018798503,116.476155989,71.124457936,61.1986898766,9.90576805939,0.02
 08/31  14:00:00,263.770150014,31.9075625144,77.4929424932,0.0,37.1018798503,116.476155989,63.2272873185,53.3015192591,9.90576805939,0.02
 08/31  15:00:00,267.077901156,32.1202654558,80.5881991752,0.0,37.1018798503,116.476155989,62.9916725379,44.4582855612,9.90576805939,8.62761891738
 08/31  16:00:00,267.240985969,32.1851552493,80.6869754167,0.0,37.1018798503,116.476155989,50.8632162734,40.9374482141,9.90576805939,0.02
 08/31  17:00:00,268.299002254,32.1993432589,81.7318770288,0.0,37.1018798503,116.476155989,46.0656315383,36.1398634789,9.90576805939,0.02
 08/31  18:00:00,165.139063939,28.8699224308,63.1671194017,0.0,24.7345865669,47.5788473902,41.4066292886,36.4337452589,4.9528840297,0.02
 08/31  19:00:00,167.80322341,28.7819799829,61.2208913736,0.0,24.7345865669,47.5788473902,59.7354127724,46.1746970113,4.9528840297,8.60783173138
 08/31  20:00:00,151.152320299,28.8919080428,56.3203491661,0.0,12.3672932834,38.6892022431,78.0641086736,75.0723782558,2.97173041782,0.02
 08/31  21:00:00,107.750036827,17.9727275731,35.7751157068,0.0,12.3672932834,27.0668015668,58.1784310134,55.1867005956,2.97173041782,0.02
 08/31  22:00:00,95.4108141006,22.0368705042,38.5636940616,0.0,4.12243109448,15.9888894789,78.9212829492,75.9295525314,2.97173041782,0.02
 08/31  23:00:00,73.0123372005,14.852048786,23.5338281915,0.0,4.12243109448,15.9888894789,61.3797424148,58.388011997,2.97173041782,0.02
 08/31  24:00:00,90.4275493655,21.5971582646,34.0201415444,0.0,4.12243109448,15.9888894789,89.9120519357,86.9203215179,2.97173041782,0.02
 09/01  01:00:00,68.6464948504,14.6761638901,19.3438706894,0.0,4.12243109448,15.9888894789,63.9645303467,60.9727999289,2.97173041782,0.02
 09/01  02:00:00,81.9932699776,21.5971582646,25.5858621007,0.0,4.12243109448,15.9888894789,89.7059209491,86.7141905312,2.97173041782,0.02
 09/01  03:00:00,64.8067009935,14.4123365464,15.7679041309,0.0,4.12243109448,15.9888894789,64.7796708169,61.7879403991,2.97173041782,0.02
 09/01  04:00:00,110.510295019,28.8039655949,29.5149428664,0.0,12.3672932834,24.9413748627,104.728757827,99.7558737974,4.9528840297,0.02
 09/01  05:00:00,117.047761902,28.9608686533,30.9751017633,4.9204048969,12.3672932834,24.9413748627,168.024274897,163.051390868,4.9528840297,0.02
 09/01  06:00:00,168.841369071,30.1605489336,31.8270452575,3.56440725382,24.7345865669,70.7195625826,136.237319952,126.311551892,9.90576805939,0.02
 09/01  07:00:00,197.941472275,30.4773791802,35.8809673818,1.29898471976,37.1018798503,92.3937384068,116.292704093,106.366936034,9.90576805939,0.02
 09/01  08:00:00,215.742682303,30.602958711,41.8287998402,0.983471771224,37.1018798503,104.434947198,118.975419512,100.44772883,9.90576805939,8.62192262263
 09/01  09:00:00,235.980497757,30.7639351311,50.2845451531,0.563020250005,37.1018798503,116.476155989,106.46841762,96.5426495606,9.90576805939,0.02
 09/01  10:00:00,242.597905557,31.1441044962,56.7845372095,0.299628002566,37.1018798503,116.476155989,102.054580148,92.1288120885,9.90576805939,0.02
 09/01  11:00:00,247.301814894,31.6743047865,61.1209708852,0.136690075607,37.1018798503,116.476155989,106.467502953,87.9312758147,9.90576805939,8.6304590791
 09/01  12:00:00,239.335011339,32.1976148284,64.7503802695,0.0589673673098,37.1018798503,104.434947198,94.6384697905,84.7127017311,9.90576805939,0.02
 09/01  13:00:00,252.346825143,32.7669424058,65.2075446057,0.00246049363061,37.1018798503,116.476155989,99.9879841727,81.4517501367,9.90576805939,8.63046597657
 09/01  14:00:00,254.601616784,33.1693121291,67.0627106703,0.0,37.1018798503,116.476155989,89.5337850282,79.6080169688,9.90576805939,0.02
 09/01  15:00:00,257.972486326,33.4711486739,70.1318880407,0.0,37.1018798503,116.476155989,88.3970523448,78.4712842854,9.90576805939,0.02
 09/01  16:00:00,258.789606364,33.6217121542,70.7990090165,0.0,37.1018798503,116.476155989,96.4000764265,77.872041962,9.90576805939,8.62226640514
 09/01  17:00:00,257.104260703,33.7074354875,69.0290768181,0.0,37.1018798503,116.476155989,87.4351255718,77.5093575124,9.90576805939,0.02
 09/01  18:00:00,153.665069699,28.9646370893,51.5984265949,0.0,24.7345865669,47.5788473902,66.0291941652,61.0563101356,4.9528840297,0.02
 09/01  19:00:00,153.516192298,28.7857140965,46.9301340413,0.0,24.7345865669,47.5788473902,71.1046215583,66.1317375286,4.9528840297,0.02
 09/01  20:00:00,140.546927698,29.1123318691,45.494518305,0.0,12.3672932834,38.6892022431,85.7806091743,82.7888787564,2.97173041782,0.02
 09/01  21:00:00,100.189426916,17.7528714533,28.4343497148,0.0,12.3672932834,27.0668015668,59.5062514804,56.5145210626,2.97173041782,0.02
 09/01  22:00:00,85.0010826826,22.0368705042,28.1539613334,0.0,4.12243109448,15.9888894789,79.6795486521,76.6878182343,2.97173041782,0.02
 09/01  23:00:00,63.7505219475,13.6661038531,15.5104677825,0.0,4.12243109448,15.9888894789,51.2314631357,48.2397327179,2.97173041782,0.02
 09/01  24:00:00,75.162653216,19.8169627513,20.5616951915,0.0,4.12243109448,15.9888894789,97.1099562775,85.5364279353,2.97173041782,8.60179792439
 09/02  01:00:00,60.4760018485,13.7540463011,12.1480052587,0.0,4.12243109448,15.9888894789,56.3560208457,53.3642904279,2.97173041782,0.02
 09/02  02:00:00,73.7070979804,19.8169627513,19.1061401102,0.0,4.12243109448,15.9888894789,90.5475032903,87.5557728725,2.97173041782,0.02
 09/02  03:00:00,59.6364817354,13.9299311969,11.1326004527,0.0,4.12243109448,15.9888894789,55.7973869947,52.8056565769,2.97173041782,0.02
 09/02  04:00:00,84.4899255624,27.0231310245,22.4099144242,0.0,4.12243109448,16.0517297156,116.637827108,113.64609669,2.97173041782,0.02
 09/02  05:00:00,83.2515850021,27.0231310245,21.1715739376,0.0,4.12243109448,16.0517297156,115.718812963,112.727082546,2.97173041782,0.02
 09/02  06:00:00,102.363450031,29.6614044621,21.1385907408,0.0,4.12243109448,39.6058045677,96.5426976584,93.5509672406,2.97173041782,0.02
 09/02  07:00:00,146.868412762,29.7010276227,27.2837050441,11.3755256784,12.3672932834,65.3531420225,149.839113945,144.866229916,4.9528840297,0.02
 09/02  08:00:00,158.585967205,29.6846778233,39.998441119,7.5038483835,12.3672932834,68.2430321324,144.644302899,139.67141887,4.9528840297,0.02
 09/02  09:00:00,198.049422347,29.7170374353,54.9086642213,3.00786135145,16.4897243779,93.1370602926,134.046535687,126.101921239,7.92461444751,0.02
 09/02  10:00:00,202.926966205,29.7439614676,60.9443995167,1.82263621446,16.4897243779,93.1370602926,128.779575458,120.834961011,7.92461444751,0.02
 09/02  11:00:00,204.668922588,29.8211590024,63.4305457253,1.00123622717,16.4897243779,93.1370602926,125.190047483,117.245433035,7.92461444751,0.02
 09/02  12:00:00,199.630014259,29.9981959241,67.80357828,0.563879821028,16.4897243779,83.9857416113,130.411919263,113.877414833,7.92461444751,8.60988998217
 09/02  13:00:00,202.565361391,30.1577683395,70.9040612635,0.239197939698,16.4897243779,83.9857416113,119.247319649,111.302705201,7.92461444751,0.02
 09/02  14:00:00,204.318036653,30.1892586327,72.7657258749,0.0987721399473,16.4897243779,83.9857416113,118.216078173,110.271463726,7.92461444751,0.02
 09/02  15:00:00,182.980285671,29.6614044621,69.5114950087,0.0,12.3672932834,70.6512738906,58.0689980731,53.0961140434,4.9528840297,0.02
 09/02  16:00:00,183.891645697,29.6614044621,70.4228477745,0.0,12.3672932834,70.6512738906,56.7923050853,51.8194210556,4.9528840297,0.02
 09/02  17:00:00,170.993077462,29.6614044621,70.0477885985,0.0,12.3672932834,58.1284167478,60.2769312995,55.3040472698,4.9528840297,0.02
 09/02  18:00:00,126.59936767,28.8699224308,59.6330578994,0.0,12.3672932834,24.9413748627,83.957691142,78.9848071123,4.9528840297,0.02
 09/02  19:00:00,122.953812296,28.5621238631,51.5969677383,0.0,12.3672932834,24.9413748627,92.6555864289,87.6827023992,4.9528840297,0.02
 09/02  20:00:00,108.041974816,28.1224116235,44.8626831431,0.0,4.12243109448,16.0517297156,103.130914948,100.13918453,2.97173041782,0.02
 09/02  21:00:00,72.8362017212,13.7540463011,24.5082054544,0.0,4.12243109448,15.9888894789,53.73500901,50.7432785922,2.97173041782,0.02
 09/02  22:00:00,91.7725985231,20.9602145743,36.0283890138,0.0,4.12243109448,15.9888894789,89.2503397224,86.2586093045,2.97173041782,0.02
 09/02  23:00:00,61.5174867241,10.8092524098,16.1867955166,0.0,4.12243109448,15.9888894789,48.2441119611,45.2523815433,2.97173041782,0.02
 09/02  24:00:00,88.8351326775,20.0594435401,34.017949747,0.0,4.12243109448,15.9888894789,83.1806930602,80.1889626424,2.97173041782,0.02
 09/03  01:00:00,65.2649300401,13.5115655122,19.2143743291,0.0,2.06121554724,15.9888894789,69.1032093498,57.5308292757,2.97173041782,8.60064965622
 09/03  02:00:00,63.551786695,13.5115655122,17.501231036,0.0,2.06121554724,15.9888894789,59.8570742163,56.8653437984,2.97173041782,0.02
 09/03  03:00:00,68.0694766078,16.1152628893,19.3214519111,0.0,2.06121554724,15.9888894789,75.7567409274,72.7650105096,2.97173041782,0.02
 09/03  04:00:00,71.9456973064,18.8948451622,20.2201457152,0.0,2.06121554724,15.9888894789,81.823852095,78.8321216772,2.97173041782,0.02
 09/03  05:00:00,64.173869936,15.7634930976,15.8057478941,0.0,2.06121554724,15.9888894789,74.977179859,71.9854494412,2.97173041782,0.02
 09/03  06:00:00,61.5161617559,18.015420683,17.7707303709,0.0,2.06121554724,15.9888894789,85.029542254,82.0378118362,2.97173041782,0.02
 09/03  07:00:00,65.550740661,23.8384125725,22.9077532765,0.0,2.06121554724,15.9888894789,101.410473639,98.4187432208,2.97173041782,0.02
 09/03  08:00:00,87.8877714263,19.070730058,21.529086248,0.0,4.12243109448,41.7362269337,77.1804899682,72.2076059385,4.9528840297,0.02
 09/03  09:00:00,99.9253024326,23.6185564527,29.2692267068,0.0,4.12243109448,41.7362269337,94.2816682809,89.3087842512,4.9528840297,0.02
 09/03  10:00:00,92.8971727136,19.158672506,26.2739086089,0.0,4.12243109448,41.7362269337,74.5998892369,69.6270052072,4.9528840297,0.02
 09/03  11:00:00,105.9355554,23.8384125725,35.0528288481,0.0,4.12243109448,41.7362269337,91.5306883938,86.5578043641,4.9528840297,0.02
 09/03  12:00:00,97.0691805903,19.6863271935,29.9774408986,0.0,4.12243109448,41.7362269337,73.394861445,68.4219774153,4.9528840297,0.02
 09/03  13:00:00,106.916306612,24.2781248121,35.6284517387,0.0,4.12243109448,41.7362269337,91.8844814073,86.9115973776,4.9528840297,0.02
 09/03  14:00:00,97.5903548663,19.7742696414,30.5496198434,0.0,4.12243109448,41.7362269337,74.609128386,69.6362443564,4.9528840297,0.02
 09/03  15:00:00,103.128436945,23.6185564527,32.6411614147,0.0,4.12243109448,41.7362269337,92.9908022598,88.0179182301,4.9528840297,0.02
 09/03  16:00:00,79.8237669559,19.7742696414,29.91347943,0.0,4.12243109448,24.8785346261,75.3661664033,70.3932823736,4.9528840297,0.02
 09/03  17:00:00,69.3054330984,21.157446025,29.4939525025,0.0,2.06121554724,15.9888894789,91.9830552501,88.9913248323,2.97173041782,0.02
 09/03  18:00:00,54.7547463481,14.4789324394,21.8318242618,0.0,2.06121554724,15.9888894789,60.3594358431,57.3677054253,2.97173041782,0.02
 09/03  19:00:00,69.4487875539,20.2406650747,25.9017018734,0.0,2.06121554724,15.9888894789,89.578879146,86.5871487282,2.97173041782,0.02
 09/03  20:00:00,53.3344005651,9.90848137564,10.9919519717,0.0,2.06121554724,15.9888894789,47.6152259558,44.623495538,2.97173041782,0.02
 09/03  21:00:00,72.469514199,19.2466149539,19.9433147509,0.0,2.06121554724,15.9888894789,83.3656260775,80.3738956597,2.97173041782,0.02
 09/03  22:00:00,63.9788146561,15.7634930976,15.6106927746,0.0,2.06121554724,15.9888894789,73.6817023297,70.6899719119,2.97173041782,0.02
 09/03  23:00:00,70.6305421692,19.3345574018,18.6257169084,0.0,2.06121554724,15.9888894789,85.2237115685,82.2319811507,2.97173041782,0.02
 09/03  24:00:00,76.6003566275,22.5192758537,21.2783890721,0.0,2.06121554724,15.9888894789,105.882684528,102.89095411,2.97173041782,0.02
 09/04  01:00:00,67.8831888191,19.2246293419,15.9828316221,0.00393912004415,2.06121554724,15.9888894789,86.3419920783,83.3502616605,2.97173041782,0.02
 09/04  02:00:00,74.3869656995,22.5192758537,19.0339118838,0.0,2.06121554724,15.9888894789,107.732637707,104.740907289,2.97173041782,0.02
 09/04  03:00:00,66.5127628657,19.3345574018,14.3773740449,0.070820255923,2.06121554724,15.9888894789,86.9914032082,83.9996727904,2.97173041782,0.02
 09/04  04:00:00,72.874230524,22.5192758537,17.3152016904,0.0,2.06121554724,15.9888894789,108.715111485,105.723381067,2.97173041782,0.02
 09/04  05:00:00,65.911179487,19.3345574018,13.2853651079,0.467875839558,2.06121554724,15.9888894789,87.8365694567,84.8448390389,2.97173041782,0.02
 09/04  06:00:00,69.1521867078,23.7504701246,16.1498049689,0.806345299571,2.06121554724,15.9888894789,118.313268442,106.739751224,2.97173041782,8.60178680017
 09/04  07:00:00,50.8353738113,18.015420683,14.1132791485,0.0,2.06121554724,15.9888894789,87.649387624,84.6576572062,2.97173041782,0.02
 09/04  08:00:00,93.5411707857,24.3660672601,22.0931210386,0.208663012008,4.12243109448,41.7362269337,102.595972554,97.6230885245,4.9528840297,0.02
 09/04  09:00:00,89.1682246847,19.5104422976,22.7928534808,0.179442066243,4.12243109448,41.7362269337,80.6540129086,75.6811288789,4.9528840297,0.02
 09/04  10:00:00,103.982207089,24.1022399163,32.3469388972,0.101477969485,4.12243109448,41.7362269337,97.0615254227,92.088641393,4.9528840297,0.02
 09/04  11:00:00,95.3388292985,19.4224998497,28.8814768197,0.0556799876018,4.12243109448,41.7362269337,76.9290508615,71.9561668318,4.9528840297,0.02
 09/04  12:00:00,107.796718914,23.9263550205,36.1363089255,0.0283766635416,4.12243109448,41.7362269337,92.7470661085,87.7741820788,4.9528840297,0.02
 09/04  13:00:00,100.350450188,19.9941257612,33.3414436167,0.00675679929732,4.12243109448,41.7362269337,74.2894090364,69.3165250067,4.9528840297,0.02
 09/04  14:00:00,111.909536089,24.2781248121,39.8531786336,0.000292862532673,4.12243109448,41.7362269337,90.5658245185,85.5929404889,4.9528840297,0.02
 09/04  15:00:00,102.966763437,20.213981881,35.7836848227,0.0,4.12243109448,41.7362269337,73.2986634019,68.3257793722,4.9528840297,0.02
 09/04  16:00:00,95.4379211368,24.1681967522,40.5834998925,0.0,4.12243109448,24.8785346261,90.4298767195,85.4569926898,4.9528840297,0.02
 09/04  17:00:00,70.1835916784,18.8734986072,32.7610810238,0.0,2.06121554724,15.9888894789,72.2063264425,69.2145960246,2.97173041782,0.02
 09/04  18:00:00,72.0488451754,20.4112133318,33.0361085659,0.0,2.06121554724,15.9888894789,79.8338365572,76.8421061394,2.97173041782,0.02
 09/04  19:00:00,60.9917104204,15.3131075805,20.1346020298,0.0,2.06121554724,15.9888894789,70.7305639711,67.7388335533,2.97173041782,0.02
 09/04  20:00:00,74.2039393767,18.4551329226,23.0785387866,0.0,2.06121554724,15.9888894789,85.0808834942,82.0891530764,2.97173041782,0.02
 09/04  21:00:00,66.1962686646,15.2917610256,18.2263244315,0.0,2.06121554724,15.9888894789,68.2605963837,65.2688659659,2.97173041782,0.02
 09/04  22:00:00,61.6205526872,14.3030475435,14.3065748411,0.0,2.06121554724,15.9888894789,63.4842501734,60.4925197556,2.97173041782,0.02
 09/04  23:00:00,69.4913730538,18.4551329226,17.7242244324,0.0,2.06121554724,15.9888894789,83.7753909833,80.7836605655,2.97173041782,0.02
 09/04  24:00:00,74.8669929627,22.5192758537,19.3939623099,0.0,2.06121554724,15.9888894789,106.274536013,103.282805595,2.97173041782,0.02
 09/05  01:00:00,68.887249153,19.158672506,14.6885685665,0.0,4.12243109448,15.9888894789,85.5117840215,82.5200536037,2.97173041782,0.02
 09/05  02:00:00,75.9038944429,23.6185564527,17.1981963711,0.0,4.12243109448,15.9888894789,107.097882993,104.106152575,2.97173041782,0.02
 09/05  03:00:00,66.610345955,18.1253487429,13.2209638432,0.0,4.12243109448,15.9888894789,86.4536949649,83.4619645471,2.97173041782,0.02
 09/05  04:00:00,100.272926729,29.075121476,18.9881607198,0.018257359538,12.3672932834,24.9413748627,122.197115581,117.224231552,4.9528840297,0.02
 09/05  05:00:00,119.095930263,28.8065921096,20.6227879368,17.4751630046,12.3672932834,24.9413748627,189.834463258,184.861579228,4.9528840297,0.02
 09/05  06:00:00,170.419674609,29.7316551372,20.5921036267,14.457380922,24.7345865669,70.7195625826,155.591591751,145.665823692,9.90576805939,0.02
 09/05  07:00:00,191.552903081,29.7720370801,24.3796719149,7.11704157766,37.1018798503,92.3937384068,133.280863696,123.355095637,9.90576805939,0.02
 09/05  08:00:00,210.39613786,29.8241663111,34.0039225559,4.24064511544,37.1018798503,104.434947198,132.412521827,113.885788379,9.90576805939,8.6209653892
 09/05  09:00:00,237.807252175,29.9502170528,50.3631352431,3.12488160555,37.1018798503,116.476155989,118.068141329,108.14237327,9.90576805939,0.02
 09/05  10:00:00,246.559345215,30.2677604384,59.9871383254,1.93476511998,37.1018798503,116.476155989,121.309685161,102.77468779,9.90576805939,8.62922931142
 09/05  11:00:00,250.398404769,30.6327829605,64.3301876503,1.06563256598,37.1018798503,116.476155989,107.868428018,97.9426599584,9.90576805939,0.02
 09/05  12:00:00,242.346785764,31.0291676662,68.2967302464,0.692788279935,37.1018798503,104.434947198,103.664527481,93.7387594215,9.90576805939,0.02
 09/05  13:00:00,260.791441402,31.4449943699,74.633557865,0.343056405089,37.1018798503,116.476155989,108.197311681,89.6608964171,9.90576805939,8.63064720407
 09/05  14:00:00,265.120590754,31.884854005,78.7576845468,0.108417599794,37.1018798503,116.476155989,96.8317885619,86.9060205025,9.90576805939,0.02
 09/05  15:00:00,268.004420575,32.2970690239,81.3261843739,0.0117012552911,37.1018798503,116.476155989,103.334932765,84.8016261701,9.90576805939,8.6275385359
 09/05  16:00:00,269.816870875,32.5208644501,82.9271550013,0.0,37.1018798503,116.476155989,91.4353507248,81.5095826654,9.90576805939,0.02
 09/05  17:00:00,269.536959641,32.6206862506,82.5484966543,0.0,37.1018798503,116.476155989,90.5758928824,80.650124823,9.90576805939,0.02
 09/05  18:00:00,164.057580061,28.9635091968,61.9920511262,0.0,24.7345865669,47.5788473902,67.583972681,62.6110886513,4.9528840297,0.02
 09/05  19:00:00,161.556172729,28.7848519054,52.621796017,0.0,24.7345865669,47.5788473902,73.3293589776,68.3564749479,4.9528840297,0.02
 09/05  20:00:00,143.75185473,29.0018361027,48.8099410074,0.0,12.3672932834,38.6892022431,97.2710309984,85.6914431821,2.97173041782,8.60785739848
 09/05  21:00:00,101.310615625,17.6429433934,29.665476007,0.0,12.3672932834,27.0668015668,60.3430338612,57.3513034433,2.97173041782,0.02
 09/05  22:00:00,90.2981040802,21.9269424443,33.560911945,0.0,4.12243109448,15.9888894789,81.322920546,78.3311901282,2.97173041782,0.02
 09/05  23:00:00,71.4221000536,14.6548173352,22.1670779723,0.0,4.12243109448,15.9888894789,56.1955974899,53.203867072,2.97173041782,0.02
 09/05  24:00:00,83.5640496987,20.549816484,28.2302391499,0.0,4.12243109448,15.9888894789,88.7883550353,85.7966246175,2.97173041782,0.02
 09/06  01:00:00,65.1142867154,13.0505067177,17.4898308424,0.0,4.12243109448,15.9888894789,57.1484813447,54.1567509269,2.97173041782,0.02
 09/06  02:00:00,83.1761002854,20.549816484,27.8422897006,0.0,4.12243109448,15.9888894789,90.0406544432,87.0489240254,2.97173041782,0.02
 09/06  03:00:00,62.7783029685,12.1497356835,16.0808737269,0.0,4.12243109448,15.9888894789,52.7584817868,49.766751369,2.97173041782,0.02
 09/06  04:00:00,118.922675013,28.7160231469,38.0152652264,0.0,12.3672932834,24.9413748627,107.999813041,103.026929011,4.9528840297,0.02
 09/06  05:00:00,125.241581583,28.8799593831,39.8317786307,4.33845690888,12.3672932834,24.9413748627,173.418852213,168.445968183,4.9528840297,0.02
 09/06  06:00:00,179.455035174,29.9420620594,41.8044412204,2.06999754106,24.7345865669,70.7195625826,140.415684311,130.489916252,9.90576805939,0.02
 09/06  07:00:00,206.458028605,30.2381805692,45.5393175224,0.396389624673,37.1018798503,92.3937384068,119.830430852,109.904662793,9.90576805939,0.02
 09/06  08:00:00,229.493813476,30.5172468431,56.4280629558,0.221055308995,37.1018798503,104.434947198,111.804587129,101.878819069,9.90576805939,0.02
 09/06  09:00:00,251.131580424,30.9519331237,65.6673638624,0.143256666988,37.1018798503,116.476155989,115.869120023,97.3399238638,9.90576805939,8.62342810012
 09/06  10:00:00,261.119315641,31.4996364419,75.1374303658,0.112619871867,37.1018798503,116.476155989,99.7352381926,89.8094701332,9.90576805939,0.02
 09/06  11:00:00,269.279259305,32.0708499811,82.7752909354,0.0632434836493,37.1018798503,116.476155989,89.342733003,70.8063531603,9.90576805939,8.63061178332
 09/06  12:00:00,264.518896042,32.7493998569,89.4348804651,0.00656900853246,37.1018798503,104.434947198,63.582416051,53.6566479916,9.90576805939,0.02
 09/06  13:00:00,282.535952221,33.4572882908,94.7087838447,0.0,37.1018798503,116.476155989,51.2764691827,41.3507011233,9.90576805939,0.02
 09/06  14:00:00,288.551460354,34.0509470765,100.130899764,0.0,37.1018798503,116.476155989,50.8396867417,32.3047142891,9.90576805939,8.62920439328
 09/06  15:00:00,291.940190704,34.4746505193,103.096095789,0.0,37.1018798503,116.476155989,33.9766742629,24.0509062035,9.90576805939,0.02
 09/06  16:00:00,289.923045954,34.6047747789,100.949362279,0.0,37.1018798503,116.476155989,46.9603787099,28.4307592239,9.90576805939,8.62385142666
 09/06  17:00:00,286.649551604,34.5895285898,97.6922734413,0.0,37.1018798503,116.476155989,45.1083423096,35.1825742502,9.90576805939,0.02
 09/06  18:00:00,172.333616662,29.0609410308,70.1706704671,0.0,24.7345865669,47.5788473902,48.0127599706,43.0398759409,4.9528840297,0.02
 09/06  19:00:00,171.355696944,28.7935410345,62.4126460958,0.0,24.7345865669,47.5788473902,66.0259893528,61.0531053231,4.9528840297,0.02
 09/06  20:00:00,153.056138829,29.2254232723,57.8906391151,0.0,12.3672932834,38.6892022431,83.9697109925,80.9779805747,2.97173041782,0.02
 09/06  21:00:00,105.353169931,17.7528714533,33.5980933455,0.0,12.3672932834,27.0668015668,58.8165714302,55.8248410124,2.97173041782,0.02
