Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  22:00:00,93.5549348894,22.0661846535,36.678499453,0.0,4.12243109448,15.9888894789,81.037082177,78.0453517592,2.97173041782,0.02
 09/06  23:00:00,76.676499046,15.7314732652,26.3185642967,0.0,4.12243109448,15.9888894789,57.5253147868,54.533584369,2.97173041782,0.02
 09/06  24:00:00,89.7121276613,21.5971582646,33.3047185666,0.0,4.12243109448,15.9888894789,90.4894736667,87.4977432489,2.97173041782,0.02
 09/07  01:00:00,73.8911424696,14.830702231,24.4602342911,0.0,4.12243109448,15.9888894789,59.3859970917,56.3942666739,2.97173041782,0.02
 09/07  02:00:00,82.5534875577,19.8169627513,27.9525295086,0.0,4.12243109448,15.9888894789,98.227639759,86.6541180846,2.97173041782,8.60179125658
 09/07  03:00:00,67.0134851696,12.765332819,19.7004576692,0.0,4.12243109448,15.9888894789,50.5469419043,47.5552114865,2.97173041782,0.02
 09/07  04:00:00,117.581915086,28.2103540714,37.1801733683,0.0,12.3672932834,24.9413748627,104.701693737,99.7288097074,4.9528840297,0.02
 09/07  05:00:00,123.739265139,29.4363013648,38.7294608054,3.38211541161,12.3672932834,24.9413748627,170.810907374,165.838023344,4.9528840297,0.02
 09/07  06:00:00,178.978336264,29.9861401435,41.9694021357,1.38425883586,24.7345865669,70.7195625826,138.558801563,128.633033503,9.90576805939,0.02
 09/07  07:00:00,209.529156047,30.4469352537,48.6382394775,0.159837737471,37.1018798503,92.3937384068,118.155430561,108.229662502,9.90576805939,0.02
 09/07  08:00:00,233.085972732,30.7860911965,59.9117007859,0.0607715195541,37.1018798503,104.434947198,110.229059461,100.303291401,9.90576805939,0.02
 09/07  09:00:00,256.045351888,31.3218122938,70.2922151442,0.0622578393058,37.1018798503,116.476155989,105.506792363,95.5810243033,9.90576805939,0.02
 09/07  10:00:00,266.760479484,31.9645340174,80.386490135,0.0398290816585,37.1018798503,116.476155989,101.68402977,83.1489466201,9.90576805939,8.62931509076
 09/07  11:00:00,274.128565485,32.623777914,87.1316083669,0.00333222419885,37.1018798503,116.476155989,78.4674515617,68.5416835023,9.90576805939,0.02
 09/07  12:00:00,267.615538191,33.4209993011,91.8664374049,0.0,37.1018798503,104.434947198,79.6941401228,61.1619065024,9.90576805939,8.62646556108
 09/07  13:00:00,284.341814225,34.2290274214,95.7429699562,0.0,37.1018798503,116.476155989,67.1900235609,57.2642555015,9.90576805939,0.02
 09/07  14:00:00,287.945238134,34.9076936551,98.6678584935,0.0,37.1018798503,116.476155989,73.5722767501,55.0372669043,9.90576805939,8.62924178641
 09/07  15:00:00,289.452779964,35.3917979616,99.6915777073,0.0,37.1018798503,116.476155989,61.2702131261,51.3444450667,9.90576805939,0.02
 09/07  16:00:00,289.495583757,35.5518860942,99.5748043414,0.0,37.1018798503,116.476155989,60.6135588265,50.6877907671,9.90576805939,0.02
 09/07  17:00:00,288.595276027,35.4954563064,98.7320149011,0.0,37.1018798503,116.476155989,66.0131003795,47.4913100758,9.90576805939,8.61602224428
 09/07  18:00:00,175.156452395,29.0659003988,72.988545066,0.0,24.7345865669,47.5788473902,50.8493784037,45.876494374,4.9528840297,0.02
 09/07  19:00:00,176.686656005,28.8040381049,67.7331170356,0.0,24.7345865669,47.5788473902,64.3652984562,59.3924144265,4.9528840297,0.02
 09/07  20:00:00,157.931878238,29.2342839332,62.7575305492,0.0,12.3672932834,38.6892022431,82.4983865762,79.5066561584,2.97173041782,0.02
 09/07  21:00:00,111.457854364,18.8734986072,38.5559027272,0.0,12.3672932834,27.0668015668,59.7004136325,56.7086832146,2.97173041782,0.02
 09/07  22:00:00,100.90656516,23.2894113301,42.780648217,0.0,4.12243109448,15.9888894789,81.8172100522,78.8254796344,2.97173041782,0.02
 09/07  23:00:00,80.120383518,16.0832430569,29.410679767,0.0,4.12243109448,15.9888894789,56.2289555845,53.2372251667,2.97173041782,0.02
 09/07  24:00:00,92.7291988296,22.1248129522,35.7941358397,0.0,4.12243109448,15.9888894789,86.0961671086,83.1044366908,2.97173041782,0.02
 09/08  01:00:00,77.6516135646,15.5116171454,27.5135356477,0.0,4.12243109448,15.9888894789,63.0041013673,60.0123709495,2.97173041782,0.02
 09/08  02:00:00,83.5073678267,19.8169627513,28.9064105707,0.0,4.12243109448,15.9888894789,84.8306631089,81.8389326911,2.97173041782,0.02
 09/08  03:00:00,65.6013658213,12.9412177148,18.1124541235,0.0,4.12243109448,15.9888894789,52.8338670592,49.8421366413,2.97173041782,0.02
 09/08  04:00:00,119.04751073,28.2103540714,38.645769574,0.0,12.3672932834,24.9413748627,104.49143063,99.5185466007,4.9528840297,0.02
 09/08  05:00:00,127.99295198,29.4934177469,43.4186242575,2.88952285229,12.3672932834,24.9413748627,169.97561697,165.00273294,4.9528840297,0.02
 09/08  06:00:00,174.792137433,29.9946286298,37.8181957862,1.3407781823,24.7345865669,70.7195625826,138.5034913,128.577723241,9.90576805939,0.02
 09/08  07:00:00,204.826571332,30.4731670388,43.8867314944,0.18252177102,37.1018798503,92.3937384068,118.50460165,108.578833591,9.90576805939,0.02
 09/08  08:00:00,234.528700807,30.8329787809,61.3542668195,0.0140294872695,37.1018798503,104.434947198,118.859748487,100.331801094,9.90576805939,8.62217933339
 09/08  09:00:00,259.114057996,31.3948801985,73.3268474562,0.0233152303168,37.1018798503,116.476155989,105.173837887,95.2480698278,9.90576805939,0.02
 09/08  10:00:00,266.322179613,32.0238699334,79.9194058863,0.00921733380842,37.1018798503,116.476155989,104.375911875,85.8408710077,9.90576805939,8.62927280784
 09/08  11:00:00,273.264612991,32.6984803663,86.1963202298,0.0,37.1018798503,116.476155989,80.2043048041,70.2785367447,9.90576805939,0.02
 09/08  12:00:00,266.535241829,33.4870582797,90.7200883825,0.0,37.1018798503,104.434947198,68.2070924947,58.2813244353,9.90576805939,0.02
 09/08  13:00:00,282.326417614,34.2428082726,93.7137568335,0.0,37.1018798503,116.476155989,70.6743873158,52.1378319323,9.90576805939,8.63078732412
 09/08  14:00:00,285.55612003,34.8536418382,96.3328470171,0.0,37.1018798503,116.476155989,58.1670386305,48.2412705711,9.90576805939,0.02
 09/08  15:00:00,286.122896238,35.2107495364,96.5426664363,0.0,37.1018798503,116.476155989,66.2742388942,47.7406351449,9.90576805939,8.62783568991
 09/08  16:00:00,284.017068573,35.2147836094,94.4334313397,0.0,37.1018798503,116.476155989,62.9259263461,53.0001582867,9.90576805939,0.02
 09/08  17:00:00,281.731898366,35.0485200035,92.3156033289,0.0,37.1018798503,116.476155989,68.827365327,58.9015972676,9.90576805939,0.02
 09/08  18:00:00,169.230754663,28.9728108387,67.1559248903,0.0,24.7345865669,47.5788473902,62.3707905254,57.3979064957,4.9528840297,0.02
 09/08  19:00:00,166.85276949,28.7931388998,57.9101066021,0.0,24.7345865669,47.5788473902,69.8135575939,64.8406735642,4.9528840297,0.02
 09/08  20:00:00,147.911657246,29.1155175543,52.8560535582,0.0,12.3672932834,38.6892022431,92.9657783402,81.3861686661,2.97173041782,8.60787925624
 09/08  21:00:00,102.092144776,17.8627995132,30.2271456606,0.0,12.3672932834,27.0668015668,59.0637579784,56.0720275606,2.97173041782,0.02
 09/08  22:00:00,90.0284481555,21.9782422056,33.2399560325,0.0,4.12243109448,15.9888894789,81.1753917348,78.1836613169,2.97173041782,0.02
 09/08  23:00:00,77.72687041,15.7314732652,27.3689365702,0.0,4.12243109448,15.9888894789,57.414063607,54.4223331892,2.97173041782,0.02
 09/08  24:00:00,91.5315058219,21.5971582646,35.1240976784,0.0,4.12243109448,15.9888894789,88.5117460882,85.5200156704,2.97173041782,0.02
 09/09  01:00:00,73.4364235161,14.5668748873,24.2693436689,0.0,4.12243109448,15.9888894789,59.6666415319,56.6749111141,2.97173041782,0.02
 09/09  02:00:00,83.5348854916,20.2566749909,28.4942162252,0.0,4.12243109448,15.9888894789,88.2296184949,85.2378880771,2.97173041782,0.02
 09/09  03:00:00,64.5119800132,12.5894479231,17.3748383692,0.0,4.12243109448,15.9888894789,50.10905092,47.1173205022,2.97173041782,0.02
 09/09  04:00:00,94.4640285236,27.0231310245,32.3840180439,0.0,4.12243109448,16.0517297156,113.688311427,110.696581009,2.97173041782,0.02
 09/09  05:00:00,94.384370077,27.6826993839,31.6447912283,0.0,4.12243109448,16.0517297156,113.294382628,110.30265221,2.97173041782,0.02
 09/09  06:00:00,116.173157066,29.6614044621,32.5991316061,0.0,4.12243109448,39.6058045677,94.3644514494,91.3727210316,2.97173041782,0.02
 09/09  07:00:00,153.508452329,29.6778388334,39.6070797509,5.71537975254,12.3672932834,65.3531420225,148.78511015,143.81222612,4.9528840297,0.02
 09/09  08:00:00,163.900451704,29.6701501387,49.6573117899,3.17398822661,12.3672932834,68.2430321324,144.08415559,139.11127156,4.9528840297,0.02
 09/09  09:00:00,201.264769322,29.7350351053,60.4184697669,0.695388848877,16.4897243779,93.1370602926,133.368052931,125.423438484,7.92461444751,0.02
 09/09  10:00:00,207.073432818,29.8242040579,66.2801455047,0.553092423674,16.4897243779,93.1370602926,127.697243952,119.752629504,7.92461444751,0.02
 09/09  11:00:00,210.074727016,29.9737015625,69.3478912259,0.337161019311,16.4897243779,93.1370602926,132.389702725,115.852944356,7.92461444751,8.61214392197
 09/09  12:00:00,204.136394209,30.1785616913,72.5428584714,0.150640725195,16.4897243779,83.9857416113,120.373622995,112.429008548,7.92461444751,0.02
 09/09  13:00:00,206.592604509,30.3598447953,74.8837103521,0.0847124311416,16.4897243779,83.9857416113,117.718197332,109.773582884,7.92461444751,0.02
 09/09  14:00:00,209.379991807,30.4800888087,77.6114358559,0.0241733262046,16.4897243779,83.9857416113,115.794856531,107.850242083,7.92461444751,0.02
 09/09  15:00:00,184.294121356,29.6614044621,70.825314082,0.0,12.3672932834,70.6512738906,56.9080410946,51.9351570649,4.9528840297,0.02
 09/09  16:00:00,183.060609967,29.6614044621,69.5917945534,0.0,12.3672932834,70.6512738906,56.0090183382,51.0361343085,4.9528840297,0.02
 09/09  17:00:00,170.261400089,29.6614044621,69.3161034893,0.0,12.3672932834,58.1284167478,59.6860973003,54.7132132706,4.9528840297,0.02
 09/09  18:00:00,124.193514136,28.8699224308,57.2272035963,0.0,12.3672932834,24.9413748627,92.043227982,78.4885433795,4.9528840297,8.60180057276
 09/09  19:00:00,125.272819324,28.672051923,49.1077127163,0.0,12.3672932834,24.9413748627,92.2944283803,87.3215443506,4.9528840297,0.02
 09/09  20:00:00,106.270864009,28.3422677433,42.8717156985,0.0,4.12243109448,16.0517297156,102.636861528,99.6451311098,2.97173041782,0.02
 09/09  21:00:00,70.5608256017,13.7540463011,22.2328289465,0.0,4.12243109448,15.9888894789,53.5321247792,50.5403943614,2.97173041782,0.02
 09/09  22:00:00,89.3700113526,21.0481570222,33.5378591282,0.0,4.12243109448,15.9888894789,91.3676545594,88.3759241415,2.97173041782,0.02
 09/09  23:00:00,63.958484599,11.9352162025,17.4690099236,0.0,4.12243109448,15.9888894789,53.6791233044,50.6873928866,2.97173041782,0.02
 09/09  24:00:00,89.2574107171,20.2846362986,34.2084710766,0.0,4.12243109448,15.9888894789,87.5615691691,84.5698387513,2.97173041782,0.02
 09/10  01:00:00,56.5996845664,9.90848137564,14.2572355018,0.0,2.06121554724,15.9888894789,45.1157667488,42.124036331,2.97173041782,0.02
 09/10  02:00:00,76.305967778,18.015420683,25.6202789016,0.0,2.06121554724,15.9888894789,78.218512754,75.2267823362,2.97173041782,0.02
 09/10  03:00:00,76.8441973321,18.015420683,26.1585084982,0.0,2.06121554724,15.9888894789,78.2735955532,75.2818651354,2.97173041782,0.02
 09/10  04:00:00,84.0249470781,19.2466149539,32.1080640082,0.0,2.06121554724,15.9888894789,78.5562452046,75.5645147868,2.97173041782,0.02
 09/10  05:00:00,60.1348363953,11.2596379269,16.4018475092,0.0,2.06121554724,15.9888894789,54.5715768396,51.5798464218,2.97173041782,0.02
 09/10  06:00:00,83.0012759705,22.5192758537,32.3787872967,0.0,2.06121554724,15.9888894789,103.207560095,100.215829677,2.97173041782,0.02
 09/10  07:00:00,69.4612547087,19.2466149539,31.6393717024,0.0,2.06121554724,15.9888894789,81.3655525129,78.373822095,2.97173041782,0.02
 09/10  08:00:00,111.348872384,23.8384125725,40.9953606797,0.0,4.12243109448,41.7362269337,96.6218293074,91.6489452777,4.9528840297,0.02
 09/10  09:00:00,102.472938224,19.3345574018,36.7545597802,0.0,4.12243109448,41.7362269337,76.0575856649,71.0847016352,4.9528840297,0.02
 09/10  10:00:00,118.753819714,23.8823837965,48.3563367875,0.0,4.12243109448,41.7362269337,92.5330710071,87.5601869774,4.9528840297,0.02
 09/10  11:00:00,109.418427422,19.7742696414,43.2603367306,0.0,4.12243109448,41.7362269337,73.6367909978,68.6639069681,4.9528840297,0.02
 09/10  12:00:00,120.159511152,23.9483406324,49.696071372,0.0,4.12243109448,41.7362269337,89.3943298393,84.4214458096,4.9528840297,0.02
 09/10  13:00:00,109.592048428,19.6643415815,43.5438857694,0.0,4.12243109448,41.7362269337,71.9300341039,66.9571500742,4.9528840297,0.02
 09/10  14:00:00,123.483142215,24.1681967522,52.6188083249,0.0,4.12243109448,41.7362269337,87.6872616249,82.7143775952,4.9528840297,0.02
 09/10  15:00:00,113.964117879,20.213981881,47.1870975199,0.0,4.12243109448,41.7362269337,70.4144177865,65.4415337568,4.9528840297,0.02
 09/10  16:00:00,108.320028972,24.2781248121,54.3151592836,0.0,4.12243109448,24.8785346261,87.2149965015,82.2421124718,4.9528840297,0.02
 09/10  17:00:00,79.36288603,18.8734986072,41.9403748657,0.0,2.06121554724,15.9888894789,69.8537164407,66.8619860228,2.97173041782,0.02
 09/10  18:00:00,84.265939131,21.4878692618,44.1502904272,0.0,2.06121554724,15.9888894789,82.6559721128,79.664241695,2.97173041782,0.02
 09/10  19:00:00,77.7300871666,17.1812455418,32.6294179486,0.0,2.06121554724,15.9888894789,70.323988647,67.3322582292,2.97173041782,0.02
 09/10  20:00:00,88.7121907621,19.3345574018,36.707365077,0.0,2.06121554724,15.9888894789,80.4217807065,77.4300502886,2.97173041782,0.02
 09/10  21:00:00,79.3720860052,16.2804745077,30.5001100239,0.0,2.06121554724,15.9888894789,68.2013421271,65.2096117093,2.97173041782,0.02
 09/10  22:00:00,87.8104879995,19.070730058,36.0694895717,0.0,2.06121554724,15.9888894789,83.5499676037,80.5582371858,2.97173041782,0.02
 09/10  23:00:00,74.9234203533,15.4010500285,26.9308688086,0.0,2.06121554724,15.9888894789,80.6086575878,69.0351290624,2.97173041782,8.6017981076
 09/10  24:00:00,81.4848064238,17.0933030939,31.7737462857,0.0,2.06121554724,15.9888894789,77.2882658569,74.2965354391,2.97173041782,0.02
 09/11  01:00:00,83.394079642,16.6322442993,32.1091184178,0.0,4.12243109448,15.9888894789,71.9333333969,68.9416029791,2.97173041782,0.02
 09/11  02:00:00,82.2635607053,17.5650351659,29.9801696422,0.0,4.12243109448,15.9888894789,84.4834059874,81.4916755696,2.97173041782,0.02
 09/11  03:00:00,82.8097902038,16.8627736966,31.2811719056,0.0,4.12243109448,15.9888894789,74.449706318,71.4579759002,2.97173041782,0.02
 09/11  04:00:00,131.453411125,28.5181526391,50.7438711489,0.0,12.3672932834,24.9413748627,114.312146482,109.339262452,4.9528840297,0.02
 09/11  05:00:00,142.708280282,29.2798847493,55.6858913569,5.55111688268,12.3672932834,24.9413748627,182.078467722,177.105583692,4.9528840297,0.02
 09/11  06:00:00,196.874142282,29.7910067085,59.2636161884,2.18098445893,24.7345865669,70.7195625826,148.126280585,138.200512525,9.90576805939,0.02
 09/11  07:00:00,223.144561956,30.0864308061,62.0599329808,0.714053998539,37.1018798503,92.3937384068,127.196234137,117.270466078,9.90576805939,0.02
 09/11  08:00:00,240.716513189,30.351904655,67.747715288,0.289462815239,37.1018798503,104.434947198,117.180841616,107.255073557,9.90576805939,0.02
 09/11  09:00:00,258.486370245,30.7595606505,73.2175385594,0.140187729017,37.1018798503,116.476155989,109.570895841,91.0399383379,9.90576805939,8.62518944324
 09/11  10:00:00,263.032267176,31.188116515,77.4016648782,0.0728716946396,37.1018798503,116.476155989,87.3769454393,77.4511773799,9.90576805939,0.02
 09/11  11:00:00,268.800772795,31.7403733305,82.6639997591,0.0265163867514,37.1018798503,116.476155989,74.8502780741,64.9245100147,9.90576805939,0.02
 09/11  12:00:00,260.562768016,31.9590011438,86.2756913024,0.0,37.1018798503,104.434947198,73.6234196572,55.0907636516,9.90576805939,8.62688794623
 09/11  13:00:00,274.68726563,32.312418959,88.004995983,0.0,37.1018798503,116.476155989,61.8042560398,51.8784879804,9.90576805939,0.02
 09/11  14:00:00,276.392078543,32.6190629361,89.4033411901,0.0,37.1018798503,116.476155989,70.8211345605,52.2859449104,9.90576805939,8.62942159067
 09/11  15:00:00,276.812581595,32.8672393027,89.575919901,0.0,37.1018798503,116.476155989,61.2100663168,51.2842982574,9.90576805939,0.02
 09/11  16:00:00,275.402828951,32.8732902868,88.1606153177,0.0,37.1018798503,116.476155989,63.2973243505,53.3715562911,9.90576805939,0.02
 09/11  17:00:00,273.202345056,32.871805407,85.9627582427,0.0,37.1018798503,116.476155989,75.7225221147,57.2005856295,9.90576805939,8.61616842588
 09/11  18:00:00,168.929884194,28.958655536,66.8692262844,0.0,24.7345865669,47.5788473902,59.6617566909,54.6888726612,4.9528840297,0.02
 09/11  19:00:00,175.282784204,28.7827510224,64.001361537,0.0,24.7345865669,47.5788473902,71.9681240054,66.9952399757,4.9528840297,0.02
 09/11  20:00:00,152.784546964,29.0018674963,57.8426086121,0.0,12.3672932834,38.6892022431,87.9606478265,84.9689174087,2.97173041782,0.02
 09/11  21:00:00,105.168455684,17.6429433934,33.5233104068,0.0,12.3672932834,27.0668015668,60.2161548691,57.2244244513,2.97173041782,0.02
 09/11  22:00:00,96.8146106365,22.0368705042,39.9674896778,0.0,4.12243109448,15.9888894789,80.788479093,77.7967486752,2.97173041782,0.02
 09/11  23:00:00,81.0311671542,15.7314732652,30.6732327339,0.0,4.12243109448,15.9888894789,59.290728011,56.2989975932,2.97173041782,0.02
 09/11  24:00:00,98.3724149148,21.9489280563,41.613236358,0.0,4.12243109448,15.9888894789,92.48038983,89.4886594122,2.97173041782,0.02
 09/12  01:00:00,72.7038341688,13.8633353039,24.240293241,0.0,4.12243109448,15.9888894789,59.066204624,56.0744742062,2.97173041782,0.02
 09/12  02:00:00,94.708955098,21.5971582646,38.3015462402,0.0,4.12243109448,15.9888894789,95.3656253507,92.3738949329,2.97173041782,0.02
 09/12  03:00:00,71.9503530719,13.3143340615,24.0620689375,0.0,4.12243109448,15.9888894789,57.3907606544,54.3990302366,2.97173041782,0.02
 09/12  04:00:00,130.943116754,28.7819799829,49.9697492121,0.0,12.3672932834,24.9413748627,106.349316954,101.376432924,4.9528840297,0.02
 09/12  05:00:00,132.237820516,29.0189825164,47.6233470574,3.40410334276,12.3672932834,24.9413748627,172.417669749,167.444785719,4.9528840297,0.02
 09/12  06:00:00,185.006654526,29.936794938,47.8395327353,1.59179154074,24.7345865669,70.7195625826,139.906014961,129.980246901,9.90576805939,0.02
 09/12  07:00:00,209.018681437,30.3504120836,47.605942911,0.778173033724,37.1018798503,92.3937384068,129.373512928,110.860237313,9.90576805939,8.6075075554
 09/12  08:00:00,221.068762183,30.5081715294,47.5771716599,0.656017622335,37.1018798503,104.434947198,115.207381828,105.281613769,9.90576805939,0.02
 09/12  09:00:00,231.855596782,30.6082276926,46.3070089601,0.571314620834,37.1018798503,116.476155989,112.256170986,102.330402926,9.90576805939,0.02
 09/12  10:00:00,231.067996823,30.7282074399,45.6053872234,0.364720024342,37.1018798503,116.476155989,118.117100901,99.5818008101,9.90576805939,8.62953203129
 09/12  11:00:00,233.612946684,30.8486785479,48.152528628,0.241912505214,37.1018798503,116.476155989,107.203929913,97.2781618534,9.90576805939,0.02
 09/12  12:00:00,228.237050462,31.124502229,54.6834138275,0.101004048408,37.1018798503,104.434947198,112.97966132,94.4472029808,9.90576805939,8.62669027982
 09/12  13:00:00,249.481310625,31.780694759,63.2961048506,0.0346868685784,37.1018798503,116.476155989,98.8247635415,88.8989954822,9.90576805939,0.02
 09/12  14:00:00,253.835354309,32.2560881335,67.2061967082,0.00339816793986,37.1018798503,116.476155989,95.0684221393,85.1426540799,9.90576805939,0.02
 09/12  15:00:00,255.333570984,32.6411962406,68.322921269,0.0,37.1018798503,116.476155989,101.23960114,82.705817539,9.90576805939,8.6280155413
 09/12  16:00:00,256.616895238,32.8480813798,69.3999359335,0.0,37.1018798503,116.476155989,91.5106998294,81.58493177,9.90576805939,0.02
 09/12  17:00:00,257.477154881,32.9514593412,70.1578981771,0.0,37.1018798503,116.476155989,91.0328306805,81.1070626211,9.90576805939,0.02
 09/12  18:00:00,154.314197221,28.9601454334,52.2520228213,0.0,24.7345865669,47.5788473902,67.3846929434,62.4118089137,4.9528840297,0.02
 09/12  19:00:00,157.179527265,28.7821853301,45.8986572141,0.0,24.7345865669,47.5788473902,81.8167836651,68.2560010106,4.9528840297,8.60789862476
 09/12  20:00:00,135.171526945,28.8919080428,40.3395523155,0.0,12.3672932834,38.6892022431,87.9424334762,84.9507030584,2.97173041782,0.02
 09/12  21:00:00,92.1520584149,17.0719565389,21.1041608492,0.0,12.3672932834,27.0668015668,58.0060059806,55.0142755628,2.97173041782,0.02
 09/12  22:00:00,82.3845183111,20.7843296784,26.8161943808,0.0,4.12243109448,15.9888894789,78.5548114812,75.5630810634,2.97173041782,0.02
 09/12  23:00:00,64.2576111036,12.6107944781,17.0728672991,0.0,4.12243109448,15.9888894789,55.3225199021,52.3307894843,2.97173041782,0.02
 09/12  24:00:00,86.8981278286,20.9162433503,31.1978901978,0.0,4.12243109448,15.9888894789,86.6780570906,83.6863266727,2.97173041782,0.02
 09/13  01:00:00,64.5703620481,12.6107944781,17.3856181726,0.0,4.12243109448,15.9888894789,56.521772479,53.5300420612,2.97173041782,0.02
 09/13  02:00:00,85.9969359344,20.9602145743,30.2527270012,0.0,4.12243109448,15.9888894789,90.2996120052,87.3078815874,2.97173041782,0.02
 09/13  03:00:00,63.7098304135,12.6107944781,16.5250864867,0.0,4.12243109448,15.9888894789,56.7709423929,53.7792119751,2.97173041782,0.02
 09/13  04:00:00,119.969549441,28.8039655949,38.9741969186,0.0,12.3672932834,24.9413748627,108.521863407,103.548979377,4.9528840297,0.02
 09/13  05:00:00,124.623485737,28.9515460666,39.4446404706,4.03591223874,12.3672932834,24.9413748627,172.013976592,167.041092563,4.9528840297,0.02
 09/13  06:00:00,181.988876482,30.1390908973,41.1064014427,2.75568280764,24.7345865669,70.7195625826,139.509018181,129.583250122,9.90576805939,0.02
 09/13  07:00:00,205.013677717,30.4728734521,43.1564938275,1.10016280199,37.1018798503,92.3937384068,120.100128336,110.174360277,9.90576805939,0.02
 09/13  08:00:00,219.538474685,30.5795258243,45.6189595978,1.01252157616,37.1018798503,104.434947198,123.291838575,104.763736518,9.90576805939,8.62233399755
 09/13  09:00:00,234.894831029,30.6846896274,49.0098873977,0.831239323594,37.1018798503,116.476155989,111.375793029,101.450024969,9.90576805939,0.02
 09/13  10:00:00,234.260519411,30.7944644442,48.447635509,0.648749004206,37.1018798503,116.476155989,108.712719047,98.7869509874,9.90576805939,0.02
 09/13  11:00:00,236.537107126,30.9851194821,50.78329104,0.398835450423,37.1018798503,116.476155989,114.418388912,95.8816890782,9.90576805939,8.6309317739
 09/13  12:00:00,230.000355884,31.267136041,56.242304226,0.162834085043,37.1018798503,104.434947198,102.792257255,92.8664891957,9.90576805939,0.02
 09/13  13:00:00,242.662174834,31.3667533866,56.8491772427,0.0763494333185,37.1018798503,116.476155989,109.865487331,91.3287570068,9.90576805939,8.63096226478
 09/13  14:00:00,242.989377597,31.4470301662,57.1441505815,0.0285738734747,37.1018798503,116.476155989,100.187286811,90.2615187521,9.90576805939,0.02
 09/13  15:00:00,242.707957648,31.4826823042,56.8527557538,0.00303102667501,37.1018798503,116.476155989,99.3015537152,89.3757856558,9.90576805939,0.02
 09/13  16:00:00,240.430656769,31.4444178106,54.6032847949,0.0140733691497,37.1018798503,116.476155989,107.49700543,88.9671593756,9.90576805939,8.62407799539
 09/13  17:00:00,237.473836306,31.3903437214,51.6557192399,0.060004330397,37.1018798503,116.476155989,98.7371595806,88.8113915212,9.90576805939,0.02
 09/13  18:00:00,141.239406862,28.5621238631,39.5752670766,0.0,24.7345865669,47.5788473902,73.642302259,68.6694182293,4.9528840297,0.02
 09/13  19:00:00,149.900542659,29.1117641626,38.2900909222,0.0,24.7345865669,47.5788473902,78.885011775,73.9121277453,4.9528840297,0.02
 09/13  20:00:00,128.023390263,28.3422677433,33.7410347992,0.0,12.3672932834,38.6892022431,92.187135172,89.1954047542,2.97173041782,0.02
 09/13  21:00:00,86.7444158751,15.3131075805,17.4553525093,0.0,12.3672932834,27.0668015668,72.7659847762,61.1892063029,2.97173041782,8.60504805553
 09/13  22:00:00,76.2956343475,19.8169627513,21.6946759898,0.0,4.12243109448,15.9888894789,83.0524236647,80.0606932468,2.97173041782,0.02
 09/13  23:00:00,63.5199135422,13.841988749,15.1039742376,0.0,4.12243109448,15.9888894789,55.7795840174,52.7878535996,2.97173041782,0.02
 09/13  24:00:00,76.1985516222,19.8169627513,21.597593478,0.0,4.12243109448,15.9888894789,90.7808739833,87.7891435655,2.97173041782,0.02
 09/14  01:00:00,62.1174384754,13.7540463011,13.7894417728,0.0,4.12243109448,15.9888894789,57.5550754388,54.563345021,2.97173041782,0.02
 09/14  02:00:00,76.8376160299,20.549816484,21.5038042846,0.0,4.12243109448,15.9888894789,91.7654296488,88.7736992309,2.97173041782,0.02
 09/14  03:00:00,61.0534568129,13.0505067177,13.4289998396,0.0,4.12243109448,15.9888894789,58.9581796304,55.9664492126,2.97173041782,0.02
 09/14  04:00:00,107.477799243,28.987179028,26.2923325085,0.0069000609489,12.3672932834,24.9413748627,111.324168276,106.351284246,4.9528840297,0.02
 09/14  05:00:00,117.565024643,28.9065645324,27.0654738024,9.40159871316,12.3672932834,24.9413748627,174.088257702,169.115373672,4.9528840297,0.02
 09/14  06:00:00,171.386029313,29.9992375702,26.2559991749,7.14309067729,24.7345865669,70.7195625826,141.316975862,131.391207802,9.90576805939,0.02
 09/14  07:00:00,190.108870688,30.3294861378,26.2414552118,3.25378065883,37.1018798503,92.3937384068,121.518538693,111.592770633,9.90576805939,0.02
 09/14  08:00:00,203.536138528,30.43363316,29.0888077435,1.68625390377,37.1018798503,104.434947198,114.210683627,104.284915568,9.90576805939,0.02
 09/14  09:00:00,221.312783737,30.5338847386,34.8814231722,1.52839337948,37.1018798503,116.476155989,119.838949624,101.30784954,9.90576805939,8.62533202479
 09/14  10:00:00,227.079673974,30.6355277155,40.7323141433,1.34220719276,37.1018798503,116.476155989,108.851333715,98.9255656558,9.90576805939,0.02
 09/14  11:00:00,228.762700581,30.7903422015,42.6579000328,0.944556120147,37.1018798503,116.476155989,114.355319661,95.8185751372,9.90576805939,8.63097646458
 09/14  12:00:00,217.931791609,31.1942912629,43.9239866865,0.485445461183,37.1018798503,104.434947198,101.511065912,91.5852978527,9.90576805939,0.02
 09/14  13:00:00,235.640710264,31.653423209,49.3964602631,0.220956436408,37.1018798503,116.476155989,97.5319130594,87.6061450001,9.90576805939,0.02
 09/14  14:00:00,234.919860116,31.7515973414,48.6538091082,0.14478523016,37.1018798503,116.476155989,105.186575014,86.6512499291,9.90576805939,8.62955702601
 09/14  15:00:00,231.645734969,31.7820619377,45.4139701904,0.0802636765294,37.1018798503,116.476155989,96.4043635839,86.4785955246,9.90576805939,0.02
 09/14  16:00:00,236.555239524,31.8683249153,50.291882865,0.0260934453264,37.1018798503,116.476155989,104.055075594,85.525135052,9.90576805939,8.62417248219
 09/14  17:00:00,233.813041536,31.7633229831,47.681574099,0.000376419653178,37.1018798503,116.476155989,95.7809110732,85.8551430138,9.90576805939,0.02
 09/14  18:00:00,135.1461886,28.672051923,33.3721313493,0.0,24.7345865669,47.5788473902,70.9521684553,65.9792844256,4.9528840297,0.02
 09/14  19:00:00,141.044395224,29.1117641626,29.4339552903,0.0,24.7345865669,47.5788473902,77.2841327397,72.31124871,4.9528840297,0.02
 09/14  20:00:00,118.869011702,28.3422677433,24.5866685404,0.0,12.3672932834,38.6892022431,91.3862578019,88.394527384,2.97173041782,0.02
 09/14  21:00:00,84.2885684535,16.0166471639,13.6913373311,0.0,12.3672932834,27.0668015668,64.0949332907,61.1032028729,2.97173041782,0.02
 09/14  22:00:00,71.5424353729,20.2566749909,15.7061399056,0.0,4.12243109448,15.9888894789,83.1616599754,80.1699295576,2.97173041782,0.02
 09/14  23:00:00,58.4366027444,12.6107944781,10.3967317705,0.0,4.12243109448,15.9888894789,57.3216425654,54.3299121475,2.97173041782,0.02
 09/14  24:00:00,73.097348458,21.1360994701,16.1027249932,0.0,4.12243109448,15.9888894789,91.0491292077,88.0573987898,2.97173041782,0.02
 09/15  01:00:00,67.1286554441,18.015420683,13.2135959212,0.0,4.12243109448,15.9888894789,77.926752549,74.9350221311,2.97173041782,0.02
 09/15  02:00:00,74.8098525177,23.6185564527,15.1676727678,0.000790593355954,4.12243109448,15.9888894789,97.6843042054,94.6925737876,2.97173041782,0.02
 09/15  03:00:00,67.4207266798,19.114701282,12.1210719749,0.087799493135,4.12243109448,15.9888894789,79.7892442094,76.7975137916,2.97173041782,0.02
 09/15  04:00:00,97.8661413661,28.1956969968,17.392268663,0.0867878775267,12.3672932834,24.9413748627,110.879507686,105.906623656,4.9528840297,0.02
 09/15  05:00:00,115.717115973,29.3609868188,19.4305133567,14.7342279277,12.3672932834,24.9413748627,176.393218014,171.420333984,4.9528840297,0.02
 09/15  06:00:00,168.892172516,29.8532684254,20.1811568271,10.8700450389,24.7345865669,70.7195625826,152.162391259,133.65484024,9.90576805939,8.60178295864
 09/15  07:00:00,189.157238073,30.2043551316,22.9136447919,5.75509060063,37.1018798503,92.3937384068,123.579274075,113.653506015,9.90576805939,0.02
 09/15  08:00:00,203.218962686,30.3127911657,27.5528920259,3.02587022147,37.1018798503,104.434947198,115.597054888,105.671286829,9.90576805939,0.02
 09/15  09:00:00,222.1271042,30.4351847807,35.4019258253,1.92092982019,37.1018798503,116.476155989,110.856044515,100.930276455,9.90576805939,0.02
 09/15  10:00:00,229.061982314,30.7214591299,42.4961266656,1.47472222452,37.1018798503,116.476155989,114.851905562,96.3164430188,9.90576805939,8.62969448398
 09/15  11:00:00,235.509318574,31.1619962206,49.1018814878,0.875593251901,37.1018798503,116.476155989,101.939750458,92.0139823984,9.90576805939,0.02
 09/15  12:00:00,227.90786276,31.5606810816,53.5782977119,0.440747375521,37.1018798503,104.434947198,107.089864198,88.5572213266,9.90576805939,8.62687481228
 09/15  13:00:00,241.590710367,31.7381552343,55.2672258604,0.215500860035,37.1018798503,116.476155989,97.1001633219,87.1743952625,9.90576805939,0.02
 09/15  14:00:00,242.409385413,32.3099927804,55.6128329778,0.116864428676,37.1018798503,116.476155989,93.8328557032,83.9070876438,9.90576805939,0.02
 09/15  15:00:00,245.068078426,32.6414070213,58.0252269385,0.0320046642226,37.1018798503,116.476155989,100.4064377,81.872536749,9.90576805939,8.62813289153
 09/15  16:00:00,248.329137724,32.757713177,61.2025277942,0.0,37.1018798503,116.476155989,91.0070195388,81.0812514795,9.90576805939,0.02
 09/15  17:00:00,247.835834386,32.7529952093,60.7150285679,0.0,37.1018798503,116.476155989,90.9898650758,81.0640970164,9.90576805939,0.02
 09/15  18:00:00,148.62176242,28.9578648787,46.5618721459,0.0,24.7345865669,47.5788473902,76.184550078,62.6236941135,4.9528840297,8.60797193481
 09/15  19:00:00,153.886583916,28.7819799829,40.2567620551,0.0,24.7345865669,47.5788473902,74.0164637015,69.0435796718,4.9528840297,0.02
 09/15  20:00:00,127.082952178,28.7819799829,32.3609049233,0.0,12.3672932834,38.6892022431,88.733563064,85.7418326462,2.97173041782,0.02
 09/15  21:00:00,85.0706052915,15.995300609,15.1256172363,0.0,12.3672932834,27.0668015668,54.3949956762,51.4032652583,2.97173041782,0.02
 09/15  22:00:00,73.800512036,20.2566749909,18.6266204405,0.0,4.12243109448,15.9888894789,81.8152668915,78.8235364737,2.97173041782,0.02
 09/15  23:00:00,60.4339881398,13.7833604504,11.9542623754,0.0,4.12243109448,15.9888894789,55.981163488,52.9894330702,2.97173041782,0.02
 09/15  24:00:00,73.3865429901,19.8169627513,18.5697571678,0.0,4.12243109448,15.9888894789,90.5195426487,87.5278122308,2.97173041782,0.02
 09/16  01:00:00,60.2487041781,13.7100750771,11.8663207475,0.0,4.12243109448,15.9888894789,58.4825468886,55.4908164708,2.97173041782,0.02
 09/16  02:00:00,74.0024394807,19.8169627513,19.391919703,0.0,4.12243109448,15.9888894789,88.3360298213,85.3442994035,2.97173041782,0.02
 09/16  03:00:00,60.2687981968,12.9625642698,12.7322842133,0.0,4.12243109448,15.9888894789,59.0504644705,56.0587340527,2.97173041782,0.02
 09/16  04:00:00,89.4608852839,27.9025555037,26.5014499199,0.0,4.12243109448,16.0517297156,116.303786294,113.312055876,2.97173041782,0.02
 09/16  05:00:00,88.8808939348,28.1224116235,25.7016024136,0.0,4.12243109448,16.0517297156,115.356678832,112.364948415,2.97173041782,0.02
 09/16  06:00:00,111.242144109,29.6614044621,25.2445597929,0.0743917309439,4.12243109448,39.6058045677,96.6439012344,93.6521708166,2.97173041782,0.02
 09/16  07:00:00,154.526146818,29.6986220158,30.9524315973,15.3669387288,12.3672932834,65.3531420225,150.98013794,146.00725391,4.9528840297,0.02
 09/16  08:00:00,162.220211179,29.6865311278,40.6164869479,10.5181783199,12.3672932834,68.2430321324,146.075018875,141.102134845,4.9528840297,0.02
 09/16  09:00:00,196.732751539,29.7188293342,51.9675722813,4.63045762478,16.4897243779,93.1370602926,143.655553362,127.119343968,7.92461444751,8.6115949465
 09/16  10:00:00,202.709937583,29.7448295164,59.6404712407,2.90867437912,16.4897243779,93.1370602926,129.192266358,121.247651911,7.92461444751,0.02
 09/16  11:00:00,207.687489474,29.85578492,65.538931444,1.87681166921,16.4897243779,93.1370602926,125.024912117,117.08029767,7.92461444751,0.02
 09/16  12:00:00,204.580300175,30.0502340303,72.3232006873,0.94251672751,16.4897243779,83.9857416113,120.982921348,113.0383069,7.92461444751,0.02
 09/16  13:00:00,208.992776724,30.2450238314,76.9666530134,0.516742766822,16.4897243779,83.9857416113,112.668705156,104.724090708,7.92461444751,0.02
 09/16  14:00:00,211.695580138,30.3819548658,79.8153033821,0.234007440215,16.4897243779,83.9857416113,104.17754225,96.2329278023,7.92461444751,0.02
 09/16  15:00:00,191.541403984,29.6614044621,78.0725774369,0.0,12.3672932834,70.6512738906,61.6234060275,48.0608452586,4.9528840297,8.60967673927
 09/16  16:00:00,191.128855347,29.6614044621,77.6600522002,0.0,12.3672932834,70.6512738906,54.3839207996,49.4110367699,4.9528840297,0.02
 09/16  17:00:00,175.942946309,29.6614044621,74.9976613115,0.0,12.3672932834,58.1284167478,59.2108809766,54.2379969469,4.9528840297,0.02
 09/16  18:00:00,129.21959099,28.8699224308,62.2532817018,0.0,12.3672932834,24.9413748627,83.5651864379,78.5923024082,4.9528840297,0.02
 09/16  19:00:00,134.406459663,28.7819799829,55.7822594831,0.0,12.3672932834,24.9413748627,92.1672045015,87.1943204718,4.9528840297,0.02
 09/16  20:00:00,111.186446963,28.1224116235,48.0071558001,0.0,4.12243109448,16.0517297156,102.343184993,99.3514545755,2.97173041782,0.02
 09/16  21:00:00,74.8059908993,13.9299311969,26.302110259,0.0,4.12243109448,15.9888894789,54.9023555161,51.9106250983,2.97173041782,0.02
 09/16  22:00:00,90.355848233,20.549816484,35.0220373482,0.0,4.12243109448,15.9888894789,90.6022641896,87.6105337718,2.97173041782,0.02
 09/16  23:00:00,67.1981022188,12.3749284421,20.2689160031,0.0,4.12243109448,15.9888894789,55.4297079501,52.4379775323,2.97173041782,0.02
 09/16  24:00:00,82.0755922947,18.9161917171,28.4016617438,0.0,4.12243109448,15.9888894789,84.0976850554,81.1059546376,2.97173041782,0.02
 09/17  01:00:00,64.0884114809,11.2276180944,20.4268262026,0.0,2.06121554724,15.9888894789,45.4390633799,42.4473329621,2.97173041782,0.02
 09/17  02:00:00,75.956898814,18.015420683,25.271210359,0.0,2.06121554724,15.9888894789,78.2355594474,75.2438290296,2.97173041782,0.02
 09/17  03:00:00,69.0891511178,15.7634930976,20.7210292551,0.0,2.06121554724,15.9888894789,71.3479078945,68.3561774766,2.97173041782,0.02
 09/17  04:00:00,78.0989912351,19.114701282,26.2028829416,0.0,2.06121554724,15.9888894789,83.9258801604,80.9341497425,2.97173041782,0.02
 09/17  05:00:00,57.4011569335,11.2596379269,13.668168247,0.0,2.06121554724,15.9888894789,55.4795463576,52.4878159398,2.97173041782,0.02
 09/17  06:00:00,79.4249041994,22.5192758537,26.4532489936,0.0,2.06121554724,15.9888894789,104.242569335,101.250838917,2.97173041782,0.02
 09/17  07:00:00,62.5769410712,19.3345574018,24.6671156902,0.0,2.06121554724,15.9888894789,81.0773600534,78.0856296356,2.97173041782,0.02
 09/17  08:00:00,104.286662497,23.8384125725,33.7172591939,0.0,4.12243109448,41.7362269337,95.8322889009,90.8594048712,4.9528840297,0.02
 09/17  09:00:00,98.159038269,19.2466149539,32.3300958849,0.0,4.12243109448,41.7362269337,75.1106241688,70.1377401391,4.9528840297,0.02
 09/17  10:00:00,115.851079376,23.8384125725,45.0604950133,0.0,4.12243109448,41.7362269337,91.0625068498,86.0896228201,4.9528840297,0.02
 09/17  11:00:00,110.851226746,20.1040538211,44.1758170486,0.0,4.12243109448,41.7362269337,71.9882519741,67.0153679444,4.9528840297,0.02
 09/17  12:00:00,123.820615378,24.2834786202,52.7968863512,0.0,4.12243109448,41.7362269337,86.744278549,81.7713945193,4.9528840297,0.02
 09/17  13:00:00,112.655613495,20.2209553699,45.9021718935,0.0,4.12243109448,41.7362269337,69.439371624,64.4664875943,4.9528840297,0.02
 09/17  14:00:00,124.829796202,24.2979651539,53.6937838582,0.0,4.12243109448,41.7362269337,84.9795787022,80.0066946725,4.9528840297,0.02
 09/17  15:00:00,114.760640307,20.2241984891,48.0546146289,0.0,4.12243109448,41.7362269337,77.0438402554,63.4903093164,4.9528840297,8.60064690932
 09/17  16:00:00,108.505974585,24.2911578106,54.4559932365,0.0,4.12243109448,24.8785346261,85.7383104492,80.7654264195,4.9528840297,0.02
 09/17  17:00:00,82.155573206,19.3142842317,44.2922763659,0.0,2.06121554724,15.9888894789,68.6874794876,65.6957490698,2.97173041782,0.02
 09/17  18:00:00,86.1036588003,22.3300119973,45.1196117829,0.0,2.06121554724,15.9888894789,85.6902441158,82.698513698,2.97173041782,0.02
 09/17  19:00:00,84.1556202742,18.1192983196,35.7677317356,0.0,2.06121554724,15.9888894789,71.5456563462,68.5539259283,2.97173041782,0.02
 09/17  20:00:00,86.7428077206,20.0154723161,34.0308117076,0.0,2.06121554724,15.9888894789,83.5672070404,80.5754766226,2.97173041782,0.02
 09/17  21:00:00,75.9955869835,16.3684169556,27.0356688329,0.0,2.06121554724,15.9888894789,67.6581709382,64.6664405203,2.97173041782,0.02
 09/17  22:00:00,75.6270745998,17.5650351659,25.4048992219,0.0,2.06121554724,15.9888894789,83.2580500141,80.2663195963,2.97173041782,0.02
 09/17  23:00:00,70.5969316539,15.7634930976,22.2288095983,0.0,2.06121554724,15.9888894789,77.5045262885,74.5127958707,2.97173041782,0.02
 09/17  24:00:00,75.4975419047,18.015420683,24.8118532341,0.0,2.06121554724,15.9888894789,87.4625855026,84.4708550848,2.97173041782,0.02
 09/18  01:00:00,73.8800371196,16.1152628893,23.098929706,0.0,4.12243109448,15.9888894789,77.8043366663,74.8126062485,2.97173041782,0.02
 09/18  02:00:00,81.2774627701,18.4444596451,28.1146473686,0.0,4.12243109448,15.9888894789,83.8595247923,80.8677943745,2.97173041782,0.02
 09/18  03:00:00,69.322975336,14.6375293049,20.0524210279,0.0,4.12243109448,15.9888894789,71.6022069725,68.6104765547,2.97173041782,0.02
 09/18  04:00:00,123.232265326,28.8039655949,42.2369124114,0.0,12.3672932834,24.9413748627,115.79185593,110.8189719,4.9528840297,0.02
 09/18  05:00:00,128.158489682,28.8435382949,42.335362122,4.78820193349,12.3672932834,24.9413748627,182.532288453,177.559404424,4.9528840297,0.02
 09/18  06:00:00,185.933205563,29.8515587203,45.6555620524,2.4383831058,24.7345865669,70.7195625826,148.771026324,138.845258264,9.90576805939,0.02
 09/18  07:00:00,212.47664294,30.0827385286,50.9677507327,1.14200232634,37.1018798503,92.3937384068,128.308472403,118.382704344,9.90576805939,0.02
 09/18  08:00:00,231.240179393,30.3158152661,58.1494047478,0.447478971073,37.1018798503,104.434947198,128.729882923,110.201558802,9.90576805939,8.62255606212
 09/18  09:00:00,246.909262205,30.4936493842,61.7260391599,0.320538068327,37.1018798503,116.476155989,115.853524254,105.927756195,9.90576805939,0.02
 09/18  10:00:00,248.821953669,30.6813536872,63.5448193455,0.226107367719,37.1018798503,116.476155989,112.63202092,102.706252861,9.90576805939,0.02
 09/18  11:00:00,253.663147584,30.9373614929,68.2347951201,0.121101220224,37.1018798503,116.476155989,118.050969724,99.5138941753,9.90576805939,8.63130748884
 09/18  12:00:00,247.059903654,31.2082861514,73.4599707156,0.0635603159894,37.1018798503,104.434947198,105.828149319,95.9023812594,9.90576805939,0.02
 09/18  13:00:00,250.737469927,31.1888206741,65.1561922709,0.0225410215954,37.1018798503,116.476155989,113.76506451,95.2279689923,9.90576805939,8.63132745851
 09/18  14:00:00,232.256407792,31.1655745647,46.7209280443,0.000270707248746,37.1018798503,116.476155989,104.872858731,94.947090672,9.90576805939,0.02
 09/18  15:00:00,219.531462426,31.2016371169,33.9603309517,0.0,37.1018798503,116.476155989,103.805241054,93.8794729942,9.90576805939,0.02
 09/18  16:00:00,215.042047064,31.1335462872,29.5395972434,0.0,37.1018798503,116.476155989,111.961592877,93.4314750883,9.90576805939,8.62434972883
 09/18  17:00:00,213.978645429,30.9175572499,28.6795546343,0.0137599530624,37.1018798503,116.476155989,104.203740318,94.2779722588,9.90576805939,0.02
 09/18  18:00:00,126.09265324,28.3422677433,24.6483677637,0.0,24.7345865669,47.5788473902,77.2023701225,72.2294860928,4.9528840297,0.02
 09/18  19:00:00,136.932953377,29.0018361027,23.0832612349,0.0,24.7345865669,47.5788473902,83.2179176129,78.2450335832,4.9528840297,0.02
 09/18  20:00:00,115.462439802,27.0231310245,22.4992192512,0.0,12.3672932834,38.6892022431,97.2772320817,94.2855016639,2.97173041782,0.02
 09/18  21:00:00,82.3495040767,15.7314732652,12.6683295871,0.0,12.3672932834,27.0668015668,60.9662781057,57.9745476879,2.97173041782,0.02
 09/18  22:00:00,71.0431672096,19.8169627513,16.3930364752,0.0,4.12243109448,15.9888894789,95.0988987815,83.5253672877,2.97173041782,8.60180107594
 09/18  23:00:00,63.7339714363,16.1925320597,12.5200131356,0.0,4.12243109448,15.9888894789,71.200014856,68.2082844382,2.97173041782,0.02
 09/18  24:00:00,74.7761523744,22.9589880933,16.6254743233,0.0,4.12243109448,15.9888894789,97.4073678558,94.415637438,2.97173041782,0.02
 09/19  01:00:00,67.4819888617,19.114701282,12.7945782175,0.00301737449378,4.12243109448,15.9888894789,79.279510144,76.2877797262,2.97173041782,0.02
 09/19  02:00:00,73.1455276816,22.5192758537,15.2105361969,0.0,4.12243109448,15.9888894789,99.0328417081,96.0411112903,2.97173041782,0.02
 09/19  03:00:00,67.4821025753,19.2466149539,11.9441265707,0.17580758388,4.12243109448,15.9888894789,80.6251377533,77.6334073355,2.97173041782,0.02
 09/19  04:00:00,98.3886633647,28.8406082815,17.1092707646,0.232593611801,12.3672932834,24.9413748627,112.655266654,107.682382625,4.9528840297,0.02
 09/19  05:00:00,115.000118362,28.8521324302,20.2029696097,13.7536284699,12.3672932834,24.9413748627,179.119591115,174.146707086,4.9528840297,0.02
 09/19  06:00:00,169.456466759,29.8149492699,19.9285314596,11.7252838909,24.7345865669,70.7195625826,145.619676872,135.693908812,9.90576805939,0.02
 09/19  07:00:00,187.993089939,30.0603148857,20.9240787662,6.72454429856,37.1018798503,92.3937384068,125.845289102,115.919521042,9.90576805939,0.02
 09/19  08:00:00,199.121182426,30.159024112,22.7370331586,3.89767390466,37.1018798503,104.434947198,118.264880514,108.339112455,9.90576805939,0.02
 09/19  09:00:00,211.404989789,30.251656589,24.475003895,2.30923029894,37.1018798503,116.476155989,122.362669328,103.831375415,9.90576805939,8.62552585333
 09/19  10:00:00,212.777021419,30.4029569683,26.300780207,1.70364569205,37.1018798503,116.476155989,109.442215066,99.5164470064,9.90576805939,0.02
 09/19  11:00:00,216.080885942,30.5975825832,29.8389620612,1.27442682399,37.1018798503,116.476155989,106.317897572,96.3921295129,9.90576805939,0.02
 09/19  12:00:00,205.467300131,30.6925244189,31.5528670793,0.89382266962,37.1018798503,104.434947198,113.582127872,95.0489966568,9.90576805939,8.62736315581
 09/19  13:00:00,221.017576712,30.9989008153,35.0978572518,0.55093466176,37.1018798503,116.476155989,101.749707252,91.823939193,9.90576805939,0.02
 09/19  14:00:00,222.822176653,31.2922904032,36.8441979049,0.316003448483,37.1018798503,116.476155989,107.248591412,88.7129889075,9.90576805939,8.62983444535
 09/19  15:00:00,224.431702326,31.5028712502,38.3483131853,0.211064839132,37.1018798503,116.476155989,96.1959557557,86.2701876963,9.90576805939,0.02
 09/19  16:00:00,224.796845043,31.5787086019,38.6988496808,0.150336519655,37.1018798503,116.476155989,103.815629809,85.2854482829,9.90576805939,8.6244134665
 09/19  17:00:00,223.207658621,31.5521869227,37.1958079653,0.0918883975624,37.1018798503,116.476155989,95.2455885821,85.3198205227,9.90576805939,0.02
 09/19  18:00:00,129.317374676,28.8699224308,27.3454432913,0.0,24.7345865669,47.5788473902,70.4042094365,65.4313254068,4.9528840297,0.02
 09/19  19:00:00,134.689828989,28.5621238631,21.2798589846,0.0,24.7345865669,47.5788473902,77.9765544989,73.0036704692,4.9528840297,0.02
 09/19  20:00:00,115.009420231,28.3422677433,18.7588153152,0.0,12.3672932834,38.6892022431,92.7510514778,89.75932106,2.97173041782,0.02
 09/19  21:00:00,84.6565219189,15.7528198201,11.3981257509,0.0,12.3672932834,27.0668015668,64.5016295232,61.5098991054,2.97173041782,0.02
 09/19  22:00:00,72.4531466691,20.6963872305,13.6725617154,0.0,4.12243109448,15.9888894789,83.9688512653,80.9771208475,2.97173041782,0.02
 09/19  23:00:00,68.1195780374,18.015420683,11.8972741361,0.0,4.12243109448,15.9888894789,76.9915078919,73.9997774741,2.97173041782,0.02
 09/19  24:00:00,77.6195099396,23.8384125725,13.6975055784,0.00631712554747,4.12243109448,15.9888894789,96.1074573351,93.1157269173,2.97173041782,0.02
 09/20  01:00:00,68.5617480438,18.015420683,10.4559936307,0.0,4.12243109448,15.9888894789,78.3675469378,75.37581652,2.97173041782,0.02
 09/20  02:00:00,77.5233163037,23.6185564527,12.8904542561,0.124068713034,4.12243109448,15.9888894789,98.6917681496,95.7000377318,2.97173041782,0.02
 09/20  03:00:00,69.488137871,19.114701282,10.2008051089,0.437621329072,4.12243109448,15.9888894789,80.4811350402,77.4894046223,2.97173041782,0.02
 09/20  04:00:00,101.547933527,28.1956969968,13.829378292,0.354579432385,12.3672932834,24.9413748627,112.328654189,107.355770159,4.9528840297,0.02
 09/20  05:00:00,126.579846676,29.3159278744,16.8351680062,19.0444942991,12.3672932834,24.9413748627,178.055433608,173.082549578,4.9528840297,0.02
 09/20  06:00:00,176.885537991,29.7978649653,17.1133312894,14.5693524417,24.7345865669,70.7195625826,153.738306239,135.230731153,9.90576805939,8.6018070261
 09/20  07:00:00,188.861867805,30.0619866745,18.6253282613,8.95706226834,37.1018798503,92.3937384068,125.565400046,115.639631987,9.90576805939,0.02
 09/20  08:00:00,200.605841221,30.1555038926,22.6120801179,5.51083513204,37.1018798503,104.434947198,117.532429631,107.606661572,9.90576805939,0.02
 09/20  09:00:00,219.233958348,30.2712598559,31.3425530989,3.25106628521,37.1018798503,116.476155989,112.142987828,102.217219769,9.90576805939,0.02
 09/20  10:00:00,230.744601528,30.5215237202,43.7062063064,2.14718604124,37.1018798503,116.476155989,115.499127249,96.9633727752,9.90576805939,8.62998641433
 09/20  11:00:00,237.563284659,30.9589531207,51.0050953443,1.22936829738,37.1018798503,116.476155989,102.231584289,92.3058162301,9.90576805939,0.02
 09/20  12:00:00,229.576838994,31.4027979175,55.0723041436,0.773589823316,37.1018798503,104.434947198,106.952059691,88.4190647807,9.90576805939,8.62722685104
 09/20  13:00:00,244.946025908,31.7874420581,58.2887428968,0.499994446202,37.1018798503,116.476155989,95.0858590222,85.1600909628,9.90576805939,0.02
 09/20  14:00:00,247.410062594,32.0684318019,60.7222048245,0.249709122278,37.1018798503,116.476155989,101.440448206,82.9047953288,9.90576805939,8.6298848182
 09/20  15:00:00,248.000718794,32.3332396307,61.1565628056,0.141470972701,37.1018798503,116.476155989,91.2840033054,81.358235246,9.90576805939,0.02
 09/20  16:00:00,246.707508024,32.3838607246,59.8975954152,0.0571363527195,37.1018798503,116.476155989,91.0074308079,81.0816627485,9.90576805939,0.02
 09/20  17:00:00,243.918500242,32.30600381,57.2425949315,0.00207867407664,37.1018798503,116.476155989,100.000827025,81.4786525307,9.90576805939,8.61640643525
 09/20  18:00:00,142.517665172,28.9578648787,40.4577799097,0.0,24.7345865669,47.5788473902,68.3240332308,63.3511492011,4.9528840297,0.02
