Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  19:00:00,146.905256269,28.7819799829,30.9262663486,0.0,24.7345865669,47.5788473902,75.3119139096,70.3390298799,4.9528840297,0.02
 09/20  20:00:00,119.965252519,28.1224116235,25.9027694073,0.0,12.3672932834,38.6892022431,89.9692361299,86.9775057121,2.97173041782,0.02
 09/20  21:00:00,83.9965020015,15.5555883694,14.2875319044,0.0,12.3672932834,27.0668015668,58.2560645598,55.264334142,2.97173041782,0.02
 09/20  22:00:00,73.4508935903,20.4032457374,17.8206565153,0.0,4.12243109448,15.9888894789,81.8811970377,78.8894666198,2.97173041782,0.02
 09/20  23:00:00,59.5344387028,13.0505067177,11.2840979083,0.0,4.12243109448,15.9888894789,56.0568390049,53.065108587,2.97173041782,0.02
 09/20  24:00:00,72.5420597148,19.8169627513,17.1219260556,0.0,4.12243109448,15.9888894789,91.0089066346,88.0171762168,2.97173041782,0.02
 09/21  01:00:00,64.4068460982,16.4563594035,12.1411927012,0.0,4.12243109448,15.9888894789,69.1461419633,66.1544115455,2.97173041782,0.02
 09/21  02:00:00,74.958316258,22.9589880933,16.4810784201,0.0,4.12243109448,15.9888894789,97.0113716755,94.0196412577,2.97173041782,0.02
 09/21  03:00:00,67.9478440287,18.8948451622,13.3596818881,0.0,4.12243109448,15.9888894789,78.12126354,75.1295331221,2.97173041782,0.02
 09/21  04:00:00,99.796003662,28.8406082815,18.7545992968,0.00940858016065,12.3672932834,24.9413748627,109.919009119,104.946125089,4.9528840297,0.02
 09/21  05:00:00,113.451504071,28.8937316579,21.5419569424,10.8244279282,12.3672932834,24.9413748627,175.887328411,170.914444381,4.9528840297,0.02
 09/21  06:00:00,169.100188682,29.9338637398,22.3206694392,8.85795358258,24.7345865669,70.7195625826,142.822615516,132.896847456,9.90576805939,0.02
 09/21  07:00:00,189.801419256,30.2260269584,23.6573965333,5.63383765503,37.1018798503,92.3937384068,124.111109675,114.185341616,9.90576805939,0.02
 09/21  08:00:00,203.188750842,30.3094581881,25.8070812825,4.74475401258,37.1018798503,104.434947198,126.870506412,108.342045168,9.90576805939,8.62269318489
 09/21  09:00:00,217.743788487,30.3649959436,28.9367163545,4.07303107525,37.1018798503,116.476155989,114.988746039,105.06297798,9.90576805939,0.02
 09/21  10:00:00,219.387006412,30.4136843587,31.1741783742,3.4294215502,37.1018798503,116.476155989,120.862664009,102.326913257,9.90576805939,8.62998269229
 09/21  11:00:00,217.689193411,30.459850108,29.820269898,3.03922267707,37.1018798503,116.476155989,110.242328452,100.316560393,9.90576805939,0.02
 09/21  12:00:00,204.872352826,30.5096295548,29.3717096556,2.66288206038,37.1018798503,104.434947198,108.752430616,98.8266625562,9.90576805939,0.02
 09/21  13:00:00,218.981842457,30.5310836383,31.6616172357,2.41925734786,37.1018798503,116.476155989,115.587865664,97.0506760704,9.90576805939,8.63142153389
 09/21  14:00:00,220.251459985,30.5737698275,33.1172190268,2.19079657603,37.1018798503,116.476155989,105.562574438,95.6368063782,9.90576805939,0.02
 09/21  15:00:00,221.497752709,30.6071842406,34.5119969969,2.00906579103,37.1018798503,116.476155989,112.993452481,94.459148285,9.90576805939,8.62853613708
 09/21  16:00:00,222.678123053,30.6427173667,35.8441782803,1.82234053827,37.1018798503,116.476155989,103.155904732,93.2301366726,9.90576805939,0.02
 09/21  17:00:00,222.096724161,30.651980765,35.294459823,1.78248314256,37.1018798503,116.476155989,102.591083151,92.6653150921,9.90576805939,0.02
 09/21  18:00:00,130.869037914,28.2323396834,29.534667943,0.0,24.7345865669,47.5788473902,77.2028359521,72.2299519224,4.9528840297,0.02
 09/21  19:00:00,145.600971245,29.0018361027,29.4021000017,0.0,24.7345865669,47.5788473902,90.855665952,77.2948076848,4.9528840297,8.60797423755
 09/21  20:00:00,121.296195676,27.4628432641,27.8932694442,0.0,12.3672932834,38.6892022431,95.2495225235,92.2577921057,2.97173041782,0.02
 09/21  21:00:00,84.4200542913,15.2917610256,15.1786035295,0.0,12.3672932834,27.0668015668,56.8505462186,53.8588158008,2.97173041782,0.02
 09/21  22:00:00,75.2244670433,19.8169627513,20.6235097032,0.0,4.12243109448,15.9888894789,84.7506306643,81.7589002465,2.97173041782,0.02
 09/21  23:00:00,61.4922691508,13.841988749,13.0763307518,0.0,4.12243109448,15.9888894789,56.7150362271,53.7233058093,2.97173041782,0.02
 09/21  24:00:00,76.4349213464,20.549816484,21.1002102791,0.000899991893317,4.12243109448,15.9888894789,91.5371838323,88.5454534145,2.97173041782,0.02
 09/22  01:00:00,61.2958397925,13.0505067177,13.6541823387,0.0172010289838,4.12243109448,15.9888894789,58.8707030151,55.8789725972,2.97173041782,0.02
 09/22  02:00:00,78.2192921888,20.9162433503,22.4561787126,0.0628754684223,4.12243109448,15.9888894789,90.8041199095,87.8123894917,2.97173041782,0.02
 09/22  03:00:00,63.171756674,13.4902189573,14.9372488417,0.170339138303,4.12243109448,15.9888894789,58.7696064029,55.7778759851,2.97173041782,0.02
 09/22  04:00:00,109.110204983,28.6354092364,28.1099408598,0.173467681801,12.3672932834,24.9413748627,110.952329392,105.979445363,4.9528840297,0.02
 09/22  05:00:00,124.958049273,29.3667424132,27.7716212474,15.6282983825,12.3672932834,24.9413748627,174.55140455,169.57852052,4.9528840297,0.02
 09/22  06:00:00,178.14122553,29.8345153182,26.3985064111,11.5713355396,24.7345865669,70.7195625826,142.37429034,132.44852228,9.90576805939,0.02
 09/22  07:00:00,194.153738189,30.1718294063,26.1490675507,7.54869014475,37.1018798503,92.3937384068,123.979151951,114.053383892,9.90576805939,0.02
 09/22  08:00:00,205.433708234,30.2739357237,26.6091098368,6.22317714494,37.1018798503,104.434947198,118.007120853,108.081352794,9.90576805939,0.02
 09/22  09:00:00,216.551903421,30.342403454,26.8611467307,4.97930003992,37.1018798503,116.476155989,123.095221778,104.563703837,9.90576805939,8.6257498817
 09/22  10:00:00,217.653276661,30.4455738078,29.8829009423,2.95511906561,37.1018798503,116.476155989,110.038060257,100.112292198,9.90576805939,0.02
 09/22  11:00:00,223.33890748,30.7335513941,36.0901172592,2.14533191997,37.1018798503,116.476155989,113.52047482,94.9832125528,9.90576805939,8.63149420802
 09/22  12:00:00,215.978448908,31.0990716176,41.0584374426,1.49284304352,37.1018798503,104.434947198,100.993299718,91.0675316585,9.90576805939,0.02
 09/22  13:00:00,227.526945543,31.1604550625,41.1097577366,0.886802829216,37.1018798503,116.476155989,108.324192113,89.7869279393,9.90576805939,8.63149611476
 09/22  14:00:00,226.829577489,31.0647353457,40.7255064774,0.669687615768,37.1018798503,116.476155989,100.187493821,90.2617257613,9.90576805939,0.02
 09/22  15:00:00,224.07514662,31.0658576021,38.1135175165,0.526265079404,37.1018798503,116.476155989,99.745997955,89.8202298956,9.90576805939,0.02
 09/22  16:00:00,221.403639777,31.1220800484,35.465380317,0.44726527071,37.1018798503,116.476155989,107.547656512,89.0173295845,9.90576805939,8.62455886786
 09/22  17:00:00,219.718748816,31.1419925236,33.736857241,0.472118177231,37.1018798503,116.476155989,97.897660445,87.9718923856,9.90576805939,0.02
 09/22  18:00:00,133.168895705,28.3422677433,25.7810976039,0.0,24.7345865669,47.5788473902,72.8921792284,67.9192951987,4.9528840297,0.02
 09/22  19:00:00,152.92975553,29.0018361027,24.2365589809,0.0,24.7345865669,47.5788473902,78.3138568045,73.3409727748,4.9528840297,0.02
 09/22  20:00:00,125.563295601,27.4628432641,21.620226809,0.0,12.3672932834,38.6892022431,92.2443214912,89.2525910734,2.97173041782,0.02
 09/22  21:00:00,85.1556227192,15.2917610256,11.3959189271,0.0,12.3672932834,27.0668015668,55.9143880414,52.9226576236,2.97173041782,0.02
 09/22  22:00:00,74.4990354832,19.8169627513,14.8483166497,0.0,4.12243109448,15.9888894789,92.6125609088,81.0390184037,2.97173041782,8.60181208731
 09/22  23:00:00,65.4631531394,16.6322442993,10.4264320918,0.0,4.12243109448,15.9888894789,68.1889861978,65.19725578,2.97173041782,0.02
 09/22  24:00:00,76.7797706641,23.1788442131,13.3743264486,0.00930798665286,4.12243109448,15.9888894789,96.3679768271,93.3762464093,2.97173041782,0.02
 09/23  01:00:00,69.0667343402,18.4551329226,10.4715553756,0.0318571758667,4.12243109448,15.9888894789,78.5643494862,75.5726190684,2.97173041782,0.02
 09/23  02:00:00,77.3577459846,23.6185564527,12.5860689282,0.258194732326,4.12243109448,15.9888894789,98.7511078993,95.7593774815,2.97173041782,0.02
 09/23  03:00:00,69.5044457757,19.114701282,10.5018176367,0.635576895668,4.12243109448,15.9888894789,80.5128969418,77.5211665239,2.97173041782,0.02
 09/23  04:00:00,82.9470980297,27.2429871443,15.239168491,0.112777898515,4.12243109448,16.0517297156,118.679968733,115.688238315,2.97173041782,0.02
 09/23  05:00:00,86.7796921152,27.9025555037,15.1512036506,0.928823145362,4.12243109448,16.0517297156,119.475749261,116.484018843,2.97173041782,0.02
 09/23  06:00:00,115.140939913,29.6614044621,15.477706058,3.83157052495,4.12243109448,39.6058045677,100.418873864,97.4271434457,2.97173041782,0.02
 09/23  07:00:00,162.258847461,29.7118642933,19.5429396375,28.6002539645,12.3672932834,65.3531420225,155.713519782,150.740635753,4.9528840297,0.02
 09/23  08:00:00,158.078195904,29.6975559583,22.6043861106,21.2267779403,12.3672932834,68.2430321324,150.39519641,145.42231238,4.9528840297,0.02
 09/23  09:00:00,184.267591391,29.7310443803,28.1389055025,13.6725596632,16.4897243779,93.1370602926,138.757531191,130.812916743,7.92461444751,0.02
 09/23  10:00:00,188.87263086,29.7308775254,35.3590758969,9.79451848234,16.4897243779,93.1370602926,132.505813316,124.561198869,7.92461444751,0.02
 09/23  11:00:00,191.700850626,29.7519661924,40.7388396675,7.33271725522,16.4897243779,93.1370602926,136.913307857,120.376289974,7.92461444751,8.61240343599
 09/23  12:00:00,187.815742979,29.8091889248,46.0441961573,5.90005236599,16.4897243779,83.9857416113,124.668136655,116.723522207,7.92461444751,0.02
 09/23  13:00:00,192.713363658,29.886622806,49.3702437508,4.49122303656,16.4897243779,83.9857416113,122.281555443,114.336940996,7.92461444751,0.02
 09/23  14:00:00,194.17383223,29.9837995274,52.6956283853,3.18642983888,16.4897243779,83.9857416113,119.819498014,111.874883567,7.92461444751,0.02
 09/23  15:00:00,165.422605534,29.6614044621,47.8982013533,0.0,12.3672932834,70.6512738906,60.8388920592,55.8660080296,4.9528840297,0.02
 09/23  16:00:00,161.566683187,29.6614044621,46.3427365325,0.0,12.3672932834,70.6512738906,60.4570156647,55.484131635,4.9528840297,0.02
 09/23  17:00:00,146.403840118,29.6614044621,45.407870885,0.0,12.3672932834,58.1284167478,64.8399414109,59.8670573812,4.9528840297,0.02
 09/23  18:00:00,101.363914447,28.1956969968,35.0718291079,0.0,12.3672932834,24.9413748627,89.1943530302,84.2214690005,4.9528840297,0.02
 09/23  19:00:00,110.530256483,28.3422677433,29.996600376,0.0,12.3672932834,24.9413748627,97.3289374359,92.3560534062,4.9528840297,0.02
 09/23  20:00:00,87.3844793119,27.0231310245,25.3044672342,0.0,4.12243109448,16.0517297156,107.039092079,104.047361661,2.97173041782,0.02
 09/23  21:00:00,62.0097845893,13.5115655122,13.2908630643,0.0,4.12243109448,15.9888894789,58.1292096379,55.1374792201,2.97173041782,0.02
 09/23  22:00:00,62.6306676973,13.5115655122,14.0019421314,0.0,4.12243109448,15.9888894789,66.9840405607,55.4105026847,2.97173041782,8.6018074582
 09/23  23:00:00,75.7419848721,18.8069027143,21.4826137589,0.0,4.12243109448,15.9888894789,77.3489844114,74.3572539936,2.97173041782,0.02
 09/23  24:00:00,74.0486697757,18.4551329226,20.5600010039,0.0,4.12243109448,15.9888894789,77.6778121159,74.6860816981,2.97173041782,0.02
 09/24  01:00:00,65.7104601014,15.7634930976,17.3423371827,0.0,2.06121554724,15.9888894789,74.423913587,71.4321831692,2.97173041782,0.02
 09/24  02:00:00,61.897552923,13.6874504081,15.4216118385,0.0,2.06121554724,15.9888894789,63.3982763133,60.4065458955,2.97173041782,0.02
 09/24  03:00:00,63.7131259485,14.3909899914,16.6052763254,0.0,2.06121554724,15.9888894789,61.5374575332,58.5457271154,2.97173041782,0.02
 09/24  04:00:00,70.4997984147,17.6423043364,20.1048543102,0.0,2.06121554724,15.9888894789,75.9081300398,72.916399622,2.97173041782,0.02
 09/24  05:00:00,79.3166567783,22.0582170592,24.4831486226,0.0,2.06121554724,15.9888894789,98.7077487248,95.716018307,2.97173041782,0.02
 09/24  06:00:00,70.7001712495,19.3345574018,18.4041948978,0.0767908988839,2.06121554724,15.9888894789,83.3073841811,80.3156537633,2.97173041782,0.02
 09/24  07:00:00,60.6123929071,22.5192758537,19.0443889201,0.0,2.06121554724,15.9888894789,104.089816018,101.0980856,2.97173041782,0.02
 09/24  08:00:00,83.9934098867,19.8622120893,14.5198315136,0.0497710479141,4.12243109448,41.7362269337,80.9448095648,75.9719255351,4.9528840297,0.02
 09/24  09:00:00,93.708649673,24.0142974684,18.1501540319,0.108382740588,4.12243109448,41.7362269337,98.5605216634,93.5876376337,4.9528840297,0.02
 09/24  10:00:00,86.3272632426,19.5104422976,15.1625705554,0.159362076466,4.12243109448,41.7362269337,79.3832858906,74.4104018609,4.9528840297,0.02
 09/24  11:00:00,102.340152136,23.9263550205,19.9723605136,0.167164141574,4.12243109448,41.7362269337,97.911551825,92.9386677953,4.9528840297,0.02
 09/24  12:00:00,97.871003541,19.3345574018,17.8193020539,0.219950583652,4.12243109448,41.7362269337,78.1685481728,73.1956641431,4.9528840297,0.02
 09/24  13:00:00,108.047029432,24.2781248121,23.018238539,0.215054704952,4.12243109448,41.7362269337,94.3089601264,89.3360760967,4.9528840297,0.02
 09/24  14:00:00,98.1097439787,19.7742696414,20.8023822133,0.136580879221,4.12243109448,41.7362269337,74.524550929,69.5516668993,4.9528840297,0.02
 09/24  15:00:00,110.666189059,23.9263550205,25.6741221472,0.078424043544,4.12243109448,41.7362269337,91.555190227,86.5823061973,4.9528840297,0.02
 09/24  16:00:00,82.0377135823,19.3345574018,20.1627171379,0.0803551287774,4.12243109448,24.8785346261,74.0924993921,69.1196153624,4.9528840297,0.02
 09/24  17:00:00,72.4888508581,20.2353284359,19.7089502665,0.202225604871,2.06121554724,15.9888894789,82.6955666087,79.7038361909,2.97173041782,0.02
 09/24  18:00:00,52.6724103205,13.5115655122,11.6110343901,0.0,2.06121554724,15.9888894789,60.6808807146,57.6891502967,2.97173041782,0.02
 09/24  19:00:00,89.9821327737,23.8384125725,17.9200759499,0.324420440638,2.06121554724,15.9888894789,101.772990044,98.7812596265,2.97173041782,0.02
 09/24  20:00:00,76.8952921844,18.1033631309,13.4009628021,0.0,2.06121554724,15.9888894789,83.2153183536,80.2235879357,2.97173041782,0.02
 09/24  21:00:00,88.1604811633,23.3987003329,15.9125263388,0.34141049684,2.06121554724,15.9888894789,104.647423726,101.655693309,2.97173041782,0.02
 09/24  22:00:00,76.5765811463,19.3345574018,12.7139340944,0.770672494424,2.06121554724,15.9888894789,84.9916360855,81.9999056677,2.97173041782,0.02
 09/24  23:00:00,85.7346589749,22.5192758537,16.1799917049,0.0,2.06121554724,15.9888894789,106.545978206,103.554247788,2.97173041782,0.02
 09/24  24:00:00,76.8528357927,19.3345574018,12.1399304635,1.43687840834,2.06121554724,15.9888894789,86.1298233731,83.1380929553,2.97173041782,0.02
 09/25  01:00:00,89.6594787425,23.8384125725,14.1927359603,2.18240959177,4.12243109448,15.9888894789,107.071785538,104.08005512,2.97173041782,0.02
 09/25  02:00:00,77.4270003074,18.8948451622,10.5900665678,1.88691558466,4.12243109448,15.9888894789,95.0787706666,83.5052301702,2.97173041782,8.60181007861
 09/25  03:00:00,89.1907067513,24.0582686923,12.6827404954,4.0167327917,4.12243109448,15.9888894789,108.162129069,105.170398651,2.97173041782,0.02
 09/25  04:00:00,112.578380702,28.7819799829,13.9421993911,3.86388798531,12.3672932834,24.9413748627,122.890473041,117.917589011,4.9528840297,0.02
 09/25  05:00:00,147.235566353,29.2511147091,16.616565976,35.4188483571,12.3672932834,24.9413748627,191.155993625,186.183109596,4.9528840297,0.02
 09/25  06:00:00,193.693212181,29.7392610669,16.6386976119,24.6435271308,24.7345865669,70.7195625826,158.427652978,148.501884918,9.90576805939,0.02
 09/25  07:00:00,201.967361115,29.7804575054,16.6502455969,17.0498865182,37.1018798503,92.3937384068,137.21946933,127.293701271,9.90576805939,0.02
 09/25  08:00:00,207.647172521,29.7994151857,18.4386433412,13.0501505502,37.1018798503,104.434947198,128.334096205,118.408328146,9.90576805939,0.02
 09/25  09:00:00,217.082831862,29.8412795087,20.6124699266,9.33024676763,37.1018798503,116.476155989,122.537622009,112.61185395,9.90576805939,0.02
 09/25  10:00:00,216.647401637,29.9129945993,22.1054578762,6.83528287196,37.1018798503,116.476155989,125.998871135,107.46277721,9.90576805939,8.6303258656
 09/25  11:00:00,217.545819644,30.0198527961,23.369274225,5.59201338911,37.1018798503,116.476155989,112.900666933,102.974898873,9.90576805939,0.02
 09/25  12:00:00,208.07499439,30.2667419429,24.2354273368,4.20790545309,37.1018798503,104.434947198,117.209077739,98.6759032967,9.90576805939,8.62740638324
 09/25  13:00:00,220.618855977,30.464202763,25.9208068043,2.64139623174,37.1018798503,116.476155989,105.8114758,95.8857077404,9.90576805939,0.02
 09/25  14:00:00,223.310967613,30.4785783213,28.2951740521,1.75641745043,37.1018798503,116.476155989,113.398025431,94.8619946196,9.90576805939,8.63026275203
 09/25  15:00:00,223.649404066,30.4575137979,28.8595073745,1.53253528565,37.1018798503,116.476155989,104.654677493,94.7289094334,9.90576805939,0.02
 09/25  16:00:00,223.13139009,30.4503850675,28.0615561531,1.41632165743,37.1018798503,116.476155989,104.297993689,94.37222563,9.90576805939,0.02
 09/25  17:00:00,221.45830899,30.4290630564,26.5404069226,1.45594059763,37.1018798503,116.476155989,112.723503468,94.2011768704,9.90576805939,8.61655853839
 09/25  18:00:00,135.070013033,28.1224116235,22.4461165549,0.0,24.7345865669,47.5788473902,77.143024825,72.1701407953,4.9528840297,0.02
 09/25  19:00:00,139.732631556,29.0018361027,20.715924782,0.0,24.7345865669,47.5788473902,83.2685896686,78.2957056389,4.9528840297,0.02
 09/25  20:00:00,113.255518349,27.0231310245,19.8779830546,0.0,12.3672932834,38.6892022431,97.3324738727,94.3407434548,2.97173041782,0.02
 09/25  21:00:00,83.63524466,15.3797034735,11.7060220745,0.0,12.3672932834,27.0668015668,60.697010098,57.7052796801,2.97173041782,0.02
 09/25  22:00:00,75.2227801661,20.0368188711,15.852298899,0.0,4.12243109448,15.9888894789,85.8813492155,82.8896187976,2.97173041782,0.02
 09/25  23:00:00,67.654856638,16.1925320597,12.3544551964,0.0,4.12243109448,15.9888894789,67.3821044303,64.3903740125,2.97173041782,0.02
 09/25  24:00:00,82.4803387566,23.5745852288,17.5679174357,0.00985357773379,4.12243109448,15.9888894789,96.8696843866,93.8779539688,2.97173041782,0.02
 09/26  01:00:00,73.070886303,18.3671904747,14.43890391,0.0121582881218,4.12243109448,15.9888894789,78.4257397514,75.4340093336,2.97173041782,0.02
 09/26  02:00:00,81.6023407191,23.3987003329,17.9926044968,0.127824778498,4.12243109448,15.9888894789,98.8512765012,95.8595460834,2.97173041782,0.02
 09/26  03:00:00,71.6629894727,19.3345574018,14.7632197345,0.294201794255,4.12243109448,15.9888894789,79.5360592964,76.5443288786,2.97173041782,0.02
 09/26  04:00:00,103.355971758,28.6647233857,22.1288361504,0.194375980702,12.3672932834,24.9413748627,111.238160514,106.265276484,4.9528840297,0.02
 09/26  05:00:00,120.826908862,28.8390748323,24.4411036119,15.3553422389,12.3672932834,24.9413748627,177.839749723,172.866865693,4.9528840297,0.02
 09/26  06:00:00,176.579140073,29.8001305992,23.4971975208,12.9449427268,24.7345865669,70.7195625826,144.371850382,134.446082323,9.90576805939,0.02
 09/26  07:00:00,192.473340959,30.0070382669,23.8036713224,8.37846878127,37.1018798503,92.3937384068,134.107741176,115.59553931,9.90576805939,8.60643380678
 09/26  08:00:00,204.343894773,30.099260534,25.0020625811,6.91513641215,37.1018798503,104.434947198,119.669095599,109.74332754,9.90576805939,0.02
 09/26  09:00:00,217.333326177,30.1672138157,27.0746147426,5.7224110919,37.1018798503,116.476155989,116.245261339,106.319493279,9.90576805939,0.02
 09/26  10:00:00,218.404970317,30.21578941,28.8799780829,4.93948296181,37.1018798503,116.476155989,122.386721467,103.851907977,9.90576805939,8.62904543104
 09/26  11:00:00,218.075547301,30.2630556812,29.2830362642,4.15957422222,37.1018798503,116.476155989,111.677233151,101.751465092,9.90576805939,0.02
 09/26  12:00:00,208.210430876,30.3181653454,32.1727015072,3.39139271746,37.1018798503,104.434947198,117.980031478,99.4467977051,9.90576805939,8.62746571365
 09/26  13:00:00,220.193544406,30.3604879963,32.3796667635,3.08352236499,37.1018798503,116.476155989,107.591080811,97.6653127511,9.90576805939,0.02
 09/26  14:00:00,216.344102292,30.3967687413,28.7566455569,2.82095682079,37.1018798503,116.476155989,106.424833664,96.4990656049,9.90576805939,0.02
 09/26  15:00:00,215.179653488,30.4296880423,27.8215695625,2.55892178341,37.1018798503,116.476155989,113.740661243,95.2060728771,9.90576805939,8.6288203068
 09/26  16:00:00,217.255234953,30.476059721,30.1554553211,2.25479112206,37.1018798503,116.476155989,103.657959226,93.7321911668,9.90576805939,0.02
 09/26  17:00:00,216.090959821,30.534611023,29.3112285657,1.87728821616,37.1018798503,116.476155989,102.203716119,92.2779480595,9.90576805939,0.02
 09/26  18:00:00,126.447425743,28.2323396834,22.7638901034,0.0,24.7345865669,47.5788473902,85.4881658844,71.9271469423,4.9528840297,8.60813491246
 09/26  19:00:00,135.846498034,29.0018361027,19.6476462632,0.0,24.7345865669,47.5788473902,83.2306999425,78.2578159128,4.9528840297,0.02
 09/26  20:00:00,111.70481543,27.0231310245,18.7416081777,0.0,12.3672932834,38.6892022431,96.8564027703,93.8646723525,2.97173041782,0.02
 09/26  21:00:00,81.1554358004,15.7314732652,11.2223581416,0.0,12.3672932834,27.0668015668,61.0804247693,58.0886943515,2.97173041782,0.02
 09/26  22:00:00,73.7802122211,22.5192758537,15.911208226,0.0,4.12243109448,15.9888894789,94.6102836237,91.6185532059,2.97173041782,0.02
 09/26  23:00:00,68.1326647118,19.2466149539,12.6667709753,0.0774550480052,4.12243109448,15.9888894789,77.1598590806,74.1681286628,2.97173041782,0.02
 09/26  24:00:00,75.174979468,23.1788442131,15.0029089368,0.177922408981,4.12243109448,15.9888894789,97.656842671,94.6651122532,2.97173041782,0.02
 09/27  01:00:00,67.2928434852,18.4551329226,11.7925967206,0.249479902067,4.12243109448,15.9888894789,79.4891072224,76.4973768046,2.97173041782,0.02
 09/27  02:00:00,75.1734904854,23.6185564527,15.0468314727,0.762840148133,4.12243109448,15.9888894789,99.5123868593,96.5206564415,2.97173041782,0.02
 09/27  03:00:00,68.2706844695,19.114701282,11.8871572731,1.17459414263,4.12243109448,15.9888894789,81.0260135481,78.0342831303,2.97173041782,0.02
 09/27  04:00:00,97.8449492182,28.3422677433,16.3292911603,0.966098222541,12.3672932834,24.9413748627,113.200183016,108.227298986,4.9528840297,0.02
 09/27  05:00:00,123.584353709,29.2957707159,19.1582999282,22.9388952737,12.3672932834,24.9413748627,178.895629126,173.922745097,4.9528840297,0.02
 09/27  06:00:00,176.581546077,29.7961245245,19.5143752003,16.9341775166,24.7345865669,70.7195625826,145.775165953,135.849397893,9.90576805939,0.02
 09/27  07:00:00,192.082818469,30.0030221969,19.9913951544,11.8042388013,37.1018798503,92.3937384068,126.88587211,116.96010405,9.90576805939,0.02
 09/27  08:00:00,203.109095225,30.0816962004,20.6903874809,10.0095353145,37.1018798503,104.434947198,129.538992465,111.010220701,9.90576805939,8.62300370413
 09/27  09:00:00,215.346445475,30.1428056942,22.2170996723,8.61747707914,37.1018798503,116.476155989,117.376766999,107.45099894,9.90576805939,0.02
 09/27  10:00:00,214.656875705,30.2029676713,22.6976810505,7.33571352567,37.1018798503,116.476155989,123.043930555,104.507744898,9.90576805939,8.63041759721
 09/27  11:00:00,213.735313371,30.253396298,22.7107424102,6.4013008728,37.1018798503,116.476155989,112.181847912,102.256079853,9.90576805939,0.02
 09/27  12:00:00,203.578879557,30.3068805168,24.0924858589,5.20707747411,37.1018798503,104.434947198,109.770945813,99.8451777531,9.90576805939,0.02
 09/27  13:00:00,214.829571461,30.3532331439,25.1885502885,4.33525153855,37.1018798503,116.476155989,116.434844011,97.8971025204,9.90576805939,8.63197343095
 09/27  14:00:00,214.463497288,30.3808451797,24.7753391048,3.94667185835,37.1018798503,116.476155989,106.721606552,96.7958384922,9.90576805939,0.02
 09/27  15:00:00,213.01024757,30.410128543,24.4825766576,3.62903887495,37.1018798503,116.476155989,114.277243849,95.7425393123,9.90576805939,8.62893647729
 09/27  16:00:00,212.746203251,30.4297216321,24.4846685869,3.46290504575,37.1018798503,116.476155989,104.87889096,94.9531229004,9.90576805939,0.02
 09/27  17:00:00,212.422638979,30.4460292443,24.1488543398,3.33170147823,37.1018798503,116.476155989,104.192136961,94.2663689013,9.90576805939,0.02
 09/27  18:00:00,126.638640607,28.2323396834,20.603842547,0.0,24.7345865669,47.5788473902,78.7295882658,73.7567042361,4.9528840297,0.02
 09/27  19:00:00,136.532428005,29.0018361027,19.6569894895,0.0,24.7345865669,47.5788473902,92.6838916465,79.1228704651,4.9528840297,8.60813715175
 09/27  20:00:00,114.643703958,27.4628432641,19.087906865,0.00657706160742,12.3672932834,38.6892022431,97.1233901708,94.131659753,2.97173041782,0.02
 09/27  21:00:00,83.1402043265,15.2917610256,10.698092419,0.0,12.3672932834,27.0668015668,57.646037147,54.6543067292,2.97173041782,0.02
 09/27  22:00:00,79.2763981384,22.5192758537,15.9793875466,0.0,4.12243109448,15.9888894789,93.9432995445,90.9515691266,2.97173041782,0.02
 09/27  23:00:00,72.1360104449,19.3345574018,12.5898492032,0.288008286702,4.12243109448,15.9888894789,76.7002096448,73.708479227,2.97173041782,0.02
 09/27  24:00:00,78.7108302466,23.1788442131,15.3368891978,0.260599321402,4.12243109448,15.9888894789,97.2003044673,94.2085740494,2.97173041782,0.02
 09/28  01:00:00,69.8222233605,18.4551329226,12.197818904,0.310075930471,4.12243109448,15.9888894789,79.1417767991,76.1500463812,2.97173041782,0.02
 09/28  02:00:00,78.8528764295,23.6185564527,14.6749922412,0.952106085496,4.12243109448,15.9888894789,99.2578692069,96.2661387891,2.97173041782,0.02
 09/28  03:00:00,71.1131368173,19.114701282,11.7601279766,1.30439431817,4.12243109448,15.9888894789,80.6844499709,77.6927195531,2.97173041782,0.02
 09/28  04:00:00,100.774183616,28.3422677433,16.8311694,1.02632866128,12.3672932834,24.9413748627,112.643360226,107.670476196,4.9528840297,0.02
 09/28  05:00:00,124.966716185,29.30250907,19.655245574,23.4061164488,12.3672932834,24.9413748627,178.300809304,173.327925274,4.9528840297,0.02
 09/28  06:00:00,177.180376397,29.80685223,19.7023258993,17.3343296882,24.7345865669,70.7195625826,145.408525704,135.482757645,9.90576805939,0.02
 09/28  07:00:00,192.165965658,30.0202225838,19.8476026417,12.0139833914,37.1018798503,92.3937384068,126.538853048,116.613084988,9.90576805939,0.02
 09/28  08:00:00,201.082934095,30.104918446,20.3067323407,8.34377712264,37.1018798503,104.434947198,127.562332365,109.033465023,9.90576805939,8.62309928265
 09/28  09:00:00,211.659413415,30.1889357726,21.3018587888,5.68104707552,37.1018798503,116.476155989,114.397681157,104.471913098,9.90576805939,0.02
 09/28  10:00:00,212.225203997,30.2821979768,22.6028426115,4.28886143103,37.1018798503,116.476155989,110.617454233,100.691686174,9.90576805939,0.02
 09/28  11:00:00,213.78595375,30.3892757851,23.6219216122,3.44588259269,37.1018798503,116.476155989,115.572011318,97.0343002863,9.90576805939,8.63194297277
 09/28  12:00:00,206.538463167,30.4423275162,23.8996148437,2.7371781099,37.1018798503,104.434947198,105.074637964,95.1488699042,9.90576805939,0.02
 09/28  13:00:00,220.192977968,30.4737517587,24.9881772276,2.39293195334,37.1018798503,116.476155989,113.093290633,94.5555554329,9.90576805939,8.63196714103
 09/28  14:00:00,220.052275537,30.4896940428,24.6791922719,2.34769058197,37.1018798503,116.476155989,104.051118011,94.1253499515,9.90576805939,0.02
 09/28  15:00:00,217.730059494,30.5158525109,23.5126250552,2.27928482572,37.1018798503,116.476155989,111.78902807,93.2542478225,9.90576805939,8.62901218855
 09/28  16:00:00,217.743997464,30.548514357,23.9539818342,2.12763527924,37.1018798503,116.476155989,101.929991358,92.0042232989,9.90576805939,0.02
 09/28  17:00:00,219.319459848,30.5449702118,23.3935203936,2.14699698071,37.1018798503,116.476155989,101.42125067,91.4954826105,9.90576805939,0.02
 09/28  18:00:00,136.303610218,28.2323396834,18.3338489084,0.0,24.7345865669,47.5788473902,76.3429136159,71.3700295862,4.9528840297,0.02
 09/28  19:00:00,147.721861842,29.0018361027,16.0027807694,0.0,24.7345865669,47.5788473902,82.6700117292,77.6971276996,4.9528840297,0.02
 09/28  20:00:00,123.082781624,27.4628432641,14.3030508994,0.00238424824224,12.3672932834,38.6892022431,105.079964164,93.5000668081,2.97173041782,8.60816693773
 09/28  21:00:00,98.361016459,20.6963872305,10.6006682084,0.0,12.3672932834,27.0668015668,79.6452207237,76.6534903058,2.97173041782,0.02
 09/28  22:00:00,74.4875080624,18.1033631309,8.723202207,0.0,4.12243109448,15.9888894789,75.1164284405,72.1246980227,2.97173041782,0.02
 09/28  23:00:00,86.7236099262,23.3987003329,10.3751834589,0.279806848993,4.12243109448,15.9888894789,96.212123082,93.2203926642,2.97173041782,0.02
 09/28  24:00:00,76.859219433,18.9827876101,7.92303357915,0.803919642062,4.12243109448,15.9888894789,78.3271941621,75.3354637442,2.97173041782,0.02
 09/29  01:00:00,86.3029908516,22.7391319735,9.86415622746,0.224447561907,4.12243109448,15.9888894789,99.3895707754,96.3978403576,2.97173041782,0.02
 09/29  02:00:00,76.9248674464,18.8948451622,7.36547489884,1.40401766736,4.12243109448,15.9888894789,80.8277555514,77.8360251336,2.97173041782,0.02
 09/29  03:00:00,91.2259221117,24.454009708,9.56771237783,4.22474734637,4.12243109448,15.9888894789,101.361553041,98.3698226231,2.97173041782,0.02
 09/29  04:00:00,114.920970843,28.7819799829,11.0471068869,3.42014344998,12.3672932834,24.9413748627,113.806991667,108.834107637,4.9528840297,0.02
 09/29  05:00:00,137.782483172,28.8419310327,14.5864317256,23.8341538123,12.3672932834,24.9413748627,180.3197676,175.34688357,4.9528840297,0.02
 09/29  06:00:00,195.186374891,29.7998848388,14.4384568496,23.4279582677,24.7345865669,70.7195625826,154.432826895,144.507058835,9.90576805939,0.02
 09/29  07:00:00,206.56197415,29.9365445182,14.3386300898,16.885357835,37.1018798503,92.3937384068,134.230794112,124.305026053,9.90576805939,0.02
 09/29  08:00:00,211.357358455,30.0194288962,16.6688930607,12.7592808879,37.1018798503,104.434947198,121.407878571,111.482110512,9.90576805939,0.02
 09/29  09:00:00,219.881117455,30.0960275431,20.2348403209,8.8317446291,37.1018798503,116.476155989,124.159181217,105.627238965,9.90576805939,8.6261741931
 09/29  10:00:00,221.188432283,30.184685453,23.2499653082,6.19498527409,37.1018798503,116.476155989,110.572436753,100.646668694,9.90576805939,0.02
 09/29  11:00:00,223.184801716,30.280465578,24.8876186798,5.01199811838,37.1018798503,116.476155989,115.464394304,96.9265581012,9.90576805939,8.63206814332
 09/29  12:00:00,212.085366828,30.3688065031,27.0704177273,3.85035724704,37.1018798503,104.434947198,104.861512464,94.9357444044,9.90576805939,0.02
 09/29  13:00:00,222.194222175,30.399195098,27.0967784427,3.16428497516,37.1018798503,116.476155989,113.175791627,94.6379866032,9.90576805939,8.63203696398
 09/29  14:00:00,217.427192932,30.4514237706,25.022445645,2.51693176904,37.1018798503,116.476155989,103.670447986,93.7446799262,9.90576805939,0.02
 09/29  15:00:00,211.289538349,30.4600509609,23.7457955533,2.49991249483,37.1018798503,116.476155989,103.756714261,93.8309462016,9.90576805939,0.02
 09/29  16:00:00,210.647408708,30.4605234477,23.242392936,2.57554179189,37.1018798503,116.476155989,112.395785841,93.8650480287,9.90576805939,8.62496975337
 09/29  17:00:00,214.762090614,30.4517462748,22.0946335522,2.76626834014,37.1018798503,116.476155989,103.593867158,93.6680990983,9.90576805939,0.02
 09/29  18:00:00,134.9744427,28.2323396834,17.7140245041,0.0,24.7345865669,47.5788473902,77.9377991984,72.9649151687,4.9528840297,0.02
 09/29  19:00:00,147.058490804,29.075121476,16.3294276421,0.0,24.7345865669,47.5788473902,83.6938897999,78.7210057702,4.9528840297,0.02
 09/29  20:00:00,123.825680196,27.4628432641,14.5359284372,0.0146310079543,12.3672932834,38.6892022431,97.2079094887,94.2161790709,2.97173041782,0.02
 09/29  21:00:00,99.620634556,20.6963872305,10.5938543601,0.0214622731231,12.3672932834,27.0668015668,80.0263326984,77.0346022806,2.97173041782,0.02
 09/29  22:00:00,76.1263614191,18.015420683,8.72048021778,0.0,4.12243109448,15.9888894789,75.3223681557,72.3306377379,2.97173041782,0.02
 09/29  23:00:00,90.7820719683,23.7504701246,9.89245784941,0.7185573128,4.12243109448,15.9888894789,105.346014102,93.7724702625,2.97173041782,8.6018134218
 09/29  24:00:00,79.9468442154,18.6749890424,7.27177884987,0.752750661799,4.12243109448,15.9888894789,79.1199757146,76.1282452968,2.97173041782,0.02
 09/30  01:00:00,92.034252755,22.9589880933,8.59808854431,0.666978442808,4.12243109448,15.9888894789,99.0659936227,96.0742632049,2.97173041782,0.02
 09/30  02:00:00,84.4889509368,19.6863271935,6.84582403934,3.62184130716,4.12243109448,15.9888894789,80.9368987704,77.9451683526,2.97173041782,0.02
 09/30  03:00:00,99.8310382958,24.7178370517,9.07108329298,6.59529542466,4.12243109448,15.9888894789,101.377217712,98.3854872939,2.97173041782,0.02
 09/30  04:00:00,108.393744183,28.7819799829,9.90181698732,6.62623910084,4.12243109448,16.0517297156,120.389405818,117.3976754,2.97173041782,0.02
 09/30  05:00:00,112.283882741,29.2216922225,9.95634201356,9.73927774707,4.12243109448,16.0517297156,121.823662971,118.831932554,2.97173041782,0.02
 09/30  06:00:00,140.251491462,29.6614044621,10.5465576643,13.0886223956,4.12243109448,39.6058045677,119.047863302,116.056132885,2.97173041782,0.02
 09/30  07:00:00,194.792798682,29.6722357563,14.2799299346,45.7399143352,12.3672932834,65.3531420225,170.779317166,165.806433137,4.9528840297,0.02
 09/30  08:00:00,185.255570563,29.6709726997,15.7780794469,35.3148412947,12.3672932834,68.2430321324,161.103844446,156.130960416,4.9528840297,0.02
 09/30  09:00:00,204.024173118,29.6989581399,18.4421125367,24.807121475,16.4897243779,93.1370602926,142.3389291,134.394314653,7.92461444751,0.02
 09/30  10:00:00,204.40513498,29.7032546987,20.8846304729,20.0319181615,16.4897243779,93.1370602926,135.376427425,127.431812977,7.92461444751,0.02
 09/30  11:00:00,207.019647834,29.7049941692,22.0331082319,16.6648495055,16.4897243779,93.1370602926,131.082158571,123.137544124,7.92461444751,0.02
 09/30  12:00:00,199.318262634,29.7057513477,22.5103012429,13.626008512,16.4897243779,83.9857416113,135.920579825,119.385518288,7.92461444751,8.61044708896
 09/30  13:00:00,198.283294155,29.7145102566,23.6793502272,11.5672592477,16.4897243779,83.9857416113,124.682880932,116.738266485,7.92461444751,0.02
 09/30  14:00:00,195.950876385,29.7324366322,24.1306682044,9.94954037569,16.4897243779,83.9857416113,122.779438063,114.834823616,7.92461444751,0.02
 09/30  15:00:00,166.256293496,29.6614044621,21.3169814953,0.0,12.3672932834,70.6512738906,64.745963191,59.7730791613,4.9528840297,0.02
 09/30  16:00:00,165.769310865,29.6614044621,20.560878258,0.0,12.3672932834,70.6512738906,64.3206894872,59.3478054575,4.9528840297,0.02
 09/30  17:00:00,152.386393286,29.6614044621,19.4513722548,0.0,12.3672932834,58.1284167478,68.6930378426,63.7201538129,4.9528840297,0.02
 09/30  18:00:00,115.729723609,27.0231310245,17.3534630234,0.0,12.3672932834,24.9413748627,92.330219676,87.3573356463,4.9528840297,0.02
 09/30  19:00:00,125.194631824,27.0231310245,15.6250499092,0.0,12.3672932834,24.9413748627,100.494602659,95.5217186294,4.9528840297,0.02
 09/30  20:00:00,107.624634267,27.0231310245,14.5766924534,0.0,4.12243109448,16.0517297156,110.094395668,107.10266525,2.97173041782,0.02
 09/30  21:00:00,91.7357526428,20.7177337854,11.2032069727,0.0,4.12243109448,15.9888894789,91.5775296774,88.5857992596,2.97173041782,0.02
 09/30  22:00:00,84.2756875887,18.015420683,9.52531933121,0.0,4.12243109448,15.9888894789,89.3741404071,77.8005953157,2.97173041782,8.60181467357
 09/30  23:00:00,96.0950930027,23.0689161532,12.2234468009,0.285735026024,4.12243109448,15.9888894789,101.943408845,98.9516784269,2.97173041782,0.02
 09/30  24:00:00,81.9947751566,18.4551329226,9.78135448763,0.379371491501,4.12243109448,15.9888894789,82.6492060776,79.6574756597,2.97173041782,0.02
 10/01  01:00:00,83.8709389822,22.5192758537,12.5869121426,0.0,2.06121554724,15.9888894789,106.654124725,103.662394307,2.97173041782,0.02
 10/01  02:00:00,75.1741078286,20.213981881,9.84705192379,5.2402997149,2.06121554724,15.9888894789,85.5520948615,82.5603644436,2.97173041782,0.02
 10/01  03:00:00,83.8407867744,24.2781248121,12.5944561798,5.62147596358,2.06121554724,15.9888894789,107.105597588,104.11386717,2.97173041782,0.02
 10/01  04:00:00,76.9797392052,20.213981881,10.0398664701,8.42669906801,2.06121554724,15.9888894789,86.4563965296,83.4646661118,2.97173041782,0.02
 10/01  05:00:00,84.6684055434,24.2781248121,12.6257372244,7.81946373849,2.06121554724,15.9888894789,108.626721581,105.634991164,2.97173041782,0.02
 10/01  06:00:00,79.4930117147,20.213981881,9.74118074349,11.0284000208,2.06121554724,15.9888894789,87.6821665336,84.6904361158,2.97173041782,0.02
 10/01  07:00:00,72.3542568919,24.2781248121,13.5542370637,8.84366710175,2.06121554724,15.9888894789,109.443593465,106.451863047,2.97173041782,0.02
 10/01  08:00:00,86.5565789004,19.9794686865,12.8845557579,6.44029034633,4.12243109448,41.7362269337,84.4280234121,79.4551393825,4.9528840297,0.02
 10/01  09:00:00,95.8802167166,24.1315540656,20.1702893206,3.80999908888,4.12243109448,41.7362269337,101.127770838,96.1548868079,4.9528840297,0.02
 10/01  10:00:00,87.6179112897,19.3052432525,19.555483137,1.77547449044,4.12243109448,41.7362269337,79.9761049103,75.0032208806,4.9528840297,0.02
 10/01  11:00:00,98.6265591774,23.3987003329,26.2390523088,1.21586445076,4.12243109448,41.7362269337,96.4235283012,91.4506442715,4.9528840297,0.02
 10/01  12:00:00,85.9010637554,18.015420683,20.8474545545,0.0,4.12243109448,41.7362269337,77.3248162605,72.3519322308,4.9528840297,0.02
 10/01  13:00:00,104.364972391,23.7504701246,32.298930475,0.386566752517,4.12243109448,41.7362269337,93.0084895806,88.0356055509,4.9528840297,0.02
 10/01  14:00:00,94.4902723435,19.4224998497,27.6272306024,0.304103482086,4.12243109448,41.7362269337,74.577878451,69.6049944213,4.9528840297,0.02
 10/01  15:00:00,109.194342965,24.6298946038,36.2143136848,0.353596265962,4.12243109448,41.7362269337,91.5505811573,86.5776971276,4.9528840297,0.02
 10/01  16:00:00,74.7210684216,18.9827876101,25.4171753735,0.088345405365,4.12243109448,24.8785346261,75.1609379231,70.1880538934,4.9528840297,0.02
 10/01  17:00:00,62.1995902271,19.8169627513,22.8094275085,0.0,2.06121554724,15.9888894789,87.0068760611,84.0151456433,2.97173041782,0.02
 10/01  18:00:00,56.6235311002,15.7634930976,17.3094249259,0.0,2.06121554724,15.9888894789,77.7723651654,74.7806347476,2.97173041782,0.02
 10/01  19:00:00,63.6045232705,14.6375293049,15.4134210203,0.0,2.06121554724,15.9888894789,70.5294001254,67.5376697076,2.97173041782,0.02
 10/01  20:00:00,78.247631099,22.5192758537,22.61328116,0.0,2.06121554724,15.9888894789,104.898993018,101.9072626,2.97173041782,0.02
 10/01  21:00:00,71.8459176757,19.114701282,19.4332571057,0.120615422485,2.06121554724,15.9888894789,85.5761604053,82.5844299874,2.97173041782,0.02
 10/01  22:00:00,77.5041119916,22.5192758537,21.95289501,0.0,2.06121554724,15.9888894789,107.530385956,104.538655538,2.97173041782,0.02
 10/01  23:00:00,71.3120286999,19.114701282,18.8205167816,0.287058079907,2.06121554724,15.9888894789,86.9292705842,83.9375401664,2.97173041782,0.02
 10/01  24:00:00,77.1057349667,22.5192758537,21.5879363716,0.0,2.06121554724,15.9888894789,108.712091976,105.720361558,2.97173041782,0.02
 10/02  01:00:00,73.7759998732,19.3345574018,18.6617027264,0.702343731885,4.12243109448,15.9888894789,86.9078496154,83.9161191976,2.97173041782,0.02
 10/02  02:00:00,81.4211813468,23.5745852288,22.1887794118,0.641731550087,4.12243109448,15.9888894789,107.885580782,104.893850365,2.97173041782,0.02
 10/02  03:00:00,71.7701923741,18.7189602663,17.6302003761,0.439533053327,4.12243109448,15.9888894789,95.777409891,84.2039370916,2.97173041782,8.60174238158
 10/02  04:00:00,107.68406092,28.6354092364,26.0664749502,0.790788259862,12.3672932834,24.9413748627,122.956834213,117.983950183,4.9528840297,0.02
 10/02  05:00:00,136.358169388,29.2537000044,28.1141321226,26.7989488649,12.3672932834,24.9413748627,189.332838879,184.359954849,4.9528840297,0.02
 10/02  06:00:00,185.951150709,29.7367720507,27.8624034532,18.0151058748,24.7345865669,70.7195625826,155.579949217,145.654181158,9.90576805939,0.02
 10/02  07:00:00,201.549242516,29.7898513607,28.3013484899,10.8247168861,37.1018798503,92.3937384068,135.100425948,125.174657889,9.90576805939,0.02
 10/02  08:00:00,209.887700706,29.8290811908,28.8353517421,8.89579956113,37.1018798503,104.434947198,128.681537763,118.755769704,9.90576805939,0.02
 10/02  09:00:00,221.253919921,29.8586869391,29.2980725112,7.72802344942,37.1018798503,116.476155989,124.863621275,114.937853216,9.90576805939,0.02
 10/02  10:00:00,222.780006744,29.9109880297,32.008062626,6.49125600866,37.1018798503,116.476155989,130.025188539,111.489613992,9.90576805939,8.62980648768
 10/02  11:00:00,226.238540502,29.9799885551,36.6187507796,5.26985785682,37.1018798503,116.476155989,118.125153695,108.199385636,9.90576805939,0.02
 10/02  12:00:00,217.815524439,30.0396536199,41.1928553773,4.25486030573,37.1018798503,104.434947198,124.285742814,105.752038891,9.90576805939,8.62793586357
 10/02  13:00:00,232.631310221,30.1310438691,44.9921468607,3.13820004663,37.1018798503,116.476155989,112.478813885,102.553045825,9.90576805939,0.02
 10/02  14:00:00,235.543113061,30.3041107492,48.435475029,2.43378004999,37.1018798503,116.476155989,117.828910025,99.2923392086,9.90576805939,8.63080275682
 10/02  15:00:00,238.26262057,30.4404355609,51.6952791767,1.75741439257,37.1018798503,116.476155989,106.9117789,96.9860108404,9.90576805939,0.02
 10/02  16:00:00,235.271368301,30.5210025537,49.074808904,1.30657308556,37.1018798503,116.476155989,105.289699767,95.3639317075,9.90576805939,0.02
 10/02  17:00:00,228.594479191,30.5101749354,42.6610441667,1.05544974253,37.1018798503,116.476155989,113.621308283,95.0986701959,9.90576805939,8.61687002806
 10/02  18:00:00,136.884620463,28.3422677433,30.7419997012,0.0,24.7345865669,47.5788473902,77.4776116987,72.504727669,4.9528840297,0.02
 10/02  19:00:00,144.48887325,29.0018361027,28.290014006,0.0,24.7345865669,47.5788473902,83.5360963702,78.5632123405,4.9528840297,0.02
 10/02  20:00:00,119.188348373,27.0231310245,26.2251279206,0.0,12.3672932834,38.6892022431,97.7087036002,94.7169731824,2.97173041782,0.02
 10/02  21:00:00,84.1242752536,15.7314732652,14.443100915,0.0,12.3672932834,27.0668015668,61.2008961777,58.2091657599,2.97173041782,0.02
 10/02  22:00:00,73.6952849452,19.8169627513,19.0943263107,0.0,4.12243109448,15.9888894789,86.8970485163,83.9053180984,2.97173041782,0.02
 10/02  23:00:00,58.3195950442,12.9412177148,10.8306819792,0.0,4.12243109448,15.9888894789,54.7846356589,51.7929052411,2.97173041782,0.02
 10/02  24:00:00,73.4102619973,20.549816484,18.0367057642,0.0,4.12243109448,15.9888894789,91.3917697978,88.40003938,2.97173041782,0.02
 10/03  01:00:00,68.5178942629,18.4551329226,14.909945728,0.0,4.12243109448,15.9888894789,80.4127502128,77.421019795,2.97173041782,0.02
 10/03  02:00:00,76.5789789798,23.8384125725,17.572775355,0.0893453451216,4.12243109448,15.9888894789,100.62778668,97.6360562618,2.97173041782,0.02
 10/03  03:00:00,67.3388409772,18.5430753705,13.5345110223,0.0663268671286,4.12243109448,15.9888894789,81.6930059275,78.7012755096,2.97173041782,0.02
 10/03  04:00:00,99.9099022908,28.6354092364,18.8589477115,0.224156712045,12.3672932834,24.9413748627,114.415614056,109.442730026,4.9528840297,0.02
 10/03  05:00:00,120.517694965,29.2970932729,21.1334484683,17.8957645522,12.3672932834,24.9413748627,180.991530681,176.018646651,4.9528840297,0.02
 10/03  06:00:00,174.448890953,29.7729774926,20.9215496791,13.4174940691,24.7345865669,70.7195625826,156.427910315,137.920328677,9.90576805939,8.60181357877
 10/03  07:00:00,192.411945777,29.9706294975,20.9429358574,8.86505209783,37.1018798503,92.3937384068,128.7947031,118.868935041,9.90576805939,0.02
 10/03  08:00:00,200.864462026,30.0587071267,21.1185051936,7.35979194734,37.1018798503,104.434947198,122.80350307,112.87773501,9.90576805939,0.02
 10/03  09:00:00,212.254286355,30.1132769906,21.2116413926,6.5602471901,37.1018798503,116.476155989,119.756040615,109.830272556,9.90576805939,0.02
 10/03  10:00:00,211.857191875,30.1758068045,22.3714292835,4.94022365352,37.1018798503,116.476155989,124.876574866,106.341492986,9.90576805939,8.6293138212
 10/03  11:00:00,212.528349593,30.2493895898,24.1403326155,3.76870245452,37.1018798503,116.476155989,112.547583842,102.621815782,9.90576805939,0.02
 10/03  12:00:00,201.868264824,30.340195396,26.1313096717,3.06857586843,37.1018798503,104.434947198,118.453638408,99.9198168342,9.90576805939,8.62805351466
 10/03  13:00:00,215.481256815,30.4949614682,28.1468029787,2.46958695011,37.1018798503,116.476155989,106.952425427,97.0266573675,9.90576805939,0.02
 10/03  14:00:00,216.503046231,30.6853835534,29.5483497737,1.89954569041,37.1018798503,116.476155989,113.144183968,94.6075411219,9.90576805939,8.6308747869
 10/03  15:00:00,217.48122229,30.8022920894,30.917089695,1.39235420911,37.1018798503,116.476155989,102.713508344,92.7877402846,9.90576805939,0.02
 10/03  16:00:00,215.735156634,30.7523690969,29.4671757439,1.1466422949,37.1018798503,116.476155989,102.6889205,92.7631524406,9.90576805939,0.02
 10/03  17:00:00,212.696439817,30.6614305495,26.4895593486,1.17761088738,37.1018798503,116.476155989,112.017333853,93.4946187283,9.90576805939,8.61694706565
 10/03  18:00:00,128.136868808,28.2323396834,22.1041747882,0.0,24.7345865669,47.5788473902,77.5562525193,72.5833684896,4.9528840297,0.02
 10/03  19:00:00,136.943757001,29.0018361027,20.744899889,0.0,24.7345865669,47.5788473902,83.4529873689,78.4801033392,4.9528840297,0.02
 10/03  20:00:00,113.005043753,27.0231310245,20.0418266182,0.0,12.3672932834,38.6892022431,97.1944903108,94.202759893,2.97173041782,0.02
 10/03  21:00:00,81.8785714477,15.7314732652,11.5362306778,0.0,12.3672932834,27.0668015668,61.1389837175,58.1472532997,2.97173041782,0.02
 10/03  22:00:00,70.6392537365,19.8169627513,15.2437706918,0.0,4.12243109448,15.9888894789,86.4864174077,83.4946869898,2.97173041782,0.02
 10/03  23:00:00,68.3606415901,19.2466149539,13.2357747687,0.0,4.12243109448,15.9888894789,78.4732627807,75.4815323629,2.97173041782,0.02
 10/03  24:00:00,74.7939452507,23.1788442131,16.0772921145,0.0196006478338,4.12243109448,15.9888894789,98.1923665294,95.2006361116,2.97173041782,0.02
 10/04  01:00:00,67.2880127962,18.4551329226,12.9700717971,0.0425539007797,4.12243109448,15.9888894789,79.8166714419,76.8249410241,2.97173041782,0.02
 10/04  02:00:00,75.0821369574,23.6185564527,15.8832013705,0.174396522645,4.12243109448,15.9888894789,100.11326858,97.1215381623,2.97173041782,0.02
 10/04  03:00:00,67.8765108878,18.8948451622,12.8986814876,0.341879587051,4.12243109448,15.9888894789,81.4248682714,78.4331378536,2.97173041782,0.02
 10/04  04:00:00,99.8385972983,28.6354092364,18.5663162289,0.445483415343,12.3672932834,24.9413748627,113.667379686,108.694495656,4.9528840297,0.02
 10/04  05:00:00,121.146981234,29.3175667601,21.4751717665,18.1628542496,12.3672932834,24.9413748627,179.635103677,174.662219647,4.9528840297,0.02
 10/04  06:00:00,175.65363644,29.7960342361,21.9390565538,13.5816761453,24.7345865669,70.7195625826,146.560927862,136.635159803,9.90576805939,0.02
 10/04  07:00:00,193.85200632,30.0603196436,22.2035942276,8.9547523273,37.1018798503,92.3937384068,136.198098537,117.684471076,9.90576805939,8.60785940228
 10/04  08:00:00,202.221296777,30.1454884217,22.257105896,7.49123785961,37.1018798503,104.434947198,121.755114394,111.829346335,9.90576805939,0.02
