Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  22:00:00,73.0218256605,18.015420683,10.3072120729,0.0,4.12243109448,15.9888894789,75.9502039061,72.9584734883,2.97173041782,0.02
 10/17  23:00:00,84.6895758963,23.2228154371,12.6255793925,0.155670756207,4.12243109448,15.9888894789,97.4757861864,94.4840557686,2.97173041782,0.02
 10/17  24:00:00,74.1511657096,18.4551329226,9.60128182075,0.164005300241,4.12243109448,15.9888894789,79.4857580971,76.4940276792,2.97173041782,0.02
 10/18  01:00:00,85.3256411813,23.6185564527,11.6262904948,0.794005076447,4.12243109448,15.9888894789,100.424068309,97.4323378911,2.97173041782,0.02
 10/18  02:00:00,74.2117562689,18.3671904747,8.79639152055,0.341605271619,4.12243109448,15.9888894789,81.3566911797,78.3649607619,2.97173041782,0.02
 10/18  03:00:00,86.3823713864,23.6185564527,10.6389035784,1.63689888635,4.12243109448,15.9888894789,102.644438709,99.652708291,2.97173041782,0.02
 10/18  04:00:00,112.591288974,28.9285507294,12.4595666368,2.57853669249,12.3672932834,24.9413748627,115.545488795,110.572604765,4.9528840297,0.02
 10/18  05:00:00,135.956247205,28.8364489707,16.6880436046,22.9688996881,12.3672932834,24.9413748627,182.440389118,177.467505089,4.9528840297,0.02
 10/18  06:00:00,191.857782215,29.7796157802,17.7883118851,21.2962993496,24.7345865669,70.7195625826,148.439698279,138.51393022,9.90576805939,0.02
 10/18  07:00:00,209.209317153,29.9116139104,18.2489055817,14.7280818756,37.1018798503,92.3937384068,129.397545037,119.471776978,9.90576805939,0.02
 10/18  08:00:00,209.808597468,29.9900164231,18.436589833,12.9016198529,37.1018798503,104.434947198,123.958468101,114.032700042,9.90576805939,0.02
 10/18  09:00:00,219.249707764,30.041348406,18.6212324995,11.2814253173,37.1018798503,116.476155989,129.250477857,110.716984258,9.90576805939,8.62772553976
 10/18  10:00:00,215.732938967,30.1023849434,19.6071811375,8.89559227503,37.1018798503,116.476155989,116.794884782,106.869116723,9.90576805939,0.02
 10/18  11:00:00,213.676992613,30.1794040777,21.1035969398,7.02306343164,37.1018798503,116.476155989,121.293147353,102.753432159,9.90576805939,8.63394713492
 10/18  12:00:00,201.838965281,30.4211014146,22.6039608104,5.83530877675,37.1018798503,104.434947198,107.754602888,97.8288348286,9.90576805939,0.02
 10/18  13:00:00,213.439400587,30.7470740033,23.491029714,4.70420698885,37.1018798503,116.476155989,112.584340456,94.0445337672,9.90576805939,8.6340386298
 10/18  14:00:00,214.709985027,31.0049394476,23.8794499244,3.4216261589,37.1018798503,116.476155989,101.097226964,91.1714589043,9.90576805939,0.02
 10/18  15:00:00,216.923725495,31.1213752807,24.2884394888,2.5447858227,37.1018798503,116.476155989,107.372284428,88.8357334228,9.90576805939,8.63078294547
 10/18  16:00:00,218.478603959,31.0108502739,23.1154907702,2.31003213731,37.1018798503,116.476155989,98.5066032808,88.5808352214,9.90576805939,0.02
 10/18  17:00:00,220.046583748,30.7410098877,21.0398338832,2.27216920814,37.1018798503,116.476155989,100.319051473,90.3932834136,9.90576805939,0.02
 10/18  18:00:00,147.357320497,28.3422677433,15.9780078501,0.0,24.7345865669,47.5788473902,76.3538977485,71.3810137188,4.9528840297,0.02
 10/18  19:00:00,150.885219791,28.8552653562,13.8869182021,0.0,24.7345865669,47.5788473902,91.638376522,78.0768950397,4.9528840297,8.60859745253
 10/18  20:00:00,129.079737499,27.4628432641,12.372394639,0.0,12.3672932834,38.6892022431,97.3360067848,94.3442763669,2.97173041782,0.02
 10/18  21:00:00,105.144084205,21.8609856084,9.07477915253,0.073474179953,12.3672932834,27.0668015668,83.3015638776,80.3098334597,2.97173041782,0.02
 10/18  22:00:00,78.2730570944,18.015420683,7.08633403693,0.0,4.12243109448,15.9888894789,76.034476172,73.0427457542,2.97173041782,0.02
 10/18  23:00:00,92.0483923332,23.6625276767,8.73605527281,0.504437502727,4.12243109448,15.9888894789,97.5097379908,94.518007573,2.97173041782,0.02
 10/18  24:00:00,80.1450770588,18.6749890424,6.62517605979,0.637762326218,4.12243109448,15.9888894789,80.0310287677,77.0392983499,2.97173041782,0.02
 10/19  01:00:00,94.8857564331,24.1901823642,8.34529745462,2.68749748686,4.12243109448,15.9888894789,100.289243966,97.2975135486,2.97173041782,0.02
 10/19  02:00:00,85.1066225069,19.7742696414,6.76293575703,4.10987993913,4.12243109448,15.9888894789,81.608930281,78.6171998632,2.97173041782,0.02
 10/19  03:00:00,100.784631549,24.7178370517,8.89228262115,6.71707201457,4.12243109448,15.9888894789,102.655216769,99.6634863512,2.97173041782,0.02
 10/19  04:00:00,124.643094286,28.7819799829,10.6428110451,4.43147216164,12.3672932834,24.9413748627,115.498624271,110.525740241,4.9528840297,0.02
 10/19  05:00:00,158.557082915,29.2588060722,14.8320970266,34.1340673957,12.3672932834,24.9413748627,182.203532528,177.230648499,4.9528840297,0.02
 10/19  06:00:00,206.736516073,29.7542814064,15.8250070771,24.5597477891,24.7345865669,70.7195625826,152.67377668,142.74800862,9.90576805939,0.02
 10/19  07:00:00,223.529272308,29.8610157125,17.0337277908,17.1692507745,37.1018798503,92.3937384068,129.718313204,119.792545144,9.90576805939,0.02
 10/19  08:00:00,223.175849564,29.9369335358,18.5590738686,13.5579378257,37.1018798503,104.434947198,131.208916515,112.678574266,9.90576805939,8.6245741901
 10/19  09:00:00,231.34631342,30.024471809,20.0797539613,9.73127553093,37.1018798503,116.476155989,117.349285073,107.423517014,9.90576805939,0.02
 10/19  10:00:00,227.098747873,30.1356301485,22.3026664584,7.22722081307,37.1018798503,116.476155989,112.107364385,102.181596326,9.90576805939,0.02
 10/19  11:00:00,223.869525248,30.2844451985,25.7913985255,6.0377858423,37.1018798503,116.476155989,117.002775397,98.4629837894,9.90576805939,8.63402354788
 10/19  12:00:00,213.220257349,30.5846395816,33.5165734128,4.55704256169,37.1018798503,104.434947198,104.919083718,94.9933156591,9.90576805939,0.02
 10/19  13:00:00,227.443130427,30.865708415,39.0819246296,3.12548978782,37.1018798503,116.476155989,110.430901172,91.8909886409,9.90576805939,8.63414447173
 10/19  14:00:00,229.651381842,31.1121145865,42.2020011392,1.9674603269,37.1018798503,116.476155989,99.1852034775,89.2594354181,9.90576805939,0.02
 10/19  15:00:00,234.468212626,31.2274226152,47.3817497549,1.48944034706,37.1018798503,116.476155989,106.09969652,87.5630517862,9.90576805939,8.63087667472
 10/19  16:00:00,229.64410908,31.1810219718,42.8558585224,1.2382295088,37.1018798503,116.476155989,97.2903794445,87.3646113851,9.90576805939,0.02
 10/19  17:00:00,221.950892304,30.9966320557,35.425289752,1.16109252036,37.1018798503,116.476155989,98.6790252512,88.7532571918,9.90576805939,0.02
 10/19  18:00:00,139.876125497,28.4521958032,24.6440141633,0.0,24.7345865669,47.5788473902,83.2362555382,69.6747547875,4.9528840297,8.60861672102
 10/19  19:00:00,140.956433048,29.0018361027,21.3089342103,0.0,24.7345865669,47.5788473902,80.9737396032,76.0008555735,4.9528840297,0.02
 10/19  20:00:00,117.606450431,27.0231310245,19.4966697094,0.0,12.3672932834,38.6892022431,95.3463321276,92.3546017098,2.97173041782,0.02
 10/19  21:00:00,84.7717995259,15.4676459214,10.6974917123,0.0,12.3672932834,27.0668015668,60.393537701,57.4018072832,2.97173041782,0.02
 10/19  22:00:00,80.0554942541,22.5192758537,15.0202676134,0.0,4.12243109448,15.9888894789,93.9168931112,90.9251626934,2.97173041782,0.02
 10/19  23:00:00,72.9590617918,19.114701282,11.9264156802,0.00718747830805,4.12243109448,15.9888894789,76.9602910902,73.9685606724,2.97173041782,0.02
 10/19  24:00:00,80.9995500583,22.5192758537,14.5409642839,0.0,4.12243109448,15.9888894789,97.7469099142,94.7551794964,2.97173041782,0.02
 10/20  01:00:00,73.1493036905,19.2466149539,11.3449986345,0.169870441993,4.12243109448,15.9888894789,79.4085421153,76.4168116974,2.97173041782,0.02
 10/20  02:00:00,81.9213679366,23.5745852288,13.1691971945,0.364639290781,4.12243109448,15.9888894789,99.9130260181,96.9212956003,2.97173041782,0.02
 10/20  03:00:00,72.1303719936,18.1033631309,10.1053254451,0.016578032612,4.12243109448,15.9888894789,81.4770380849,78.4853076671,2.97173041782,0.02
 10/20  04:00:00,108.391424664,29.075121476,14.0512031061,1.1687405054,12.3672932834,24.9413748627,114.343818678,109.370934648,4.9528840297,0.02
 10/20  05:00:00,127.888996167,28.8673231858,17.1254199399,18.0195185572,12.3672932834,24.9413748627,180.976155551,176.003271521,4.9528840297,0.02
 10/20  06:00:00,184.666096198,29.8106505527,17.1867479425,17.240396223,24.7345865669,70.7195625826,147.490341717,137.564573658,9.90576805939,0.02
 10/20  07:00:00,201.532084554,30.0419000764,18.7382474866,11.8016190133,37.1018798503,92.3937384068,128.625984337,118.700216277,9.90576805939,0.02
 10/20  08:00:00,201.888168495,30.12385255,21.4368721011,7.99988649493,37.1018798503,104.434947198,129.714020997,111.183635842,9.90576805939,8.6246170957
 10/20  09:00:00,214.464466712,30.2326520079,24.8932584369,4.96940377463,37.1018798503,116.476155989,115.141872206,105.216104147,9.90576805939,0.02
 10/20  10:00:00,220.628952559,30.5063173998,32.0408363081,3.7119541912,37.1018798503,116.476155989,118.081376833,99.5438517373,9.90576805939,8.63175703665
 10/20  11:00:00,229.050496752,30.9579809407,41.1160649895,2.60646716125,37.1018798503,116.476155989,104.635675967,94.7099079077,9.90576805939,0.02
 10/20  12:00:00,226.911068575,31.4371553183,51.7868576243,1.35879260189,37.1018798503,104.434947198,100.271933565,90.3461655054,9.90576805939,0.02
 10/20  13:00:00,243.379200995,31.829560859,56.3012004083,0.878450007418,37.1018798503,116.476155989,105.42789669,86.8877961361,9.90576805939,8.63433249443
 10/20  14:00:00,246.05602321,32.1068662116,58.9885492914,0.590775456832,37.1018798503,116.476155989,94.5797105469,84.6539424875,9.90576805939,0.02
 10/20  15:00:00,248.639524941,32.3322000866,61.5930055729,0.344739393193,37.1018798503,116.476155989,101.21369772,82.6769282817,9.90576805939,8.63100137911
 10/20  16:00:00,246.171919298,32.2282946505,59.3325345028,0.242070442546,37.1018798503,116.476155989,92.6400768904,82.714308831,9.90576805939,0.02
 10/20  17:00:00,240.297528391,31.9159314171,53.7924252863,0.221282934813,37.1018798503,116.476155989,103.169899306,84.6463556462,9.90576805939,8.61777560084
 10/20  18:00:00,151.359375356,28.8699224308,37.6415750917,0.0,24.7345865669,47.5788473902,71.543975801,66.5710917713,4.9528840297,0.02
 10/20  19:00:00,148.881849006,28.7819799829,32.9028296784,0.0,24.7345865669,47.5788473902,77.8371968779,72.8643128483,4.9528840297,0.02
 10/20  20:00:00,123.884581553,28.3422677433,29.6022109075,0.0,12.3672932834,38.6892022431,92.256837453,89.2651070352,2.97173041782,0.02
 10/20  21:00:00,86.4766321198,15.7314732652,16.5083962059,0.0,12.3672932834,27.0668015668,59.218379687,56.2266492692,2.97173041782,0.02
 10/20  22:00:00,74.5033466854,19.8169627513,19.5421472466,0.0,4.12243109448,15.9888894789,83.754725569,80.7629951512,2.97173041782,0.02
 10/20  23:00:00,60.2984598276,12.6107944781,12.7335793489,0.0,4.12243109448,15.9888894789,57.4695203728,54.477789955,2.97173041782,0.02
 10/20  24:00:00,77.4257518278,20.9895287236,21.2367364164,0.0,4.12243109448,15.9888894789,91.2560938622,88.2643634444,2.97173041782,0.02
 10/21  01:00:00,60.7646134273,13.2263916135,12.7456704485,0.0,4.12243109448,15.9888894789,59.2257958236,56.2340654058,2.97173041782,0.02
 10/21  02:00:00,72.4109716827,19.3559039567,17.937362834,0.0,4.12243109448,15.9888894789,86.8677648844,83.8760344666,2.97173041782,0.02
 10/21  03:00:00,70.1135023372,19.158672506,15.5247867381,0.0,4.12243109448,15.9888894789,80.0780828164,77.0863523986,2.97173041782,0.02
 10/21  04:00:00,84.5489347737,27.6826993839,21.7962320032,0.0131213886436,4.12243109448,16.0517297156,116.927911538,113.93618112,2.97173041782,0.02
 10/21  05:00:00,83.8141780507,27.4628432641,21.2608071468,0.0336456017199,4.12243109448,16.0517297156,118.114652499,115.122922081,2.97173041782,0.02
 10/21  06:00:00,109.519919828,29.6614044621,20.8383083649,0.409250067844,4.12243109448,39.6058045677,99.4378966513,96.4461662335,2.97173041782,0.02
 10/21  07:00:00,160.091583022,29.7103609444,24.9219777313,19.9035877241,12.3672932834,65.3531420225,155.719864464,150.746980435,4.9528840297,0.02
 10/21  08:00:00,155.982372994,29.6952800372,27.990699108,16.8973368051,12.3672932834,68.2430321324,161.168569932,147.60638087,4.9528840297,8.60930503195
 10/21  09:00:00,184.821040906,29.7285255666,32.6379419955,12.0386543677,16.4897243779,93.1370602926,142.247779199,134.303164752,7.92461444751,0.02
 10/21  10:00:00,187.977944955,29.7292844292,37.0408427289,10.791800382,16.4897243779,93.1370602926,138.016160831,130.071546383,7.92461444751,0.02
 10/21  11:00:00,190.572188569,29.7279516517,41.0334300361,9.39477895124,16.4897243779,93.1370602926,135.320625513,127.376011065,7.92461444751,0.02
 10/21  12:00:00,184.655911624,29.7269082648,45.647040351,8.01755898844,16.4897243779,83.9857416113,133.108222247,125.1636078,7.92461444751,0.02
 10/21  13:00:00,186.907666026,29.7277172342,48.9474642114,6.96807128307,16.4897243779,83.9857416113,131.480442919,123.535828472,7.92461444751,0.02
 10/21  14:00:00,188.175185479,29.7291209715,51.2620055053,5.91970304753,16.4897243779,83.9857416113,138.552383294,122.01710968,7.92461444751,8.61065916596
 10/21  15:00:00,163.959627433,29.6614044621,50.4907873113,0.0,12.3672932834,70.6512738906,70.8492947618,65.8764107321,4.9528840297,0.02
 10/21  16:00:00,161.078711554,29.6614044621,47.6098711672,0.0,12.3672932834,70.6512738906,69.7946217647,64.821737735,4.9528840297,0.02
 10/21  17:00:00,140.898778316,29.6614044621,39.953471542,0.0,12.3672932834,58.1284167478,73.6812875106,68.7084034809,4.9528840297,0.02
 10/21  18:00:00,104.990529866,27.0231310245,28.1251763836,0.0,12.3672932834,24.9413748627,96.5106697072,91.5377856775,4.9528840297,0.02
 10/21  19:00:00,107.699708495,27.9025555037,27.6057638462,0.0,12.3672932834,24.9413748627,103.191152622,98.2182685921,4.9528840297,0.02
 10/21  20:00:00,89.5805843447,27.4628432641,27.0608592478,0.0,4.12243109448,16.0517297156,111.795590237,108.803859819,2.97173041782,0.02
 10/21  21:00:00,58.0481627885,11.2596379269,11.8954873719,0.0,4.12243109448,15.9888894789,56.2942585151,53.3025280972,2.97173041782,0.02
 10/21  22:00:00,69.6711971403,17.1146496488,17.6278353801,0.0,4.12243109448,15.9888894789,83.4960421058,80.504311688,2.97173041782,0.02
 10/21  23:00:00,66.4846785131,15.9833492174,15.3413544495,0.0,4.12243109448,15.9888894789,77.5990077017,74.6072772839,2.97173041782,0.02
 10/21  24:00:00,62.1445550619,14.3909899914,12.5786521022,0.0,4.12243109448,15.9888894789,63.5853381681,60.5936077503,2.97173041782,0.02
 10/22  01:00:00,75.4275833933,22.5192758537,19.3525664355,0.0,2.06121554724,15.9888894789,104.018808608,101.02707819,2.97173041782,0.02
 10/22  02:00:00,67.4622300287,19.3345574018,14.8656757813,0.146652874252,2.06121554724,15.9888894789,84.0485621777,81.0568317599,2.97173041782,0.02
 10/22  03:00:00,74.6986684367,22.5192758537,18.2868272504,0.0,2.06121554724,15.9888894789,105.768338845,102.776608428,2.97173041782,0.02
 10/22  04:00:00,67.4139068551,19.3345574018,14.0381370281,0.57214353201,2.06121554724,15.9888894789,85.5088094464,82.5170790286,2.97173041782,0.02
 10/22  05:00:00,74.3549408671,22.5192758537,16.9835092219,0.0,2.06121554724,15.9888894789,107.265776291,104.274045874,2.97173041782,0.02
 10/22  06:00:00,67.5260251211,19.3345574018,12.9861852797,1.09919480818,2.06121554724,15.9888894789,86.4862157544,83.4944853366,2.97173041782,0.02
 10/22  07:00:00,69.3748640221,23.6625276767,15.8185901303,1.30640974903,2.06121554724,15.9888894789,117.28349156,105.710051856,2.97173041782,8.60170928544
 10/22  08:00:00,80.4839278813,19.158672506,12.097256327,1.07460271577,4.12243109448,41.7362269337,85.1728478275,80.1999637978,4.9528840297,0.02
 10/22  09:00:00,90.647612227,24.3660672601,14.6849293985,2.22149748359,4.12243109448,41.7362269337,103.924320007,98.9514359776,4.9528840297,0.02
 10/22  10:00:00,80.1593058479,18.9827876101,11.4086367893,1.09528898518,4.12243109448,41.7362269337,83.930848662,78.9579646323,4.9528840297,0.02
 10/22  11:00:00,92.9485892891,24.3660672601,14.4154151087,2.08515789443,4.12243109448,41.7362269337,103.330515999,98.357631969,4.9528840297,0.02
 10/22  12:00:00,84.7623502682,19.7742696414,11.3734112065,2.09602260044,4.12243109448,41.7362269337,83.1127620095,78.1398779798,4.9528840297,0.02
 10/22  13:00:00,95.4549083719,23.8384125725,14.2636263293,1.50042890422,4.12243109448,41.7362269337,102.312768751,97.3398847217,4.9528840297,0.02
 10/22  14:00:00,87.5589046618,19.4224998497,11.1446557428,1.56158740029,4.12243109448,41.7362269337,82.5049258361,77.5320418064,4.9528840297,0.02
 10/22  15:00:00,101.95502908,24.2781248121,13.9632148815,2.25339203119,4.12243109448,41.7362269337,102.222657354,97.2497733245,4.9528840297,0.02
 10/22  16:00:00,75.3207370506,19.7742696414,10.8484265673,2.84137701448,4.12243109448,24.8785346261,83.0098279066,78.0369438769,4.9528840297,0.02
 10/22  17:00:00,72.7679808419,22.5192758537,13.4721730549,0.0,2.06121554724,15.9888894789,106.915884766,103.924154349,2.97173041782,0.02
 10/22  18:00:00,76.571102616,18.8948451622,10.4208454273,2.62335571008,2.06121554724,15.9888894789,88.1966048609,85.2048744431,2.97173041782,0.02
 10/22  19:00:00,95.0598128049,24.2781248121,12.6809199285,6.27807318585,2.06121554724,15.9888894789,110.073701514,107.081971096,2.97173041782,0.02
 10/22  20:00:00,83.9935874736,19.6863271935,9.70268752724,6.81983377694,2.06121554724,15.9888894789,89.0950009353,86.1032705175,2.97173041782,0.02
 10/22  21:00:00,99.6396692581,24.7178370517,11.7591765087,10.3956727583,2.06121554724,15.9888894789,111.355042203,108.363311785,2.97173041782,0.02
 10/22  22:00:00,86.4512654654,19.7742696414,8.89139482806,9.440136743,2.06121554724,15.9888894789,90.1104846241,87.1187542063,2.97173041782,0.02
 10/22  23:00:00,101.595799716,24.7178370517,10.5616928513,12.9872475898,2.06121554724,15.9888894789,112.655282332,109.663551914,2.97173041782,0.02
 10/22  24:00:00,87.8891265726,19.7742696414,7.83199446667,11.5645870464,2.06121554724,15.9888894789,90.7544419066,87.7627114888,2.97173041782,0.02
 10/23  01:00:00,104.350632386,24.7178370517,9.25436582854,14.7154870046,4.12243109448,15.9888894789,112.219970134,109.228239716,2.97173041782,0.02
 10/23  02:00:00,91.3246366289,19.7742696414,6.85567724062,12.9055511228,4.12243109448,15.9888894789,90.5776088542,87.5858784364,2.97173041782,0.02
 10/23  03:00:00,107.010034298,24.7178370517,7.99628313898,16.8247807037,4.12243109448,15.9888894789,112.863915873,109.872185455,2.97173041782,0.02
 10/23  04:00:00,128.492194522,28.7819799829,8.66362149529,11.4166106293,12.3672932834,24.9413748627,129.021815637,124.048931607,4.9528840297,0.02
 10/23  05:00:00,174.929890278,29.226711363,11.4285779889,52.640347654,12.3672932834,24.9413748627,197.322582363,192.349698334,4.9528840297,0.02
 10/23  06:00:00,222.192181061,29.6875749115,10.9891404017,41.3322566778,24.7345865669,70.7195625826,184.389978023,174.464209964,9.90576805939,0.02
 10/23  07:00:00,234.411002341,29.72824144,11.7631287564,29.3782338085,37.1018798503,92.3937384068,162.518820215,152.593052156,9.90576805939,0.02
 10/23  08:00:00,229.867882152,29.7406751716,13.6181561939,22.9574866083,37.1018798503,104.434947198,155.800234828,137.269595406,9.90576805939,8.62487136179
 10/23  09:00:00,235.161508416,29.7532867111,15.392014853,17.3092317807,37.1018798503,116.476155989,133.865571637,123.939803577,9.90576805939,0.02
 10/23  10:00:00,230.822335151,29.775978719,16.9234810374,13.0504623789,37.1018798503,116.476155989,130.69946164,112.160708436,9.90576805939,8.63298514523
 10/23  11:00:00,229.850218855,29.8666192347,18.3257619497,10.748998624,37.1018798503,116.476155989,115.963061533,106.037293474,9.90576805939,0.02
 10/23  12:00:00,219.351302167,30.084865519,19.7059172556,8.76561999122,37.1018798503,104.434947198,119.811135104,101.275446875,9.90576805939,8.62992017037
 10/23  13:00:00,228.863931903,30.2728426298,20.5326507354,7.13981576405,37.1018798503,116.476155989,107.629289835,97.7035217758,9.90576805939,0.02
 10/23  14:00:00,227.930914622,30.4063265487,21.0391654294,5.6490614711,37.1018798503,116.476155989,113.996295731,95.4576316956,9.90576805939,8.63289597612
 10/23  15:00:00,226.764555907,30.5135966792,21.5291442542,4.34845139104,37.1018798503,116.476155989,103.304243912,93.3784758525,9.90576805939,0.02
 10/23  16:00:00,225.21001327,30.4468310154,20.8220821959,3.65218239859,37.1018798503,116.476155989,103.129759528,93.2039914683,9.90576805939,0.02
 10/23  17:00:00,223.911870857,30.2333748359,19.3236286031,3.39554993109,37.1018798503,116.476155989,113.935451821,95.4124099028,9.90576805939,8.61727385839
 10/23  18:00:00,147.95119614,28.1224116235,14.7121573897,0.0,24.7345865669,47.5788473902,80.0265719174,75.0536878877,4.9528840297,0.02
 10/23  19:00:00,149.316780117,28.1956969968,13.319746099,0.0,24.7345865669,47.5788473902,86.1439139543,81.1710299246,4.9528840297,0.02
 10/23  20:00:00,128.025981844,27.9025555037,12.7051859366,0.0,12.3672932834,38.6892022431,100.419255754,97.4275253366,2.97173041782,0.02
 10/23  21:00:00,102.060551068,20.7177337854,9.99900706123,0.0,12.3672932834,27.0668015668,85.0419222611,82.0501918432,2.97173041782,0.02
 10/23  22:00:00,76.2523863072,18.1913055788,8.2511224461,0.00132189650381,4.12243109448,15.9888894789,77.5451946271,74.5534642093,2.97173041782,0.02
 10/23  23:00:00,88.759429492,23.3987003329,10.3067308895,0.438759640879,4.12243109448,15.9888894789,99.1048690464,96.1131386286,2.97173041782,0.02
 10/23  24:00:00,77.5291504106,18.6749890424,7.99476619061,0.551727826764,4.12243109448,15.9888894789,81.1937370332,78.2020066154,2.97173041782,0.02
 10/24  01:00:00,88.2035042469,22.9589880933,10.0445735577,0.555539530161,4.12243109448,15.9888894789,101.646681563,98.6549511449,2.97173041782,0.02
 10/24  02:00:00,80.7099822449,19.2466149539,8.09193379624,2.46198959898,4.12243109448,15.9888894789,83.0894379902,80.0977075724,2.97173041782,0.02
 10/24  03:00:00,96.3284752041,24.7178370517,10.3422171717,5.94688732288,4.12243109448,15.9888894789,103.940299038,100.94856862,2.97173041782,0.02
 10/24  04:00:00,119.759328962,28.6354092364,12.0342399639,3.6670434103,12.3672932834,24.9413748627,116.881983142,111.909099112,4.9528840297,0.02
 10/24  05:00:00,153.865391925,29.261399882,15.5518988491,33.5040894441,12.3672932834,24.9413748627,184.098954442,179.126070412,4.9528840297,0.02
 10/24  06:00:00,202.933633228,29.749958444,16.0140282319,24.7487904957,24.7345865669,70.7195625826,162.724326575,144.216743864,9.90576805939,8.60181465152
 10/24  07:00:00,220.095930506,29.8174569353,16.6983100434,17.3940459674,37.1018798503,92.3937384068,131.860965911,121.935197851,9.90576805939,0.02
 10/24  08:00:00,219.913548907,29.8533785127,17.7829864378,14.0198459572,37.1018798503,104.434947198,124.538910267,114.613142208,9.90576805939,0.02
 10/24  09:00:00,228.287218515,29.9357910666,18.8401441267,10.3575144903,37.1018798503,116.476155989,119.364591127,109.438823067,9.90576805939,0.02
 10/24  10:00:00,224.500098402,30.0378509842,20.6426203073,7.86526922003,37.1018798503,116.476155989,122.776113597,104.237263633,9.90576805939,8.63308190441
 10/24  11:00:00,222.856572742,30.2234714881,22.9678449844,6.86740257018,37.1018798503,116.476155989,109.631383179,99.7056151194,9.90576805939,0.02
 10/24  12:00:00,210.801428964,30.5223703523,26.4080577079,5.54737799299,37.1018798503,104.434947198,114.275354234,95.739680962,9.90576805939,8.62990521212
 10/24  13:00:00,221.669781808,30.805285217,30.4270132439,4.32440413647,37.1018798503,116.476155989,102.526722307,92.6009542474,9.90576805939,0.02
 10/24  14:00:00,222.747978729,30.9866249456,32.6992863375,3.1282189804,37.1018798503,116.476155989,108.982697036,90.4452907326,9.90576805939,8.63163824418
 10/24  15:00:00,223.509113688,31.0577473042,35.0279987671,2.28145713323,37.1018798503,116.476155989,98.6997617406,88.7739936812,9.90576805939,0.02
 10/24  16:00:00,222.393723987,30.9240012014,34.0222360261,1.95570144757,37.1018798503,116.476155989,107.48263725,88.9499106747,9.90576805939,8.6269585156
 10/24  17:00:00,221.142708986,30.7100840943,30.4845456006,1.87581017782,37.1018798503,116.476155989,100.434903068,90.5091350089,9.90576805939,0.02
 10/24  18:00:00,147.698463481,28.2323396834,23.642314252,0.0,24.7345865669,47.5788473902,75.64704024,70.6741562103,4.9528840297,0.02
 10/24  19:00:00,147.985649641,29.0018361027,21.971191529,0.0,24.7345865669,47.5788473902,81.5999967715,76.6271127418,4.9528840297,0.02
 10/24  20:00:00,124.88637272,27.0231310245,21.0222521915,0.0,12.3672932834,38.6892022431,95.4640183158,92.472287898,2.97173041782,0.02
 10/24  21:00:00,88.3450865007,15.3797034735,11.9019677812,0.0,12.3672932834,27.0668015668,60.363187161,57.3714567432,2.97173041782,0.02
 10/24  22:00:00,85.550737671,22.5192758537,16.9941416777,0.0,4.12243109448,15.9888894789,93.667312036,90.6755816182,2.97173041782,0.02
 10/24  23:00:00,76.3041688841,18.9827876101,13.2546034815,0.00383614378132,4.12243109448,15.9888894789,76.689356709,73.6976262912,2.97173041782,0.02
 10/24  24:00:00,84.9721798164,23.1788442131,15.8939734992,0.0363889279151,4.12243109448,15.9888894789,97.3591589098,94.367428492,2.97173041782,0.02
 10/25  01:00:00,74.8121288709,18.4551329226,12.7979611307,0.0604693215511,4.12243109448,15.9888894789,87.8650939926,76.2926663701,2.97173041782,8.60069720474
 10/25  02:00:00,83.8423352117,23.6185564527,15.8525621213,0.222509871401,4.12243109448,15.9888894789,99.532630564,96.5409001462,2.97173041782,0.02
 10/25  03:00:00,74.2610079356,18.8948451622,12.9851364644,0.298207912926,4.12243109448,15.9888894789,80.8832328494,77.8915024316,2.97173041782,0.02
 10/25  04:00:00,106.598570477,28.6354092364,18.5365900585,0.451524667176,12.3672932834,24.9413748627,113.001670918,108.028786888,4.9528840297,0.02
 10/25  05:00:00,127.804818664,29.3090636418,21.1386314865,19.9126290051,12.3672932834,24.9413748627,179.081157722,174.108273692,4.9528840297,0.02
 10/25  06:00:00,178.081981175,29.7901677392,20.9317916773,14.6017797886,24.7345865669,70.7195625826,146.49085124,136.565083181,9.90576805939,0.02
 10/25  07:00:00,201.079211497,30.028472369,20.9195984294,10.0793818452,37.1018798503,92.3937384068,127.7950331,117.869265041,9.90576805939,0.02
 10/25  08:00:00,202.843304231,30.0995122137,21.237256428,8.76525867139,37.1018798503,104.434947198,122.249219557,112.323451497,9.90576805939,0.02
 10/25  09:00:00,215.811149296,30.1460835735,21.5631078893,7.81194369936,37.1018798503,116.476155989,127.706175719,109.173706488,9.90576805939,8.62670117182
 10/25  10:00:00,214.630015041,30.1867743721,21.3510255155,6.95430125419,37.1018798503,116.476155989,116.672896305,106.747128246,9.90576805939,0.02
 10/25  11:00:00,211.818306942,30.2234282867,20.660006846,6.09804917843,37.1018798503,116.476155989,123.115144172,104.574612688,9.90576805939,8.63476342507
 10/25  12:00:00,199.124710502,30.2428281879,19.9861079558,5.70157743685,37.1018798503,104.434947198,113.239086876,103.313318817,9.90576805939,0.02
 10/25  13:00:00,210.655456772,30.2808081641,19.9319034542,4.85106909002,37.1018798503,116.476155989,119.910720681,101.370228626,9.90576805939,8.63472399603
 10/25  14:00:00,214.479259778,30.3158086123,20.2455750517,4.21114361475,37.1018798503,116.476155989,109.244221267,99.3184532078,9.90576805939,0.02
 10/25  15:00:00,218.714694158,30.351998387,20.5764930582,3.71633332738,37.1018798503,116.476155989,107.225728151,97.2999600915,9.90576805939,0.02
 10/25  16:00:00,221.162193932,30.3831828672,19.9269969486,3.43457797362,37.1018798503,116.476155989,114.149727251,95.618255589,9.90576805939,8.62570360303
 10/25  17:00:00,223.067123884,30.3625577593,18.6069819566,3.69210305695,37.1018798503,116.476155989,105.850247084,95.9244790244,9.90576805939,0.02
 10/25  18:00:00,150.962706293,28.1590543101,14.1431339154,0.0,24.7345865669,47.5788473902,80.3343373118,75.3614532821,4.9528840297,0.02
 10/25  19:00:00,152.109281243,29.075121476,13.4557101688,0.0,24.7345865669,47.5788473902,86.1779503223,81.2050662926,4.9528840297,0.02
 10/25  20:00:00,130.027463422,27.4628432641,13.938306373,0.0297669494028,12.3672932834,38.6892022431,99.3658785171,96.3741480993,2.97173041782,0.02
 10/25  21:00:00,105.263296357,21.5971582646,11.7224822708,0.10325638625,12.3672932834,27.0668015668,92.1006645762,80.5234220973,2.97173041782,8.60551206106
 10/25  22:00:00,78.4667933245,18.015420683,9.50835428661,0.0,4.12243109448,15.9888894789,76.456512822,73.4647824042,2.97173041782,0.02
 10/25  23:00:00,93.0712116294,23.8384125725,10.5176685158,1.14032458615,4.12243109448,15.9888894789,98.3176807218,95.3259503039,2.97173041782,0.02
 10/25  24:00:00,80.5984387695,18.6749890424,7.06127489994,0.998468944453,4.12243109448,15.9888894789,80.4147001358,77.422969718,2.97173041782,0.02
 10/26  01:00:00,94.947382714,24.0142974684,8.35018368835,3.04792928336,4.12243109448,15.9888894789,100.820520821,97.828790403,2.97173041782,0.02
 10/26  02:00:00,85.0616851274,19.7742696414,6.76600659132,4.72171324641,4.12243109448,15.9888894789,82.0316616829,79.0399312651,2.97173041782,0.02
 10/26  03:00:00,99.7324174771,24.7178370517,8.89200757684,7.27591833254,4.12243109448,15.9888894789,103.143106947,100.151376529,2.97173041782,0.02
 10/26  04:00:00,122.88098734,28.7819799829,10.0091903521,4.92898915341,12.3672932834,24.9413748627,116.265978241,111.293094211,4.9528840297,0.02
 10/26  05:00:00,156.993306147,29.2604040954,13.1284401367,34.8988818909,12.3672932834,24.9413748627,182.985128002,178.012243973,4.9528840297,0.02
 10/26  06:00:00,205.566122844,29.7570875896,13.0746110124,25.8333525581,24.7345865669,70.7195625826,162.49670484,152.570936781,9.90576805939,0.02
 10/26  07:00:00,224.699218424,29.8571401381,13.554923177,19.0703582734,37.1018798503,92.3937384068,141.431746882,131.505978822,9.90576805939,0.02
 10/26  08:00:00,221.074389367,29.9132235643,14.6286913567,16.5353448666,37.1018798503,104.434947198,130.551685418,120.625917358,9.90576805939,0.02
 10/26  09:00:00,229.406285708,29.9633881571,15.6661202251,14.9544195976,37.1018798503,116.476155989,131.596276796,113.062044465,9.90576805939,8.62846427218
 10/26  10:00:00,226.584442838,30.0114824652,16.9168058962,13.1626889109,37.1018798503,116.476155989,119.085813608,109.160045549,9.90576805939,0.02
 10/26  11:00:00,225.185417786,30.0606808287,18.3143072967,11.1476069966,37.1018798503,116.476155989,124.69589974,106.155235898,9.90576805939,8.63489578211
 10/26  12:00:00,213.360420239,30.1007059342,19.7017340302,9.53656389899,37.1018798503,104.434947198,113.688147957,103.762379898,9.90576805939,0.02
 10/26  13:00:00,222.830389541,30.1354146196,20.6364965442,8.30504782327,37.1018798503,116.476155989,120.443520014,101.902889674,9.90576805939,8.63486228067
 10/26  14:00:00,221.546122269,30.1852087224,21.3263159475,6.74832470474,37.1018798503,116.476155989,109.303183699,99.3774156392,9.90576805939,0.02
 10/26  15:00:00,220.775700832,30.2227611602,22.001184944,5.86984998991,37.1018798503,116.476155989,116.692040776,98.1546951233,9.90576805939,8.63157759289
 10/26  16:00:00,219.565557059,30.2587622509,21.2625199283,5.20690401176,37.1018798503,116.476155989,106.965437316,97.0396692563,9.90576805939,0.02
 10/26  17:00:00,219.215201362,30.268699682,19.5812480162,5.25695595466,37.1018798503,116.476155989,106.838523548,96.912755489,9.90576805939,0.02
 10/26  18:00:00,144.460774539,28.3422677433,14.7810513188,0.0,24.7345865669,47.5788473902,81.3394272241,76.3665431944,4.9528840297,0.02
 10/26  19:00:00,145.31458884,28.7819799829,13.123555759,0.0,24.7345865669,47.5788473902,95.7790877237,82.2174452358,4.9528840297,8.60875845818
 10/26  20:00:00,124.513068834,27.4628432641,12.1427016029,0.0257901538087,12.3672932834,38.6892022431,100.468705719,97.4769753012,2.97173041782,0.02
 10/26  21:00:00,101.95639468,21.7437290112,9.2393944312,0.331379077043,12.3672932834,27.0668015668,84.4999740786,81.5082436608,2.97173041782,0.02
 10/26  22:00:00,75.9725732174,18.015420683,7.46841024411,0.0,4.12243109448,15.9888894789,77.3148550199,74.3231246021,2.97173041782,0.02
 10/26  23:00:00,90.4808118468,23.6185564527,9.16810736368,1.68709808436,4.12243109448,15.9888894789,99.2614021903,96.2696717725,2.97173041782,0.02
 10/26  24:00:00,80.6355194211,19.114701282,6.89850689061,2.45056692884,4.12243109448,15.9888894789,80.5728089832,77.5810785653,2.97173041782,0.02
 10/27  01:00:00,95.0993459901,24.2781248121,8.61129178697,5.15350199327,4.12243109448,15.9888894789,101.323445434,98.3317150164,2.97173041782,0.02
 10/27  02:00:00,87.4583392642,20.213981881,6.87629650799,8.15799270834,4.12243109448,15.9888894789,82.188050046,79.1963196282,2.97173041782,0.02
 10/27  03:00:00,97.7987567509,24.2781248121,8.87785438098,7.81083239675,4.12243109448,15.9888894789,103.479148844,100.487418426,2.97173041782,0.02
 10/27  04:00:00,124.708891794,29.2216922225,10.2160743404,8.07774715901,12.3672932834,24.9413748627,116.881476464,111.908592435,4.9528840297,0.02
 10/27  05:00:00,149.83248711,28.8149375832,13.731434393,30.2701797618,12.3672932834,24.9413748627,184.154859126,179.181975096,4.9528840297,0.02
 10/27  06:00:00,206.431425552,29.748619906,14.001856124,28.8922116034,24.7345865669,70.7195625826,160.455507645,150.529739586,9.90576805939,0.02
 10/27  07:00:00,224.791090883,29.8398787344,14.8462840715,20.7808224478,37.1018798503,92.3937384068,137.683684402,127.757916343,9.90576805939,0.02
 10/27  08:00:00,220.385935425,29.8917643587,16.209865724,16.089349241,37.1018798503,104.434947198,133.424336618,114.893325436,9.90576805939,8.62524312289
 10/27  09:00:00,227.45750823,29.9701301073,17.5764093942,11.702875534,37.1018798503,116.476155989,118.35930484,108.433536781,9.90576805939,0.02
 10/27  10:00:00,224.58008391,30.0686693866,19.1779347635,8.80143694675,37.1018798503,116.476155989,121.784464426,103.24535986,9.90576805939,8.63333650686
 10/27  11:00:00,224.211032069,30.2580778058,20.8574397359,7.78275671296,37.1018798503,116.476155989,108.515711838,98.5899437784,9.90576805939,0.02
 10/27  12:00:00,213.188288367,30.5666084052,22.5320852194,6.40188831773,37.1018798503,104.434947198,104.31166826,94.3859002003,9.90576805939,0.02
 10/27  13:00:00,224.612305095,30.8450222764,23.3659716086,5.11584505986,37.1018798503,116.476155989,109.856359191,91.3156996364,9.90576805939,8.6348914948
 10/27  14:00:00,226.749780709,31.0325783963,23.5904862924,3.92316625734,37.1018798503,116.476155989,99.0356688641,89.1099008047,9.90576805939,0.02
 10/27  15:00:00,228.806159837,31.1308947083,23.8130275341,3.0853095646,37.1018798503,116.476155989,105.662733409,87.1252640538,9.90576805939,8.63170129619
 10/27  16:00:00,227.788205559,31.0141248164,22.6397109247,2.66299639689,37.1018798503,116.476155989,97.0720636132,87.1462955538,9.90576805939,0.02
 10/27  17:00:00,226.013867876,30.725449643,20.5988643266,2.59777059477,37.1018798503,116.476155989,107.87885005,89.3548860744,9.90576805939,8.61819591602
 10/27  18:00:00,152.72492582,28.3422677433,15.5150381636,0.0,24.7345865669,47.5788473902,76.1902064605,71.2173224308,4.9528840297,0.02
 10/27  19:00:00,152.310984003,28.6354092364,13.6293293869,0.0,24.7345865669,47.5788473902,83.0708635766,78.0979795469,4.9528840297,0.02
 10/27  20:00:00,130.469296495,27.4628432641,12.4554949494,0.0,12.3672932834,38.6892022431,97.3861254655,94.3943950476,2.97173041782,0.02
 10/27  21:00:00,105.38677717,21.8170143844,9.36802556376,0.0775492940264,12.3672932834,27.0668015668,83.1362827855,80.1445523676,2.97173041782,0.02
 10/27  22:00:00,78.7705999248,18.015420683,7.46796320375,0.0,4.12243109448,15.9888894789,75.6158702483,72.6241398305,2.97173041782,0.02
 10/27  23:00:00,92.4405630232,23.4866427809,9.22528473982,0.501998325721,4.12243109448,15.9888894789,97.7660999045,94.7743694866,2.97173041782,0.02
 10/27  24:00:00,79.0276649106,18.015420683,6.92154522247,0.0,4.12243109448,15.9888894789,79.576762684,76.5850322661,2.97173041782,0.02
 10/28  01:00:00,93.9733868513,23.8384125725,8.44107867695,1.71901518735,4.12243109448,15.9888894789,100.711809362,97.7200789443,2.97173041782,0.02
 10/28  02:00:00,86.4730351267,20.213981881,6.32616855691,5.38783284072,4.12243109448,15.9888894789,81.5487832911,78.5570528733,2.97173041782,0.02
 10/28  03:00:00,98.0663394259,24.2781248121,7.68602917764,5.68034493417,4.12243109448,15.9888894789,102.379576749,99.3878463315,2.97173041782,0.02
 10/28  04:00:00,111.940946396,29.2216922225,8.51683054352,8.78419111399,4.12243109448,16.0517297156,122.098202879,119.106472461,2.97173041782,0.02
 10/28  05:00:00,111.518066978,28.7819799829,8.486411144,8.39141884969,4.12243109448,16.0517297156,123.747044087,120.75531367,2.97173041782,0.02
 10/28  06:00:00,141.977214071,29.6614044621,8.47970930269,14.0229487569,4.12243109448,39.6058045677,127.586652417,124.594922,2.97173041782,0.02
 10/28  07:00:00,207.688911629,29.6670487075,12.8759475284,48.2772204127,12.3672932834,65.3531420225,179.946411532,174.973527502,4.9528840297,0.02
 10/28  08:00:00,189.594346752,29.6664363303,14.6354590918,39.041801984,12.3672932834,68.2430321324,178.156525197,164.594042936,4.9528840297,8.60959823117
 10/28  09:00:00,206.198790541,29.6934259619,16.0720380516,29.1110867144,16.4897243779,93.1370602926,152.130955896,144.186341449,7.92461444751,0.02
 10/28  10:00:00,200.669594292,29.695645987,17.8551223635,23.9173781526,16.4897243779,93.1370602926,140.179030443,132.234415995,7.92461444751,0.02
 10/28  11:00:00,197.859765859,29.6971157236,19.879345723,19.9108535517,16.4897243779,93.1370602926,135.033537028,127.08892258,7.92461444751,0.02
 10/28  12:00:00,187.547129855,29.6985320248,21.8689546832,16.4826438724,16.4897243779,83.9857416113,131.822251796,123.877637348,7.92461444751,0.02
 10/28  13:00:00,187.094131983,29.6994951532,22.6930358328,14.414099867,16.4897243779,83.9857416113,130.424360625,122.479746177,7.92461444751,0.02
 10/28  14:00:00,186.295435104,29.7015999394,22.6984600132,12.6794039693,16.4897243779,83.9857416113,137.69535478,121.159946172,7.92461444751,8.61079416025
 10/28  15:00:00,154.58596295,29.6614044621,19.7245197123,0.0,12.3672932834,70.6512738906,72.115445659,67.1425616293,4.9528840297,0.02
 10/28  16:00:00,154.039440451,29.6614044621,19.0799888751,0.041230958816,12.3672932834,70.6512738906,72.5614204076,67.5885363779,4.9528840297,0.02
 10/28  17:00:00,141.650758251,29.6614044621,18.362658643,0.41110995267,12.3672932834,58.1284167478,76.6933395817,71.720455552,4.9528840297,0.02
 10/28  18:00:00,119.057778997,27.0231310245,17.5230620307,0.0,12.3672932834,24.9413748627,98.7008799971,93.7279959675,4.9528840297,0.02
 10/28  19:00:00,118.21545312,27.0231310245,16.9455291595,0.0,12.3672932834,24.9413748627,105.071659272,100.098775243,4.9528840297,0.02
 10/28  20:00:00,100.799168612,27.0231310245,16.4201624705,0.0,4.12243109448,16.0517297156,113.921273713,110.929543295,2.97173041782,0.02
 10/28  21:00:00,86.2316512137,20.7177337854,12.9008012993,0.0,4.12243109448,15.9888894789,94.8854206202,91.8936902024,2.97173041782,0.02
 10/28  22:00:00,78.8734805919,18.015420683,10.8053195365,0.0,4.12243109448,15.9888894789,83.733999016,80.7422685982,2.97173041782,0.02
 10/28  23:00:00,89.5890959503,22.5192758537,13.2727792038,0.0,4.12243109448,15.9888894789,104.497105361,101.505374944,2.97173041782,0.02
 10/28  24:00:00,80.6716270303,19.2466149539,10.1838021314,2.10468655209,4.12243109448,15.9888894789,84.1879847456,81.1962543278,2.97173041782,0.02
 10/29  01:00:00,89.9411112045,23.288772273,12.9570392486,1.91758896061,2.06121554724,15.9888894789,106.796568241,103.804837823,2.97173041782,0.02
 10/29  02:00:00,82.5494099574,19.6643415815,10.472297788,5.09413630295,2.06121554724,15.9888894789,86.9370532639,83.9453228461,2.97173041782,0.02
 10/29  03:00:00,97.1086141299,24.7178370517,13.3917205446,8.05292432889,2.06121554724,15.9888894789,107.420632298,104.42890188,2.97173041782,0.02
 10/29  04:00:00,85.4878601844,19.7742696414,10.5941710826,7.44147800496,2.06121554724,15.9888894789,86.9659188244,83.9741884065,2.97173041782,0.02
 10/29  05:00:00,100.919423496,24.7178370517,13.0297806802,10.506249151,2.06121554724,15.9888894789,109.035726268,106.043995851,2.97173041782,0.02
 10/29  06:00:00,88.1493727734,19.7742696414,10.085533883,9.23749165008,2.06121554724,15.9888894789,96.8544776358,85.2808937603,2.97173041782,8.60185345765
 10/29  07:00:00,98.2580774012,24.7178370517,12.9456574903,12.2434601444,2.06121554724,15.9888894789,110.159639079,107.167908662,2.97173041782,0.02
 10/29  08:00:00,99.0571715698,19.6863271935,10.8962402791,6.85502937856,4.12243109448,41.7362269337,85.7540310664,80.7811470367,4.9528840297,0.02
 10/29  09:00:00,109.492943715,24.5419521559,14.5021182531,5.75578723836,4.12243109448,41.7362269337,102.462737403,97.4898533732,4.9528840297,0.02
 10/29  10:00:00,94.9446745941,19.6863271935,12.1914179375,3.89471450506,4.12243109448,41.7362269337,80.1717269176,75.1988428879,4.9528840297,0.02
 10/29  11:00:00,106.972791527,24.454009708,16.6002491408,3.893844195,4.12243109448,41.7362269337,96.9955583422,92.0226743125,4.9528840297,0.02
 10/29  12:00:00,92.8466297252,19.4224998497,14.2067163004,2.56829717103,4.12243109448,41.7362269337,77.8543223424,72.8814383127,4.9528840297,0.02
 10/29  13:00:00,101.454866506,22.5192758537,19.1960839289,0.0,4.12243109448,41.7362269337,94.7041621298,89.7312781001,4.9528840297,0.02
 10/29  14:00:00,94.1693336409,19.6863271935,17.1032195932,1.87860519759,4.12243109448,41.7362269337,75.8689772735,70.8960932438,4.9528840297,0.02
 10/29  15:00:00,109.826725924,24.7178370517,23.9576301886,2.83199346697,4.12243109448,41.7362269337,92.9269059308,87.9540219011,4.9528840297,0.02
 10/29  16:00:00,76.8188575493,19.158672506,18.2041031198,1.26388858955,4.12243109448,24.8785346261,76.2847330466,71.3118490169,4.9528840297,0.02
 10/29  17:00:00,71.9051831985,22.5192758537,20.1035881966,0.0,2.06121554724,15.9888894789,99.6876022184,96.6958718006,2.97173041782,0.02
 10/29  18:00:00,73.4725517781,18.015420683,15.079004911,0.0,2.06121554724,15.9888894789,84.0319055304,81.0401751126,2.97173041782,0.02
 10/29  19:00:00,83.0976641786,22.5192758537,18.0262460115,0.0,2.06121554724,15.9888894789,106.689733467,103.698003049,2.97173041782,0.02
 10/29  20:00:00,71.9687144566,18.015420683,13.778148463,0.0,2.06121554724,15.9888894789,86.8421991376,83.8504687198,2.97173041782,0.02
 10/29  21:00:00,81.9575891236,22.5192758537,16.6480070598,0.0,2.06121554724,15.9888894789,108.949678116,105.957947698,2.97173041782,0.02
 10/29  22:00:00,71.3585568473,18.015420683,13.0199909758,0.0,2.06121554724,15.9888894789,88.3031434993,85.3114130815,2.97173041782,0.02
 10/29  23:00:00,81.6125690713,22.5192758537,16.3614147839,0.0,2.06121554724,15.9888894789,110.24338608,107.251655663,2.97173041782,0.02
 10/29  24:00:00,76.3469268534,19.3345574018,13.0869212385,3.41745982496,2.06121554724,15.9888894789,89.823845563,86.8321151452,2.97173041782,0.02
 10/30  01:00:00,87.7305002716,23.288772273,16.5699152577,2.05988885336,4.12243109448,15.9888894789,111.142504144,108.150773726,2.97173041782,0.02
 10/30  02:00:00,79.8888108976,19.3345574018,13.2125539012,3.98791956459,4.12243109448,15.9888894789,88.8765666442,85.8848362264,2.97173041782,0.02
 10/30  03:00:00,94.6262243435,24.2781248121,16.7400103893,6.14298560995,4.12243109448,15.9888894789,109.883022576,106.891292158,2.97173041782,0.02
 10/30  04:00:00,115.8716382,28.1224116235,19.6913348414,2.48159572383,12.3672932834,24.9413748627,124.577514994,119.604630964,4.9528840297,0.02
 10/30  05:00:00,155.224243854,29.2442487967,22.6442077021,37.4828691651,12.3672932834,24.9413748627,191.506260877,186.533376847,4.9528840297,0.02
 10/30  06:00:00,202.300330345,29.723345343,22.7636129512,27.204058033,24.7345865669,70.7195625826,157.604349355,147.678581296,9.90576805939,0.02
 10/30  07:00:00,219.285259646,29.7599357024,23.1230437456,17.7856562981,37.1018798503,92.3937384068,145.516347956,127.002115076,9.90576805939,8.60846482127
 10/30  08:00:00,215.946262627,29.7943605539,23.9147595557,13.1429354494,37.1018798503,104.434947198,129.149221896,119.223453837,9.90576805939,0.02
 10/30  09:00:00,224.807142192,29.860578596,24.7840555026,9.67798260365,37.1018798503,116.476155989,122.828765929,112.90299787,9.90576805939,0.02
 10/30  10:00:00,222.035075987,30.0351555477,26.9019261051,7.51926836275,37.1018798503,116.476155989,125.624827224,107.085264868,9.90576805939,8.6337942966
 10/30  11:00:00,222.113337599,30.1945184363,30.9021262976,6.45843672459,37.1018798503,116.476155989,113.193018801,103.267250741,9.90576805939,0.02
 10/30  12:00:00,213.301336497,30.4580054843,35.3902887611,5.0975082145,37.1018798503,104.434947198,117.559073447,99.0227859196,9.90576805939,8.63051946759
 10/30  13:00:00,226.395695198,30.6428502003,37.5790014243,3.8037881103,37.1018798503,116.476155989,106.217532071,96.2917640118,9.90576805939,0.02
 10/30  14:00:00,226.003241968,30.7820043295,38.2484564917,2.60290310301,37.1018798503,116.476155989,112.849127347,94.3096393241,9.90576805939,8.63371996379
 10/30  15:00:00,226.151168742,30.8721089899,38.9714649565,1.93796847218,37.1018798503,116.476155989,102.207751586,92.2819835264,9.90576805939,0.02
 10/30  16:00:00,221.340680966,30.7957171514,34.404301215,1.77157046281,37.1018798503,116.476155989,110.463652068,91.9303723489,9.90576805939,8.62751165918
 10/30  17:00:00,213.687567551,30.585545875,26.5917499426,1.77743156273,37.1018798503,116.476155989,103.6323358,93.7065677406,9.90576805939,0.02
 10/30  18:00:00,141.330790977,28.2323396834,19.7956013042,0.0,24.7345865669,47.5788473902,77.590062836,72.6171788063,4.9528840297,0.02
 10/30  19:00:00,142.071510781,29.0018361027,17.7419022349,0.0,24.7345865669,47.5788473902,83.9569009928,78.9840169631,4.9528840297,0.02
 10/30  20:00:00,119.360485416,27.0231310245,16.6619890759,0.0,12.3672932834,38.6892022431,98.4674965643,95.4757661465,2.97173041782,0.02
 10/30  21:00:00,93.8686770265,19.9055442562,11.5923352367,0.0,12.3672932834,27.0668015668,76.5461065839,73.5543761661,2.97173041782,0.02
 10/30  22:00:00,72.3833106487,18.015420683,10.0267933539,0.0,4.12243109448,15.9888894789,76.0891291242,73.0973987064,2.97173041782,0.02
 10/30  23:00:00,85.5804600015,23.8384125725,11.5762817099,0.178694824899,4.12243109448,15.9888894789,97.2163485956,94.2246181778,2.97173041782,0.02
 10/30  24:00:00,74.9696252198,18.1913055788,8.33313944784,0.014084399407,4.12243109448,15.9888894789,80.0853506753,77.0936202575,2.97173041782,0.02
 10/31  01:00:00,87.1337086807,23.3987003329,9.80039027746,0.474141848375,4.12243109448,15.9888894789,100.801121385,97.8093909667,2.97173041782,0.02
 10/31  02:00:00,77.9847065845,19.2466149539,7.50448891119,1.34900691803,4.12243109448,15.9888894789,90.8876245284,79.314038495,2.97173041782,8.6018556155
 10/31  03:00:00,85.7987121668,22.5192758537,9.12879000328,0.0,4.12243109448,15.9888894789,103.391319001,100.399588584,2.97173041782,0.02
 10/31  04:00:00,116.299400159,29.075121476,10.1961226262,2.73803521066,12.3672932834,24.9413748627,116.254158028,111.281273998,4.9528840297,0.02
 10/31  05:00:00,142.323196425,28.8311072969,13.7461330465,25.1137061734,12.3672932834,24.9413748627,184.571745433,179.598861404,4.9528840297,0.02
 10/31  06:00:00,198.369828865,29.7801128243,13.9973934219,22.8068338227,24.7345865669,70.7195625826,159.714282789,149.788514729,9.90576805939,0.02
 10/31  07:00:00,217.934128684,29.8720734856,14.617826863,16.1255222472,37.1018798503,92.3937384068,137.811998268,127.886230208,9.90576805939,0.02
 10/31  08:00:00,214.962178292,29.9320743031,15.6613254629,13.6685353201,37.1018798503,104.434947198,126.619298878,116.693530818,9.90576805939,0.02
 10/31  09:00:00,222.92949335,29.9993376064,16.6942602646,11.147122338,37.1018798503,116.476155989,129.348141934,110.813438887,9.90576805939,8.62893498713
 10/31  10:00:00,219.837980367,30.0801124143,18.3128779478,8.55704184854,37.1018798503,116.476155989,115.800721084,105.874953025,9.90576805939,0.02
