Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  11:00:00,220.080937361,30.202219525,20.3893770127,7.37685633561,37.1018798503,116.476155989,119.906223555,101.365749557,9.90576805939,8.6347059385
 10/31  12:00:00,209.904577453,30.4876537395,22.4130479752,5.86098413459,37.1018798503,104.434947198,106.788152289,96.86238423,9.90576805939,0.02
 10/31  13:00:00,222.738734369,30.8049831012,23.3549536198,4.46867120269,37.1018798503,116.476155989,111.632044782,93.0924399096,9.90576805939,8.6338368129
 10/31  14:00:00,225.732610334,30.9934886429,23.5855044691,3.21779080669,37.1018798503,116.476155989,100.575343475,90.6495754161,9.90576805939,0.02
 10/31  15:00:00,228.818532182,31.1088836486,23.8122873848,2.35249905926,37.1018798503,116.476155989,98.4427132747,88.5169452153,9.90576805939,0.02
 10/31  16:00:00,227.74834135,30.9734652679,21.9491490434,2.14501819184,37.1018798503,116.476155989,107.320970266,88.7875808518,9.90576805939,8.62762135494
 10/31  17:00:00,228.236903912,30.7037498511,18.7163270781,2.23214243379,37.1018798503,116.476155989,101.030100045,91.1043319857,9.90576805939,0.02
 10/31  18:00:00,153.005200606,28.3422677433,12.2091665684,0.0,24.7345865669,47.5788473902,77.2739320648,72.3010480351,4.9528840297,0.02
 10/31  19:00:00,153.532475935,28.8552653562,10.1213949538,0.0,24.7345865669,47.5788473902,84.027286292,79.0544022623,4.9528840297,0.02
 10/31  20:00:00,132.499227276,27.4628432641,9.70169897354,0.0,12.3672932834,38.6892022431,106.664494885,95.0846244193,2.97173041782,8.60814004775
 10/31  21:00:00,109.656299849,22.6738141946,7.84919298732,0.086277309889,12.3672932834,27.0668015668,84.9252356155,81.9335051977,2.97173041782,0.02
 10/31  22:00:00,80.8472511771,18.1913055788,6.84820283584,0.0239970792831,4.12243109448,15.9888894789,76.2864841671,73.2947537493,2.97173041782,0.02
 10/31  23:00:00,94.1962270034,23.3987003329,9.43851096455,0.457236069814,4.12243109448,15.9888894789,97.5590860466,94.5673556288,2.97173041782,0.02
 10/31  24:00:00,82.1548892739,18.9827876101,7.8827208752,0.97025737917,4.12243109448,15.9888894789,79.3772938614,76.3855634436,2.97173041782,0.02
 11/01  01:00:00,90.7355345241,23.6625276767,10.8081675395,1.73286321459,4.12243109448,15.9888894789,100.706635947,97.7149055295,2.97173041782,0.02
 11/01  02:00:00,77.2451879694,19.7742696414,9.04339845481,3.72460918265,4.12243109448,15.9888894789,81.9470800415,78.9553496237,2.97173041782,0.02
 11/01  03:00:00,86.8840189491,24.7178370517,12.1424366001,6.00000849781,4.12243109448,15.9888894789,103.138757029,100.147026611,2.97173041782,0.02
 11/01  04:00:00,104.023590545,28.3422677433,14.821206767,2.48750765819,12.3672932834,24.9413748627,116.20566709,111.23278306,4.9528840297,0.02
 11/01  05:00:00,135.399980068,29.2669908773,18.4738249795,31.0936758455,12.3672932834,24.9413748627,183.550210329,178.577326299,4.9528840297,0.02
 11/01  06:00:00,182.217304645,29.7560932806,19.0138862381,22.2532556291,24.7345865669,70.7195625826,149.340504204,139.414736145,9.90576805939,0.02
 11/01  07:00:00,206.468065885,29.8844959007,19.2530829211,15.3004626598,37.1018798503,92.3937384068,130.216145422,120.290377363,9.90576805939,0.02
 11/01  08:00:00,205.354141046,29.9533756593,20.0364754124,13.0366713428,37.1018798503,104.434947198,124.417583736,114.491815676,9.90576805939,0.02
 11/01  09:00:00,216.748631495,30.0216454856,21.7052610241,10.6525159315,37.1018798503,116.476155989,128.984881427,110.450035687,9.90576805939,8.6290776806
 11/01  10:00:00,216.942294558,30.0889291105,24.1004318937,8.38305446614,37.1018798503,116.476155989,116.3208018,106.395033741,9.90576805939,0.02
 11/01  11:00:00,216.890322292,30.1679582874,25.7110922477,6.64119685848,37.1018798503,116.476155989,120.931318831,102.389944159,9.90576805939,8.63560661271
 11/01  12:00:00,205.518750464,30.3065987106,27.5537697524,5.33008972451,37.1018798503,104.434947198,108.507679387,98.5819113273,9.90576805939,0.02
 11/01  13:00:00,217.123965707,30.3248895139,28.1957546233,4.22071901683,37.1018798503,116.476155989,116.124842907,97.5833617797,9.90576805939,8.63571306765
 11/01  14:00:00,215.529746374,30.34887756,27.5739115247,3.23708541817,37.1018798503,116.476155989,106.886539851,96.9607717917,9.90576805939,0.02
 11/01  15:00:00,214.053168156,30.3784504939,26.5823031303,2.72275563209,37.1018798503,116.476155989,114.845560214,96.3075526142,9.90576805939,8.63223954001
 11/01  16:00:00,212.879892266,30.3852010323,25.445458336,2.68017514252,37.1018798503,116.476155989,106.017289312,96.0915212527,9.90576805939,0.02
 11/01  17:00:00,213.921832873,30.3778507563,24.043945308,2.78295267188,37.1018798503,116.476155989,106.245479509,96.3197114493,9.90576805939,0.02
 11/01  18:00:00,135.511963038,28.3422677433,19.9726268286,0.0,24.7345865669,47.5788473902,88.7386518822,75.1768004911,4.9528840297,8.60896736135
 11/01  19:00:00,135.264420193,28.7819799829,18.791437932,0.0,24.7345865669,47.5788473902,85.62492865,80.6520446203,4.9528840297,0.02
 11/01  20:00:00,113.940803217,27.4628432641,18.029775118,0.0,12.3672932834,38.6892022431,99.0180956204,96.0263652026,2.97173041782,0.02
 11/01  21:00:00,85.4262571785,17.3571304377,11.3109418772,0.0,12.3672932834,27.0668015668,67.7327176707,64.7409872529,2.97173041782,0.02
 11/01  22:00:00,74.9041798544,22.5192758537,14.1360980617,0.0,4.12243109448,15.9888894789,94.9118811437,91.9201507258,2.97173041782,0.02
 11/01  23:00:00,69.0268671399,19.114701282,11.3870814883,0.167037131427,4.12243109448,15.9888894789,78.5986267067,75.6068962889,2.97173041782,0.02
 11/01  24:00:00,75.2787745268,22.5192758537,13.7583161617,0.0,4.12243109448,15.9888894789,99.6394200731,96.6476896553,2.97173041782,0.02
 11/02  01:00:00,68.9993053848,19.2466149539,11.0028419637,0.608648750029,4.12243109448,15.9888894789,80.8990085554,77.9072781375,2.97173041782,0.02
 11/02  02:00:00,75.8258990565,23.5745852288,13.715988727,0.870414779039,4.12243109448,15.9888894789,101.563362987,98.5716325693,2.97173041782,0.02
 11/02  03:00:00,66.4759384121,18.1033631309,11.2880367125,0.0184776421592,4.12243109448,15.9888894789,82.5467378922,79.5550074744,2.97173041782,0.02
 11/02  04:00:00,99.7726960743,29.075121476,16.5739187877,1.72137280283,12.3672932834,24.9413748627,115.65336804,110.680484011,4.9528840297,0.02
 11/02  05:00:00,119.673563121,28.8612550373,19.9938376119,18.6270804082,12.3672932834,24.9413748627,182.052874455,177.079990426,4.9528840297,0.02
 11/02  06:00:00,177.751840851,29.8060359507,20.2776810224,17.3312527688,24.7345865669,70.7195625826,148.264180336,138.338412276,9.90576805939,0.02
 11/02  07:00:00,204.665560538,30.028620699,20.5752913096,12.0316140922,37.1018798503,92.3937384068,129.302295345,119.376527286,9.90576805939,0.02
 11/02  08:00:00,203.989535861,30.0979789066,21.1519560931,10.4120124347,37.1018798503,104.434947198,132.245539287,113.714027001,9.90576805939,8.62574422691
 11/02  09:00:00,215.579344396,30.1377843832,21.8768566082,9.19548117342,37.1018798503,116.476155989,120.510896722,110.585128662,9.90576805939,0.02
 11/02  10:00:00,215.120767591,30.1889049262,22.8825147303,7.67945242171,37.1018798503,116.476155989,126.088026011,107.548212178,9.90576805939,8.63404577411
 11/02  11:00:00,215.69765412,30.3003687784,25.3440866589,5.68312942394,37.1018798503,116.476155989,112.154320378,102.228552319,9.90576805939,0.02
 11/02  12:00:00,205.512757989,30.3271821172,28.1544760892,4.70278422625,37.1018798503,104.434947198,119.410825496,100.874170558,9.90576805939,8.63088687884
 11/02  13:00:00,219.068723955,30.3910663526,30.7080378544,3.59955539919,37.1018798503,116.476155989,109.208939247,99.283171188,9.90576805939,0.02
 11/02  14:00:00,219.593320541,30.438763992,31.8202137556,2.96444266785,37.1018798503,116.476155989,116.565069474,98.0252424789,9.90576805939,8.63405893606
 11/02  15:00:00,218.71938497,30.4751410998,31.1995571438,2.67505106607,37.1018798503,116.476155989,106.982422751,97.056654692,9.90576805939,0.02
 11/02  16:00:00,217.943479185,30.4956927746,30.5771703498,2.50151061731,37.1018798503,116.476155989,114.964848345,96.4312975492,9.90576805939,8.62778273639
 11/02  17:00:00,218.98013753,30.4997736837,29.3058288598,2.45749009235,37.1018798503,116.476155989,106.193485012,96.267716953,9.90576805939,0.02
 11/02  18:00:00,140.659703455,28.2323396834,25.2303068152,0.0,24.7345865669,47.5788473902,79.6615319935,74.6886479638,4.9528840297,0.02
 11/02  19:00:00,141.039778546,29.0018361027,24.8408809115,0.0,24.7345865669,47.5788473902,84.9951647603,80.0222807306,4.9528840297,0.02
 11/02  20:00:00,117.861592081,27.4628432641,24.4529498139,0.00567058006123,12.3672932834,38.6892022431,98.3626836452,95.3709532274,2.97173041782,0.02
 11/02  21:00:00,82.7136336215,15.2917610256,13.4721496691,0.0,12.3672932834,27.0668015668,58.3202593889,55.328528971,2.97173041782,0.02
 11/02  22:00:00,73.6197660523,19.9635334978,18.8722344794,0.0,4.12243109448,15.9888894789,86.8148448952,83.8231144774,2.97173041782,0.02
 11/02  23:00:00,58.3777836511,12.5894479231,11.2406381848,0.0,4.12243109448,15.9888894789,52.3268101619,49.3350797441,2.97173041782,0.02
 11/02  24:00:00,75.6006644848,20.7843296784,19.9987729643,0.0335637172617,4.12243109448,15.9888894789,90.9030623037,87.9113318859,2.97173041782,0.02
 11/03  01:00:00,70.4556338914,18.3671904747,17.3351758275,0.0217806022311,4.12243109448,15.9888894789,79.8934272988,76.901696881,2.97173041782,0.02
 11/03  02:00:00,79.6929064617,23.3987003329,21.277868402,0.153572620269,4.12243109448,15.9888894789,100.219589751,97.2278593328,2.97173041782,0.02
 11/03  03:00:00,71.2031164096,19.114701282,17.1160423593,0.240885767174,4.12243109448,15.9888894789,89.5596674355,77.9873875475,2.97173041782,8.60054947014
 11/03  04:00:00,105.87942683,28.6647233857,24.7969722959,0.226340504313,12.3672932834,24.9413748627,112.948005676,107.975121646,4.9528840297,0.02
 11/03  05:00:00,123.359850427,28.8660105764,27.2538854336,15.0485638628,12.3672932834,24.9413748627,179.502346672,174.529462643,4.9528840297,0.02
 11/03  06:00:00,180.315976641,29.8803195938,27.582531869,12.5162537,24.7345865669,70.7195625826,145.57515891,135.649390851,9.90576805939,0.02
 11/03  07:00:00,208.108674193,30.1414932557,27.8399183446,8.09723460784,37.1018798503,92.3937384068,126.789766484,116.863998424,9.90576805939,0.02
 11/03  08:00:00,207.48330867,30.227957215,27.9855304367,6.94223280145,37.1018798503,104.434947198,121.420930014,111.495161955,9.90576805939,0.02
 11/03  09:00:00,219.344740914,30.288962942,28.8854273633,5.80107998755,37.1018798503,116.476155989,126.935947056,108.40093939,9.90576805939,8.6292396069
 11/03  10:00:00,219.886051284,30.3572361938,30.8871890264,4.27177851263,37.1018798503,116.476155989,114.761227756,104.835459697,9.90576805939,0.02
 11/03  11:00:00,222.824155301,30.6740549962,34.5574804207,3.22249227753,37.1018798503,116.476155989,117.329208504,98.7875543574,9.90576805939,8.63588608733
 11/03  12:00:00,213.895422838,31.1475429135,37.9741975027,2.44541726085,37.1018798503,104.434947198,103.787765394,93.8619973346,9.90576805939,0.02
 11/03  13:00:00,226.656991813,31.5167558646,39.1166904856,1.65341872355,37.1018798503,116.476155989,109.045564171,90.5038943578,9.90576805939,8.63590175406
 11/03  14:00:00,226.642478847,31.7368367213,39.2890239046,1.24676990971,37.1018798503,116.476155989,98.3830113865,88.4572433271,9.90576805939,0.02
 11/03  15:00:00,225.564357978,31.818018254,38.3758659725,1.00077882076,37.1018798503,116.476155989,99.7565796824,86.8215707788,9.90576805939,3.02924084416
 11/03  16:00:00,223.09839495,31.6710322946,36.1289826192,0.929324869201,37.1018798503,116.476155989,102.547510099,87.0231110637,9.90576805939,5.61863097598
 11/03  17:00:00,218.664432825,31.2955860383,29.6267715553,1.02501458828,37.1018798503,116.476155989,99.4009279607,89.4751599013,9.90576805939,0.02
 11/03  18:00:00,138.55877756,28.4521958032,20.9902557587,0.0,24.7345865669,47.5788473902,75.6318940356,70.6590100059,4.9528840297,0.02
 11/03  19:00:00,140.317321498,29.0018361027,19.1286389871,0.0,24.7345865669,47.5788473902,81.7775469335,76.8046629038,4.9528840297,0.02
 11/03  20:00:00,121.740536927,27.4628432641,18.2819499401,0.0,12.3672932834,38.6892022431,104.475002446,92.8942962178,2.97173041782,8.6089758108
 11/03  21:00:00,90.3832721784,17.0933030939,10.9426004171,0.0,12.3672932834,27.0668015668,64.6988558608,61.7071254429,2.97173041782,0.02
 11/03  22:00:00,84.4333176566,22.5192758537,13.4308182764,0.0,4.12243109448,15.9888894789,92.7707005741,89.7789701563,2.97173041782,0.02
 11/03  23:00:00,77.0067791188,19.3345574018,10.252719763,0.0697832922374,4.12243109448,15.9888894789,77.0991884049,74.107457987,2.97173041782,0.02
 11/03  24:00:00,85.9413709723,23.1788442131,11.6977510744,0.111378280168,4.12243109448,15.9888894789,98.0567531414,95.0650227236,2.97173041782,0.02
 11/04  01:00:00,76.2645269362,18.4551329226,9.22596058199,0.129393905409,4.12243109448,15.9888894789,80.0298117117,77.0380812939,2.97173041782,0.02
 11/04  02:00:00,86.9653316561,23.6185564527,10.6762192256,0.649624571655,4.12243109448,15.9888894789,100.683263243,97.6915328254,2.97173041782,0.02
 11/04  03:00:00,79.0295630952,19.114701282,8.6347715721,1.17920295724,4.12243109448,15.9888894789,81.974905087,78.9831746692,2.97173041782,0.02
 11/04  04:00:00,98.8717684639,28.1224116235,11.8248751063,1.69557956765,4.12243109448,16.0517297156,121.404631978,118.41290156,2.97173041782,0.02
 11/04  05:00:00,102.619819585,28.7819799829,11.2789755965,3.53709388751,4.12243109448,16.0517297156,122.500783901,119.509053484,2.97173041782,0.02
 11/04  06:00:00,131.943646967,29.6614044621,11.2777148456,7.22161611081,4.12243109448,39.6058045677,116.906508734,113.914778316,2.97173041782,0.02
 11/04  07:00:00,196.619372331,29.6920654806,14.1414518982,37.084768589,12.3672932834,65.3531420225,172.735204559,167.76232053,4.9528840297,0.02
 11/04  08:00:00,178.9129024,29.6845296734,15.2159283772,29.1955920505,12.3672932834,68.2430321324,165.786782966,160.813898936,4.9528840297,0.02
 11/04  09:00:00,195.977949636,29.7183581983,17.9376188281,19.6929860324,16.4897243779,93.1370602926,144.670311132,136.725696685,7.92461444751,0.02
 11/04  10:00:00,190.837724494,29.7268924538,21.2663265944,15.2863940327,16.4897243779,93.1370602926,145.139104088,128.600441549,7.92461444751,8.61404809154
 11/04  11:00:00,192.295029919,29.7736972719,23.3611960472,13.0618818329,16.4897243779,93.1370602926,131.881905075,123.937290627,7.92461444751,0.02
 11/04  12:00:00,184.675779017,29.8790036143,25.6034934777,11.1735863004,16.4897243779,83.9857416113,127.755469463,119.810855015,7.92461444751,0.02
 11/04  13:00:00,187.486186544,30.0204010591,29.0103059883,9.64867643563,16.4897243779,83.9857416113,124.742347554,116.797733107,7.92461444751,0.02
 11/04  14:00:00,190.75434537,30.0782141823,30.9581278307,8.39904128826,16.4897243779,83.9857416113,122.653337263,114.708722815,7.92461444751,0.02
 11/04  15:00:00,163.166536742,29.6614044621,28.1961767352,0.0,12.3672932834,70.6512738906,64.4644222265,59.4915381968,4.9528840297,0.02
 11/04  16:00:00,159.739110173,29.6614044621,25.5991051112,0.0,12.3672932834,70.6512738906,72.1609427925,58.5970346178,4.9528840297,8.61102414502
 11/04  17:00:00,143.555816787,29.6614044621,19.9898937347,0.00119536715614,12.3672932834,58.1284167478,69.8559385369,64.8830545072,4.9528840297,0.02
 11/04  18:00:00,118.274890578,27.0231310245,16.6221362754,0.0,12.3672932834,24.9413748627,95.1873196282,90.2144355985,4.9528840297,0.02
 11/04  19:00:00,118.185562337,27.4628432641,15.3977314256,0.035220339601,12.3672932834,24.9413748627,102.921408799,97.9485247694,4.9528840297,0.02
 11/04  20:00:00,100.352309161,27.9025555037,14.5298776911,0.1548612675,4.12243109448,16.0517297156,112.47192048,109.480190062,2.97173041782,0.02
 11/04  21:00:00,85.5120154458,21.6185048196,11.3828261535,0.0,4.12243109448,15.9888894789,96.0214858479,93.0297554301,2.97173041782,0.02
 11/04  22:00:00,76.3121682764,18.015420683,9.42435846025,0.0,4.12243109448,15.9888894789,83.0262806929,80.0345502751,2.97173041782,0.02
 11/04  23:00:00,85.748429025,22.5192758537,11.9206854359,0.0,4.12243109448,15.9888894789,104.75207932,101.760348902,2.97173041782,0.02
 11/04  24:00:00,76.0816026869,18.9827876101,9.32930472585,0.88025023083,4.12243109448,15.9888894789,84.3048751499,81.313144732,2.97173041782,0.02
 11/05  01:00:00,86.5877682431,23.8384125725,11.8019001832,2.32252132354,2.06121554724,15.9888894789,107.019668938,104.027938521,2.97173041782,0.02
 11/05  02:00:00,79.9727183329,20.213981881,9.2748744038,5.52164325942,2.06121554724,15.9888894789,86.5778107018,83.586080284,2.97173041782,0.02
 11/05  03:00:00,89.8226988172,24.2781248121,11.213964566,5.76671808939,2.06121554724,15.9888894789,108.968617278,105.976886861,2.97173041782,0.02
 11/05  04:00:00,82.3400994496,20.213981881,8.50234771049,8.65483972853,2.06121554724,15.9888894789,88.077413486,85.0856830681,2.97173041782,0.02
 11/05  05:00:00,91.2625840414,24.2781248121,10.4750000061,8.0517165084,2.06121554724,15.9888894789,110.227150381,107.235419963,2.97173041782,0.02
 11/05  06:00:00,84.6286619818,20.213981881,8.08480528422,11.420952011,2.06121554724,15.9888894789,88.8315224727,85.8397920548,2.97173041782,0.02
 11/05  07:00:00,90.3905915025,24.2781248121,10.198417581,9.9348462283,2.06121554724,15.9888894789,111.077524411,108.085793993,2.97173041782,0.02
 11/05  08:00:00,97.1233291719,20.213981881,8.51304578929,10.3872857121,4.12243109448,41.7362269337,87.1234904514,82.1506064217,4.9528840297,0.02
 11/05  09:00:00,101.887412277,24.2781248121,12.5004670568,6.88343073603,4.12243109448,41.7362269337,104.949532961,99.9766489309,4.9528840297,0.02
 11/05  10:00:00,92.6275251296,20.213981881,11.4063515325,8.06416358145,4.12243109448,41.7362269337,84.3568788246,79.3839947949,4.9528840297,0.02
 11/05  11:00:00,98.1448529494,24.2781248121,16.1404428157,5.32972259783,4.12243109448,41.7362269337,102.205276089,97.2323920589,4.9528840297,0.02
 11/05  12:00:00,88.5700147692,20.213981881,14.732500875,5.55592448445,4.12243109448,41.7362269337,81.5540583317,76.581174302,4.9528840297,0.02
 11/05  13:00:00,97.5347394033,23.9849833191,21.7513601459,3.10710992281,4.12243109448,41.7362269337,99.0654947964,94.0926107668,4.9528840297,0.02
 11/05  14:00:00,82.7191169717,18.015420683,17.3682019589,0.0,4.12243109448,41.7362269337,78.7505356544,73.7776516247,4.9528840297,0.02
 11/05  15:00:00,95.9698237184,23.1348729892,24.2482487527,0.5246038124,4.12243109448,41.7362269337,103.897138917,90.3424233781,4.9528840297,8.60183150874
 11/05  16:00:00,68.6689990044,18.4551329226,19.4063648626,0.59007097811,4.12243109448,24.8785346261,77.77574025,72.8028562203,4.9528840297,0.02
 11/05  17:00:00,65.1909166094,22.5192758537,20.4871823301,0.0,2.06121554724,15.9888894789,101.772604717,98.7808742996,2.97173041782,0.02
 11/05  18:00:00,64.751120685,18.015420683,13.4208997968,0.0,2.06121554724,15.9888894789,86.2504680151,83.2587375973,2.97173041782,0.02
 11/05  19:00:00,72.7484373882,22.5192758537,15.1106193908,0.0,2.06121554724,15.9888894789,109.016851043,106.025120626,2.97173041782,0.02
 11/05  20:00:00,63.8376408346,18.015420683,12.3546454451,0.0,2.06121554724,15.9888894789,88.6530088718,85.6612784539,2.97173041782,0.02
 11/05  21:00:00,73.466274195,22.5192758537,17.5503427096,0.0,2.06121554724,15.9888894789,111.682610684,108.690880266,2.97173041782,0.02
 11/05  22:00:00,66.4795524847,18.4551329226,14.1628114812,0.945866556208,2.06121554724,15.9888894789,90.4109848193,87.4192544015,2.97173041782,0.02
 11/05  23:00:00,76.8495407312,23.3987003329,18.0568323339,2.14448824931,2.06121554724,15.9888894789,112.23552361,109.243793192,2.97173041782,0.02
 11/05  24:00:00,70.1830286527,19.158672506,15.3289225194,2.87551127224,2.06121554724,15.9888894789,90.282154386,87.2904239681,2.97173041782,0.02
 11/06  01:00:00,81.8493029891,23.8384125725,19.3823444705,3.58312986812,4.12243109448,15.9888894789,110.964658956,107.972928539,2.97173041782,0.02
 11/06  02:00:00,73.4126177541,19.3345574018,15.3741781916,3.90812532018,4.12243109448,15.9888894789,89.2387654296,86.2470350117,2.97173041782,0.02
 11/06  03:00:00,82.7193763259,23.8384125725,19.8235304753,4.19466875314,4.12243109448,15.9888894789,110.931148991,107.939418573,2.97173041782,0.02
 11/06  04:00:00,73.9995716162,19.2246293419,15.9626359785,4.08081984906,4.12243109448,15.9888894789,89.8489418041,86.8572113863,2.97173041782,0.02
 11/06  05:00:00,107.189883245,28.3422677433,23.762070611,2.89415468656,12.3672932834,24.9413748627,127.110637065,122.137753035,4.9528840297,0.02
 11/06  06:00:00,136.558579087,28.8033002736,26.3520313581,29.2118572347,12.3672932834,24.9413748627,193.567524956,188.594640926,4.9528840297,0.02
 11/06  07:00:00,190.69649221,29.722902149,26.7088922487,26.2769932338,24.7345865669,70.7195625826,158.907951118,148.982183059,9.90576805939,0.02
 11/06  08:00:00,203.631980791,29.7590118107,26.9669902056,16.6217776786,37.1018798503,92.3937384068,137.877239389,127.951471329,9.90576805939,0.02
 11/06  09:00:00,213.093449271,29.7896993286,27.3388928323,13.6372188171,37.1018798503,104.434947198,139.723909154,121.192033545,9.90576805939,8.62610754976
 11/06  10:00:00,223.049814787,29.8216037134,27.5523278471,11.3066620169,37.1018798503,116.476155989,126.931150505,117.005382446,9.90576805939,0.02
 11/06  11:00:00,221.621552009,29.8465494423,27.9799260289,9.42514892203,37.1018798503,116.476155989,132.17993797,113.639539829,9.90576805939,8.63463008201
 11/06  12:00:00,221.929456282,29.8672573526,29.6157588326,8.07636112008,37.1018798503,116.476155989,120.788523163,110.862755104,9.90576805939,0.02
 11/06  13:00:00,209.163837342,29.9006479732,29.9384472286,6.99640200937,37.1018798503,104.434947198,127.250629663,108.713588079,9.90576805939,8.63127352509
 11/06  14:00:00,219.438908354,29.960730336,29.1351330291,5.97296302802,37.1018798503,116.476155989,116.447479832,106.521711773,9.90576805939,0.02
 11/06  15:00:00,218.61215659,30.0138615567,29.1450713578,5.08329682482,37.1018798503,116.476155989,123.243957879,104.70362039,9.90576805939,8.63456942928
 11/06  16:00:00,217.630827773,30.0517631913,28.6341414872,4.57527182909,37.1018798503,116.476155989,113.320688018,103.394919958,9.90576805939,0.02
 11/06  17:00:00,218.89960337,30.0845521196,27.8514833531,4.24529596573,37.1018798503,116.476155989,112.345834014,102.420065955,9.90576805939,0.02
 11/06  18:00:00,229.961233477,30.1094611995,27.2930378632,4.0958185672,37.1018798503,116.476155989,120.435725274,101.911161642,9.90576805939,8.61879557259
 11/06  19:00:00,139.681562681,28.1956969968,24.288806349,0.0,24.7345865669,47.5788473902,83.7832709006,78.8103868709,4.9528840297,0.02
 11/06  20:00:00,139.790450853,28.7086946096,23.8846943799,0.0,24.7345865669,47.5788473902,88.5920639909,83.6191799612,4.9528840297,0.02
 11/06  21:00:00,117.131146531,27.4628432641,23.7281751793,0.0,12.3672932834,38.6892022431,101.951097152,98.9593667344,2.97173041782,0.02
 11/06  22:00:00,82.9413949576,15.5116171454,13.4800551842,0.0,12.3672932834,27.0668015668,62.7093990496,59.7176686317,2.97173041782,0.02
 11/06  23:00:00,72.9897709866,19.8169627513,18.3888101925,0.0,4.12243109448,15.9888894789,89.0839667517,86.0922363339,2.97173041782,0.02
 11/06  24:00:00,70.4449461066,19.3345574018,16.1930398083,0.184096921112,4.12243109448,15.9888894789,80.2159369441,77.2242065263,2.97173041782,0.02
 11/07  01:00:00,77.0685716879,22.5192758537,19.6865308242,0.0,4.12243109448,15.9888894789,100.355988146,97.3642577279,2.97173041782,0.02
 11/07  02:00:00,70.2195647217,19.158672506,15.9449257124,0.38447954962,4.12243109448,15.9888894789,81.1810408445,78.1893104267,2.97173041782,0.02
 11/07  03:00:00,79.1575639075,23.6625276767,19.9573486235,0.674922534533,4.12243109448,15.9888894789,101.950183851,98.9584534336,2.97173041782,0.02
 11/07  04:00:00,68.8652700451,18.1033631309,16.0304198913,0.0,4.12243109448,15.9888894789,81.9248689529,78.9331385351,2.97173041782,0.02
 11/07  05:00:00,105.930234512,29.075121476,23.6327280683,1.03099416096,12.3672932834,24.9413748627,115.422265176,110.449381146,4.9528840297,0.02
 11/07  06:00:00,125.240711244,28.8369906296,26.3684941771,17.8438355889,12.3672932834,24.9413748627,182.417559513,177.444675484,4.9528840297,0.02
 11/07  07:00:00,179.919300845,29.7715575184,26.348669123,15.81136898,24.7345865669,70.7195625826,156.988360455,138.48073491,9.90576805939,8.60185748547
 11/07  08:00:00,196.847004005,29.9302199741,26.3174692685,10.3151158472,37.1018798503,92.3937384068,128.994637694,119.068869635,9.90576805939,0.02
 11/07  09:00:00,207.820216602,30.0286582942,27.082706661,8.3812624471,37.1018798503,104.434947198,122.930811527,113.005043468,9.90576805939,0.02
 11/07  10:00:00,219.536298575,30.1006372283,28.1675781767,6.89880710706,37.1018798503,116.476155989,119.287289013,109.361520954,9.90576805939,0.02
 11/07  11:00:00,218.946607895,30.1615649088,28.955344426,5.45981541791,37.1018798503,116.476155989,124.963160035,106.422647542,9.90576805939,8.63474443366
 11/07  12:00:00,219.141008031,30.2170145129,30.4213166188,4.13253959418,37.1018798503,116.476155989,113.74710105,103.82133299,9.90576805939,0.02
 11/07  13:00:00,207.535067969,30.2666025438,31.4900056026,3.45016338309,37.1018798503,104.434947198,120.390240938,101.852686906,9.90576805939,8.63178597253
 11/07  14:00:00,219.432001158,30.3135810571,31.7687054081,2.9795813357,37.1018798503,116.476155989,109.842404411,99.9166363519,9.90576805939,0.02
 11/07  15:00:00,220.056942124,30.3594627327,32.7349043555,2.59269197726,37.1018798503,116.476155989,117.097958404,98.5574917403,9.90576805939,8.63469860388
 11/07  16:00:00,220.5409583,30.3909024742,33.4161456295,2.36420949245,37.1018798503,116.476155989,107.677677915,97.7519098554,9.90576805939,0.02
 11/07  17:00:00,224.247954499,30.4059680472,32.474054074,2.30051156711,37.1018798503,116.476155989,115.814658958,97.2805888074,9.90576805939,8.62830209075
 11/07  18:00:00,232.955596857,30.4146227345,31.7558529532,2.3222222226,37.1018798503,116.476155989,107.011887598,97.0861195384,9.90576805939,0.02
 11/07  19:00:00,143.297072174,28.2323396834,27.8676588015,0.0,24.7345865669,47.5788473902,79.7999942001,74.8271101705,4.9528840297,0.02
 11/07  20:00:00,144.33408314,29.0018361027,28.1351678748,0.0,24.7345865669,47.5788473902,84.9302110168,79.9573269871,4.9528840297,0.02
 11/07  21:00:00,120.248031093,27.0231310245,27.2847542319,0.0,12.3672932834,38.6892022431,106.828296576,95.2474474757,2.97173041782,8.60911868279
 11/07  22:00:00,85.7376342573,15.7314732652,16.0530590204,0.00337800203244,12.3672932834,27.0668015668,61.4525465246,58.4608161068,2.97173041782,0.02
 11/07  23:00:00,75.6216438073,19.8169627513,21.0206833079,0.0,4.12243109448,15.9888894789,87.0296150715,84.0378846537,2.97173041782,0.02
 11/07  24:00:00,62.2738732329,13.841988749,13.8579317099,0.0,4.12243109448,15.9888894789,58.3101359366,55.3184055188,2.97173041782,0.02
 11/08  01:00:00,76.8933186696,20.549816484,21.5548956907,0.00460874507836,4.12243109448,15.9888894789,93.3399693267,90.3482389089,2.97173041782,0.02
 11/08  02:00:00,57.1025737594,11.2489646494,11.326784719,0.00538283531663,4.12243109448,15.9888894789,51.042240083,48.0505096652,2.97173041782,0.02
 11/08  03:00:00,81.5364093373,23.6185564527,22.9873328918,0.067755428929,4.12243109448,15.9888894789,101.973676184,98.9819457664,2.97173041782,0.02
 11/08  04:00:00,71.9139073672,18.8948451622,18.1263369833,0.161238753486,4.12243109448,15.9888894789,80.6865215454,77.6947911276,2.97173041782,0.02
 11/08  05:00:00,107.616344994,28.6354092364,26.6049918632,0.184553685229,12.3672932834,24.9413748627,112.378795103,107.405911073,4.9528840297,0.02
 11/08  06:00:00,126.742304932,29.3255146712,29.2174276491,16.007972401,12.3672932834,24.9413748627,178.35442238,173.381538351,4.9528840297,0.02
 11/08  07:00:00,179.053604134,29.8031447954,29.6045411418,11.6582136432,24.7345865669,70.7195625826,145.248832546,135.323064487,9.90576805939,0.02
 11/08  08:00:00,198.581861632,30.1074368388,31.1154856653,7.07473997199,37.1018798503,92.3937384068,126.292379464,116.366611405,9.90576805939,0.02
 11/08  09:00:00,210.509650021,30.2004420759,32.107356196,5.87421038583,37.1018798503,104.434947198,120.732108277,110.806340217,9.90576805939,0.02
 11/08  10:00:00,223.047775215,30.2639466277,33.5351873714,4.87939544931,37.1018798503,116.476155989,126.285358963,107.749792468,9.90576805939,8.62979843581
 11/08  11:00:00,224.826147513,30.3215795307,36.1558910862,3.97876427264,37.1018798503,116.476155989,114.900225538,104.974457478,9.90576805939,0.02
 11/08  12:00:00,225.540157383,30.3616818232,37.3240121062,3.48434961907,37.1018798503,116.476155989,121.59724977,103.054990797,9.90576805939,8.63649091381
 11/08  13:00:00,212.739670904,30.3987696271,36.9037513801,3.10882328258,37.1018798503,104.434947198,111.417827195,101.492059135,9.90576805939,0.02
 11/08  14:00:00,224.262189771,30.4360827425,36.6174848808,2.83850552994,37.1018798503,116.476155989,118.408606691,99.8662442783,9.90576805939,8.63659435376
 11/08  15:00:00,224.114561674,30.4590805693,36.6333335335,2.6522338247,37.1018798503,116.476155989,108.743950473,98.8181824133,9.90576805939,0.02
 11/08  16:00:00,224.032303559,30.4748275103,36.6436045801,2.54418630861,37.1018798503,116.476155989,116.471878889,97.9330556484,9.90576805939,8.63305518159
 11/08  17:00:00,227.598039954,30.4827526952,35.5288392369,2.51902022974,37.1018798503,116.476155989,107.271007145,97.3452390855,9.90576805939,0.02
 11/08  18:00:00,236.14986905,30.4863494921,34.6756689992,2.52491216607,37.1018798503,116.476155989,115.46434658,96.9396364172,9.90576805939,8.61894210323
 11/08  19:00:00,146.044465222,28.2323396834,30.6150586794,0.0,24.7345865669,47.5788473902,79.8863258004,74.9134417707,4.9528840297,0.02
 11/08  20:00:00,147.928864832,29.0018361027,31.7299664938,0.0,24.7345865669,47.5788473902,84.811090936,79.8382069063,4.9528840297,0.02
 11/08  21:00:00,123.025607881,27.4628432641,29.622638439,0.0,12.3672932834,38.6892022431,97.9257196706,94.9339892528,2.97173041782,0.02
 11/08  22:00:00,86.9003197221,15.2917610256,17.6588374982,0.0,12.3672932834,27.0668015668,58.0210763327,55.0293459148,2.97173041782,0.02
 11/08  23:00:00,77.7297649114,19.8169627513,23.1288042681,0.0,4.12243109448,15.9888894789,86.3592930689,83.3675626511,2.97173041782,0.02
 11/08  24:00:00,65.4333858032,13.9299311969,16.9214237561,0.00807787451857,4.12243109448,15.9888894789,57.6451130841,54.6533826663,2.97173041782,0.02
 11/09  01:00:00,79.5000768108,20.4032457374,24.312833068,0.0,4.12243109448,15.9888894789,92.6054435008,89.613713083,2.97173041782,0.02
 11/09  02:00:00,61.0108203198,12.1497356835,14.3133871571,0.0,4.12243109448,15.9888894789,53.9975803034,51.0058498856,2.97173041782,0.02
 11/09  03:00:00,79.293828816,20.2353284359,24.2288449337,0.0719129975129,4.12243109448,15.9888894789,86.4814173142,83.4896868964,2.97173041782,0.02
 11/09  04:00:00,59.9107443097,11.6007344411,13.7296456382,0.0589223014103,4.12243109448,15.9888894789,50.7329355774,47.7412051596,2.97173041782,0.02
 11/09  05:00:00,115.06219948,28.6354092364,34.1502388206,0.0851607729202,12.3672932834,24.9413748627,112.130477675,107.157593645,4.9528840297,0.02
 11/09  06:00:00,134.163815421,29.3583022377,38.4520063755,14.1621161173,12.3672932834,24.9413748627,176.509143225,171.536259195,4.9528840297,0.02
 11/09  07:00:00,187.134505089,29.8427896512,36.8887653277,10.0660783727,24.7345865669,70.7195625826,143.719338607,133.793570548,9.90576805939,0.02
 11/09  08:00:00,197.445267971,30.2100169032,31.2374436472,5.71359577347,37.1018798503,92.3937384068,133.595248244,115.080795637,9.90576805939,8.60868454803
 11/09  09:00:00,203.283929884,30.2915768273,25.7619305939,4.90282302093,37.1018798503,104.434947198,120.035628787,110.109860727,9.90576805939,0.02
 11/09  10:00:00,211.438998262,30.3314637768,22.0426042358,4.695664093,37.1018798503,116.476155989,117.686634393,107.760866334,9.90576805939,0.02
 11/09  11:00:00,211.159762609,30.358752456,20.4666085451,4.45711069616,37.1018798503,116.476155989,124.410564948,105.869846452,9.90576805939,8.63495043679
 11/09  12:00:00,215.367508666,30.3797510527,19.6910372338,4.31292808572,37.1018798503,116.476155989,113.830465892,103.904697833,9.90576805939,0.02
 11/09  13:00:00,208.387506455,30.4084408698,20.4342179988,3.9049653397,37.1018798503,104.434947198,120.190047605,101.65268514,9.90576805939,8.63159440604
 11/09  14:00:00,220.221491929,30.4157562349,18.8666879247,3.98680356568,37.1018798503,116.476155989,110.321095098,100.395327039,9.90576805939,0.02
 11/09  15:00:00,220.566093102,30.4084535813,16.866431821,4.27761252492,37.1018798503,116.476155989,118.511525255,99.970866241,9.90576805939,8.63489095506
 11/09  16:00:00,220.921977534,30.4008993075,16.341884217,4.55723345049,37.1018798503,116.476155989,109.41459172,99.4888236603,9.90576805939,0.02
 11/09  17:00:00,225.731629447,30.3818407981,15.8316331718,5.01550331579,37.1018798503,116.476155989,118.030684092,99.4966587669,9.90576805939,8.6282572659
 11/09  18:00:00,234.294421775,30.3612907993,15.3032212932,5.54803238722,37.1018798503,116.476155989,109.690156371,99.7643883121,9.90576805939,0.02
 11/09  19:00:00,143.133633784,28.1590543101,11.806738789,0.0,24.7345865669,47.5788473902,83.5760014734,78.6031174437,4.9528840297,0.02
 11/09  20:00:00,142.461136209,29.075121476,11.4360749342,0.0159092091832,24.7345865669,47.5788473902,89.0334823352,84.0605983055,4.9528840297,0.02
 11/09  21:00:00,120.287056931,27.4628432641,11.7161957132,0.126286450495,12.3672932834,38.6892022431,102.019329376,99.0275989584,2.97173041782,0.02
 11/09  22:00:00,98.4866356557,21.5971582646,9.8375997628,0.486971080458,12.3672932834,27.0668015668,94.159758865,82.5822803881,2.97173041782,8.60574805908
 11/09  23:00:00,72.6849725069,18.015420683,8.1393285918,0.0,4.12243109448,15.9888894789,78.1692343781,75.1775039603,2.97173041782,0.02
 11/09  24:00:00,87.0547357743,23.8384125725,10.1598020732,1.83924808617,4.12243109448,15.9888894789,100.211366229,97.2196358112,2.97173041782,0.02
 11/10  01:00:00,76.4076246272,18.6749890424,7.79428144113,1.25446872705,4.12243109448,15.9888894789,81.617101975,78.6253715572,2.97173041782,0.02
 11/10  02:00:00,92.4729012901,24.2781248121,8.9603768557,4.22109485877,4.12243109448,15.9888894789,101.761993983,98.7702635656,2.97173041782,0.02
 11/10  03:00:00,85.9260042846,20.213981881,6.47567601847,6.97842683152,4.12243109448,15.9888894789,82.3124283577,79.3206979399,2.97173041782,0.02
 11/10  04:00:00,96.4781087176,24.2781248121,7.74040765304,6.8007558948,4.12243109448,15.9888894789,103.803487759,100.811757341,2.97173041782,0.02
 11/10  05:00:00,124.246429192,29.2216922225,8.51993052369,7.33853360765,12.3672932834,24.9413748627,117.55251174,112.579627711,4.9528840297,0.02
 11/10  06:00:00,149.964194183,28.8118981208,12.0430648796,29.4357952871,12.3672932834,24.9413748627,184.941407286,179.968523256,4.9528840297,0.02
 11/10  07:00:00,205.815546932,29.7652080187,12.0104599401,27.7999410516,24.7345865669,70.7195625826,167.105249564,157.179481505,9.90576805939,0.02
 11/10  08:00:00,215.520936092,29.8577059675,11.8067687738,20.5682203106,37.1018798503,92.3937384068,148.477143707,138.551375648,9.90576805939,0.02
 11/10  09:00:00,223.120171188,29.8984011848,11.8087526556,18.2729409382,37.1018798503,104.434947198,141.816649299,131.89088124,9.90576805939,0.02
 11/10  10:00:00,230.437101275,29.9406222636,11.8049864994,16.5026327168,37.1018798503,116.476155989,146.513231148,127.977489334,9.90576805939,8.6299737543
 11/10  11:00:00,229.468236502,29.9819292075,11.8100491623,15.1582995974,37.1018798503,116.476155989,134.512238917,124.586470858,9.90576805939,0.02
 11/10  12:00:00,230.352486605,30.0141021281,11.8160437202,14.1452833349,37.1018798503,116.476155989,140.251428712,121.708900039,9.90576805939,8.636760613
 11/10  13:00:00,219.930075382,30.043890498,12.4626114338,13.079088501,37.1018798503,104.434947198,127.221177808,117.295409749,9.90576805939,0.02
 11/10  14:00:00,229.544747472,30.0819411851,13.2092494489,11.6807597269,37.1018798503,116.476155989,130.098489975,111.555846775,9.90576805939,8.63687514111
 11/10  15:00:00,228.030329223,30.1285610623,14.1170703779,9.84164701842,37.1018798503,116.476155989,114.545870802,104.620102743,9.90576805939,0.02
 11/10  16:00:00,228.560112026,30.1542433641,14.8850353719,8.99818691588,37.1018798503,116.476155989,117.907287586,99.3682038184,9.90576805939,8.63331570861
 11/10  17:00:00,235.438548108,30.1432806822,14.4699662373,9.49460887797,37.1018798503,116.476155989,110.556178373,100.630410313,9.90576805939,0.02
 11/10  18:00:00,247.90737739,30.1319297821,13.3856436812,10.2529965318,37.1018798503,116.476155989,115.282975672,105.357207613,9.90576805939,0.02
 11/10  19:00:00,155.099515977,28.3422677433,9.27106298119,0.0902826586203,24.7345865669,47.5788473902,94.019206556,80.4571142073,4.9528840297,8.60920831898
 11/10  20:00:00,156.498578612,28.7819799829,8.36025677378,0.345800344761,24.7345865669,47.5788473902,90.3510027654,85.3781187357,4.9528840297,0.02
 11/10  21:00:00,135.134842121,27.4628432641,7.73049082693,0.473096603704,12.3672932834,38.6892022431,103.414846203,100.423115785,2.97173041782,0.02
 11/10  22:00:00,112.743422499,22.7910707919,6.11376359579,1.91456909572,12.3672932834,27.0668015668,88.8180822026,85.8263517848,2.97173041782,0.02
 11/10  23:00:00,91.3681300775,20.213981881,4.73843214032,7.01931032343,4.12243109448,15.9888894789,78.7198334175,75.7281029997,2.97173041782,0.02
 11/10  24:00:00,104.02654864,24.2781248121,5.5814221846,7.63799867012,4.12243109448,15.9888894789,100.517405415,97.5256749976,2.97173041782,0.02
 11/11  01:00:00,94.8182883552,20.213981881,4.16348139428,12.0295601075,2.06121554724,15.9888894789,82.5878658009,79.5961353831,2.97173041782,0.02
 11/11  02:00:00,106.456313427,24.2781248121,5.02676381383,11.4183674133,2.06121554724,15.9888894789,104.779319585,101.787589167,2.97173041782,0.02
 11/11  03:00:00,98.2358284671,20.213981881,3.50442246328,15.6504689648,2.06121554724,15.9888894789,85.2269779007,82.2352474829,2.97173041782,0.02
 11/11  04:00:00,108.370477628,24.2781248121,4.23910238028,14.1620546075,2.06121554724,15.9888894789,107.460215684,104.468485266,2.97173041782,0.02
 11/11  05:00:00,100.553109032,20.213981881,3.27892870445,18.2469580184,2.06121554724,15.9888894789,87.0130675051,84.0213370873,2.97173041782,0.02
 11/11  06:00:00,110.096963421,24.2781248121,3.95121611805,16.1863223213,2.06121554724,15.9888894789,109.443915135,106.452184718,2.97173041782,0.02
 11/11  07:00:00,102.64206986,20.213981881,2.92774704168,20.6217787896,2.06121554724,15.9888894789,88.6202594051,85.6285289873,2.97173041782,0.02
 11/11  08:00:00,96.1888441892,24.2781248121,4.25044035492,16.6092083417,2.06121554724,15.9888894789,110.255984635,107.264254217,2.97173041782,0.02
 11/11  09:00:00,111.015439359,20.213981881,4.48597452552,15.2886816849,4.12243109448,41.7362269337,85.0152312091,80.0423471794,4.9528840297,0.02
 11/11  10:00:00,118.227573963,24.2781248121,7.40302819179,10.1080197916,4.12243109448,41.7362269337,100.936126189,95.9632421591,4.9528840297,0.02
 11/11  11:00:00,107.845781807,20.213981881,6.47719306678,11.2780408703,4.12243109448,41.7362269337,79.8170834833,74.8441994536,4.9528840297,0.02
 11/11  12:00:00,117.200009983,24.2781248121,9.02427841306,8.23837426439,4.12243109448,41.7362269337,105.525230612,91.9712163129,4.9528840297,8.60113026972
 11/11  13:00:00,106.531071861,20.213981881,7.84001042321,9.48496115939,4.12243109448,41.7362269337,78.100617461,73.1277334313,4.9528840297,0.02
 11/11  14:00:00,117.492954284,24.2781248121,10.3586509284,7.06560271804,4.12243109448,41.7362269337,96.3063327266,91.3334486969,4.9528840297,0.02
 11/11  15:00:00,105.868639676,20.213981881,7.94878011011,8.48698115293,4.12243109448,41.7362269337,78.5058462904,73.5329622607,4.9528840297,0.02
 11/11  16:00:00,116.26278574,24.2781248121,9.58989630768,6.81304822264,4.12243109448,41.7362269337,98.650577643,93.6776936133,4.9528840297,0.02
 11/11  17:00:00,93.9474677674,20.213981881,6.95912291629,9.7728266428,4.12243109448,24.8785346261,81.7244244809,76.7515404512,4.9528840297,0.02
 11/11  18:00:00,105.247719205,24.2781248121,7.55123794642,11.3470694504,2.06121554724,15.9888894789,106.40569963,103.413969212,2.97173041782,0.02
 11/11  19:00:00,97.7916267819,20.213981881,5.46527476439,15.9486997474,2.06121554724,15.9888894789,88.1723640209,85.1806336031,2.97173041782,0.02
 11/11  20:00:00,107.66596592,24.2781248121,6.37005003753,14.5626762354,2.06121554724,15.9888894789,110.911299604,107.919569186,2.97173041782,0.02
 11/11  21:00:00,100.69241098,20.213981881,4.4922328529,19.5455341432,2.06121554724,15.9888894789,90.1992895731,87.2075591552,2.97173041782,0.02
 11/11  22:00:00,110.020950334,24.2781248121,4.9251669252,17.4680884329,2.06121554724,15.9888894789,113.070234785,110.078504367,2.97173041782,0.02
 11/11  23:00:00,104.083903478,20.213981881,3.17762790833,22.8558428272,2.06121554724,15.9888894789,91.729389378,88.7376589602,2.97173041782,0.02
 11/11  24:00:00,113.920743478,24.2781248121,3.32919029264,20.0491594565,2.06121554724,15.9888894789,114.767648165,111.775917747,2.97173041782,0.02
 11/12  01:00:00,108.8144396,20.213981881,2.82484701907,25.585400657,2.06121554724,15.9888894789,92.7821731882,89.7904427703,2.97173041782,0.02
 11/12  02:00:00,117.903672138,24.2781248121,3.47997725243,22.1421040298,2.06121554724,15.9888894789,115.8854351,112.893704683,2.97173041782,0.02
 11/12  03:00:00,111.759960623,20.213981881,2.02923203598,28.2008200268,2.06121554724,15.9888894789,93.7106876404,90.7189572225,2.97173041782,0.02
 11/12  04:00:00,119.13136897,24.2781248121,1.940643572,24.1491157959,2.06121554724,15.9888894789,117.166327507,114.174597089,2.97173041782,0.02
 11/12  05:00:00,113.211319871,20.213981881,0.970291834684,30.5631167428,2.06121554724,15.9888894789,94.7814227237,91.7896923059,2.97173041782,0.02
 11/12  06:00:00,120.566459052,24.2781248121,1.06714960025,25.9911099874,2.06121554724,15.9888894789,118.432359743,115.440629326,2.97173041782,0.02
 11/12  07:00:00,115.1929808,20.213981881,0.781435733962,32.5171150963,2.06121554724,15.9888894789,95.5706520241,92.5789216063,2.97173041782,0.02
 11/12  08:00:00,105.881011662,24.2781248121,1.59275766034,25.6305129005,2.06121554724,15.9888894789,118.281446,115.289715582,2.97173041782,0.02
 11/12  09:00:00,122.087685318,20.213981881,2.54064725131,25.3672511573,4.12243109448,41.7362269337,91.2258386464,86.2529546167,4.9528840297,0.02
 11/12  10:00:00,126.796578649,24.2781248121,4.92976172473,17.6665290061,4.12243109448,41.7362269337,108.183787635,103.210903605,4.9528840297,0.02
 11/12  11:00:00,116.576353136,20.213981881,4.96231685499,19.5402808879,4.12243109448,41.7362269337,85.5841269916,80.6112429619,4.9528840297,0.02
 11/12  12:00:00,124.119079724,24.2781248121,7.50602609352,13.6780857324,4.12243109448,41.7362269337,102.529386002,97.5565019719,4.9528840297,0.02
 11/12  13:00:00,113.591410327,20.213981881,6.64266416286,15.4008675037,4.12243109448,41.7362269337,81.7771830753,76.8042990456,4.9528840297,0.02
 11/12  14:00:00,122.783839568,24.2781248121,9.36000406076,11.0617293377,4.12243109448,41.7362269337,99.937406648,94.9645226183,4.9528840297,0.02
 11/12  15:00:00,111.574425957,20.213981881,7.7156290056,12.4274769071,4.12243109448,41.7362269337,80.5927440029,75.6198599732,4.9528840297,0.02
 11/12  16:00:00,120.971473751,24.2781248121,9.75439988612,9.34092055221,4.12243109448,41.7362269337,108.234326012,94.6795680703,4.9528840297,8.60187391157
 11/12  17:00:00,97.9523977662,20.213981881,6.49899043729,12.4560024008,4.12243109448,24.8785346261,83.1097012882,78.1368172585,4.9528840297,0.02
 11/12  18:00:00,108.667167708,24.2781248121,5.86303500115,14.163347978,2.06121554724,15.9888894789,109.064655558,106.07292514,2.97173041782,0.02
 11/12  19:00:00,101.785867353,20.213981881,3.95359912027,19.8964316032,2.06121554724,15.9888894789,90.5872916307,87.5955612129,2.97173041782,0.02
 11/12  20:00:00,111.500262336,24.2781248121,4.70805750805,18.0524100379,2.06121554724,15.9888894789,113.900734841,110.909004423,2.97173041782,0.02
 11/12  21:00:00,105.861296377,20.213981881,3.94281036032,23.9308224976,2.06121554724,15.9888894789,92.5252292425,89.5334988246,2.97173041782,0.02
 11/12  22:00:00,115.220419146,24.2781248121,5.15489537977,20.960811419,2.06121554724,15.9888894789,115.515559436,112.523829019,2.97173041782,0.02
 11/12  23:00:00,109.273245038,20.213981881,4.33186749997,26.7682737205,2.06121554724,15.9888894789,93.4623170732,90.4705866553,2.97173041782,0.02
 11/12  24:00:00,117.176511769,24.2781248121,6.11894112068,22.690828859,2.06121554724,15.9888894789,116.423922598,113.43219218,2.97173041782,0.02
 11/13  01:00:00,112.153546615,20.213981881,5.21874956786,27.3078274017,4.12243109448,15.9888894789,93.0678154849,90.076085067,2.97173041782,0.02
 11/13  02:00:00,119.013531185,24.2781248121,6.80325839008,22.559436398,4.12243109448,15.9888894789,115.299171232,112.307440814,2.97173041782,0.02
 11/13  03:00:00,112.169532144,20.213981881,5.39480317015,27.8912920759,4.12243109448,15.9888894789,92.9632965258,89.971566108,2.97173041782,0.02
 11/13  04:00:00,119.089671499,24.2781248121,6.80136384613,22.9816122808,4.12243109448,15.9888894789,115.528879936,112.537149518,2.97173041782,0.02
 11/13  05:00:00,147.383801029,29.2216922225,7.64041769721,23.2262153255,12.3672932834,24.9413748627,132.176276734,127.203392705,4.9528840297,0.02
 11/13  06:00:00,183.135308946,28.7819799829,10.673193333,56.4278599385,12.3672932834,24.9413748627,201.721817892,196.748933862,4.9528840297,0.02
 11/13  07:00:00,243.475683095,29.6614044621,11.0106203024,59.4634260489,24.7345865669,70.7195625826,188.901211424,178.975443365,9.90576805939,0.02
 11/13  08:00:00,244.02315163,29.6617415146,11.8617743936,42.543376328,37.1018798503,92.3937384068,166.509561513,156.583793453,9.90576805939,0.02
 11/13  09:00:00,247.368279703,29.6636354642,12.9645816491,35.8196067476,37.1018798503,104.434947198,163.685340113,145.152790075,9.90576805939,8.62678197847
 11/13  10:00:00,253.839548912,29.667457035,14.113556631,30.5644558418,37.1018798503,116.476155989,146.08015109,136.15438303,9.90576805939,0.02
 11/13  11:00:00,248.726692877,29.6735468803,15.4857625033,26.0123060523,37.1018798503,116.476155989,145.684082518,127.144222861,9.90576805939,8.63409159751
 11/13  12:00:00,244.674123735,29.6786750437,16.4455061963,22.0529664068,37.1018798503,116.476155989,129.486951633,119.561183574,9.90576805939,0.02
 11/13  13:00:00,230.89988256,29.6829933717,16.6819420111,18.9281090189,37.1018798503,104.434947198,133.664911116,115.127040916,9.90576805939,8.63210214076
 11/13  14:00:00,236.125558256,29.6890124276,17.5434082867,14.9821538435,37.1018798503,116.476155989,118.445476273,108.519708214,9.90576805939,0.02
 11/13  15:00:00,233.057970367,29.6988090243,18.4803149524,12.3779059757,37.1018798503,116.476155989,122.901336723,104.36013829,9.90576805939,8.63543037365
 11/13  16:00:00,231.017929584,29.7079434267,17.79660671,11.5001186066,37.1018798503,116.476155989,113.475849624,103.550081564,9.90576805939,0.02
 11/13  17:00:00,234.851376233,29.7162097349,15.3255176838,12.019559474,37.1018798503,116.476155989,119.854741755,109.928973695,9.90576805939,0.02
 11/13  18:00:00,245.373786974,29.7302622051,12.7271928194,12.8666545812,37.1018798503,116.476155989,138.2881967,119.763102742,9.90576805939,8.61932589931
 11/13  19:00:00,149.21291548,27.0231310245,8.49717272199,0.0,24.7345865669,47.5788473902,89.7083245886,84.7354405589,4.9528840297,0.02
 11/13  20:00:00,150.142117003,27.4628432641,7.7494925093,0.104481497105,24.7345865669,47.5788473902,92.9709402279,87.9980561982,4.9528840297,0.02
 11/13  21:00:00,131.019537943,27.9025555037,7.78831766456,0.656359154054,12.3672932834,38.6892022431,106.209651862,103.217921444,2.97173041782,0.02
