Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  22:00:00,105.968497471,21.6185048196,6.5336225487,0.0,12.3672932834,27.0668015668,91.0549198411,88.0631894232,2.97173041782,0.02
 11/13  23:00:00,85.3957196794,19.7742696414,5.09977074905,5.2437343863,4.12243109448,15.9888894789,80.6868437198,77.695113302,2.97173041782,0.02
 11/13  24:00:00,101.884376623,24.7178370517,6.57937029304,9.31127912136,4.12243109448,15.9888894789,102.864114169,99.8723837512,2.97173041782,0.02
 11/14  01:00:00,89.5320039636,19.7742696414,5.06479636776,9.24629475149,4.12243109448,15.9888894789,83.7173136108,80.725583193,2.97173041782,0.02
 11/14  02:00:00,105.424849617,24.7178370517,6.49961710708,13.0103155648,4.12243109448,15.9888894789,105.407118686,102.415388268,2.97173041782,0.02
 11/14  03:00:00,91.9074930838,19.7742696414,4.95178245849,11.8788072249,4.12243109448,15.9888894789,84.9981906574,82.0064602396,2.97173041782,0.02
 11/14  04:00:00,108.094792357,24.7178370517,5.80013228017,15.817822774,4.12243109448,15.9888894789,106.584823535,103.593093117,2.97173041782,0.02
 11/14  05:00:00,130.535219925,28.7819799829,6.00436231813,11.1449182063,12.3672932834,24.9413748627,129.413368347,115.858619593,4.9528840297,8.60186472383
 11/14  06:00:00,176.19734419,29.2248942854,9.02751396644,52.8828671817,12.3672932834,24.9413748627,189.989680793,185.016796763,4.9528840297,0.02
 11/14  07:00:00,222.090508826,29.6753459428,9.35952056476,41.3750905543,24.7345865669,70.7195625826,182.236554133,172.310786074,9.90576805939,0.02
 11/14  08:00:00,226.896308209,29.7148669884,9.90582460981,29.2401052825,37.1018798503,92.3937384068,162.158320602,152.232552543,9.90576805939,0.02
 11/14  09:00:00,229.039441463,29.7273600284,12.0362439259,24.1673769613,37.1018798503,104.434947198,148.389086885,138.463318826,9.90576805939,0.02
 11/14  10:00:00,232.452489821,29.7399250796,14.9893397546,19.4581017663,37.1018798503,116.476155989,140.666094754,122.129981667,9.90576805939,8.63034502752
 11/14  11:00:00,224.652525721,29.7656706721,18.5392856934,15.0513688566,37.1018798503,116.476155989,118.931928069,109.006160009,9.90576805939,0.02
 11/14  12:00:00,220.428789887,29.8134561242,21.1093228735,11.7606955527,37.1018798503,116.476155989,122.848519006,104.305481897,9.90576805939,8.63726904915
 11/14  13:00:00,207.876930663,29.8315345994,21.7146460285,9.95748375702,37.1018798503,104.434947198,112.657879751,102.732111691,9.90576805939,0.02
 11/14  14:00:00,216.699286786,29.8550845957,22.0252496996,8.47797887281,37.1018798503,116.476155989,120.075492763,101.532337619,9.90576805939,8.63738708389
 11/14  15:00:00,216.440895679,29.8835981716,21.9377968787,7.55184276384,37.1018798503,116.476155989,111.024088833,101.098320774,9.90576805939,0.02
 11/14  16:00:00,213.773251223,29.9149697587,21.1330479999,6.9739456081,37.1018798503,116.476155989,119.272975692,100.733419998,9.90576805939,8.633787635
 11/14  17:00:00,217.915329367,29.9345595991,19.8671890062,7.03725959299,37.1018798503,116.476155989,110.69308106,100.767313001,9.90576805939,0.02
 11/14  18:00:00,229.349509654,29.9514646208,18.3385934614,7.38852287556,37.1018798503,116.476155989,110.692574793,100.766806734,9.90576805939,0.02
 11/14  19:00:00,139.411618851,28.0491262502,14.5790674638,0.0,24.7345865669,47.5788473902,84.1212282447,79.148344215,4.9528840297,0.02
 11/14  20:00:00,139.786598935,28.3422677433,14.2174770683,0.0205343073912,24.7345865669,47.5788473902,97.9833679923,84.4211449373,4.9528840297,8.60933902537
 11/14  21:00:00,116.724709295,27.0231310245,14.7691680748,0.0,12.3672932834,38.6892022431,102.548990863,99.5572604448,2.97173041782,0.02
 11/14  22:00:00,93.3270659191,21.5971582646,12.6015611699,0.290491773009,12.3672932834,27.0668015668,86.5916038297,83.5998734119,2.97173041782,0.02
 11/14  23:00:00,66.5282158685,18.4551329226,10.8768520567,0.336322207628,4.12243109448,15.9888894789,78.6392652415,75.6475348237,2.97173041782,0.02
 11/14  24:00:00,74.4252835779,22.5192758537,14.0392976832,0.0,4.12243109448,15.9888894789,100.545196265,97.5534658474,2.97173041782,0.02
 11/15  01:00:00,68.4266636164,19.2466149539,11.2618025364,1.6915184367,4.12243109448,15.9888894789,81.8287820704,78.8370516526,2.97173041782,0.02
 11/15  02:00:00,73.3122489678,22.5192758537,14.6101908662,0.0,4.12243109448,15.9888894789,102.884993833,99.8932634156,2.97173041782,0.02
 11/15  03:00:00,68.2487485751,19.158672506,11.4774293727,2.15774131415,4.12243109448,15.9888894789,83.2709359556,80.2792055378,2.97173041782,0.02
 11/15  04:00:00,74.7531784741,23.0469305413,14.488741652,1.10009923308,4.12243109448,15.9888894789,104.111592396,101.119861978,2.97173041782,0.02
 11/15  05:00:00,100.911751024,28.6354092364,17.2963870341,2.78856414941,12.3672932834,24.9413748627,116.559230197,111.586346167,4.9528840297,0.02
 11/15  06:00:00,132.471881048,29.2710506491,20.5134343949,30.4960053659,12.3672932834,24.9413748627,183.479355584,178.506471554,4.9528840297,0.02
 11/15  07:00:00,185.035874561,29.761562138,18.2407145224,23.1424757026,24.7345865669,70.7195625826,150.263799639,140.33803158,9.90576805939,0.02
 11/15  08:00:00,200.854012181,29.8375077337,16.0496745284,16.7787050476,37.1018798503,92.3937384068,132.377575765,122.451807706,9.90576805939,0.02
 11/15  09:00:00,211.95960759,29.8912474265,15.0162082869,15.1136665208,37.1018798503,104.434947198,138.121698946,119.588976819,9.90576805939,8.62695406744
 11/15  10:00:00,222.446514304,29.9400614469,14.8582944359,13.7258432777,37.1018798503,116.476155989,126.601963337,116.676195278,9.90576805939,0.02
 11/15  11:00:00,219.710442348,29.9771292715,15.3857006873,12.5356901262,37.1018798503,116.476155989,130.259386715,111.717925167,9.90576805939,8.63569348801
 11/15  12:00:00,216.638275819,30.0140477158,16.8298755406,11.085504491,37.1018798503,116.476155989,118.079659042,108.153890983,9.90576805939,0.02
 11/15  13:00:00,204.236755635,30.0500612671,18.2850570428,9.54319950443,37.1018798503,104.434947198,124.439436584,105.901274282,9.90576805939,8.6323942428
 11/15  14:00:00,212.674380091,30.1099157439,19.6160519131,7.63442082396,37.1018798503,116.476155989,112.527082775,102.601314716,9.90576805939,0.02
 11/15  15:00:00,212.209088352,30.1615997132,21.4284870042,6.24903514891,37.1018798503,116.476155989,118.295124078,99.7537258647,9.90576805939,8.63563015419
 11/15  16:00:00,212.113194842,30.1861442382,21.9478351982,5.60951512433,37.1018798503,116.476155989,108.455630833,98.5298627739,9.90576805939,0.02
 11/15  17:00:00,215.880145281,30.1853223298,20.8791496295,5.74818329721,37.1018798503,116.476155989,117.732608025,99.197772174,9.90576805939,8.62906779134
 11/15  18:00:00,227.075828735,30.189523516,19.9496972655,5.97995112476,37.1018798503,116.476155989,109.400682878,99.474914819,9.90576805939,0.02
 11/15  19:00:00,139.963141819,28.3422677433,16.6671620866,0.0,24.7345865669,47.5788473902,82.700815466,77.7279314363,4.9528840297,0.02
 11/15  20:00:00,140.951747305,28.7819799829,15.7082265205,0.0,24.7345865669,47.5788473902,88.0837998035,83.1109157738,4.9528840297,0.02
 11/15  21:00:00,119.266129338,27.4628432641,14.5973088868,0.0399215917841,12.3672932834,38.6892022431,101.387388536,98.3956581182,2.97173041782,0.02
 11/15  22:00:00,98.5671774869,21.8902997577,10.7427096504,0.412918679244,12.3672932834,27.0668015668,85.6070156805,82.6152852627,2.97173041782,0.02
 11/15  23:00:00,73.1706693074,18.015420683,8.49626780225,0.0,4.12243109448,15.9888894789,77.8821832222,74.8904528043,2.97173041782,0.02
 11/15  24:00:00,86.8251687484,23.6185564527,10.6114941958,1.50275379896,4.12243109448,15.9888894789,99.7369945008,96.745264083,2.97173041782,0.02
 11/16  01:00:00,75.8424089907,18.4551329226,8.5452841883,0.841816336431,4.12243109448,15.9888894789,81.5348060971,78.5430756793,2.97173041782,0.02
 11/16  02:00:00,92.957044575,24.6298946038,10.9453972942,5.1533347486,4.12243109448,15.9888894789,110.954692372,99.3810958378,2.97173041782,8.60186611612
 11/16  03:00:00,82.6034584041,19.7742696414,8.40514875791,5.70274708671,4.12243109448,15.9888894789,82.910699927,79.9189695091,2.97173041782,0.02
 11/16  04:00:00,97.818328765,24.7178370517,10.1611112614,8.64598492191,4.12243109448,15.9888894789,104.195693666,101.203963249,2.97173041782,0.02
 11/16  05:00:00,119.797125416,28.7819799829,11.0312594241,5.68439671248,12.3672932834,24.9413748627,117.393861725,112.420977695,4.9528840297,0.02
 11/16  06:00:00,155.351336692,29.2526324009,13.9412307147,37.7109452424,12.3672932834,24.9413748627,184.415655609,179.44277158,4.9528840297,0.02
 11/16  07:00:00,203.64801579,29.7471140388,13.9936684873,27.819581199,24.7345865669,70.7195625826,161.132423784,151.206655725,9.90576805939,0.02
 11/16  08:00:00,215.840065999,29.826380534,14.0056825947,19.9671370186,37.1018798503,92.3937384068,141.027699425,131.101931366,9.90576805939,0.02
 11/16  09:00:00,220.593858022,29.8756736349,15.2362963585,15.9800021074,37.1018798503,104.434947198,129.290053538,119.364285479,9.90576805939,0.02
 11/16  10:00:00,229.948596016,29.9559227771,17.3011762621,12.4187114956,37.1018798503,116.476155989,127.918359016,109.381965227,9.90576805939,8.63062572873
 11/16  11:00:00,228.861907682,30.0176057631,18.4819934896,10.3971008485,37.1018798503,116.476155989,115.80316621,105.877398151,9.90576805939,0.02
 11/16  12:00:00,227.716408694,30.093496914,19.3071617141,8.62745880641,37.1018798503,116.476155989,120.612427479,102.06913353,9.90576805939,8.63752588931
 11/16  13:00:00,217.528306947,30.1556655361,20.3096753975,7.54305285112,37.1018798503,104.434947198,109.318708676,99.3929406164,9.90576805939,0.02
 11/16  14:00:00,229.282060291,30.2052707842,20.7267295412,6.53430145504,37.1018798503,116.476155989,115.945980487,97.4026660965,9.90576805939,8.63754633147
 11/16  15:00:00,231.017626699,30.2351847681,21.0466712135,5.69130582629,37.1018798503,116.476155989,105.772894682,95.8471266222,9.90576805939,0.02
 11/16  16:00:00,231.329881463,30.2411420088,20.6931603834,5.21234495541,37.1018798503,116.476155989,113.931872756,95.3927130706,9.90576805939,8.63339162647
 11/16  17:00:00,237.793492659,30.2179249821,19.051355043,5.34386417595,37.1018798503,116.476155989,106.537557069,96.6117890094,9.90576805939,0.02
 11/16  18:00:00,244.559265806,30.205451313,16.6976736508,5.77246904678,37.1018798503,116.476155989,107.543462847,97.6176947874,9.90576805939,0.02
 11/16  19:00:00,153.635385045,28.3422677433,12.7189326252,0.0,24.7345865669,47.5788473902,90.4790801076,76.9168250528,4.9528840297,8.60937102509
 11/16  20:00:00,150.867022728,28.7819799829,11.9043454223,0.0213851846668,24.7345865669,47.5788473902,87.8539375716,82.8810535419,4.9528840297,0.02
 11/16  21:00:00,127.362760488,27.4628432641,11.0765016149,0.0859573678228,12.3672932834,38.6892022431,101.442952118,98.4512216998,2.97173041782,0.02
 11/16  22:00:00,105.364110785,22.9376415384,8.77474932256,0.742390197981,12.3672932834,27.0668015668,87.3596799664,84.3679495486,2.97173041782,0.02
 11/16  23:00:00,76.9518560908,18.015420683,6.79745956436,0.0,4.12243109448,15.9888894789,77.7363625676,74.7446321498,2.97173041782,0.02
 11/16  24:00:00,91.945894709,23.5745852288,8.30637597195,2.05157921716,4.12243109448,15.9888894789,100.317206074,97.3254756561,2.97173041782,0.02
 11/17  01:00:00,83.5742778135,19.7742696414,6.42867102915,4.72073517017,4.12243109448,15.9888894789,81.3548867199,78.3631563021,2.97173041782,0.02
 11/17  02:00:00,97.9628120425,24.7178370517,8.41111139894,7.6500689324,4.12243109448,15.9888894789,102.578664549,99.5869341311,2.97173041782,0.02
 11/17  03:00:00,85.6012963341,19.7742696414,6.93068499601,7.40382521454,4.12243109448,15.9888894789,83.2652430901,80.2735126723,2.97173041782,0.02
 11/17  04:00:00,100.461215146,24.7178370517,9.02258131237,10.5322896066,4.12243109448,15.9888894789,104.614746717,101.623016299,2.97173041782,0.02
 11/17  05:00:00,121.926664449,28.7819799829,10.5765503161,6.73793151311,12.3672932834,24.9413748627,117.654669382,112.681785352,4.9528840297,0.02
 11/17  06:00:00,159.22698288,29.2444565466,14.2845379317,39.9368730532,12.3672932834,24.9413748627,184.451625405,179.478741375,4.9528840297,0.02
 11/17  07:00:00,206.800732427,29.7373355663,14.2436122547,29.4175144098,24.7345865669,70.7195625826,160.452264795,150.526496736,9.90576805939,0.02
 11/17  08:00:00,217.962161396,29.8140676903,14.3510514228,21.2509405252,37.1018798503,92.3937384068,140.594272192,130.668504132,9.90576805939,0.02
 11/17  09:00:00,221.867720266,29.8432037739,14.8683358977,18.515276812,37.1018798503,104.434947198,140.986250238,122.453349242,9.90576805939,8.62713293684
 11/17  10:00:00,231.042690927,29.8792577543,15.0664210182,16.582374785,37.1018798503,116.476155989,127.542075961,117.616307902,9.90576805939,0.02
 11/17  11:00:00,229.409159542,29.9174078966,15.0706635538,15.2142094667,37.1018798503,116.476155989,133.050584386,114.508790651,9.90576805939,8.63602567505
 11/17  12:00:00,228.459995065,29.9617065917,15.3995280892,13.7900502871,37.1018798503,116.476155989,120.178334169,110.252566109,9.90576805939,0.02
 11/17  13:00:00,215.996679883,29.9949819163,15.6399389995,12.7806680949,37.1018798503,104.434947198,125.443026756,106.904599428,9.90576805939,8.63265926789
 11/17  14:00:00,225.070594422,30.0220708536,15.3020599907,12.1418322979,37.1018798503,116.476155989,115.887536508,105.961768448,9.90576805939,0.02
 11/17  15:00:00,224.733530498,30.0429951178,15.0679046128,11.6762657762,37.1018798503,116.476155989,124.035290759,105.493634992,9.90576805939,8.63588770737
 11/17  16:00:00,226.175845873,30.0592065986,15.0707235721,11.4375622553,37.1018798503,116.476155989,114.201194989,104.275426929,9.90576805939,0.02
 11/17  17:00:00,234.534973063,30.0715642784,15.0662618982,11.3826358485,37.1018798503,116.476155989,121.78099951,103.245942034,9.90576805939,8.62928941677
 11/17  18:00:00,242.808675018,30.0796307995,14.7948553144,11.4379301218,37.1018798503,116.476155989,113.460635621,103.534867562,9.90576805939,0.02
 11/17  19:00:00,147.936218765,28.3422677433,11.3053469171,0.082363342427,24.7345865669,47.5788473902,86.2609873014,81.2881032717,4.9528840297,0.02
 11/17  20:00:00,149.502425934,28.6354092364,10.9355613611,0.270302041962,24.7345865669,47.5788473902,91.0165207866,86.0436367569,4.9528840297,0.02
 11/17  21:00:00,129.124854234,27.4628432641,10.8672969599,0.430412458728,12.3672932834,38.6892022431,103.570911466,100.579181048,2.97173041782,0.02
 11/17  22:00:00,110.186246838,22.9376415384,8.85275933832,2.0760384524,12.3672932834,27.0668015668,97.7151096623,86.138478416,2.97173041782,8.60490082854
 11/17  23:00:00,83.2884944363,18.8948451622,7.19733947491,2.3426277094,4.12243109448,15.9888894789,78.7847431605,75.7930127427,2.97173041782,0.02
 11/17  24:00:00,99.7386484272,24.2781248121,9.07752630288,5.86643192776,4.12243109448,15.9888894789,99.7129473743,96.7212169565,2.97173041782,0.02
 11/18  01:00:00,91.1777925256,20.213981881,7.08696218645,8.89421043388,4.12243109448,15.9888894789,80.9268614504,77.9351310325,2.97173041782,0.02
 11/18  02:00:00,102.416837915,24.2781248121,8.71102853046,8.30263212076,4.12243109448,15.9888894789,102.188658753,99.196928335,2.97173041782,0.02
 11/18  03:00:00,93.9452607605,20.213981881,6.46727388697,11.8032198442,4.12243109448,15.9888894789,82.9255129809,79.9337825631,2.97173041782,0.02
 11/18  04:00:00,103.177774867,24.2781248121,8.00848489114,10.3449371594,4.12243109448,15.9888894789,104.459341479,101.467611061,2.97173041782,0.02
 11/18  05:00:00,117.12761266,29.2216922225,9.40520759477,14.0681632991,4.12243109448,16.0517297156,124.41244484,121.420714422,2.97173041782,0.02
 11/18  06:00:00,113.371522982,28.7819799829,9.57981870935,11.8031384558,4.12243109448,16.0517297156,125.787585332,122.795854914,2.97173041782,0.02
 11/18  07:00:00,143.901357476,29.6614044621,9.56593946552,18.4593049003,4.12243109448,39.6058045677,126.562207237,123.57047682,2.97173041782,0.02
 11/18  08:00:00,205.383494384,29.6614044621,13.4354341548,55.7138772445,12.3672932834,65.3531420225,179.922844974,174.949960944,4.9528840297,0.02
 11/18  09:00:00,194.038199421,29.6614044621,14.3317733585,45.6964480393,12.3672932834,68.2430321324,173.30912096,168.33623693,4.9528840297,0.02
 11/18  10:00:00,211.851871931,29.6702089947,14.577272797,35.9471359615,16.4897243779,93.1370602926,160.58759586,152.642981413,7.92461444751,0.02
 11/18  11:00:00,209.700701842,29.6768377754,15.4750751936,32.0639187981,16.4897243779,93.1370602926,161.135101217,144.597128126,7.92461444751,8.61335864279
 11/18  12:00:00,209.154326738,29.6793074008,16.7145165902,28.8161898176,16.4897243779,93.1370602926,144.629589991,136.684975544,7.92461444751,0.02
 11/18  13:00:00,197.771010962,29.6804576914,17.1316056173,24.486608101,16.4897243779,83.9857416113,137.827995095,129.883380647,7.92461444751,0.02
 11/18  14:00:00,197.328012969,29.681089367,16.8671190289,23.5370978105,16.4897243779,83.9857416113,137.736781225,129.792166777,7.92461444751,0.02
 11/18  15:00:00,196.842322722,29.6814910741,16.6722329654,23.2238844707,16.4897243779,83.9857416113,138.684575086,130.739960639,7.92461444751,0.02
 11/18  16:00:00,154.124511416,29.6614044621,13.149094565,1.00517588732,12.3672932834,70.6512738906,88.0110827672,83.0381987375,4.9528840297,0.02
 11/18  17:00:00,162.04928609,29.6614044621,11.965715635,3.02622961242,12.3672932834,70.6512738906,101.282967139,87.7185766689,4.9528840297,8.61150644075
 11/18  18:00:00,158.222255391,29.6614044621,10.844117368,5.1364504248,12.3672932834,58.1284167478,100.219570051,95.246686021,4.9528840297,0.02
 11/18  19:00:00,117.062470013,27.0231310245,9.87239771726,0.0,12.3672932834,24.9413748627,106.189462126,101.216578097,4.9528840297,0.02
 11/18  20:00:00,117.102536593,27.0231310245,9.94176801059,0.0,12.3672932834,24.9413748627,110.18231316,105.20942913,4.9528840297,0.02
 11/18  21:00:00,108.980730538,28.9285507294,9.83628443953,7.34338892047,4.12243109448,16.0517297156,118.645916031,115.654185613,2.97173041782,0.02
 11/18  22:00:00,96.9724532249,23.377353778,7.93750462026,8.68548295404,4.12243109448,15.9888894789,99.1529503002,96.1612198824,2.97173041782,0.02
 11/18  23:00:00,92.8192545956,20.213981881,6.74298845421,12.5083427326,4.12243109448,15.9888894789,85.2837155428,82.291985125,2.97173041782,0.02
 11/18  24:00:00,102.037874191,24.2781248121,8.53269957811,10.9454878057,4.12243109448,15.9888894789,106.857874283,103.866143865,2.97173041782,0.02
 11/19  01:00:00,94.2400063321,20.213981881,6.82994760609,15.5216389755,2.06121554724,15.9888894789,86.4792197748,83.487489357,2.97173041782,0.02
 11/19  02:00:00,103.466015259,24.2781248121,8.88343999628,13.1222951775,2.06121554724,15.9888894789,108.86005172,105.868321302,2.97173041782,0.02
 11/19  03:00:00,97.2125572605,20.213981881,6.77101038772,17.7033874722,2.06121554724,15.9888894789,88.0396174179,85.0478870001,2.97173041782,0.02
 11/19  04:00:00,106.078392894,24.2781248121,8.10133223043,14.6653732324,2.06121554724,15.9888894789,110.453199108,107.46146869,2.97173041782,0.02
 11/19  05:00:00,99.7284600005,20.213981881,6.23185705814,19.4657819456,2.06121554724,15.9888894789,89.271024413,86.2792939952,2.97173041782,0.02
 11/19  06:00:00,108.081496972,24.2781248121,7.88839379812,15.8765007188,2.06121554724,15.9888894789,111.777237238,108.785506821,2.97173041782,0.02
 11/19  07:00:00,102.024200652,20.213981881,6.21587106743,20.9985179651,2.06121554724,15.9888894789,90.2188468286,87.2271164107,2.97173041782,0.02
 11/19  08:00:00,97.9482516636,24.2781248121,7.8533165501,17.1077758446,2.06121554724,15.9888894789,112.679036234,109.687305816,2.97173041782,0.02
 11/19  09:00:00,113.964153387,20.213981881,6.24646818177,19.1526318651,4.12243109448,41.7362269337,88.5899419122,83.6170578825,4.9528840297,0.02
 11/19  10:00:00,121.43741396,24.2781248121,8.16784135417,14.6293627145,4.12243109448,41.7362269337,107.879410638,102.906526608,4.9528840297,0.02
 11/19  11:00:00,112.85284286,20.213981881,6.79872817543,17.6285714058,4.12243109448,41.7362269337,86.7655325801,81.7926485504,4.9528840297,0.02
 11/19  12:00:00,120.535676716,24.2781248121,9.12958598463,13.6224300484,4.12243109448,41.7362269337,106.761598876,101.788714846,4.9528840297,0.02
 11/19  13:00:00,111.433783018,20.213981881,7.55735864201,16.4311122861,4.12243109448,41.7362269337,86.1816262819,81.2087422522,4.9528840297,0.02
 11/19  14:00:00,119.510538961,24.2781248121,10.0424261774,12.7291400472,4.12243109448,41.7362269337,106.173392381,101.200508351,4.9528840297,0.02
 11/19  15:00:00,108.546201971,20.213981881,7.88638664883,16.0081294701,4.12243109448,41.7362269337,86.3576837558,81.3847997261,4.9528840297,0.02
 11/19  16:00:00,113.910531633,24.2781248121,9.73569543273,13.0631218648,4.12243109448,41.7362269337,115.832060616,102.277294669,4.9528840297,8.60188191726
 11/19  17:00:00,96.9620074722,20.213981881,7.68871221769,16.9715526089,4.12243109448,24.8785346261,87.3676546009,82.3947705712,4.9528840297,0.02
 11/19  18:00:00,103.398480093,24.2781248121,10.1977421129,16.3171427311,2.06121554724,15.9888894789,111.452042496,108.460312078,2.97173041782,0.02
 11/19  19:00:00,97.1213573599,20.213981881,8.37030088109,21.4164230352,2.06121554724,15.9888894789,91.3056164434,88.3138860256,2.97173041782,0.02
 11/19  20:00:00,100.748726696,24.2781248121,10.5240829997,17.5107423294,2.06121554724,15.9888894789,114.138873452,111.147143035,2.97173041782,0.02
 11/19  21:00:00,94.5891078129,20.213981881,8.35400438441,22.6836495438,2.06121554724,15.9888894789,92.3856991012,89.3939686833,2.97173041782,0.02
 11/19  22:00:00,98.1062364424,24.2781248121,10.7940651338,18.3574616179,2.06121554724,15.9888894789,115.263381692,112.271651274,2.97173041782,0.02
 11/19  23:00:00,93.2568275008,20.213981881,9.14670466884,23.3073439758,2.06121554724,15.9888894789,93.0022732218,90.010542804,2.97173041782,0.02
 11/19  24:00:00,97.5301980752,24.2781248121,12.1775927909,18.534236066,2.06121554724,15.9888894789,115.849931298,112.85820088,2.97173041782,0.02
 11/20  01:00:00,93.4364194889,20.213981881,10.2553001527,22.3806491547,4.12243109448,15.9888894789,92.7467449367,89.7550145189,2.97173041782,0.02
 11/20  02:00:00,95.0494319588,24.2781248121,13.839021081,17.4134906225,4.12243109448,15.9888894789,115.058237328,112.06650691,2.97173041782,0.02
 11/20  03:00:00,89.8308679939,20.213981881,11.292701195,21.5791686413,4.12243109448,15.9888894789,92.5155034983,89.5237730804,2.97173041782,0.02
 11/20  04:00:00,91.8050933137,24.2781248121,14.5241077065,17.0217565013,4.12243109448,15.9888894789,115.062382965,112.070652547,2.97173041782,0.02
 11/20  05:00:00,115.333414602,29.2216922225,17.509067014,16.4112642613,12.3672932834,24.9413748627,130.679824499,125.706940469,4.9528840297,0.02
 11/20  06:00:00,153.083291741,28.7819799829,22.4313298518,49.6785907906,12.3672932834,24.9413748627,198.873709596,193.900825567,4.9528840297,0.02
 11/20  07:00:00,213.271448771,29.6615011988,25.719526327,47.5535491119,24.7345865669,70.7195625826,163.492037034,153.566268974,9.90576805939,0.02
 11/20  08:00:00,221.181903656,29.6641671512,27.8667223784,31.0176318313,37.1018798503,92.3937384068,141.272179535,131.346411475,9.90576805939,0.02
 11/20  09:00:00,226.710741785,29.6719279868,30.2320498258,24.4790717393,37.1018798503,104.434947198,142.276333999,123.743184084,9.90576805939,8.6273818548
 11/20  10:00:00,238.480749093,29.678357853,34.6723089135,19.7607999419,37.1018798503,116.476155989,128.988814691,119.063046631,9.90576805939,0.02
 11/20  11:00:00,227.297139928,29.6843613666,28.3081829841,14.9345988575,37.1018798503,116.476155989,132.219096521,113.678717632,9.90576805939,8.63461082968
 11/20  12:00:00,218.948162247,29.6935071628,21.6009623599,13.2835377448,37.1018798503,116.476155989,121.28810924,111.362341181,9.90576805939,0.02
 11/20  13:00:00,206.858885005,29.703400485,19.4719547519,11.4718743445,37.1018798503,104.434947198,127.280658675,108.742080711,9.90576805939,8.63280990413
 11/20  14:00:00,220.931510621,29.71327141,18.026130533,10.514755132,37.1018798503,116.476155989,116.104231174,106.178463114,9.90576805939,0.02
 11/20  15:00:00,225.428109633,29.7232201559,16.5373869842,10.0342461941,37.1018798503,116.476155989,125.292096524,106.750039386,9.90576805939,8.63628907828
 11/20  16:00:00,230.259919399,29.7464379534,15.2335581749,10.308763331,37.1018798503,116.476155989,120.221074787,110.295306728,9.90576805939,0.02
 11/20  17:00:00,241.449377345,29.7696327104,13.9273274807,11.2650743138,37.1018798503,116.476155989,133.259584271,114.724278069,9.90576805939,8.6295381429
 11/20  18:00:00,251.162614859,29.7887116553,13.1356117478,11.9236232169,37.1018798503,116.476155989,127.190973058,117.265204999,9.90576805939,0.02
 11/20  19:00:00,155.508892055,27.0231310245,9.24220104269,0.0,24.7345865669,47.5788473902,88.5574037222,83.5845196926,4.9528840297,0.02
 11/20  20:00:00,157.7805208,28.3422677433,7.33576119101,0.294794063906,24.7345865669,47.5788473902,92.5351273494,87.5622433197,4.9528840297,0.02
 11/20  21:00:00,137.095132854,27.0231310245,5.72560822063,0.0,12.3672932834,38.6892022431,105.93030781,102.938577392,2.97173041782,0.02
 11/20  22:00:00,111.922121703,21.6185048196,4.30627143247,0.0,12.3672932834,27.0668015668,90.9701836458,87.978453228,2.97173041782,0.02
 11/20  23:00:00,90.0875840057,19.5983847456,3.42859505021,5.02239765319,4.12243109448,15.9888894789,80.7386918933,77.7469614754,2.97173041782,0.02
 11/20  24:00:00,108.70000869,24.7178370517,3.92538980123,9.91524271959,4.12243109448,15.9888894789,103.159521581,100.167791163,2.97173041782,0.02
 11/21  01:00:00,95.3804487608,19.7742696414,2.65789232287,9.9098828437,4.12243109448,15.9888894789,84.1031561784,81.1114257606,2.97173041782,0.02
 11/21  02:00:00,113.210725062,24.7178370517,2.93388322906,14.1183854621,4.12243109448,15.9888894789,114.654170456,103.081609975,2.97173041782,8.60083006239
 11/21  03:00:00,98.5001178102,19.7742696414,1.82532195166,13.0936479318,4.12243109448,15.9888894789,85.6378519674,82.6461215496,2.97173041782,0.02
 11/21  04:00:00,116.033828888,24.7178370517,1.84400316984,17.5202141747,4.12243109448,15.9888894789,107.601266362,104.609535944,2.97173041782,0.02
 11/21  05:00:00,138.893909841,28.7819799829,1.34586956185,12.8950494658,12.3672932834,24.9413748627,122.151530778,117.178646748,4.9528840297,0.02
 11/21  06:00:00,184.800734976,29.2265372711,4.61486798804,54.9573167048,12.3672932834,24.9413748627,191.489034172,186.516150143,4.9528840297,0.02
 11/21  07:00:00,231.32858786,29.688812031,4.27879216884,44.2878511605,24.7345865669,70.7195625826,199.605226361,189.679458301,9.90576805939,0.02
 11/21  08:00:00,238.965435194,29.7308232495,4.03309868159,32.3867016739,37.1018798503,92.3937384068,183.855730739,173.929962679,9.90576805939,0.02
 11/21  09:00:00,242.182488048,29.7518546178,4.03904423897,27.5835949695,37.1018798503,104.434947198,176.209949433,166.284181374,9.90576805939,0.02
 11/21  10:00:00,249.354065116,29.7679439775,4.68150701886,22.865338957,37.1018798503,116.476155989,176.457629395,157.920709825,9.90576805939,8.6311515111
 11/21  11:00:00,246.200722056,29.7875419723,5.78349103463,19.1253639009,37.1018798503,116.476155989,157.943926295,148.018158236,9.90576805939,0.02
 11/21  12:00:00,244.428158113,29.839570352,6.5925191993,16.3191803025,37.1018798503,116.476155989,157.945540965,139.401520405,9.90576805939,8.63825250064
 11/21  13:00:00,232.026843343,29.9037393691,7.48444077872,14.6411268348,37.1018798503,104.434947198,141.771351305,131.845583245,9.90576805939,0.02
 11/21  14:00:00,241.636546057,29.9778304422,7.94215759102,13.2987253955,37.1018798503,116.476155989,144.207976868,125.663882789,9.90576805939,8.63832601931
 11/21  15:00:00,240.855386987,29.9644941277,7.59299633059,12.1732620787,37.1018798503,116.476155989,135.447143095,125.521375036,9.90576805939,0.02
 11/21  16:00:00,240.326691555,29.9465240033,7.3450650843,11.4686829848,37.1018798503,116.476155989,145.741758977,127.201349975,9.90576805939,8.63464094334
 11/21  17:00:00,247.339148683,29.9217025011,6.41158001078,11.8303509272,37.1018798503,116.476155989,142.812561069,132.886793009,9.90576805939,0.02
 11/21  18:00:00,255.760236728,29.9116807629,5.10420764138,13.202960967,37.1018798503,116.476155989,158.42466416,139.899075639,9.90576805939,8.61982046147
 11/21  19:00:00,159.854079102,28.1956969968,1.36534491502,0.405145813126,24.7345865669,47.5788473902,90.3814400251,85.4085559954,4.9528840297,0.02
 11/21  20:00:00,159.848688721,28.3422677433,0.628931259619,0.941627187306,24.7345865669,47.5788473902,92.1513449754,87.1784609457,4.9528840297,0.02
 11/21  21:00:00,141.598411037,28.3422677433,0.0,3.24455754962,12.3672932834,38.6892022431,105.632013096,102.640282678,2.97173041782,0.02
 11/21  22:00:00,122.111773232,23.8170660176,0.273868679658,8.08382464979,12.3672932834,27.0668015668,92.0316299847,89.0398995668,2.97173041782,0.02
 11/21  23:00:00,95.422804876,19.7742696414,0.132265675998,9.99950471058,4.12243109448,15.9888894789,81.4998932252,78.5081628073,2.97173041782,0.02
 11/21  24:00:00,114.033910955,24.7178370517,0.455128819641,15.2325727628,4.12243109448,15.9888894789,103.956067805,100.964337387,2.97173041782,0.02
 11/22  01:00:00,99.0817681715,19.7742696414,0.559589655882,13.444138625,4.12243109448,15.9888894789,84.4580663549,81.4663359371,2.97173041782,0.02
 11/22  02:00:00,117.5241049,24.7178370517,1.06676976904,18.8616304255,4.12243109448,15.9888894789,106.427229683,103.435499265,2.97173041782,0.02
 11/22  03:00:00,101.379666239,19.7742696414,0.904780431889,15.936972536,4.12243109448,15.9888894789,86.3868095137,83.3950790959,2.97173041782,0.02
 11/22  04:00:00,120.445501364,24.7178370517,1.44238470323,21.8752248423,4.12243109448,15.9888894789,108.594620349,105.602889931,2.97173041782,0.02
 11/22  05:00:00,140.832238988,28.7819799829,1.73354513732,14.9232659298,12.3672932834,24.9413748627,121.745091092,116.772207063,4.9528840297,0.02
 11/22  06:00:00,186.961583715,29.2334484155,5.40509111147,57.2618513521,12.3672932834,24.9413748627,189.081445771,184.108561741,4.9528840297,0.02
 11/22  07:00:00,234.318973419,29.6993724752,6.01815039152,46.8449124596,24.7345865669,70.7195625826,192.228369031,182.302600971,9.90576805939,0.02
 11/22  08:00:00,241.996713204,29.7545275512,6.58691012793,34.512903307,37.1018798503,92.3937384068,181.989895031,163.475097148,9.90576805939,8.60902982366
 11/22  09:00:00,245.464300792,29.7774957563,7.13041389536,30.3435242124,37.1018798503,104.434947198,164.913601202,154.987833142,9.90576805939,0.02
 11/22  10:00:00,254.187330508,29.7907654061,8.33267903418,27.3567245571,37.1018798503,116.476155989,157.401716928,147.475948868,9.90576805939,0.02
 11/22  11:00:00,251.83142204,29.800564509,9.68307596321,24.734411324,37.1018798503,116.476155989,157.870522896,139.328109553,9.90576805939,8.63664528378
 11/22  12:00:00,250.190835791,29.8096044088,10.7820413408,22.1065118514,37.1018798503,116.476155989,142.243508875,132.317740816,9.90576805939,0.02
 11/22  13:00:00,237.681948056,29.8186461968,11.5944384107,19.9889838695,37.1018798503,104.434947198,145.386648464,126.847434681,9.90576805939,8.63344572363
 11/22  14:00:00,246.35078146,29.8274721468,12.1320511039,18.2665695846,37.1018798503,116.476155989,132.860397383,122.934629323,9.90576805939,0.02
 11/22  15:00:00,244.937515224,29.834598139,12.6894759796,16.9859378414,37.1018798503,116.476155989,138.036411566,119.494095048,9.90576805939,8.6365484586
 11/22  16:00:00,243.841401933,29.8413634758,12.9407181039,16.1729547297,37.1018798503,116.476155989,135.86886874,117.328398942,9.90576805939,8.63470173897
 11/22  17:00:00,251.35976822,29.8605483564,12.9442231537,15.6933230124,37.1018798503,116.476155989,126.067483511,116.141715452,9.90576805939,0.02
 11/22  18:00:00,259.70803317,29.8832913306,12.9440638588,15.3439976973,37.1018798503,116.476155989,124.894776701,114.969008642,9.90576805939,0.02
 11/22  19:00:00,160.984630045,28.3422677433,9.63348039187,0.452865005059,24.7345865669,47.5788473902,88.1889258354,83.2160418057,4.9528840297,0.02
 11/22  20:00:00,159.943206063,28.1956969968,9.540639351,0.592383705002,24.7345865669,47.5788473902,100.393975147,86.8315304987,4.9528840297,8.60956061878
 11/22  21:00:00,140.075273473,27.9025555037,9.67222510734,1.3812705403,12.3672932834,38.6892022431,104.108140819,101.116410402,2.97173041782,0.02
 11/22  22:00:00,114.811049539,22.4099868509,8.16024261774,1.97666809446,12.3672932834,27.0668015668,89.5404481847,86.5487177668,2.97173041782,0.02
 11/22  23:00:00,91.5824443557,19.7742696414,6.80828184165,6.7303151935,4.12243109448,15.9888894789,79.3331368803,76.3414064625,2.97173041782,0.02
 11/22  24:00:00,105.227622453,24.7178370517,8.15091110897,10.5035642932,4.12243109448,15.9888894789,101.514472622,98.5227422046,2.97173041782,0.02
 11/23  01:00:00,87.8744839049,19.7742696414,6.041428428,10.036825851,2.06121554724,15.9888894789,83.67089266,80.6791622422,2.97173041782,0.02
 11/23  02:00:00,103.897486818,24.7178370517,7.43746969158,14.0961397994,2.06121554724,15.9888894789,105.805146602,102.813416184,2.97173041782,0.02
 11/23  03:00:00,90.2864487571,19.7742696414,5.68137307639,12.156488781,2.06121554724,15.9888894789,85.9595220224,82.9677916046,2.97173041782,0.02
 11/23  04:00:00,105.818136182,24.7178370517,7.18264694867,16.5356920429,2.06121554724,15.9888894789,107.992036474,105.000306056,2.97173041782,0.02
 11/23  05:00:00,90.8950590949,19.7742696414,5.63838982261,13.6832000532,2.06121554724,15.9888894789,87.5673733653,84.5756429475,2.97173041782,0.02
 11/23  06:00:00,106.9711646,24.7178370517,7.12355769384,18.2825990244,2.06121554724,15.9888894789,109.615519251,106.623788833,2.97173041782,0.02
 11/23  07:00:00,92.1840790608,19.7742696414,5.59645247396,15.021839791,2.06121554724,15.9888894789,88.6541531137,85.6624226959,2.97173041782,0.02
 11/23  08:00:00,96.6293357092,24.7178370517,7.07113863287,19.7611809041,2.06121554724,15.9888894789,110.833576869,107.841846451,2.97173041782,0.02
 11/23  09:00:00,104.794374126,19.7742696414,5.60867956572,13.8165386695,4.12243109448,41.7362269337,87.0066350572,82.0337510275,4.9528840297,0.02
 11/23  10:00:00,119.208510367,24.7178370517,7.27153150351,16.735118561,4.12243109448,41.7362269337,105.374233937,100.401349908,4.9528840297,0.02
 11/23  11:00:00,104.07385688,19.7742696414,6.24659883344,12.6979486048,4.12243109448,41.7362269337,84.6375736155,79.6646895858,4.9528840297,0.02
 11/23  12:00:00,118.740667596,24.7178370517,8.34451208003,15.1238935044,4.12243109448,41.7362269337,104.094110007,99.1212259776,4.9528840297,0.02
 11/23  13:00:00,102.649500044,19.7742696414,6.57740774612,11.5835944475,4.12243109448,41.7362269337,84.3294261119,79.3565420822,4.9528840297,0.02
 11/23  14:00:00,116.355469282,24.7178370517,8.33028404375,14.139963639,4.12243109448,41.7362269337,104.332817719,99.3599336896,4.9528840297,0.02
 11/23  15:00:00,101.811885873,19.7742696414,6.5640234612,11.2711499728,4.12243109448,41.7362269337,84.8003134752,79.8274294455,4.9528840297,0.02
 11/23  16:00:00,117.505779296,24.7178370517,8.3178181228,14.5801730218,4.12243109448,41.7362269337,105.369678404,100.396794374,4.9528840297,0.02
 11/23  17:00:00,93.809280124,19.7742696414,6.40968975749,12.2281423986,4.12243109448,24.8785346261,86.0544608495,81.0815768198,4.9528840297,0.02
 11/23  18:00:00,108.490052905,24.7178370517,7.92663421481,18.9792132555,2.06121554724,15.9888894789,110.585850435,107.594120018,2.97173041782,0.02
 11/23  19:00:00,93.7888131141,19.7742696414,6.23249366964,16.317080792,2.06121554724,15.9888894789,99.3930984751,87.81947831,2.97173041782,8.6018897473
 11/23  20:00:00,111.449615107,24.7178370517,7.56228076257,21.970829244,2.06121554724,15.9888894789,113.615923646,110.624193228,2.97173041782,0.02
 11/23  21:00:00,96.2753048608,19.7742696414,5.63365461534,18.3163475223,2.06121554724,15.9888894789,92.0127001009,89.0209696831,2.97173041782,0.02
 11/23  22:00:00,114.194939081,24.7178370517,6.61901900301,24.2845616252,2.06121554724,15.9888894789,114.893255942,111.901525524,2.97173041782,0.02
 11/23  23:00:00,98.9801235733,19.7742696414,4.49971694404,20.0730038235,2.06121554724,15.9888894789,92.9549280957,89.9631976779,2.97173041782,0.02
 11/23  24:00:00,118.740078293,24.7178370517,4.52761719481,26.7126593145,2.06121554724,15.9888894789,116.131096077,113.139365659,2.97173041782,0.02
 11/24  01:00:00,104.786000869,19.7742696414,2.44637213717,21.4297139222,4.12243109448,15.9888894789,93.0907620838,90.0990316659,2.97173041782,0.02
 11/24  02:00:00,126.395320838,24.7178370517,0.527679511221,29.1285047946,4.12243109448,15.9888894789,117.62132409,114.629593672,2.97173041782,0.02
 11/24  03:00:00,110.926332325,19.7742696414,0.0,24.5578964403,4.12243109448,15.9888894789,105.234937384,102.243206967,2.97173041782,0.02
 11/24  04:00:00,133.587906155,24.7178370517,0.0,33.0225319878,4.12243109448,15.9888894789,139.739231209,136.747500791,2.97173041782,0.02
 11/24  05:00:00,152.896881716,28.7819799829,0.0,22.9268827188,12.3672932834,24.9413748627,165.734480454,160.761596425,4.9528840297,0.02
 11/24  06:00:00,204.813114067,29.2216922225,0.196129876409,74.6391149794,12.3672932834,24.9413748627,210.842838783,205.869954753,4.9528840297,0.02
 11/24  07:00:00,251.782592389,29.6614456591,0.334826496814,64.8223493587,24.7345865669,70.7195625826,225.876853816,215.951085756,9.90576805939,0.02
 11/24  08:00:00,257.767738649,29.6711234854,0.0,49.2393261111,37.1018798503,92.3937384068,210.151559349,200.22579129,9.90576805939,0.02
 11/24  09:00:00,255.187447648,29.6819432984,1.14591424633,41.1485055446,37.1018798503,104.434947198,198.786238649,188.86047059,9.90576805939,0.02
 11/24  10:00:00,259.522034347,29.6938634947,2.13397160178,33.6624326517,37.1018798503,116.476155989,195.728456271,177.191196388,9.90576805939,8.63149182408
 11/24  11:00:00,255.251322364,29.70302969,2.35089586044,29.0939864124,37.1018798503,116.476155989,180.998288012,171.072519952,9.90576805939,0.02
 11/24  12:00:00,254.037947554,29.710628554,2.36233793627,26.6471250061,37.1018798503,116.476155989,187.432953297,168.888578347,9.90576805939,8.63860689057
 11/24  13:00:00,238.628685056,29.7172994004,3.35314945006,21.4176175616,37.1018798503,104.434947198,178.448125568,159.909060948,9.90576805939,8.63329656047
 11/24  14:00:00,246.644170976,29.7256492482,3.70187214455,18.9592256341,37.1018798503,116.476155989,163.752092729,153.826324669,9.90576805939,0.02
 11/24  15:00:00,247.024226601,29.7365957609,2.52066277167,19.5383784061,37.1018798503,116.476155989,177.851536495,159.309006333,9.90576805939,8.63676210203
 11/24  16:00:00,246.53609469,29.7498971922,1.85731955343,19.7199761996,37.1018798503,116.476155989,172.74795073,162.822182671,9.90576805939,0.02
 11/24  17:00:00,253.893019907,29.7621920598,1.51059863775,19.9665650822,37.1018798503,116.476155989,181.989052423,163.453250154,9.90576805939,8.63003421037
 11/24  18:00:00,262.461149918,29.7728558312,1.26618529557,20.4678855267,37.1018798503,116.476155989,174.007943154,164.082175095,9.90576805939,0.02
 11/24  19:00:00,159.503063296,27.0231310245,0.0421571196295,0.0,24.7345865669,47.5788473902,109.208199899,104.235315869,4.9528840297,0.02
 11/24  20:00:00,162.468714889,28.3422677433,0.0,1.99771197644,24.7345865669,47.5788473902,112.387404248,107.414520218,4.9528840297,0.02
 11/24  21:00:00,149.851892001,29.1117641626,0.0,8.89962250659,12.3672932834,38.6892022431,125.937494661,122.945764243,2.97173041782,0.02
 11/24  22:00:00,124.776363972,23.377353778,0.0244856231306,10.1899421789,12.3672932834,27.0668015668,106.366896077,103.375165659,2.97173041782,0.02
 11/24  23:00:00,104.208453732,20.213981881,0.0,17.0778888117,4.12243109448,15.9888894789,94.0391101014,91.0473796835,2.97173041782,0.02
 11/24  24:00:00,114.945688306,24.2781248121,0.0,15.2486626922,4.12243109448,15.9888894789,119.352735983,116.361005565,2.97173041782,0.02
 11/25  01:00:00,109.092134207,20.213981881,0.0,21.6292919857,4.12243109448,15.9888894789,98.5972006351,95.6054702173,2.97173041782,0.02
 11/25  02:00:00,118.061439783,24.2781248121,0.0,18.2050045697,4.12243109448,15.9888894789,124.35318786,121.361457442,2.97173041782,0.02
 11/25  03:00:00,112.919982945,20.213981881,0.0,25.3178865986,4.12243109448,15.9888894789,109.494299862,97.9206735035,2.97173041782,8.60189594048
 11/25  04:00:00,121.751160603,24.2781248121,0.0,21.2239289454,4.12243109448,15.9888894789,129.803636561,126.811906143,2.97173041782,0.02
 11/25  05:00:00,143.197856482,29.2216922225,0.0,29.0856454568,4.12243109448,16.0517297156,160.544856367,157.553125949,2.97173041782,0.02
 11/25  06:00:00,139.052700118,28.7819799829,0.0,24.1344238934,4.12243109448,16.0517297156,169.731913879,166.740183461,2.97173041782,0.02
 11/25  07:00:00,184.918647755,29.6614044621,0.0,44.6596065083,4.12243109448,39.6058045677,223.877949315,220.886218897,2.97173041782,0.02
 11/25  08:00:00,252.527946847,29.6614044621,0.0,88.6018104032,12.3672932834,65.3531420225,275.472473903,270.499589873,4.9528840297,0.02
 11/25  09:00:00,233.912818232,29.6614044621,0.0,72.1975886644,12.3672932834,68.2430321324,266.238376996,261.265492967,4.9528840297,0.02
 11/25  10:00:00,247.274338404,29.6614044621,0.0,57.5693573492,16.4897243779,93.1370602926,247.986561518,240.041947071,7.92461444751,0.02
 11/25  11:00:00,241.073811719,29.6614044621,0.0,51.5445867038,16.4897243779,93.1370602926,239.252023545,231.307409098,7.92461444751,0.02
 11/25  12:00:00,236.424368562,29.6614044621,0.0,46.8709690289,16.4897243779,93.1370602926,243.780303979,227.240613767,7.92461444751,8.61507576458
 11/25  13:00:00,223.885965342,29.6615823296,0.0,42.7958446837,16.4897243779,83.9857416113,230.443685452,222.499071004,7.92461444751,0.02
 11/25  14:00:00,221.510447078,29.6621984448,0.0,40.1349126243,16.4897243779,83.9857416113,226.756595546,218.811981099,7.92461444751,0.02
 11/25  15:00:00,221.125456576,29.6623632509,0.0,39.5373430871,16.4897243779,83.9857416113,227.211060521,219.266446074,7.92461444751,0.02
 11/25  16:00:00,174.957486644,29.6614044621,0.0,10.0967613658,12.3672932834,70.6512738906,191.939903642,186.967019612,4.9528840297,0.02
 11/25  17:00:00,192.9721627,29.6614044621,0.0,20.3120100129,12.3672932834,70.6512738906,207.239040943,202.266156914,4.9528840297,0.02
 11/25  18:00:00,196.252773564,29.6614044621,0.0,27.9252831107,12.3672932834,58.1284167478,231.385629309,217.827799051,4.9528840297,8.60494622783
 11/25  19:00:00,152.964888617,29.1337497746,0.0,17.5284746524,12.3672932834,24.9413748627,189.600699149,184.627815119,4.9528840297,0.02
 11/25  20:00:00,152.61838108,28.7819799829,0.0,16.8574660921,12.3672932834,24.9413748627,194.755995219,189.783111189,4.9528840297,0.02
 11/25  21:00:00,149.479681768,29.2216922225,0.0,28.9891774312,4.12243109448,16.0517297156,209.554002033,206.562271616,2.97173041782,0.02
 11/25  22:00:00,128.657188017,23.377353778,0.0,25.7314011926,4.12243109448,15.9888894789,177.614890446,174.623160029,2.97173041782,0.02
 11/25  23:00:00,128.914729726,20.213981881,0.0,36.2280002392,4.12243109448,15.9888894789,151.739974748,148.74824433,2.97173041782,0.02
 11/25  24:00:00,136.182620516,24.2781248121,0.0,29.7746736817,4.12243109448,15.9888894789,190.374509793,187.382779375,2.97173041782,0.02
 11/26  01:00:00,132.164280253,20.213981881,0.0,41.3789038652,2.06121554724,15.9888894789,155.725080925,152.733350507,2.97173041782,0.02
 11/26  02:00:00,138.331278787,24.2781248121,0.0,33.7883477318,2.06121554724,15.9888894789,196.048755137,193.057024719,2.97173041782,0.02
 11/26  03:00:00,136.247278767,20.213981881,0.0,45.3632692526,2.06121554724,15.9888894789,159.254668679,156.262938261,2.97173041782,0.02
 11/26  04:00:00,141.044975199,24.2781248121,0.0,36.4188037562,2.06121554724,15.9888894789,201.752681698,198.76095128,2.97173041782,0.02
 11/26  05:00:00,139.147226167,20.213981881,0.0,48.1611877876,2.06121554724,15.9888894789,162.569768647,159.578038229,2.97173041782,0.02
 11/26  06:00:00,143.110867168,24.2781248121,0.0,38.263274757,2.06121554724,15.9888894789,206.529950318,203.5382199,2.97173041782,0.02
 11/26  07:00:00,141.984638052,20.213981881,0.0,50.7075992324,2.06121554724,15.9888894789,174.291142784,171.299412366,2.97173041782,0.02
 11/26  08:00:00,135.579914986,24.2781248121,0.0,40.0003430738,2.06121554724,15.9888894789,218.757530178,215.76579976,2.97173041782,0.02
 11/26  09:00:00,150.811890147,20.213981881,0.0,46.0878123393,4.12243109448,41.7362269337,159.826002158,154.853118129,4.9528840297,0.02
 11/26  10:00:00,151.00696278,24.2781248121,0.0,32.9369736577,4.12243109448,41.7362269337,177.494118755,172.521234725,4.9528840297,0.02
 11/26  11:00:00,144.021771507,20.213981881,0.0,40.3960389965,4.12243109448,41.7362269337,129.461777242,124.488893213,4.9528840297,0.02
 11/26  12:00:00,148.027078121,24.2781248121,0.0,30.9238054836,4.12243109448,41.7362269337,150.65092816,145.678044131,4.9528840297,0.02
 11/26  13:00:00,141.416395845,20.213981881,0.0,38.0195810781,4.12243109448,41.7362269337,115.187514742,110.214630712,4.9528840297,0.02
 11/26  14:00:00,146.044143714,24.2781248121,0.0,29.2031709921,4.12243109448,41.7362269337,137.245477532,132.272593502,4.9528840297,0.02
 11/26  15:00:00,139.298138876,20.213981881,0.0,36.4922247363,4.12243109448,41.7362269337,107.559757067,102.586873038,4.9528840297,0.02
 11/26  16:00:00,145.069691182,24.2781248121,0.0,28.7384421227,4.12243109448,41.7362269337,131.155455117,126.182571087,4.9528840297,0.02
 11/26  17:00:00,129.822074335,20.213981881,0.0,36.9128656158,4.12243109448,24.8785346261,107.977654648,103.004770619,4.9528840297,0.02
 11/26  18:00:00,134.521871287,24.2781248121,0.0,32.1160110031,2.06121554724,15.9888894789,137.591105186,134.599374768,2.97173041782,0.02
 11/26  19:00:00,130.530785479,20.213981881,0.0,41.7416314889,2.06121554724,15.9888894789,111.469844467,108.478114049,2.97173041782,0.02
 11/26  20:00:00,134.934852339,24.2781248121,0.0,33.3872360207,2.06121554724,15.9888894789,137.479397731,134.487667313,2.97173041782,0.02
 11/26  21:00:00,130.482911838,20.213981881,0.0,42.957940898,2.06121554724,15.9888894789,118.558546438,106.984920647,2.97173041782,8.60189537346
 11/26  22:00:00,133.667789466,24.2781248121,0.0,34.1752398171,2.06121554724,15.9888894789,137.020644486,134.028914068,2.97173041782,0.02
 11/26  23:00:00,129.957042531,20.213981881,0.0,43.8652883656,2.06121554724,15.9888894789,111.680778889,108.689048471,2.97173041782,0.02
 11/26  24:00:00,133.014594268,24.2781248121,0.0,34.694611211,2.06121554724,15.9888894789,137.999863157,135.008132739,2.97173041782,0.02
 11/27  01:00:00,130.477423942,20.213981881,0.0,43.155745988,4.12243109448,15.9888894789,106.984423339,103.992692921,2.97173041782,0.02
 11/27  02:00:00,132.592076309,24.2781248121,0.0,33.7499186374,4.12243109448,15.9888894789,127.823372097,124.831641679,2.97173041782,0.02
 11/27  03:00:00,128.785535588,20.213981881,0.0,42.5359646396,4.12243109448,15.9888894789,100.349847865,97.358117447,2.97173041782,0.02
 11/27  04:00:00,130.923993124,24.2781248121,0.0239683714192,33.4069739226,4.12243109448,15.9888894789,123.281144799,120.289414381,2.97173041782,0.02
 11/27  05:00:00,162.320853294,29.2216922225,0.310365250178,36.5509030301,12.3672932834,24.9413748627,138.322662694,133.349778664,4.9528840297,0.02
 11/27  06:00:00,198.114801727,28.7819799829,4.37032332779,69.2821782724,12.3672932834,24.9413748627,208.698583447,203.725699417,4.9528840297,0.02
 11/27  07:00:00,261.447602964,29.6614044621,4.62605946691,75.2956499714,24.7345865669,70.7195625826,215.931039644,206.005271585,9.90576805939,0.02
 11/27  08:00:00,264.195770031,29.6620652996,4.63057326654,56.5421427602,37.1018798503,92.3937384068,197.820655957,187.894887897,9.90576805939,0.02
 11/27  09:00:00,261.490892681,29.6642819621,4.63402105044,48.6520858995,37.1018798503,104.434947198,189.826682237,179.900914178,9.90576805939,0.02
 11/27  10:00:00,267.147252695,29.6697817667,4.92212531734,43.0370987421,37.1018798503,116.476155989,192.516788468,173.979220642,9.90576805939,8.63179976654
