Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  11:00:00,261.376370937,29.6756988827,5.13885218,37.9450112789,37.1018798503,116.476155989,178.60597036,168.680202301,9.90576805939,0.02
 11/27  12:00:00,256.432277848,29.6806378821,5.78296629442,32.7521375814,37.1018798503,116.476155989,180.685846612,162.140979576,9.90576805939,8.63909897733
 11/27  13:00:00,243.20540855,29.6847133061,6.24251631705,29.1076985729,37.1018798503,104.434947198,166.646286714,156.720518654,9.90576805939,0.02
 11/27  14:00:00,251.172207399,29.6893657473,6.23828251801,27.0977147072,37.1018798503,116.476155989,173.586371308,155.041428755,9.90576805939,8.6391744942
 11/27  15:00:00,249.970598486,29.696890869,6.23436714771,25.456051461,37.1018798503,116.476155989,171.830228366,153.287304315,9.90576805939,8.63715599119
 11/27  16:00:00,249.195960666,29.7044874877,5.29877521684,24.936513923,37.1018798503,116.476155989,164.842368965,154.916600906,9.90576805939,0.02
 11/27  17:00:00,256.04553164,29.7128116413,4.29052682235,24.5939138916,37.1018798503,116.476155989,176.533683348,157.997659913,9.90576805939,8.63025537524
 11/27  18:00:00,264.341149658,29.721890518,2.76772080895,24.5236173907,37.1018798503,116.476155989,171.819496249,161.89372819,9.90576805939,0.02
 11/27  19:00:00,158.644192007,27.0231310245,0.0560739090161,0.0,24.7345865669,47.5788473902,112.056834076,107.083950046,4.9528840297,0.02
 11/27  20:00:00,164.73781285,27.9025555037,0.0,2.62970470039,24.7345865669,47.5788473902,127.029919116,122.057035086,4.9528840297,0.02
 11/27  21:00:00,154.053338319,28.7819799829,0.0,10.0602143019,12.3672932834,38.6892022431,149.997350118,147.0056197,2.97173041782,0.02
 11/27  22:00:00,133.932735028,23.8170660176,0.0,16.2609041986,12.3672932834,27.0668015668,127.635909675,124.644179257,2.97173041782,0.02
 11/27  23:00:00,105.243198028,19.7742696414,0.0,16.3674567759,4.12243109448,15.9888894789,113.460309061,110.468578643,2.97173041782,0.02
 11/27  24:00:00,127.891792901,24.7178370517,0.0,24.2710011851,4.12243109448,15.9888894789,146.941676733,143.949946316,2.97173041782,0.02
 11/28  01:00:00,110.734620818,19.7742696414,0.0,20.9788828954,4.12243109448,15.9888894789,122.340109125,119.348378708,2.97173041782,0.02
 11/28  02:00:00,133.22540663,24.7178370517,0.0,29.4773066575,4.12243109448,15.9888894789,153.908014123,150.916283705,2.97173041782,0.02
 11/28  03:00:00,114.857994808,19.7742696414,0.0,24.6791896186,4.12243109448,15.9888894789,135.376993624,123.803368758,2.97173041782,8.60189444796
 11/28  04:00:00,138.379634186,24.7178370517,0.0,33.8102396902,4.12243109448,15.9888894789,162.607607684,159.615877266,2.97173041782,0.02
 11/28  05:00:00,158.367691067,28.7819799829,0.0,23.5794750215,12.3672932834,24.9413748627,195.92897219,190.95608816,4.9528840297,0.02
 11/28  06:00:00,209.265106725,29.2246110893,0.0,74.541062293,12.3672932834,24.9413748627,242.654879058,237.681995028,4.9528840297,0.02
 11/28  07:00:00,259.185162187,29.6638888888,0.0,67.8434932558,24.7345865669,70.7195625826,253.429666571,243.503898511,9.90576805939,0.02
 11/28  08:00:00,263.663394859,29.6924298011,0.0,51.2519427997,37.1018798503,92.3937384068,234.592490047,224.666721987,9.90576805939,0.02
 11/28  09:00:00,258.022764517,29.7147528394,0.126796408113,42.8464306216,37.1018798503,104.434947198,208.198328126,198.272560066,9.90576805939,0.02
 11/28  10:00:00,262.842127218,29.7263385848,1.6855804793,35.9687599245,37.1018798503,116.476155989,194.38323747,175.847166204,9.90576805939,8.63030320695
 11/28  11:00:00,254.868245575,29.7394953753,3.68573691301,29.6357184765,37.1018798503,116.476155989,172.764275087,162.838507027,9.90576805939,0.02
 11/28  12:00:00,247.56836307,29.7517338758,5.5679529883,23.5857856209,37.1018798503,116.476155989,168.01558539,149.470662438,9.90576805939,8.63915489217
 11/28  13:00:00,232.598880745,29.7965407172,7.22097698528,19.6528425243,37.1018798503,104.434947198,147.776792016,137.851023956,9.90576805939,0.02
 11/28  14:00:00,240.076416071,29.8337364853,7.92881650794,17.0514749152,37.1018798503,116.476155989,150.095502164,131.55051604,9.90576805939,8.63921806471
 11/28  15:00:00,240.310527886,29.8105343023,6.65501362939,15.6741762537,37.1018798503,116.476155989,146.446247253,136.520479194,9.90576805939,0.02
 11/28  16:00:00,240.688446067,29.8026811054,6.03451904023,15.7107022021,37.1018798503,116.476155989,159.681410155,141.140181618,9.90576805939,8.63546047773
 11/28  17:00:00,247.645980249,29.8039041282,6.5869646873,16.2490624875,37.1018798503,116.476155989,149.928915922,140.003147863,9.90576805939,0.02
 11/28  18:00:00,255.985324954,29.8122884099,6.48024640649,16.8294886179,37.1018798503,116.476155989,158.504316991,139.978324079,9.90576805939,8.62022485211
 11/28  19:00:00,156.318676959,27.6826993839,3.31113080088,0.310262362593,24.7345865669,47.5788473902,92.1292582276,87.1563741979,4.9528840297,0.02
 11/28  20:00:00,158.949159375,28.7819799829,3.46480712673,1.66124413712,24.7345865669,47.5788473902,93.6535931029,88.6807090732,4.9528840297,0.02
 11/28  21:00:00,140.423304683,28.3422677433,3.3033976466,3.84293151742,12.3672932834,38.6892022431,106.328558122,103.336827704,2.97173041782,0.02
 11/28  22:00:00,121.772071965,23.8170660176,2.9046591418,8.99676806707,12.3672932834,27.0668015668,91.7698758731,88.7781454553,2.97173041782,0.02
 11/28  23:00:00,95.3178977361,19.7742696414,2.01491499588,10.4483316982,4.12243109448,15.9888894789,81.0856123732,78.0938819554,2.97173041782,0.02
 11/28  24:00:00,113.649568492,24.7178370517,2.79894839178,15.3443214696,4.12243109448,15.9888894789,103.90616151,100.914431092,2.97173041782,0.02
 11/29  01:00:00,98.0279539008,19.7742696414,2.5973274786,13.2365998514,4.12243109448,15.9888894789,84.5619551075,81.5702246897,2.97173041782,0.02
 11/29  02:00:00,115.382507977,24.7178370517,3.79547049649,18.1540471871,4.12243109448,15.9888894789,106.453278947,103.461548529,2.97173041782,0.02
 11/29  03:00:00,98.9915971984,19.7742696414,3.25733867303,14.9800737184,4.12243109448,15.9888894789,86.2048119309,83.2130815131,2.97173041782,0.02
 11/29  04:00:00,116.442676883,24.7178370517,4.63362203838,20.122774671,4.12243109448,15.9888894789,108.166202842,105.174472424,2.97173041782,0.02
 11/29  05:00:00,136.083341471,28.7819799829,5.23648017587,13.3167460601,12.3672932834,24.9413748627,121.111550628,116.138666598,4.9528840297,0.02
 11/29  06:00:00,182.201692829,29.2313591127,8.67967775756,55.6073689235,12.3672932834,24.9413748627,188.420145613,183.447261583,4.9528840297,0.02
 11/29  07:00:00,229.310653051,29.6894800923,8.66385135771,45.4026040693,24.7345865669,70.7195625826,183.438311013,173.512542954,9.90576805939,0.02
 11/29  08:00:00,238.736786056,29.738396763,8.41564026355,33.1037737101,37.1018798503,92.3937384068,175.266098244,156.751094202,9.90576805939,8.60923598339
 11/29  09:00:00,239.626150154,29.7617891193,8.77174321663,28.5706634103,37.1018798503,104.434947198,159.036395124,149.110627064,9.90576805939,0.02
 11/29  10:00:00,247.121452077,29.7760858452,9.37239802385,25.3045997881,37.1018798503,116.476155989,152.936422663,143.010654604,9.90576805939,0.02
 11/29  11:00:00,243.133676837,29.7871435218,9.9146695738,22.0986383334,37.1018798503,116.476155989,155.603058036,137.061491054,9.90576805939,8.63579892285
 11/29  12:00:00,240.67789714,29.7982946302,10.4749182874,20.0389997834,37.1018798503,116.476155989,151.08121607,132.536186994,9.90576805939,8.63926101737
 11/29  13:00:00,225.323911748,29.8079182035,11.368918415,17.805408555,37.1018798503,104.434947198,137.228004861,127.302236801,9.90576805939,0.02
 11/29  14:00:00,231.743488445,29.8170436944,12.4542780182,16.1860581182,37.1018798503,116.476155989,140.265496763,121.720449807,9.90576805939,8.63927889563
 11/29  15:00:00,229.932165658,29.8269858112,13.2108600555,14.5386885707,37.1018798503,116.476155989,126.856272415,116.930504356,9.90576805939,0.02
 11/29  16:00:00,227.879696776,29.8657975748,13.4170800013,12.3133268379,37.1018798503,116.476155989,130.631536939,112.090247455,9.90576805939,8.63552142408
 11/29  17:00:00,240.427324522,29.8715006791,11.8397325869,13.297568708,37.1018798503,116.476155989,126.722508893,116.796740833,9.90576805939,0.02
 11/29  18:00:00,249.504763636,29.8768989413,10.3664440194,14.1644551532,37.1018798503,116.476155989,133.139796228,123.214028169,9.90576805939,0.02
 11/29  19:00:00,153.696420852,28.1956969968,6.82091392494,0.258996571476,24.7345865669,47.5788473902,97.6994150052,84.1367978797,4.9528840297,8.60973309581
 11/29  20:00:00,154.526160487,28.3422677433,6.44586150513,0.880704757259,24.7345865669,47.5788473902,92.3703743896,87.3974903599,4.9528840297,0.02
 11/29  21:00:00,132.252939815,27.0231310245,6.37423136061,0.0,12.3672932834,38.6892022431,105.196609858,102.204879441,2.97173041782,0.02
 11/29  22:00:00,115.368667614,23.6411811218,5.48637177703,5.40534121082,12.3672932834,27.0668015668,90.4041393495,87.4124089317,2.97173041782,0.02
 11/29  23:00:00,90.0876188084,19.7742696414,4.58804281019,7.81177913742,4.12243109448,15.9888894789,80.0277860649,77.0360556471,2.97173041782,0.02
 11/29  24:00:00,107.068830088,24.7178370517,5.90688048294,12.0651508952,4.12243109448,15.9888894789,102.484193645,99.4924632267,2.97173041782,0.02
 11/30  01:00:00,93.057672567,19.7742696414,4.82330586803,10.7953915845,4.12243109448,15.9888894789,83.6925750095,80.7008445916,2.97173041782,0.02
 11/30  02:00:00,109.235963692,24.7178370517,6.32949884595,14.9999579222,4.12243109448,15.9888894789,105.120310772,102.128580354,2.97173041782,0.02
 11/30  03:00:00,94.7647833268,19.7742696414,4.96200763315,12.7583855663,4.12243109448,15.9888894789,85.4835704277,82.4918400099,2.97173041782,0.02
 11/30  04:00:00,110.065029112,24.7178370517,6.7987257404,17.1362581196,4.12243109448,15.9888894789,107.289337946,104.297607528,2.97173041782,0.02
 11/30  05:00:00,128.839395702,28.7819799829,8.02367367904,11.3853793916,12.3672932834,24.9413748627,120.25412974,115.281245711,4.9528840297,0.02
 11/30  06:00:00,172.892642188,29.2347609475,11.4771049069,50.0485322673,12.3672932834,24.9413748627,187.084644157,182.111760128,4.9528840297,0.02
 11/30  07:00:00,221.844721595,29.706368295,11.4621658495,39.9706873179,24.7345865669,70.7195625826,172.568937476,162.643169417,9.90576805939,0.02
 11/30  08:00:00,232.311021726,29.7677212311,11.5685797614,28.6261889947,37.1018798503,92.3937384068,153.671325753,143.745557693,9.90576805939,0.02
 11/30  09:00:00,233.987953372,29.7894181139,12.1100129579,25.2114574358,37.1018798503,104.434947198,153.979941229,135.445869839,9.90576805939,8.62830333114
 11/30  10:00:00,243.232595726,29.8026472463,12.3224104013,22.7329148409,37.1018798503,116.476155989,140.801784447,130.876016387,9.90576805939,0.02
 11/30  11:00:00,241.137127248,29.8139453794,12.6777708718,20.7759141959,37.1018798503,116.476155989,145.673978649,127.130554793,9.90576805939,8.63765579675
 11/30  12:00:00,238.721960439,29.8232036578,12.9248140881,18.6785939105,37.1018798503,116.476155989,133.219084892,123.293316832,9.90576805939,0.02
 11/30  13:00:00,225.669642487,29.8305800276,12.9244407557,16.873939457,37.1018798503,104.434947198,139.424545674,120.884664689,9.90576805939,8.63411292594
 11/30  14:00:00,233.852791353,29.8416102705,13.210349576,15.6999824976,37.1018798503,116.476155989,128.335810029,118.41004197,9.90576805939,0.02
 11/30  15:00:00,230.506539891,29.8696458725,13.7751122054,14.4959057516,37.1018798503,116.476155989,133.302701404,114.759354565,9.90576805939,8.63757877951
 11/30  16:00:00,227.566872941,29.8956075229,13.6706047241,13.8104616846,37.1018798503,116.476155989,131.851162756,113.30975996,9.90576805939,8.63563473617
 11/30  17:00:00,236.139783412,29.9154886306,13.410400841,13.531087055,37.1018798503,116.476155989,123.260180315,113.334412256,9.90576805939,0.02
 11/30  18:00:00,241.806534434,29.9346798734,13.410854372,13.3529873781,37.1018798503,116.476155989,122.405114952,112.479346892,9.90576805939,0.02
 11/30  19:00:00,145.450563441,28.0491262502,9.8118435591,0.0905504130512,24.7345865669,47.5788473902,88.154939148,83.1820551183,4.9528840297,0.02
 11/30  20:00:00,146.422585849,28.6354092364,9.22446057444,0.500087827842,24.7345865669,47.5788473902,100.771118231,87.2084591319,4.9528840297,8.60977506984
 11/30  21:00:00,125.304859074,27.4628432641,9.44470308481,0.58733828093,12.3672932834,38.6892022431,104.712909164,101.721178746,2.97173041782,0.02
 11/30  22:00:00,101.500135481,21.6185048196,8.15817792823,0.0,12.3672932834,27.0668015668,90.0927128637,87.1009824459,2.97173041782,0.02
 11/30  23:00:00,81.1183547582,19.6863271935,6.78768255548,5.08875935678,4.12243109448,15.9888894789,79.7556311494,76.7639007316,2.97173041782,0.02
 11/30  24:00:00,96.6316314948,24.7178370517,8.61308570046,8.92749349991,4.12243109448,15.9888894789,101.703897928,98.7121675102,2.97173041782,0.02
 12/01  01:00:00,86.693116953,19.7742696414,6.65108199914,8.58810875011,4.12243109448,15.9888894789,82.637256319,79.6455259012,2.97173041782,0.02
 12/01  02:00:00,103.051711497,24.7178370517,8.36402170805,12.0007337398,4.12243109448,15.9888894789,103.9927865,101.001056082,2.97173041782,0.02
 12/01  03:00:00,90.2207007538,19.7742696414,6.50943883437,10.7118107131,4.12243109448,15.9888894789,84.3000503848,81.308319967,2.97173041782,0.02
 12/01  04:00:00,105.867258391,24.7178370517,8.16241803489,14.2708502578,4.12243109448,15.9888894789,105.874054789,102.882324371,2.97173041782,0.02
 12/01  05:00:00,126.885513288,28.7819799829,8.7813288802,9.69435780354,12.3672932834,24.9413748627,119.44598999,114.47310596,4.9528840297,0.02
 12/01  06:00:00,168.713606152,29.2309417995,11.7038935469,46.8486492097,12.3672932834,24.9413748627,186.444552477,181.471668447,4.9528840297,0.02
 12/01  07:00:00,216.356157861,29.7194946004,11.4547457963,36.1386402508,24.7345865669,70.7195625826,171.682115711,161.756347651,9.90576805939,0.02
 12/01  08:00:00,230.01081541,29.7878555065,10.9266733017,26.379314358,37.1018798503,92.3937384068,154.668866283,144.743098224,9.90576805939,0.02
 12/01  09:00:00,232.610727288,29.808474733,10.7212950226,22.2033546467,37.1018798503,104.434947198,156.749742827,138.215584472,9.90576805939,8.62839029601
 12/01  10:00:00,240.084571367,29.8403809946,10.7235186637,17.0342217806,37.1018798503,116.476155989,140.691338368,130.765570309,9.90576805939,0.02
 12/01  11:00:00,238.023014632,29.9126392873,11.3700989914,14.1309497448,37.1018798503,116.476155989,140.446691195,121.903244797,9.90576805939,8.63767833812
 12/01  12:00:00,237.183938605,30.0353746271,12.1213373353,12.2414840323,37.1018798503,116.476155989,121.961649474,112.035881414,9.90576805939,0.02
 12/01  13:00:00,225.782505514,30.2293045667,12.6838809797,10.9292213927,37.1018798503,104.434947198,121.890812238,103.350800825,9.90576805939,8.63424335418
 12/01  14:00:00,235.846581548,30.3540984536,13.2233571538,9.74322857659,37.1018798503,116.476155989,106.85481488,96.9290468201,9.90576805939,0.02
 12/01  15:00:00,235.52817436,30.4041477347,13.1457188,8.51516551933,37.1018798503,116.476155989,112.811429582,94.2680074781,9.90576805939,8.63765404501
 12/01  16:00:00,235.147550606,30.3163036526,12.5859839357,7.73350314041,37.1018798503,116.476155989,107.116650562,97.190882503,9.90576805939,0.02
 12/01  17:00:00,243.740895684,30.0996675868,11.0522267572,7.9623376569,37.1018798503,116.476155989,127.45326682,108.91675833,9.90576805939,8.63074043023
 12/01  18:00:00,248.402145962,30.0674558808,9.84261981583,8.42045496288,37.1018798503,116.476155989,127.19310775,117.267339691,9.90576805939,0.02
 12/01  19:00:00,155.681762258,28.1956969968,5.35524072963,0.0756188085705,24.7345865669,47.5788473902,85.8325351617,80.859651132,4.9528840297,0.02
 12/01  20:00:00,155.946632307,28.6354092364,4.55267794614,0.358899062313,24.7345865669,47.5788473902,89.8386635817,84.865779552,4.9528840297,0.02
 12/01  21:00:00,133.985988346,27.4628432641,5.01392326203,0.329342439177,12.3672932834,38.6892022431,111.67341058,100.091950277,2.97173041782,8.60972988476
 12/01  22:00:00,110.495214828,22.7177854186,5.09808252716,1.58416801219,12.3672932834,27.0668015668,88.9000688022,85.9083383843,2.97173041782,0.02
 12/01  23:00:00,88.4135810751,20.213981881,4.74897866885,6.26176472468,4.12243109448,15.9888894789,78.3743879364,75.3826575186,2.97173041782,0.02
 12/01  24:00:00,100.86378713,24.2781248121,6.30273611832,6.9240169662,4.12243109448,15.9888894789,100.103548736,97.1118183178,2.97173041782,0.02
 12/02  01:00:00,93.3200162496,20.213981881,4.66157210196,10.8480777078,4.12243109448,15.9888894789,81.5032086982,78.5114782803,2.97173041782,0.02
 12/02  02:00:00,103.521369454,24.2781248121,6.00652786118,9.94379230326,4.12243109448,15.9888894789,103.113207096,100.121476678,2.97173041782,0.02
 12/02  03:00:00,96.1339331396,20.213981881,5.23880719547,13.7773817299,4.12243109448,15.9888894789,83.5532310269,80.561500609,2.97173041782,0.02
 12/02  04:00:00,106.48229203,24.2781248121,7.0874321066,11.7351733487,4.12243109448,15.9888894789,105.031777379,102.040046961,2.97173041782,0.02
 12/02  05:00:00,121.592828772,29.2216922225,8.01119535782,15.9364156902,4.12243109448,16.0517297156,125.11822306,122.126492643,2.97173041782,0.02
 12/02  06:00:00,118.316180018,28.7819799829,8.26840393341,13.1893328454,4.12243109448,16.0517297156,126.452012044,123.460281626,2.97173041782,0.02
 12/02  07:00:00,149.779293468,29.6614044621,8.82826072166,20.4732882852,4.12243109448,39.6058045677,130.027011651,127.035281234,2.97173041782,0.02
 12/02  08:00:00,214.785795007,29.6614044621,12.591392357,59.369426498,12.3672932834,65.3531420225,183.676505169,178.70362114,4.9528840297,0.02
 12/02  09:00:00,199.368087378,29.6614044621,13.1849046569,46.8353150755,12.3672932834,68.2430321324,176.818508017,171.845623988,4.9528840297,0.02
 12/02  10:00:00,214.584116942,29.6633782288,14.7154866279,36.0787745569,16.4897243779,93.1370602926,159.873585807,151.928971359,7.92461444751,0.02
 12/02  11:00:00,205.810065624,29.6685523218,16.8248480537,30.9023048249,16.4897243779,93.1370602926,154.544037672,138.004019007,7.92461444751,8.6154042174
 12/02  12:00:00,199.766199472,29.6721333247,18.2723583484,26.7990958838,16.4897243779,93.1370602926,138.208467117,130.263852669,7.92461444751,0.02
 12/02  13:00:00,188.806877335,29.6739349213,19.019867827,23.631673277,16.4897243779,83.9857416113,134.954951738,127.01033729,7.92461444751,0.02
 12/02  14:00:00,189.048097369,29.6751414408,20.108140584,22.9805447682,16.4897243779,83.9857416113,135.207966685,127.263352238,7.92461444751,0.02
 12/02  15:00:00,185.323214898,29.676022252,20.1296798434,20.1661438581,16.4897243779,83.9857416113,132.651466283,124.706851835,7.92461444751,0.02
 12/02  16:00:00,145.170913108,29.6614044621,16.3674057347,0.59915909757,12.3672932834,70.6512738906,82.3232969446,68.758359573,4.9528840297,8.61205334187
 12/02  17:00:00,153.130299608,29.6614044621,13.6921018179,1.88338590806,12.3672932834,70.6512738906,81.684868399,76.7119843693,4.9528840297,0.02
 12/02  18:00:00,147.0748345,29.6614044621,12.0544169549,3.2487169968,12.3672932834,58.1284167478,94.5476389066,89.5747548769,4.9528840297,0.02
 12/02  19:00:00,107.598094214,27.0231310245,11.5625270808,0.0,12.3672932834,24.9413748627,104.866448506,99.8935644767,4.9528840297,0.02
 12/02  20:00:00,107.580402108,27.0231310245,11.2786422758,0.0,12.3672932834,24.9413748627,110.016366522,105.043482492,4.9528840297,0.02
 12/02  21:00:00,98.8416406242,28.7819799829,10.9787210562,5.46644295584,4.12243109448,16.0517297156,118.631901512,115.640171094,2.97173041782,0.02
 12/02  22:00:00,93.283108605,23.8170660176,8.16338442131,9.52252516994,4.12243109448,15.9888894789,99.92033738,96.9286069622,2.97173041782,0.02
 12/02  23:00:00,84.6909823879,19.7742696414,6.68971518553,9.17099969696,4.12243109448,15.9888894789,84.8259049995,81.8341745817,2.97173041782,0.02
 12/02  24:00:00,99.5680482588,24.7178370517,8.89842433023,12.7244021599,4.12243109448,15.9888894789,106.291682141,103.299951723,2.97173041782,0.02
 12/03  01:00:00,86.5002594287,19.7742696414,6.97855946829,11.9714248967,2.06121554724,15.9888894789,86.7185969573,83.7268665395,2.97173041782,0.02
 12/03  02:00:00,101.821698862,24.7178370517,8.55260568091,15.8645455731,2.06121554724,15.9888894789,109.327014875,106.335284457,2.97173041782,0.02
 12/03  03:00:00,90.1982472856,19.7742696414,6.37252250381,14.0468204235,2.06121554724,15.9888894789,88.4165141803,85.4247837625,2.97173041782,0.02
 12/03  04:00:00,107.776367803,24.7178370517,7.35901082636,18.2123326229,2.06121554724,15.9888894789,110.900145563,107.908415145,2.97173041782,0.02
 12/03  05:00:00,94.4285163985,19.7742696414,5.07205603458,16.0981241549,2.06121554724,15.9888894789,89.7490133551,86.7572829373,2.97173041782,0.02
 12/03  06:00:00,111.434708394,24.7178370517,5.49586767421,20.8477338177,2.06121554724,15.9888894789,112.653349676,109.661619258,2.97173041782,0.02
 12/03  07:00:00,97.8284171599,19.7742696414,3.78380695794,18.3424061522,2.06121554724,15.9888894789,91.1092829377,88.1175525198,2.97173041782,0.02
 12/03  08:00:00,107.141074874,24.7178370517,4.60257010202,22.915999722,2.06121554724,15.9888894789,113.927580093,110.935849675,2.97173041782,0.02
 12/03  09:00:00,105.222523851,19.7742696414,4.77414853986,14.5133075731,4.12243109448,41.7362269337,88.7972923989,83.8244083692,4.9528840297,0.02
 12/03  10:00:00,114.396839669,24.7178370517,9.19109415396,14.6877747108,4.12243109448,41.7362269337,105.32673319,100.35384916,4.9528840297,0.02
 12/03  11:00:00,98.7522320616,19.7742696414,9.23610716551,10.225326246,4.12243109448,41.7362269337,82.612678028,77.6397939983,4.9528840297,0.02
 12/03  12:00:00,112.909466642,24.7178370517,12.7771697185,11.501632288,4.12243109448,41.7362269337,107.94829501,94.3935112207,4.9528840297,8.60189976006
 12/03  13:00:00,99.770227585,19.7742696414,10.4899648542,8.3837838139,4.12243109448,41.7362269337,79.0461467303,74.0732627006,4.9528840297,0.02
 12/03  14:00:00,115.167993564,24.7178370517,13.4648407581,9.81288047023,4.12243109448,41.7362269337,96.5714786033,91.5985945736,4.9528840297,0.02
 12/03  15:00:00,100.301392457,19.7742696414,10.4536220905,7.32544812156,4.12243109448,41.7362269337,78.551758755,73.5788747253,4.9528840297,0.02
 12/03  16:00:00,114.82750834,24.7178370517,12.2476459365,9.39087080694,4.12243109448,41.7362269337,99.959173547,94.9862895174,4.9528840297,0.02
 12/03  17:00:00,92.8922678996,19.7742696414,8.61439568925,8.24666442394,4.12243109448,24.8785346261,83.4757691613,78.5028851316,4.9528840297,0.02
 12/03  18:00:00,104.550208983,24.7178370517,9.96943807203,14.4777658071,2.06121554724,15.9888894789,108.455875411,105.464144993,2.97173041782,0.02
 12/03  19:00:00,89.6158956871,19.7742696414,7.45463871025,13.2362813308,2.06121554724,15.9888894789,89.4381915064,86.4464610885,2.97173041782,0.02
 12/03  20:00:00,106.360716588,24.7178370517,8.89672852336,18.0137874913,2.06121554724,15.9888894789,112.082041819,109.090311401,2.97173041782,0.02
 12/03  21:00:00,93.5401769478,19.7742696414,6.48312670589,15.7966405474,2.06121554724,15.9888894789,90.9342767796,87.9425463618,2.97173041782,0.02
 12/03  22:00:00,110.544265823,24.7178370517,7.22469187092,20.7725519898,2.06121554724,15.9888894789,113.714191672,110.722461254,2.97173041782,0.02
 12/03  23:00:00,96.8502911905,19.7742696414,5.00688648856,18.1531991246,2.06121554724,15.9888894789,92.157252163,89.1655217452,2.97173041782,0.02
 12/03  24:00:00,115.469771042,24.7178370517,5.10181081967,23.6857422959,2.06121554724,15.9888894789,115.251534597,112.259804179,2.97173041782,0.02
 12/04  01:00:00,102.359697281,19.7742696414,2.95451177478,19.9912009317,4.12243109448,15.9888894789,92.6510667618,89.659336344,2.97173041782,0.02
 12/04  02:00:00,121.25824178,24.7178370517,2.5948119932,25.5834594591,4.12243109448,15.9888894789,115.42643108,112.434700662,2.97173041782,0.02
 12/04  03:00:00,105.224388508,19.7742696414,1.528638864,22.0577318269,4.12243109448,15.9888894789,93.3566190809,90.3648886631,2.97173041782,0.02
 12/04  04:00:00,123.422830461,24.7178370517,1.76779733503,27.9525722006,4.12243109448,15.9888894789,116.521297492,113.529567074,2.97173041782,0.02
 12/04  05:00:00,142.783454008,28.7819799829,1.29487782276,19.5276656939,12.3672932834,24.9413748627,133.195515055,128.222631025,4.9528840297,0.02
 12/04  06:00:00,198.920948388,29.2216922225,3.61667594829,71.9837938353,12.3672932834,24.9413748627,202.558296262,197.585412232,4.9528840297,0.02
 12/04  07:00:00,244.248633776,29.6614044621,3.77690738525,59.7211455925,24.7345865669,70.7195625826,213.855990054,203.930221995,9.90576805939,0.02
 12/04  08:00:00,253.375411426,29.6639195115,5.0174961502,44.9844074015,37.1018798503,92.3937384068,193.030724749,183.10495669,9.90576805939,0.02
 12/04  09:00:00,249.038657736,29.6715707086,6.65476829765,38.9614797224,37.1018798503,104.434947198,188.111253055,169.578136763,9.90576805939,8.62734823259
 12/04  10:00:00,255.018473054,29.6783334091,8.6599030624,33.9805971464,37.1018798503,116.476155989,167.557477897,157.631709838,9.90576805939,0.02
 12/04  11:00:00,248.106587252,29.6840771807,10.5492955401,28.8764184294,37.1018798503,116.476155989,164.423814876,145.881631356,9.90576805939,8.63641546106
 12/04  12:00:00,243.532220842,29.6926818106,11.8631814957,23.79761962,37.1018798503,116.476155989,145.681413975,135.755645915,9.90576805939,0.02
 12/04  13:00:00,231.471158609,29.70050711,12.678844929,20.4812871173,37.1018798503,104.434947198,147.66359339,129.123423815,9.90576805939,8.63440151593
 12/04  14:00:00,238.757053602,29.707763999,13.2133612814,17.8049343298,37.1018798503,116.476155989,134.296215654,124.370447595,9.90576805939,0.02
 12/04  15:00:00,236.898084201,29.7144705315,13.765667792,17.0724498588,37.1018798503,116.476155989,140.424119637,121.880358881,9.90576805939,8.63799269654
 12/04  16:00:00,233.617662486,29.7258167008,14.0160359169,16.442934663,37.1018798503,116.476155989,130.200297368,120.274529309,9.90576805939,0.02
 12/04  17:00:00,241.718513958,29.7388295359,14.0189624167,16.1358152891,37.1018798503,116.476155989,138.034509739,119.497751668,9.90576805939,8.6309900116
 12/04  18:00:00,248.595107481,29.7511301559,14.6371920666,15.7442418348,37.1018798503,116.476155989,126.353958083,116.428190023,9.90576805939,0.02
 12/04  19:00:00,149.262946153,27.0231310245,11.7933800632,0.0,24.7345865669,47.5788473902,90.2086151792,85.2357311495,4.9528840297,0.02
 12/04  20:00:00,150.793329401,28.3422677433,11.7468636702,0.451745861619,24.7345865669,47.5788473902,102.502638082,88.9398554556,4.9528840297,8.60989859658
 12/04  21:00:00,127.9629114,27.0231310245,11.9377481936,0.0,12.3672932834,38.6892022431,106.656080545,103.664350127,2.97173041782,0.02
 12/04  22:00:00,104.218524466,21.6185048196,9.94366620847,0.0,12.3672932834,27.0668015668,91.2398517003,88.2481212825,2.97173041782,0.02
 12/04  23:00:00,81.8486412965,19.1879866553,8.49246564904,3.24062918145,4.12243109448,15.9888894789,80.6867889387,77.6950585209,2.97173041782,0.02
 12/04  24:00:00,97.7986300228,24.2781248121,11.15375639,6.14752252558,4.12243109448,15.9888894789,101.859875561,98.8681451429,2.97173041782,0.02
 12/05  01:00:00,90.5454043469,20.213981881,8.94765661488,9.20536229211,4.12243109448,15.9888894789,82.3803127543,79.3885823364,2.97173041782,0.02
 12/05  02:00:00,100.398699459,24.2781248121,10.7864540106,8.40006663216,4.12243109448,15.9888894789,103.789681847,100.79795143,2.97173041782,0.02
 12/05  03:00:00,93.3457898964,20.213981881,8.36502611768,11.4829653243,4.12243109448,15.9888894789,84.0077227143,81.0159922965,2.97173041782,0.02
 12/05  04:00:00,101.646722047,24.2781248121,11.0319416241,9.96890276828,4.12243109448,15.9888894789,105.446178657,102.454448239,2.97173041782,0.02
 12/05  05:00:00,122.973064168,29.2216922225,12.0025871802,10.1781074071,12.3672932834,24.9413748627,119.684759467,114.711875438,4.9528840297,0.02
 12/05  06:00:00,160.551547698,28.7916210941,12.2595418449,37.6228124681,12.3672932834,24.9413748627,188.246681509,183.273797479,4.9528840297,0.02
 12/05  07:00:00,226.17978019,29.6907140779,9.09095678326,38.3704235152,24.7345865669,70.7195625826,181.098681161,171.172913102,9.90576805939,0.02
 12/05  08:00:00,240.765123868,29.7322643899,7.58656138405,27.3535308771,37.1018798503,92.3937384068,168.938904771,159.013136712,9.90576805939,0.02
 12/05  09:00:00,239.458865809,29.7547195023,7.34520123223,21.6863884379,37.1018798503,104.434947198,169.768168252,151.233642101,9.90576805939,8.62875809158
 12/05  10:00:00,248.438760768,29.7800479182,7.69715909109,17.5865303627,37.1018798503,116.476155989,153.016796069,143.09102801,9.90576805939,0.02
 12/05  11:00:00,247.231608046,29.8441286291,8.59215732724,15.6229795528,37.1018798503,116.476155989,152.483321816,133.940983807,9.90576805939,8.63656994992
 12/05  12:00:00,247.618259135,29.9478964543,9.05268820459,14.0448005365,37.1018798503,116.476155989,135.386538964,125.460770905,9.90576805939,0.02
 12/05  13:00:00,237.39142678,30.0970301689,9.69909737769,12.8917064971,37.1018798503,104.434947198,136.075125746,117.53486599,9.90576805939,8.63449169721
 12/05  14:00:00,248.070616027,30.1820012441,10.157468208,11.8765625524,37.1018798503,116.476155989,121.701992532,111.776224473,9.90576805939,0.02
 12/05  15:00:00,248.032933655,30.1917513065,10.162118704,10.8907842965,37.1018798503,116.476155989,128.506100028,109.962204964,9.90576805939,8.63812700492
 12/05  16:00:00,247.102339112,30.090956316,9.52073469478,10.3633572455,37.1018798503,116.476155989,123.359908504,113.434140445,9.90576805939,0.02
 12/05  17:00:00,256.021621225,29.9666409982,8.71154486611,10.6239540258,37.1018798503,116.476155989,140.785169165,122.248338004,9.90576805939,8.63106310134
 12/05  18:00:00,260.922934852,29.9471230716,7.52864325804,11.3817590452,37.1018798503,116.476155989,138.9792254,129.053457341,9.90576805939,0.02
 12/05  19:00:00,165.419641302,28.1956969968,3.21083745387,0.256221342656,24.7345865669,47.5788473902,88.2753177647,83.302433735,4.9528840297,0.02
 12/05  20:00:00,165.98990353,28.1956969968,3.21583279813,0.489220723972,24.7345865669,47.5788473902,90.8686889855,85.8958049558,4.9528840297,0.02
 12/05  21:00:00,149.893866348,28.9285507294,3.59780180483,3.1576307686,12.3672932834,38.6892022431,112.498851593,100.917252402,2.97173041782,8.60986877275
 12/05  22:00:00,124.403004626,23.377353778,2.96057364924,5.11413952998,12.3672932834,27.0668015668,89.1041280678,86.11239765,2.97173041782,0.02
 12/05  23:00:00,101.247437653,20.213981881,2.53030033553,10.3102174467,4.12243109448,15.9888894789,79.072616845,76.0808864272,2.97173041782,0.02
 12/05  24:00:00,115.563012057,24.2781248121,3.25565221676,10.4585095911,4.12243109448,15.9888894789,101.342298273,98.3505678553,2.97173041782,0.02
 12/06  01:00:00,106.132412201,20.213981881,1.92043115045,14.8345638943,4.12243109448,15.9888894789,82.6207340241,79.6290036062,2.97173041782,0.02
 12/06  02:00:00,117.295853573,24.2781248121,1.26711573479,13.8952015743,4.12243109448,15.9888894789,104.704527548,101.71279713,2.97173041782,0.02
 12/06  03:00:00,107.430017831,20.213981881,0.394445452349,18.3130826685,4.12243109448,15.9888894789,85.0622081241,82.0704777063,2.97173041782,0.02
 12/06  04:00:00,118.510345179,24.2781248121,0.87793096266,16.4705984039,4.12243109448,15.9888894789,107.398030696,104.406300279,2.97173041782,0.02
 12/06  05:00:00,148.724544615,29.2216922225,0.851997517653,17.5253208832,12.3672932834,24.9413748627,121.326007737,116.353123708,4.9528840297,0.02
 12/06  06:00:00,179.47161461,28.7935100993,4.36730854912,45.6108802304,12.3672932834,24.9413748627,189.7239225,184.75103847,4.9528840297,0.02
 12/06  07:00:00,238.562880564,29.6983576456,4.93581264634,46.8825690419,24.7345865669,70.7195625826,196.033511958,186.107743898,9.90576805939,0.02
 12/06  08:00:00,250.575705131,29.7528337077,5.49658134023,34.3976345172,37.1018798503,92.3937384068,177.593074428,167.667306369,9.90576805939,0.02
 12/06  09:00:00,249.837811138,29.7758572808,6.04336420956,29.9434006008,37.1018798503,104.434947198,177.3632964,158.82862038,9.90576805939,8.62890795981
 12/06  10:00:00,258.074326665,29.7893231608,7.25076526103,24.7397692451,37.1018798503,116.476155989,158.603127021,148.677358962,9.90576805939,0.02
 12/06  11:00:00,255.784624273,29.823800622,8.25634536936,20.6067243371,37.1018798503,116.476155989,157.161738112,138.617714746,9.90576805939,8.63825530664
 12/06  12:00:00,253.799696454,29.8850080297,9.16698328936,17.0688916289,37.1018798503,116.476155989,139.49680509,129.571037031,9.90576805939,0.02
 12/06  13:00:00,240.929155586,29.9531165852,9.666061023,15.1065534318,37.1018798503,104.434947198,140.874804726,122.334390142,9.90576805939,8.63464652413
 12/06  14:00:00,250.108837032,29.9982251481,10.3019782519,13.6125203174,37.1018798503,116.476155989,126.975150706,117.049382647,9.90576805939,0.02
 12/06  15:00:00,250.053788846,30.0000236735,10.7631920033,12.2796008365,37.1018798503,116.476155989,131.93729202,113.393217117,9.90576805939,8.63830684364
 12/06  16:00:00,248.556386149,29.9661364534,10.4148218368,11.541400428,37.1018798503,116.476155989,125.559208339,115.63344028,9.90576805939,0.02
 12/06  17:00:00,256.935677935,29.9413892164,9.17091043717,12.0029760295,37.1018798503,116.476155989,141.296852543,122.759888588,9.90576805939,8.63119589542
 12/06  18:00:00,262.582246185,29.9335920141,7.52152949243,13.1544270223,37.1018798503,116.476155989,140.095273755,130.169505696,9.90576805939,0.02
 12/06  19:00:00,165.338215633,28.3422677433,2.56816032388,0.509633295219,24.7345865669,47.5788473902,89.2455481631,84.2726641334,4.9528840297,0.02
 12/06  20:00:00,164.600635251,28.1956969968,1.47704548508,0.710650717093,24.7345865669,47.5788473902,91.9216091493,86.9487251196,4.9528840297,0.02
 12/06  21:00:00,150.717582213,29.2216922225,1.75616234583,5.4262383759,12.3672932834,38.6892022431,113.54094786,101.959312418,2.97173041782,8.60990502409
 12/06  22:00:00,124.758198721,23.377353778,1.68571791522,6.64985855009,12.3672932834,27.0668015668,90.2455302999,87.2537998821,2.97173041782,0.02
 12/06  23:00:00,101.468997188,20.213981881,0.462742909083,12.6772598785,4.12243109448,15.9888894789,79.9711517861,76.9794213683,2.97173041782,0.02
 12/06  24:00:00,113.970581578,24.2781248121,0.140283267734,12.7966982282,4.12243109448,15.9888894789,107.376598547,104.38486813,2.97173041782,0.02
 12/07  01:00:00,105.646509907,20.213981881,0.0545680592053,17.4898017891,4.12243109448,15.9888894789,88.7626426865,85.7709122687,2.97173041782,0.02
 12/07  02:00:00,117.223101127,24.2781248121,0.156797416789,16.0650926575,4.12243109448,15.9888894789,108.958956108,105.96722569,2.97173041782,0.02
 12/07  03:00:00,109.612124713,20.213981881,0.0488681983126,20.7910423063,4.12243109448,15.9888894789,89.5751009866,86.5833705688,2.97173041782,0.02
 12/07  04:00:00,120.808913067,24.2781248121,0.0651413266467,18.7998098201,4.12243109448,15.9888894789,114.291690378,111.29995996,2.97173041782,0.02
 12/07  05:00:00,152.255796239,29.2216922225,0.0,20.0807501569,12.3672932834,24.9413748627,133.314967245,128.342083215,4.9528840297,0.02
 12/07  06:00:00,182.00279863,28.7938721714,1.30404866935,48.7636509679,12.3672932834,24.9413748627,193.151948186,188.179064156,4.9528840297,0.02
 12/07  07:00:00,241.735155903,29.6994380434,0.961419894236,51.2730156699,24.7345865669,70.7195625826,210.327748373,200.401980314,9.90576805939,0.02
 12/07  08:00:00,251.806101162,29.7603425549,0.0804774918974,38.2535168945,37.1018798503,92.3937384068,200.490281815,190.564513756,9.90576805939,0.02
 12/07  09:00:00,248.06144603,29.7830502989,1.02549016755,31.0087434988,37.1018798503,104.434947198,196.823068999,178.288341586,9.90576805939,8.62895935396
 12/07  10:00:00,255.938449148,29.8027269418,3.35088018755,25.0378223746,37.1018798503,116.476155989,170.751257882,160.825489823,9.90576805939,0.02
 12/07  11:00:00,253.670904734,29.8618400527,5.05227417172,21.2018983714,37.1018798503,116.476155989,166.704478037,148.160357644,9.90576805939,8.63835233321
 12/07  12:00:00,252.467489756,29.9416921618,7.04757580905,17.933042422,37.1018798503,116.476155989,144.679447317,134.753679257,9.90576805939,0.02
 12/07  13:00:00,241.613147667,30.041845807,8.95651600483,15.7305425755,37.1018798503,104.434947198,140.673808629,122.133175187,9.90576805939,8.6348653827
 12/07  14:00:00,251.807841973,30.1352725824,10.3037871168,13.7651262592,37.1018798503,116.476155989,122.835731542,112.909963483,9.90576805939,0.02
 12/07  15:00:00,250.783456274,30.1660316668,10.7637472695,11.9168372719,37.1018798503,116.476155989,126.746988083,108.202800552,9.90576805939,8.63841947193
 12/07  16:00:00,248.428509773,30.0727589777,9.773752929,10.8152742668,37.1018798503,116.476155989,122.430144028,112.504375969,9.90576805939,0.02
 12/07  17:00:00,255.991787992,29.9695583681,7.77920032957,10.8692696121,37.1018798503,116.476155989,143.245578397,124.70854477,9.90576805939,8.63126556737
 12/07  18:00:00,261.312580707,29.956346211,6.51285810875,11.5589627124,37.1018798503,116.476155989,142.355969405,132.430201345,9.90576805939,0.02
 12/07  19:00:00,165.367626119,28.3422677433,2.03676830745,0.422387534462,24.7345865669,47.5788473902,88.658460413,83.6855763833,4.9528840297,0.02
 12/07  20:00:00,163.888810965,28.1956969968,0.981117725494,0.639687725224,24.7345865669,47.5788473902,91.4282411968,86.4553571671,4.9528840297,0.02
 12/07  21:00:00,148.737465955,29.2216922225,1.1949307867,4.79384342586,12.3672932834,38.6892022431,104.635728272,101.643997854,2.97173041782,0.02
 12/07  22:00:00,123.422474931,23.377353778,2.01135694326,5.9738303319,12.3672932834,27.0668015668,98.5711431419,86.9932311952,2.97173041782,8.60618152888
 12/07  23:00:00,100.345147141,20.213981881,1.94668845552,11.2690259963,4.12243109448,15.9888894789,79.322496466,76.3307660482,2.97173041782,0.02
 12/07  24:00:00,112.525764699,24.2781248121,2.85149913491,11.0592187561,4.12243109448,15.9888894789,101.605585719,98.6138553012,2.97173041782,0.02
 12/08  01:00:00,103.535739618,20.213981881,2.70644850103,15.0887584298,4.12243109448,15.9888894789,82.5950292766,79.6032988588,2.97173041782,0.02
 12/08  02:00:00,114.431686971,24.2781248121,4.14334010688,13.548269645,4.12243109448,15.9888894789,104.216423179,101.224692761,2.97173041782,0.02
 12/08  03:00:00,104.976044052,20.213981881,3.54591242478,17.3393960907,4.12243109448,15.9888894789,84.4423082408,81.450577823,2.97173041782,0.02
 12/08  04:00:00,114.929731287,24.2781248121,5.04416735231,15.1450682034,4.12243109448,15.9888894789,106.199519502,103.207789084,2.97173041782,0.02
 12/08  05:00:00,142.977462997,29.2216922225,5.83060415776,15.5379061474,12.3672932834,24.9413748627,119.906076684,114.933192654,4.9528840297,0.02
 12/08  06:00:00,168.670465624,28.7939060859,8.63471952784,42.6638905967,12.3672932834,24.9413748627,188.256024161,183.283140132,4.9528840297,0.02
 12/08  07:00:00,224.996495427,29.6995265461,8.39953065252,43.6031207691,24.7345865669,70.7195625826,183.656445116,173.730677057,9.90576805939,0.02
 12/08  08:00:00,237.206741807,29.7621980012,8.41330723067,31.5164085528,37.1018798503,92.3937384068,166.007732065,156.081964006,9.90576805939,0.02
 12/08  09:00:00,236.938166395,29.7845676627,8.76860464611,27.9541792073,37.1018798503,104.434947198,158.785718265,148.859950206,9.90576805939,0.02
 12/08  10:00:00,245.579514155,29.7974154457,9.0208456867,25.6356663253,37.1018798503,116.476155989,163.038092621,144.499387349,9.90576805939,8.63293721267
 12/08  11:00:00,243.752223168,29.8069867992,9.02396124099,23.872632368,37.1018798503,116.476155989,160.449162598,141.904902467,9.90576805939,8.6384920714
 12/08  12:00:00,242.231567323,29.8167529553,9.02549148029,22.3355133366,37.1018798503,116.476155989,149.559889932,139.634121873,9.90576805939,0.02
 12/08  13:00:00,229.404046105,29.8250644722,9.02134630961,21.506091672,37.1018798503,104.434947198,156.711958301,138.171336534,9.90576805939,8.63485370823
 12/08  14:00:00,243.783358078,29.8330032447,5.12516388499,21.5931393644,37.1018798503,116.476155989,158.438251353,148.512483294,9.90576805939,0.02
 12/08  15:00:00,248.516105809,29.840120232,0.53197604318,23.0257944331,37.1018798503,116.476155989,187.550739026,169.006508381,9.90576805939,8.63846258613
 12/08  16:00:00,252.191506707,29.8462673423,0.0,23.767719482,37.1018798503,116.476155989,202.396969604,192.471201544,9.90576805939,0.02
 12/08  17:00:00,265.080979169,29.8405575879,0.0,25.1424535645,37.1018798503,116.476155989,226.302980585,207.765952731,9.90576805939,8.63125979534
 12/08  18:00:00,274.715293537,29.8040215094,0.0,28.9990798397,37.1018798503,116.476155989,229.964142235,220.038374176,9.90576805939,0.02
 12/08  19:00:00,170.485603446,28.3422677433,0.0,3.74127169629,24.7345865669,47.5788473902,164.584838977,159.611954947,4.9528840297,0.02
 12/08  20:00:00,175.982932762,28.7819799829,0.0,7.82203111573,24.7345865669,47.5788473902,172.891974439,167.91909041,4.9528840297,0.02
 12/08  21:00:00,166.347007953,29.2216922225,0.0,17.2721620045,12.3672932834,38.6892022431,192.950701332,189.958970914,2.97173041782,0.02
 12/08  22:00:00,137.714868276,23.377353778,0.0,17.2440419842,12.3672932834,27.0668015668,168.298232048,156.720303086,2.97173041782,8.60619854459
 12/08  23:00:00,116.621296683,20.213981881,0.0,24.6794217952,4.12243109448,15.9888894789,136.28435105,133.292620632,2.97173041782,0.02
 12/08  24:00:00,128.768223662,24.2781248121,0.0,23.2060087245,4.12243109448,15.9888894789,174.404778779,171.413048361,2.97173041782,0.02
 12/09  01:00:00,121.465534355,20.213981881,0.0,29.4845005355,4.12243109448,15.9888894789,143.118904596,140.127174179,2.97173041782,0.02
 12/09  02:00:00,132.424881569,24.2781248121,0.0,26.9227133819,4.12243109448,15.9888894789,180.218930135,177.227199717,2.97173041782,0.02
 12/09  03:00:00,125.433396745,20.213981881,0.0,33.4394503726,4.12243109448,15.9888894789,144.561740955,141.570010537,2.97173041782,0.02
 12/09  04:00:00,135.075135385,24.2781248121,0.0,29.6204077795,4.12243109448,15.9888894789,180.971044399,177.979313981,2.97173041782,0.02
 12/09  05:00:00,156.72127019,29.2216922225,0.0,37.0005707296,4.12243109448,16.0517297156,219.131926927,216.140196509,2.97173041782,0.02
 12/09  06:00:00,151.769614985,28.7819799829,0.0,32.4766045645,4.12243109448,16.0517297156,220.646719252,217.654988834,2.97173041782,0.02
 12/09  07:00:00,205.73509852,29.6614044621,0.0,62.0133877064,4.12243109448,39.6058045677,266.049271872,263.057541454,2.97173041782,0.02
 12/09  08:00:00,275.0441223,29.6614044621,0.0,108.43702638,12.3672932834,65.3531420225,289.157407399,284.18452337,4.9528840297,0.02
 12/09  09:00:00,258.24470739,29.6614044621,0.0,96.2489361173,12.3672932834,68.2430321324,289.410166669,284.437282639,4.9528840297,0.02
 12/09  10:00:00,277.027591042,29.6614044621,0.0,84.5023389308,16.4897243779,93.1370602926,292.381897086,284.437282639,7.92461444751,0.02
 12/09  11:00:00,270.153731017,29.6614044621,0.0,78.0492645765,16.4897243779,93.1370602926,300.977666,284.437282639,7.92461444751,8.61576891385
 12/09  12:00:00,265.269796764,29.6614044621,0.0,73.4508399241,16.4897243779,93.1370602926,279.90602558,271.961411132,7.92461444751,0.02
 12/09  13:00:00,251.673106729,29.6614044621,0.0,69.1961570481,16.4897243779,83.9857416113,270.679713472,262.735099025,7.92461444751,0.02
 12/09  14:00:00,247.984141336,29.6614044621,0.0,65.6881448999,16.4897243779,83.9857416113,262.858109313,254.913494866,7.92461444751,0.02
 12/09  15:00:00,245.145279735,29.6614044621,0.0,63.1334424462,16.4897243779,83.9857416113,257.566754991,249.622140544,7.92461444751,0.02
 12/09  16:00:00,189.220406441,29.6614044621,0.0,24.2733354916,12.3672932834,70.6512738906,223.601599976,210.036414836,4.9528840297,8.61230111028
 12/09  17:00:00,208.045705406,29.6614044621,0.0,33.2719080913,12.3672932834,70.6512738906,220.736455366,215.763571337,4.9528840297,0.02
 12/09  18:00:00,204.731304233,29.6614044621,0.0,36.9990223828,12.3672932834,58.1284167478,225.664366303,220.691482273,4.9528840297,0.02
 12/09  19:00:00,159.029282382,29.1337497746,0.0,24.3799890574,12.3672932834,24.9413748627,185.462768712,180.489884682,4.9528840297,0.02
 12/09  20:00:00,156.360214537,28.7819799829,0.0,21.8302226496,12.3672932834,24.9413748627,186.402662935,181.429778905,4.9528840297,0.02
 12/09  21:00:00,153.087035927,29.2216922225,0.0,34.6341547021,4.12243109448,16.0517297156,195.014030399,192.022299981,2.97173041782,0.02
 12/09  22:00:00,130.273313293,23.377353778,0.0,29.0851284577,4.12243109448,15.9888894789,159.800860193,156.809129775,2.97173041782,0.02
 12/09  23:00:00,130.417230684,20.213981881,0.0,39.0647166029,4.12243109448,15.9888894789,133.61222945,130.620499032,2.97173041782,0.02
 12/09  24:00:00,136.148322619,24.2781248121,0.0,31.4010171029,4.12243109448,15.9888894789,165.741509036,162.749778618,2.97173041782,0.02
 12/10  01:00:00,132.052319751,20.213981881,0.0,42.4550506993,2.06121554724,15.9888894789,134.57344286,131.581712442,2.97173041782,0.02
 12/10  02:00:00,137.223072347,24.2781248121,0.0,34.1853519243,2.06121554724,15.9888894789,172.317899319,169.326168902,2.97173041782,0.02
 12/10  03:00:00,134.899605326,20.213981881,0.0,45.1622518476,2.06121554724,15.9888894789,142.992705788,140.00097537,2.97173041782,0.02
 12/10  04:00:00,139.17910998,24.2781248121,0.0,36.0716331431,2.06121554724,15.9888894789,182.513230508,179.52150009,2.97173041782,0.02
 12/10  05:00:00,137.212270494,20.213981881,0.0,47.373780768,2.06121554724,15.9888894789,149.523063505,146.531333087,2.97173041782,0.02
 12/10  06:00:00,141.056713063,24.2781248121,0.0,37.7094932244,2.06121554724,15.9888894789,190.461700321,187.469969903,2.97173041782,0.02
 12/10  07:00:00,138.997017242,20.213981881,0.0,49.1851228718,2.06121554724,15.9888894789,152.737266009,149.745535591,2.97173041782,0.02
 12/10  08:00:00,134.729920313,24.2781248121,0.0,38.6481759887,2.06121554724,15.9888894789,187.484631112,184.492900694,2.97173041782,0.02
 12/10  09:00:00,145.965603846,20.213981881,0.0,42.7675544184,4.12243109448,41.7362269337,140.997226962,136.024342933,4.9528840297,0.02
 12/10  10:00:00,146.663498829,24.2781248121,0.0,30.5454524572,4.12243109448,41.7362269337,158.973120836,154.000236806,4.9528840297,0.02
 12/10  11:00:00,138.084204168,20.213981881,0.0,35.7881976077,4.12243109448,41.7362269337,120.150865022,115.177980992,4.9528840297,0.02
 12/10  12:00:00,141.97530511,24.2781248121,0.0,26.2201936943,4.12243109448,41.7362269337,139.791072342,134.818188312,4.9528840297,0.02
 12/10  13:00:00,134.549239712,20.213981881,0.0,32.2065863829,4.12243109448,41.7362269337,120.337593031,106.782791586,4.9528840297,8.60191741577
 12/10  14:00:00,140.261883776,24.2781248121,0.0,24.0707292089,4.12243109448,41.7362269337,138.193008353,133.220124324,4.9528840297,0.02
 12/10  15:00:00,133.263298114,20.213981881,0.0,30.4993889493,4.12243109448,41.7362269337,115.280904703,110.308020673,4.9528840297,0.02
 12/10  16:00:00,142.101407241,24.2781248121,0.0,25.3876630122,4.12243109448,41.7362269337,149.400800863,144.427916833,4.9528840297,0.02
 12/10  17:00:00,130.182207737,20.213981881,0.0,34.4988984738,4.12243109448,24.8785346261,125.374687751,120.401803721,4.9528840297,0.02
 12/10  18:00:00,134.414650492,24.2781248121,0.0,31.1731177538,2.06121554724,15.9888894789,164.873836449,161.882106031,2.97173041782,0.02
 12/10  19:00:00,132.288008863,20.213981881,0.0,42.4427656274,2.06121554724,15.9888894789,139.010544288,136.01881387,2.97173041782,0.02
 12/10  20:00:00,138.239404393,24.2781248121,0.0,34.8464759964,2.06121554724,15.9888894789,177.970285101,174.978554683,2.97173041782,0.02
 12/10  21:00:00,136.357011833,20.213981881,0.0,46.4387234656,2.06121554724,15.9888894789,146.162511015,143.170780597,2.97173041782,0.02
 12/10  22:00:00,140.865958943,24.2781248121,0.0,37.4634450001,2.06121554724,15.9888894789,184.640660334,181.648929916,2.97173041782,0.02
 12/10  23:00:00,139.091120734,20.213981881,0.0,49.2581534886,2.06121554724,15.9888894789,148.741046214,145.749315797,2.97173041782,0.02
