Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  24:00:00,142.613910205,24.2781248121,0.0,39.321253611,2.06121554724,15.9888894789,187.557623293,184.565892876,2.97173041782,0.02
 12/11  01:00:00,141.919240041,20.213981881,0.0,50.160280918,4.12243109448,15.9888894789,151.419470454,148.427740036,2.97173041782,0.02
 12/11  02:00:00,144.605821833,24.2781248121,0.0,39.6656615495,4.12243109448,15.9888894789,188.887224602,185.895494185,2.97173041782,0.02
 12/11  03:00:00,142.851747804,20.213981881,0.0,51.2389846936,4.12243109448,15.9888894789,151.803181047,148.811450629,2.97173041782,0.02
 12/11  04:00:00,145.549875921,24.2781248121,0.0,40.4384068575,4.12243109448,15.9888894789,189.441015992,186.449285574,2.97173041782,0.02
 12/11  05:00:00,182.548137415,29.2216922225,0.0,46.4404518574,12.3672932834,24.9413748627,221.008332704,216.035448674,4.9528840297,0.02
 12/11  06:00:00,213.284113266,28.7819799829,0.0,77.7423444871,12.3672932834,24.9413748627,273.41432963,268.4414456,4.9528840297,0.02
 12/11  07:00:00,292.974466564,29.6614044621,0.0,99.9450079568,24.7345865669,70.7195625826,293.681929657,283.756161598,9.90576805939,0.02
 12/11  08:00:00,297.159858475,29.6614044621,0.0,79.7714218996,37.1018798503,92.3937384068,280.262782501,270.337014441,9.90576805939,0.02
 12/11  09:00:00,291.396194035,29.6614044621,0.0,70.972996374,37.1018798503,104.434947198,279.509381282,260.974281665,9.90576805939,8.62933155702
 12/11  10:00:00,295.525948842,29.6614044621,0.0,63.6684554123,37.1018798503,116.476155989,263.172741264,253.246973205,9.90576805939,0.02
 12/11  11:00:00,286.701344587,29.6621932275,0.0,55.5349158916,37.1018798503,116.476155989,260.423401782,241.878692374,9.90576805939,8.63894134818
 12/11  12:00:00,281.207623204,29.6641683146,0.0,50.1571642205,37.1018798503,116.476155989,242.797028648,232.871260589,9.90576805939,0.02
 12/11  13:00:00,265.727781804,29.6686451063,0.0,44.9591664607,37.1018798503,104.434947198,245.562187693,227.021161012,9.90576805939,8.63525862131
 12/11  14:00:00,274.120875011,29.6725991602,0.0,43.3910335221,37.1018798503,116.476155989,235.98407277,226.05830471,9.90576805939,0.02
 12/11  15:00:00,272.375821056,29.6758413592,0.0,41.783529097,37.1018798503,116.476155989,243.691868746,225.14726238,9.90576805939,8.63883830622
 12/11  16:00:00,271.574333054,29.6775382682,0.0,41.4822232088,37.1018798503,116.476155989,244.687305888,226.144626867,9.90576805939,8.63691096163
 12/11  17:00:00,282.030222697,29.6780378307,0.0,42.2362840326,37.1018798503,116.476155989,239.522316766,229.596548706,9.90576805939,0.02
 12/11  18:00:00,288.030789325,29.6795391089,0.0,42.3093268964,37.1018798503,116.476155989,240.891484635,230.965716575,9.90576805939,0.02
 12/11  19:00:00,170.1844876,28.0491262502,0.0,3.94405586635,24.7345865669,47.5788473902,167.327014618,162.354130588,4.9528840297,0.02
 12/11  20:00:00,180.225741959,29.2216922225,0.0,12.369498719,24.7345865669,47.5788473902,178.287030781,164.724054401,4.9528840297,8.61009235076
 12/11  21:00:00,162.979392101,28.7819799829,0.0,15.6784385862,12.3672932834,38.6892022431,183.498555882,180.506825464,2.97173041782,0.02
 12/11  22:00:00,143.001105915,23.8170660176,0.0,23.3353630671,12.3672932834,27.0668015668,151.789984166,148.798253748,2.97173041782,0.02
 12/11  23:00:00,112.288048101,19.7742696414,0.0,21.8167539281,4.12243109448,15.9888894789,129.819328714,126.827598296,2.97173041782,0.02
 12/11  24:00:00,135.834845176,24.7178370517,0.0,31.0720660577,4.12243109448,15.9888894789,162.554771661,159.563041244,2.97173041782,0.02
 12/12  01:00:00,116.367735173,19.7742696414,0.0,25.8107683033,4.12243109448,15.9888894789,131.757366598,128.765636181,2.97173041782,0.02
 12/12  02:00:00,139.665549453,24.7178370517,0.0,35.1108910097,4.12243109448,15.9888894789,165.508667152,162.516936734,2.97173041782,0.02
 12/12  03:00:00,118.894279308,19.7742696414,0.0,28.5002046225,4.12243109448,15.9888894789,133.836661537,130.844931119,2.97173041782,0.02
 12/12  04:00:00,142.590312203,24.7178370517,0.0,38.1228783337,4.12243109448,15.9888894789,167.88279443,164.891064012,2.97173041782,0.02
 12/12  05:00:00,160.315368676,28.7819799829,0.0,26.3802004416,12.3672932834,24.9413748627,194.302971603,189.330087573,4.9528840297,0.02
 12/12  06:00:00,212.851607761,29.2228517248,0.0,78.7121625047,12.3672932834,24.9413748627,244.553535999,239.580651969,4.9528840297,0.02
 12/12  07:00:00,266.821052542,29.6616580188,0.0,75.6287412214,24.7345865669,70.7195625826,267.145712011,257.219943951,9.90576805939,0.02
 12/12  08:00:00,275.335413021,29.6720635828,0.0,59.9231020535,37.1018798503,92.3937384068,251.420050482,241.494282423,9.90576805939,0.02
 12/12  09:00:00,271.936164561,29.6806322216,0.0,53.8592837036,37.1018798503,104.434947198,252.227251747,233.692060576,9.90576805939,8.62942311123
 12/12  10:00:00,277.016567684,29.6911716233,0.0,47.6476902329,37.1018798503,116.476155989,235.559156145,225.633388085,9.90576805939,0.02
 12/12  11:00:00,271.402611425,29.7068149827,0.0,42.7752744189,37.1018798503,116.476155989,235.917757537,217.372945844,9.90576805939,8.63904363309
 12/12  12:00:00,266.122940607,29.7269100413,0.0,37.296950951,37.1018798503,116.476155989,218.70030672,208.774538661,9.90576805939,0.02
 12/12  13:00:00,252.367633116,29.7440630854,0.0,34.9302331581,37.1018798503,104.434947198,224.034104533,205.492875185,9.90576805939,8.63546128852
 12/12  14:00:00,260.474148495,29.7558228673,0.0,33.1190838509,37.1018798503,116.476155989,212.631255008,200.896861777,9.90576805939,1.82862517216
 12/12  15:00:00,258.877059583,29.7659806397,0.0,31.6573735775,37.1018798503,116.476155989,210.304907182,193.569546948,9.90576805939,6.82959217448
 12/12  16:00:00,257.63970075,29.775110931,0.0,30.817902699,37.1018798503,116.476155989,208.177786122,189.635678175,9.90576805939,8.63633988791
 12/12  17:00:00,266.190661974,29.7837331547,0.0,30.2180940168,37.1018798503,116.476155989,198.546591229,188.620823169,9.90576805939,0.02
 12/12  18:00:00,271.310250018,29.7927454626,0.0,29.7127865305,37.1018798503,116.476155989,197.581591992,187.655823933,9.90576805939,0.02
 12/12  19:00:00,164.426730126,27.9025555037,0.0,2.79569694249,24.7345865669,47.5788473902,137.324073802,123.761080654,4.9528840297,8.61010911835
 12/12  20:00:00,169.867166289,28.7819799829,0.0,7.38522666752,24.7345865669,47.5788473902,127.648707437,122.675823408,4.9528840297,0.02
 12/12  21:00:00,158.480060306,29.2216922225,0.0,15.9351164292,12.3672932834,38.6892022431,136.990543714,133.998813296,2.97173041782,0.02
 12/12  22:00:00,129.655493812,23.377353778,0.0139535140945,14.5174920277,12.3672932834,27.0668015668,111.156686646,108.164956228,2.97173041782,0.02
 12/12  23:00:00,109.535962869,20.213981881,0.0,22.1957915062,4.12243109448,15.9888894789,95.3771112274,92.3853808096,2.97173041782,0.02
 12/12  24:00:00,118.545374717,24.2781248121,0.0,18.9215014549,4.12243109448,15.9888894789,121.066061301,118.074330883,2.97173041782,0.02
 12/13  01:00:00,113.02300244,20.213981881,0.0,26.0054788888,4.12243109448,15.9888894789,97.7332856866,94.7415552688,2.97173041782,0.02
 12/13  02:00:00,120.445929419,24.2781248121,0.0,21.343081603,4.12243109448,15.9888894789,121.271656402,118.279925985,2.97173041782,0.02
 12/13  03:00:00,115.201137122,20.213981881,0.0,28.7556040857,4.12243109448,15.9888894789,97.3612728479,94.36954243,2.97173041782,0.02
 12/13  04:00:00,121.385424166,24.2781248121,0.0187810935848,23.3067915597,4.12243109448,15.9888894789,119.137019775,116.145289358,2.97173041782,0.02
 12/13  05:00:00,152.185680115,29.2216922225,0.0,25.706488249,12.3672932834,24.9413748627,133.300763998,128.327879969,4.9528840297,0.02
 12/13  06:00:00,183.815124288,28.7859196064,3.00849834695,55.9770083667,12.3672932834,24.9413748627,196.082833196,191.109949167,4.9528840297,0.02
 12/13  07:00:00,243.839418052,29.6878725952,4.13314764374,58.4415975679,24.7345865669,70.7195625826,203.999376612,194.073608552,9.90576805939,0.02
 12/13  08:00:00,255.067673801,29.7278378036,4.92133728668,43.6094129179,37.1018798503,92.3937384068,184.394948475,174.469180416,9.90576805939,0.02
 12/13  09:00:00,249.40028722,29.7501945543,5.47720484076,38.1881256923,37.1018798503,104.434947198,184.281220777,165.745945983,9.90576805939,8.62950673449
 12/13  10:00:00,256.625098081,29.7649961041,6.3689170241,34.5474347781,37.1018798503,116.476155989,169.08391591,159.15814785,9.90576805939,0.02
 12/13  11:00:00,252.568791347,29.7763396149,6.82449074158,31.8315806053,37.1018798503,116.476155989,173.074775501,154.529828514,9.90576805939,8.63917892794
 12/13  12:00:00,249.005732376,29.7860048465,7.11692354673,27.9669047157,37.1018798503,116.476155989,160.197585895,150.271817835,9.90576805939,0.02
 12/13  13:00:00,236.369787197,29.794354033,7.96491525897,26.5424714459,37.1018798503,104.434947198,163.982329831,145.442540639,9.90576805939,8.63402113191
 12/13  14:00:00,243.577810975,29.8034471158,8.76673348148,24.8859204902,37.1018798503,116.476155989,159.676082996,141.12924517,9.90576805939,8.64106976683
 12/13  15:00:00,241.091977189,29.812204587,9.37382041041,23.1853099413,37.1018798503,116.476155989,146.958245977,137.032477918,9.90576805939,0.02
 12/13  16:00:00,238.715278404,29.820118442,9.91205364613,21.7805518847,37.1018798503,116.476155989,151.890566515,133.34768561,9.90576805939,8.63711284606
 12/13  17:00:00,246.40368325,29.8271525685,10.1118630785,21.0307564413,37.1018798503,116.476155989,141.316519263,131.390751204,9.90576805939,0.02
 12/13  18:00:00,249.689452134,29.833392245,10.7518807056,20.1882491075,37.1018798503,116.476155989,138.587149771,128.661381711,9.90576805939,0.02
 12/13  19:00:00,148.644195989,28.1956969968,7.90185485365,0.961430836828,24.7345865669,47.5788473902,101.580125305,88.0171185547,4.9528840297,8.61012272072
 12/13  20:00:00,150.69488523,28.3422677433,7.23869934959,1.7614031838,24.7345865669,47.5788473902,95.4656132749,90.4927292452,4.9528840297,0.02
 12/13  21:00:00,133.280202902,28.3422677433,6.97727740194,4.5992409275,12.3672932834,38.6892022431,107.823329125,104.831598707,2.97173041782,0.02
 12/13  22:00:00,113.037125654,23.377353778,5.86264702305,7.40502585458,12.3672932834,27.0668015668,91.4770188609,88.4852884431,2.97173041782,0.02
 12/13  23:00:00,91.3774117533,20.213981881,5.12375167129,12.3942273086,4.12243109448,15.9888894789,80.8934064301,77.9016760123,2.97173041782,0.02
 12/13  24:00:00,99.977796982,24.2781248121,6.7632024493,11.3488369441,4.12243109448,15.9888894789,103.284244389,100.292513971,2.97173041782,0.02
 12/14  01:00:00,93.4493473635,20.213981881,5.26443366919,15.1283131298,4.12243109448,15.9888894789,83.8543072995,80.8625768816,2.97173041782,0.02
 12/14  02:00:00,102.402241544,24.2781248121,6.67760228731,13.3271403361,4.12243109448,15.9888894789,105.672692577,102.680962159,2.97173041782,0.02
 12/14  03:00:00,95.2127514246,20.213981881,5.22620299146,17.0270997145,4.12243109448,15.9888894789,85.5236793932,82.5319489754,2.97173041782,0.02
 12/14  04:00:00,102.80720572,24.2781248121,6.90170490681,14.6912434424,4.12243109448,15.9888894789,107.476131192,104.484400774,2.97173041782,0.02
 12/14  05:00:00,128.831837921,29.2216922225,8.31301318702,14.9578682994,12.3672932834,24.9413748627,121.221818717,116.248934687,4.9528840297,0.02
 12/14  06:00:00,158.763480005,28.7933818769,12.0210917121,42.6243356219,12.3672932834,24.9413748627,189.234348491,184.261464461,4.9528840297,0.02
 12/14  07:00:00,216.528044211,29.6982338028,12.6453628774,43.1243729028,24.7345865669,70.7195625826,170.805357142,160.879589083,9.90576805939,0.02
 12/14  08:00:00,231.839464856,29.7550396591,12.5537415866,30.5866529256,37.1018798503,92.3937384068,151.578207267,141.652439207,9.90576805939,0.02
 12/14  09:00:00,229.09977375,29.7779244891,12.3069790418,26.2191637575,37.1018798503,104.434947198,154.61936416,136.084494112,9.90576805939,8.62910198826
 12/14  10:00:00,235.934880825,29.7911970388,12.3063378537,21.6206222387,37.1018798503,116.476155989,140.565042711,130.639274651,9.90576805939,0.02
 12/14  11:00:00,233.077784869,29.8038204625,12.3092725226,17.3398635617,37.1018798503,116.476155989,142.994841368,124.449794538,9.90576805939,8.63927877097
 12/14  12:00:00,230.775592142,29.8556000168,13.3052778917,14.2665358853,37.1018798503,116.476155989,132.24357819,115.385823422,9.90576805939,6.95198670861
 12/14  13:00:00,216.05736704,29.9549360195,14.3610562678,12.3595462012,37.1018798503,104.434947198,117.543433593,105.930713533,9.90576805939,1.70695200057
 12/14  14:00:00,223.176277623,30.0560509738,14.8643221827,10.9434816611,37.1018798503,116.476155989,118.266961715,99.7200883827,9.90576805939,8.64110527328
 12/14  15:00:00,221.686748383,30.0721352791,15.3939679456,9.63109826033,37.1018798503,116.476155989,106.919423769,96.9936557092,9.90576805939,0.02
 12/14  16:00:00,221.955029946,30.0031554553,15.3044910832,8.86844349544,37.1018798503,116.476155989,116.261274591,97.718233204,9.90576805939,8.63727332742
 12/14  17:00:00,232.496305515,29.9535179796,14.4577865673,8.83943896152,37.1018798503,116.476155989,113.460282713,103.534514653,9.90576805939,0.02
 12/14  18:00:00,241.077279062,29.954154902,13.6640485706,9.05512100395,37.1018798503,116.476155989,117.729863691,107.804095631,9.90576805939,0.02
 12/14  19:00:00,152.296695404,28.3422677433,8.83272281948,0.106921452152,24.7345865669,47.5788473902,93.9048786419,80.3418254442,4.9528840297,8.61016916796
 12/14  20:00:00,155.304572461,28.1956969968,6.25711609641,0.262637972127,24.7345865669,47.5788473902,90.3854498907,85.412565861,4.9528840297,0.02
 12/14  21:00:00,136.312322993,27.9025555037,4.28517649883,0.75593712363,12.3672932834,38.6892022431,103.826765372,100.835034954,2.97173041782,0.02
 12/14  22:00:00,114.365556534,22.9376415384,2.72023249951,2.64700677809,12.3672932834,27.0668015668,89.5182687264,86.5265383085,2.97173041782,0.02
 12/14  23:00:00,93.9042147771,20.213981881,1.5604000069,8.33307475734,4.12243109448,15.9888894789,79.2112568048,76.219526387,2.97173041782,0.02
 12/14  24:00:00,107.247727105,24.2781248121,1.42299347076,9.13820713094,4.12243109448,15.9888894789,101.633615346,98.6418849279,2.97173041782,0.02
 12/15  01:00:00,99.8868481335,20.213981881,0.606166205789,14.0927215744,4.12243109448,15.9888894789,82.8532145008,79.861484083,2.97173041782,0.02
 12/15  02:00:00,110.921419954,24.2781248121,0.283612750371,12.9294902549,4.12243109448,15.9888894789,105.836887385,102.845156967,2.97173041782,0.02
 12/15  03:00:00,104.679531463,20.213981881,0.0599720169712,18.5712925401,4.12243109448,15.9888894789,88.1000231269,85.1082927091,2.97173041782,0.02
 12/15  04:00:00,115.013425547,24.2781248121,0.0873906468484,15.8919666864,4.12243109448,15.9888894789,112.284844647,109.293114229,2.97173041782,0.02
 12/15  05:00:00,147.930484318,29.2216922225,0.0,18.7924196756,12.3672932834,24.9413748627,133.049063759,128.07617973,4.9528840297,0.02
 12/15  06:00:00,176.832315268,28.788795489,0.648474637819,46.7149684735,12.3672932834,24.9413748627,192.796877912,187.823993882,4.9528840297,0.02
 12/15  07:00:00,236.697157164,29.7146854141,0.464997330229,48.7235089105,24.7345865669,70.7195625826,211.255254291,201.329486232,9.90576805939,0.02
 12/15  08:00:00,250.883336624,29.7749365293,0.339563267903,36.3095765408,37.1018798503,92.3937384068,204.847909535,186.332456147,9.90576805939,8.60968532926
 12/15  09:00:00,245.720639103,29.795485678,0.804253368538,30.2889534995,37.1018798503,104.434947198,187.55417454,177.628406481,9.90576805939,0.02
 12/15  10:00:00,252.348864767,29.8076913498,1.89932239017,24.8868008344,37.1018798503,116.476155989,176.730459205,166.804691146,9.90576805939,0.02
 12/15  11:00:00,249.151004681,29.8541276322,3.34579014225,21.1103588327,37.1018798503,116.476155989,173.922889215,155.37770687,9.90576805939,8.63941428581
 12/15  12:00:00,247.072076383,29.9261282175,4.69544893926,17.9609715033,37.1018798503,116.476155989,162.551203921,144.004166207,9.90576805939,8.64126965402
 12/15  13:00:00,234.717682962,30.0117891649,5.50420661797,16.0832946481,37.1018798503,104.434947198,145.603887729,135.67811967,9.90576805939,0.02
 12/15  14:00:00,243.640615235,30.1035542918,6.04198401255,14.5015757497,37.1018798503,116.476155989,148.010122776,129.463063586,9.90576805939,8.64129113038
 12/15  15:00:00,242.658110894,30.1136009133,6.60586441589,12.8904874055,37.1018798503,116.476155989,135.331015043,125.405246984,9.90576805939,0.02
 12/15  16:00:00,241.344671645,30.0367942794,6.85009190059,11.7950424834,37.1018798503,116.476155989,144.005497302,125.462370487,9.90576805939,8.63735875549
 12/15  17:00:00,249.446162112,29.9680658714,5.56603445185,11.8989061234,37.1018798503,116.476155989,143.994122276,134.068354217,9.90576805939,0.02
 12/15  18:00:00,255.771849375,29.9510476951,4.30332028315,12.9734691032,37.1018798503,116.476155989,160.470652686,141.943765578,9.90576805939,8.62111904856
 12/15  19:00:00,160.11219698,28.0491262502,0.268389828488,0.3607418694,24.7345865669,47.5788473902,93.1414241531,88.1685401234,4.9528840297,0.02
 12/15  20:00:00,161.813438301,28.6354092364,0.0,1.19219632876,24.7345865669,47.5788473902,100.861279529,95.8883954988,4.9528840297,0.02
 12/15  21:00:00,145.578286324,28.7819799829,0.0,4.7790300233,12.3672932834,38.6892022431,118.0754017,115.083671282,2.97173041782,0.02
 12/15  22:00:00,124.728611219,23.8170660176,0.051685196463,9.10888893286,12.3672932834,27.0668015668,102.423755998,99.4320255807,2.97173041782,0.02
 12/15  23:00:00,97.1103113556,19.7742696414,0.0437068821995,10.5616724298,4.12243109448,15.9888894789,88.6096943978,85.6179639799,2.97173041782,0.02
 12/15  24:00:00,116.473352395,24.7178370517,0.0721762766617,16.1022734381,4.12243109448,15.9888894789,112.598969913,109.607239495,2.97173041782,0.02
 12/16  01:00:00,101.603545588,19.7742696414,0.0,14.4358980957,4.12243109448,15.9888894789,94.3308122837,91.3390818659,2.97173041782,0.02
 12/16  02:00:00,121.318607547,24.7178370517,0.0,20.4910049963,4.12243109448,15.9888894789,120.31336907,117.321638652,2.97173041782,0.02
 12/16  03:00:00,104.758309286,19.7742696414,0.0,17.2743054499,4.12243109448,15.9888894789,98.2092076518,95.217477234,2.97173041782,0.02
 12/16  04:00:00,124.925416953,24.7178370517,0.0,24.038071632,4.12243109448,15.9888894789,124.78477007,121.793039652,2.97173041782,0.02
 12/16  05:00:00,133.070294626,28.7819799829,0.0,20.0609440803,4.12243109448,16.0517297156,154.582264732,151.590534314,2.97173041782,0.02
 12/16  06:00:00,141.402249669,29.2216922225,0.0,27.3239040251,4.12243109448,16.0517297156,157.939243649,154.947513231,2.97173041782,0.02
 12/16  07:00:00,171.1563571,29.6614044621,0.0,33.134541549,4.12243109448,39.6058045677,201.519783069,198.528052652,2.97173041782,0.02
 12/16  08:00:00,243.326437954,29.6614044621,0.0,77.207990373,12.3672932834,65.3531420225,243.314099811,238.341215782,4.9528840297,0.02
 12/16  09:00:00,224.349449389,29.6614044621,0.914467065129,64.8432996571,12.3672932834,68.2430321324,237.809628567,224.245625457,4.9528840297,8.61111908027
 12/16  10:00:00,242.04932076,29.6615308715,2.77723235148,53.5595088857,16.4897243779,93.1370602926,210.179070753,202.234456305,7.92461444751,0.02
 12/16  11:00:00,234.105739027,29.6625938428,4.4305860711,45.6833089169,16.4897243779,93.1370602926,195.738229664,187.793615217,7.92461444751,0.02
 12/16  12:00:00,228.268431381,29.6633697427,6.41988421935,39.806180611,16.4897243779,93.1370602926,183.418635213,175.474020765,7.92461444751,0.02
 12/16  13:00:00,214.711366725,29.6653079096,8.32733532646,35.6313765466,16.4897243779,83.9857416113,181.870870247,165.333245469,7.92461444751,8.61301033002
 12/16  14:00:00,209.843438361,29.667599262,10.0242648153,32.3449140201,16.4897243779,83.9857416113,164.828764786,156.884150339,7.92461444751,0.02
 12/16  15:00:00,205.829302348,29.6692308573,11.0142782585,30.3330262087,16.4897243779,83.9857416113,159.526198795,151.581584348,7.92461444751,0.02
 12/16  16:00:00,156.98913581,29.6614044621,7.90456564905,3.38734075427,12.3672932834,70.6512738906,106.567992808,101.595108779,4.9528840297,0.02
 12/16  17:00:00,169.286383181,29.6614044621,6.68424053734,6.95721486727,12.3672932834,70.6512738906,112.859739827,107.886855797,4.9528840297,0.02
 12/16  18:00:00,164.951951415,29.6614044621,5.64922694275,9.76045730515,12.3672932834,58.1284167478,121.288401631,116.315517601,4.9528840297,0.02
 12/16  19:00:00,130.097464896,28.9578648787,5.22627656561,8.39215546428,12.3672932834,24.9413748627,110.531061777,105.558177747,4.9528840297,0.02
 12/16  20:00:00,130.294472471,28.7819799829,5.20117395288,8.73973663319,12.3672932834,24.9413748627,112.942145677,107.969261648,4.9528840297,0.02
 12/16  21:00:00,121.013825187,29.2216922225,5.19202702201,15.5691092276,4.12243109448,16.0517297156,129.969873239,118.396902247,2.97173041782,8.60124057441
 12/16  22:00:00,105.121002023,23.377353778,4.59972438304,14.033075615,4.12243109448,15.9888894789,100.81938623,97.8276558124,2.97173041782,0.02
 12/16  23:00:00,101.844918173,20.213981881,3.88835675816,19.4466986641,4.12243109448,15.9888894789,86.4108090738,83.419078656,2.97173041782,0.02
 12/16  24:00:00,109.344838437,24.2781248121,4.77499105318,16.3682250859,4.12243109448,15.9888894789,108.802717644,105.810987226,2.97173041782,0.02
 12/17  01:00:00,102.743532264,20.213981881,3.68278156863,22.8493829905,2.06121554724,15.9888894789,88.7605055472,85.7687751294,2.97173041782,0.02
 12/17  02:00:00,109.971723517,24.2781248121,4.70517170818,18.9399036047,2.06121554724,15.9888894789,111.859601486,108.867871068,2.97173041782,0.02
 12/17  03:00:00,105.03397784,20.213981881,3.45017868125,25.3766980036,2.06121554724,15.9888894789,90.4692646353,87.4775342175,2.97173041782,0.02
 12/17  04:00:00,111.489444078,24.2781248121,4.45515249219,20.7250949446,2.06121554724,15.9888894789,113.546775856,110.555045438,2.97173041782,0.02
 12/17  05:00:00,106.20245589,20.213981881,3.85252168209,27.0258607165,2.06121554724,15.9888894789,91.6747993034,88.6830688856,2.97173041782,0.02
 12/17  06:00:00,111.788422568,24.2781248121,5.11717225687,21.8239408209,2.06121554724,15.9888894789,114.727014496,111.735284078,2.97173041782,0.02
 12/17  07:00:00,108.043647935,20.213981881,3.59138266762,28.5899664013,2.06121554724,15.9888894789,92.5916820988,89.599951681,2.97173041782,0.02
 12/17  08:00:00,109.407600968,24.2781248121,4.11413197449,23.0768556418,2.06121554724,15.9888894789,115.778751986,112.787021569,2.97173041782,0.02
 12/17  09:00:00,119.808403065,20.213981881,3.27618612181,26.1291924241,4.12243109448,41.7362269337,90.886296986,85.9134129563,4.9528840297,0.02
 12/17  10:00:00,124.474080902,24.2781248121,4.49454142622,19.0267417286,4.12243109448,41.7362269337,109.804352422,104.831468393,4.9528840297,0.02
 12/17  11:00:00,115.407990669,20.213981881,4.26381082561,21.6845075199,4.12243109448,41.7362269337,87.2609541346,82.2880701049,4.9528840297,0.02
 12/17  12:00:00,119.698260765,24.2781248121,6.61839322547,15.5953092013,4.12243109448,41.7362269337,106.068714324,101.095830295,4.9528840297,0.02
 12/17  13:00:00,109.734104667,20.213981881,5.90691124939,17.5869409778,4.12243109448,41.7362269337,84.8242353389,79.8513513092,4.9528840297,0.02
 12/17  14:00:00,117.017766152,24.2781248121,8.1571437537,13.5814220522,4.12243109448,41.7362269337,104.929012274,99.9561282446,4.9528840297,0.02
 12/17  15:00:00,109.166701501,20.213981881,6.56043770196,17.4864276526,4.12243109448,41.7362269337,86.3267125374,81.3538285077,4.9528840297,0.02
 12/17  16:00:00,117.042237352,24.2781248121,8.06995066414,14.3949491047,4.12243109448,41.7362269337,107.661606454,102.688722424,4.9528840297,0.02
 12/17  17:00:00,103.267587368,20.213981881,5.99627654247,18.9754004411,4.12243109448,24.8785346261,87.9196033434,82.9467193138,4.9528840297,0.02
 12/17  18:00:00,107.564918876,24.2781248121,7.32423134758,18.2551464331,2.06121554724,15.9888894789,112.365394184,109.373663767,2.97173041782,0.02
 12/17  19:00:00,103.907465082,20.213981881,5.35906365972,24.6273142536,2.06121554724,15.9888894789,92.183823425,89.1920930072,2.97173041782,0.02
 12/17  20:00:00,111.659400342,24.2781248121,5.81813010642,20.5290115495,2.06121554724,15.9888894789,115.369016457,112.377286039,2.97173041782,0.02
 12/17  21:00:00,107.217524409,20.213981881,4.49671287557,27.1631580226,2.06121554724,15.9888894789,93.3926713679,90.4009409501,2.97173041782,0.02
 12/17  22:00:00,113.563275003,24.2781248121,5.90923942543,21.9965775156,2.06121554724,15.9888894789,116.489141496,113.497411078,2.97173041782,0.02
 12/17  23:00:00,108.935212639,20.213981881,4.67462183873,28.6951417769,2.06121554724,15.9888894789,94.060498815,91.0687683971,2.97173041782,0.02
 12/17  24:00:00,114.534884587,24.2781248121,5.61095424507,23.2901243189,2.06121554724,15.9888894789,125.949875766,114.377987637,2.97173041782,8.60015771038
 12/18  01:00:00,111.122019772,20.213981881,4.09370772199,29.4547253387,4.12243109448,15.9888894789,94.0492885512,91.0575581334,2.97173041782,0.02
 12/18  02:00:00,115.903052221,24.2781248121,5.21821410425,23.5296238297,4.12243109448,15.9888894789,116.87006341,113.878332992,2.97173041782,0.02
 12/18  03:00:00,111.256329052,20.213981881,4.2709774825,30.1223095349,4.12243109448,15.9888894789,94.211873147,91.2201427292,2.97173041782,0.02
 12/18  04:00:00,115.567981053,24.2781248121,5.6768090595,23.9764106953,4.12243109448,15.9888894789,117.159107375,114.167376957,2.97173041782,0.02
 12/18  05:00:00,143.932548922,29.2216922225,6.8704090586,25.3026368578,12.3672932834,24.9413748627,133.52522295,128.55233892,4.9528840297,0.02
 12/18  06:00:00,180.740363658,28.7819799829,10.4470630133,59.1936794978,12.3672932834,24.9413748627,203.261311731,198.288427701,4.9528840297,0.02
 12/18  07:00:00,240.902014984,29.66140706,10.7046199784,61.508631233,24.7345865669,70.7195625826,191.303500802,181.377732743,9.90576805939,0.02
 12/18  08:00:00,251.272544088,29.662571536,10.3616096001,44.6996571114,37.1018798503,92.3937384068,172.656245505,162.730477446,9.90576805939,0.02
 12/18  09:00:00,244.799131767,29.6668548438,10.4625929171,37.9375141225,37.1018798503,104.434947198,165.108550064,155.182782005,9.90576805939,0.02
 12/18  10:00:00,249.977015485,29.6738618833,11.3515259872,32.2655128968,37.1018798503,116.476155989,165.330534108,146.790840927,9.90576805939,8.6339251223
 12/18  11:00:00,244.133359675,29.6793439443,11.4618672554,27.3542503523,37.1018798503,116.476155989,150.839136715,140.913368655,9.90576805939,0.02
 12/18  12:00:00,242.070836494,29.6840378408,11.5677576098,25.1273959935,37.1018798503,116.476155989,157.319737744,138.772270642,9.90576805939,8.64169904281
 12/18  13:00:00,228.984267905,29.6915752033,11.4745036255,22.4183061192,37.1018798503,104.434947198,154.637523101,136.095853151,9.90576805939,8.63590189036
 12/18  14:00:00,236.826308126,29.6995141141,11.5586434112,20.9088213026,37.1018798503,116.476155989,144.221089552,134.295321493,9.90576805939,0.02
 12/18  15:00:00,235.637814762,29.7075339374,11.4596203578,19.8491692656,37.1018798503,116.476155989,151.391558265,132.847923556,9.90576805939,8.63786664903
 12/18  16:00:00,235.297877678,29.7159014616,10.9160335553,19.2097511065,37.1018798503,116.476155989,143.310355008,133.384586948,9.90576805939,0.02
 12/18  17:00:00,244.618193536,29.7265953965,10.3548759045,18.9409041957,37.1018798503,116.476155989,152.683274634,134.145267746,9.90576805939,8.63223882858
 12/18  18:00:00,249.92826071,29.7389824004,10.1100435093,18.7041204997,37.1018798503,116.476155989,144.169975792,134.244207732,9.90576805939,0.02
 12/18  19:00:00,147.568083782,27.0231310245,6.81707417917,0.0,24.7345865669,47.5788473902,94.3463297012,89.3734456715,4.9528840297,0.02
 12/18  20:00:00,149.387581963,27.9025555037,6.45163256825,0.736413025064,24.7345865669,47.5788473902,96.3643239275,91.3914398978,4.9528840297,0.02
 12/18  21:00:00,129.06524868,27.4628432641,6.70058428723,0.853758360782,12.3672932834,38.6892022431,108.974989322,105.983258905,2.97173041782,0.02
 12/18  22:00:00,110.645653829,23.2307830315,5.86159695812,5.22217538493,12.3672932834,27.0668015668,101.17508732,89.5970223813,2.97173041782,8.60633452119
 12/18  23:00:00,89.8501436033,20.213981881,4.91279056959,10.8272860359,4.12243109448,15.9888894789,81.5481563251,78.5564259073,2.97173041782,0.02
 12/18  24:00:00,100.127394838,24.2781248121,6.49310462645,10.3016479163,4.12243109448,15.9888894789,103.91987064,100.928140222,2.97173041782,0.02
 12/19  01:00:00,93.7410241156,20.213981881,5.19136407619,13.9480818632,4.12243109448,15.9888894789,84.258522441,81.2667920232,2.97173041782,0.02
 12/19  02:00:00,103.437939789,24.2781248121,6.59581038679,12.442319315,4.12243109448,15.9888894789,105.994135447,103.002405029,2.97173041782,0.02
 12/19  03:00:00,96.1366009763,20.213981881,4.97211855211,16.1732582503,4.12243109448,15.9888894789,85.8108846977,82.8191542798,2.97173041782,0.02
 12/19  04:00:00,104.643660753,24.2781248121,6.13414238014,14.1558102461,4.12243109448,15.9888894789,107.900882755,104.909152337,2.97173041782,0.02
 12/19  05:00:00,133.844463392,29.2216922225,7.18526941021,14.52879417,12.3672932834,24.9413748627,121.747641279,116.774757249,4.9528840297,0.02
 12/19  06:00:00,167.613467524,28.788167916,10.6700200638,43.5073654915,12.3672932834,24.9413748627,190.639266626,185.666382596,4.9528840297,0.02
 12/19  07:00:00,226.192471616,29.6749834616,10.7140463325,44.0182201207,24.7345865669,70.7195625826,178.435999478,168.510231419,9.90576805939,0.02
 12/19  08:00:00,240.99167374,29.7148711745,10.7184557401,31.5074309061,37.1018798503,92.3937384068,159.861045867,149.935277808,9.90576805939,0.02
 12/19  09:00:00,237.195856011,29.730004861,11.0104123558,27.2193647579,37.1018798503,104.434947198,152.58905667,142.663288611,9.90576805939,0.02
 12/19  10:00:00,244.921288562,29.7454612599,11.56669831,24.0646736954,37.1018798503,116.476155989,155.310649606,136.770882852,9.90576805939,8.63399869447
 12/19  11:00:00,242.3147898,29.7603523279,11.8205289468,22.1873144105,37.1018798503,116.476155989,151.5019126,132.957628078,9.90576805939,8.63851646226
 12/19  12:00:00,241.76961951,29.7729244747,11.8242732258,20.455299109,37.1018798503,116.476155989,140.288403614,130.362635555,9.90576805939,0.02
 12/19  13:00:00,230.063861712,29.7834828423,11.8230090221,18.2829920063,37.1018798503,104.434947198,145.767580065,127.225603021,9.90576805939,8.63620898445
 12/19  14:00:00,237.793666956,29.7939986857,12.1138187997,15.5662092895,37.1018798503,116.476155989,132.540159483,122.614391424,9.90576805939,0.02
 12/19  15:00:00,237.460451711,29.8056443509,12.328185833,14.3471281662,37.1018798503,116.476155989,138.358065028,119.812582768,9.90576805939,8.63971420093
 12/19  16:00:00,236.646847736,29.8254086716,12.0420548149,14.0523987475,37.1018798503,116.476155989,129.893339638,119.967571578,9.90576805939,0.02
 12/19  17:00:00,245.203852708,29.8426139404,11.4757818491,14.1956833813,37.1018798503,116.476155989,140.126154828,121.58808871,9.90576805939,8.63229805856
 12/19  18:00:00,251.991221015,29.8563348297,10.9334972471,14.3266472856,37.1018798503,116.476155989,132.85851157,122.932743511,9.90576805939,0.02
 12/19  19:00:00,155.271349874,27.9025555037,7.05332923386,0.195428130924,24.7345865669,47.5788473902,89.3958626582,84.4229786285,4.9528840297,0.02
 12/19  20:00:00,156.510499911,28.7819799829,6.77719835792,0.969153226055,24.7345865669,47.5788473902,92.4836774044,87.5107933747,4.9528840297,0.02
 12/19  21:00:00,132.992577394,27.0231310245,6.60948600931,0.0,12.3672932834,38.6892022431,113.979762281,102.397732397,2.97173041782,8.61029946653
 12/19  22:00:00,113.078611857,23.0842122849,5.17057990159,3.67074397569,12.3672932834,27.0668015668,90.1573948174,87.1656643996,2.97173041782,0.02
 12/19  23:00:00,91.9318825389,20.213981881,3.76878990413,9.59307598622,4.12243109448,15.9888894789,79.7989964307,76.8072660128,2.97173041782,0.02
 12/19  24:00:00,103.383870992,24.2781248121,4.67999799998,9.6247157083,4.12243109448,15.9888894789,102.098994203,99.1072637854,2.97173041782,0.02
 12/20  01:00:00,95.8032521311,20.213981881,3.56380663437,13.5264282384,4.12243109448,15.9888894789,83.095463922,80.1037335042,2.97173041782,0.02
 12/20  02:00:00,106.174236393,24.2781248121,4.11917773984,12.4909002627,4.12243109448,15.9888894789,105.058897673,102.067167255,2.97173041782,0.02
 12/20  03:00:00,99.4003282065,20.213981881,3.01661799131,16.5210448514,4.12243109448,15.9888894789,85.1415523626,82.1498219448,2.97173041782,0.02
 12/20  04:00:00,109.642282555,24.2781248121,3.57975428431,14.7359034745,4.12243109448,15.9888894789,107.13244784,104.140717422,2.97173041782,0.02
 12/20  05:00:00,138.127952115,29.2216922225,3.28664908037,15.5503711311,12.3672932834,24.9413748627,121.150321982,116.177437952,4.9528840297,0.02
 12/20  06:00:00,168.374266349,28.7943906678,6.19307513712,43.1327369473,12.3672932834,24.9413748627,189.6125464,184.63966237,4.9528840297,0.02
 12/20  07:00:00,227.825920438,29.7028632657,5.92568001667,44.2558434005,24.7345865669,70.7195625826,192.62507676,182.6993087,9.90576805939,0.02
 12/20  08:00:00,243.354922794,29.7570598118,5.72348678338,32.4494540821,37.1018798503,92.3937384068,176.632638387,166.706870328,9.90576805939,0.02
 12/20  09:00:00,241.162180462,29.7795654156,5.37853485838,29.1403788152,37.1018798503,104.434947198,180.027448067,161.492879514,9.90576805939,8.62880049424
 12/20  10:00:00,249.396468916,29.7928475237,5.13037969136,25.7011313373,37.1018798503,116.476155989,167.961869324,158.036101264,9.90576805939,0.02
 12/20  11:00:00,245.540820664,29.804358221,5.48718459116,21.4101720465,37.1018798503,116.476155989,169.682461962,151.136849293,9.90576805939,8.63984460894
 12/20  12:00:00,242.933790637,29.8345928154,6.37778971921,17.7605910248,37.1018798503,116.476155989,152.650210035,142.724441976,9.90576805939,0.02
 12/20  13:00:00,230.048086328,29.896915528,7.13424285637,15.0754617148,37.1018798503,104.434947198,152.985905815,134.443885885,9.90576805939,8.63625187026
 12/20  14:00:00,240.431974355,29.9514160169,7.33209446595,13.7250549216,37.1018798503,116.476155989,139.133363729,129.20759567,9.90576805939,0.02
 12/20  15:00:00,240.3155459,29.9613914755,7.05232290929,12.4923039237,37.1018798503,116.476155989,146.906604104,128.360967627,9.90576805939,8.63986841727
 12/20  16:00:00,239.029795371,29.9572366251,6.20240854012,11.8099771128,37.1018798503,116.476155989,149.887423032,131.34542843,9.90576805939,8.63622654288
 12/20  17:00:00,248.071423804,29.9317991134,5.1020480775,12.666492827,37.1018798503,116.476155989,148.598221671,138.672453611,9.90576805939,0.02
 12/20  18:00:00,255.021920612,29.9199200222,4.2907441366,14.3384562172,37.1018798503,116.476155989,153.763219985,143.837451926,9.90576805939,0.02
 12/20  19:00:00,158.081077193,28.0491262502,0.393300222966,0.42152944549,24.7345865669,47.5788473902,91.7065351328,86.7336511031,4.9528840297,0.02
 12/20  20:00:00,159.652768701,28.4888384898,0.0,1.25626263441,24.7345865669,47.5788473902,104.974030952,91.4108546129,4.9528840297,8.61029230907
 12/20  21:00:00,145.66521171,29.2216922225,0.0,6.65483842323,12.3672932834,38.6892022431,113.595590422,110.603860004,2.97173041782,0.02
 12/20  22:00:00,120.38153887,23.377353778,0.180823550638,7.82886098032,12.3672932834,27.0668015668,95.2374513879,92.2457209701,2.97173041782,0.02
 12/20  23:00:00,99.1501883795,20.213981881,0.129008722421,13.8482516379,4.12243109448,15.9888894789,82.0281204611,79.0363900433,2.97173041782,0.02
 12/20  24:00:00,110.777995383,24.2781248121,0.233362038627,13.4034207136,4.12243109448,15.9888894789,105.111900811,102.120170393,2.97173041782,0.02
 12/21  01:00:00,102.696297094,20.213981881,0.197447811772,17.7658404529,4.12243109448,15.9888894789,84.0738516391,81.0821212213,2.97173041782,0.02
 12/21  02:00:00,112.942955871,24.2781248121,0.637209188685,16.0047005674,4.12243109448,15.9888894789,106.045281689,103.053551271,2.97173041782,0.02
 12/21  03:00:00,105.640620659,20.213981881,0.618112197456,20.2462877459,4.12243109448,15.9888894789,85.9055104908,82.913780073,2.97173041782,0.02
 12/21  04:00:00,116.180227123,24.2781248121,1.0989357358,17.8844068798,4.12243109448,15.9888894789,108.075175892,105.083445474,2.97173041782,0.02
 12/21  05:00:00,145.875273438,29.2216922225,0.855748862834,18.7178491007,12.3672932834,24.9413748627,121.926771911,116.953887881,4.9528840297,0.02
 12/21  06:00:00,176.57980053,28.7940049861,4.36070465131,46.5955939803,12.3672932834,24.9413748627,190.2558347,185.28295067,4.9528840297,0.02
 12/21  07:00:00,235.785941781,29.7003773461,4.62772407822,48.3801109758,24.7345865669,70.7195625826,197.280841139,187.35507308,9.90576805939,0.02
 12/21  08:00:00,248.75649005,29.7610059485,4.6385379247,35.4807798302,37.1018798503,92.3937384068,180.88214104,170.956372981,9.90576805939,0.02
 12/21  09:00:00,244.69212421,29.7835246157,4.63668373172,31.7067220193,37.1018798503,104.434947198,183.333270392,164.797603269,9.90576805939,8.6298990636
 12/21  10:00:00,252.401684147,29.7964230669,4.92381892167,29.1004731685,37.1018798503,116.476155989,170.529162123,160.603394064,9.90576805939,0.02
 12/21  11:00:00,249.769387124,29.8058614643,6.12165227375,26.3396262192,37.1018798503,116.476155989,171.865914328,153.320055186,9.90576805939,8.64009108224
 12/21  12:00:00,248.569190956,29.8140113665,7.12972040026,24.4094596821,37.1018798503,116.476155989,156.820087711,146.894319652,9.90576805939,0.02
 12/21  13:00:00,236.432583092,29.8223732182,7.33684366373,22.7258546721,37.1018798503,104.434947198,162.396211076,143.853870326,9.90576805939,8.63657269027
 12/21  14:00:00,246.284710168,29.830931376,7.68990222707,21.2526265103,37.1018798503,116.476155989,159.503910555,140.957600292,9.90576805939,8.64054220424
 12/21  15:00:00,245.748594579,29.8378635137,7.94854368023,20.1225319106,37.1018798503,116.476155989,148.339805177,138.414037118,9.90576805939,0.02
 12/21  16:00:00,246.641072025,29.8441874541,7.95004018587,19.4657345066,37.1018798503,116.476155989,155.680077124,137.136268117,9.90576805939,8.63804094825
 12/21  17:00:00,255.538701712,29.8495160197,7.59783929493,19.063742542,37.1018798503,116.476155989,147.203537559,137.2777695,9.90576805939,0.02
 12/21  18:00:00,259.022370964,29.8584558564,7.3350513088,18.7342033323,37.1018798503,116.476155989,156.125573009,137.598350773,9.90576805939,8.62145417692
 12/21  19:00:00,157.140579289,28.3422677433,3.75369280319,1.15771899832,24.7345865669,47.5788473902,93.0359409328,88.0630569031,4.9528840297,0.02
 12/21  20:00:00,157.491345473,28.1956969968,3.46428055801,1.38306470973,24.7345865669,47.5788473902,94.7060461178,89.7331620881,4.9528840297,0.02
 12/21  21:00:00,145.054013052,29.2216922225,3.58411332445,7.61546442313,12.3672932834,38.6892022431,107.100106745,104.108376327,2.97173041782,0.02
 12/21  22:00:00,120.425666309,23.377353778,3.16707332425,8.20514766362,12.3672932834,27.0668015668,91.2705418908,88.2788114729,2.97173041782,0.02
 12/21  23:00:00,99.2839259271,20.213981881,2.66324889786,13.6798072263,4.12243109448,15.9888894789,80.6289543328,77.637223915,2.97173041782,0.02
 12/21  24:00:00,110.507658309,24.2781248121,3.23641168982,12.8844778241,4.12243109448,15.9888894789,103.148472825,100.156742408,2.97173041782,0.02
 12/22  01:00:00,102.385111893,20.213981881,2.09798394101,17.1530583938,4.12243109448,15.9888894789,83.8823443718,80.890613954,2.97173041782,0.02
 12/22  02:00:00,112.525290508,24.2781248121,2.27039643308,15.3993716365,4.12243109448,15.9888894789,106.018322042,103.026591624,2.97173041782,0.02
 12/22  03:00:00,105.361974273,20.213981881,0.456005458312,20.2159578439,4.12243109448,15.9888894789,86.6625426431,83.6708122253,2.97173041782,0.02
 12/22  04:00:00,117.084539812,24.2781248121,0.0253449814865,18.6391064596,4.12243109448,15.9888894789,118.201184075,115.209453657,2.97173041782,0.02
 12/22  05:00:00,148.722930929,29.2216922225,0.0,20.2035819767,12.3672932834,24.9413748627,144.963064419,139.990180389,4.9528840297,0.02
 12/22  06:00:00,177.648709741,28.7939816996,0.0,49.1357372514,12.3672932834,24.9413748627,197.626992304,192.654108274,4.9528840297,0.02
 12/22  07:00:00,238.660649088,29.6998829486,0.0,52.3288985172,24.7345865669,70.7195625826,218.316262281,208.390494222,9.90576805939,0.02
 12/22  08:00:00,251.921282767,29.7631125212,0.578199391165,39.3721743537,37.1018798503,92.3937384068,206.977460696,188.461868845,9.90576805939,8.60982379214
 12/22  09:00:00,247.594071525,29.7855293557,2.24438795082,35.0068927839,37.1018798503,104.434947198,185.77119405,175.845425991,9.90576805939,0.02
 12/22  10:00:00,254.370853605,29.7982864296,3.57645875326,31.3756028476,37.1018798503,116.476155989,176.670565651,166.744797592,9.90576805939,0.02
 12/22  11:00:00,250.857863463,29.8076013162,4.6663039552,29.2305251117,37.1018798503,116.476155989,178.734669933,160.188728079,9.90576805939,8.64017379456
 12/22  12:00:00,248.67392248,29.8153485888,5.48353461438,27.240425245,37.1018798503,116.476155989,173.429411695,154.881616791,9.90576805939,8.64202684482
 12/22  13:00:00,235.693793739,29.8224965335,6.02020325783,25.4882018026,37.1018798503,104.434947198,160.707533964,150.781765905,9.90576805939,0.02
 12/22  14:00:00,244.216956647,29.8309282529,6.57270699155,23.9399949373,37.1018798503,116.476155989,165.495989316,146.948126429,9.90576805939,8.64209482757
 12/22  15:00:00,243.133840821,29.8377371769,6.82853076747,22.754101203,37.1018798503,116.476155989,154.270413536,144.344645476,9.90576805939,0.02
 12/22  16:00:00,242.484726088,29.8439370476,7.12356945818,21.7828883959,37.1018798503,116.476155989,160.700534822,142.158396213,9.90576805939,8.63637054971
 12/22  17:00:00,251.557908949,29.8494244642,7.3319987257,21.0216560553,37.1018798503,116.476155989,150.043640045,140.117871985,9.90576805939,0.02
 12/22  18:00:00,256.099779437,29.8538532158,7.3312778641,20.3994038957,37.1018798503,116.476155989,157.733531164,139.206026921,9.90576805939,8.62173618443
 12/22  19:00:00,154.219150876,28.3422677433,4.08425632571,1.37332128106,24.7345865669,47.5788473902,94.0974438599,89.1245598302,4.9528840297,0.02
 12/22  20:00:00,154.141246624,28.1956969968,4.06748676818,1.61823722856,24.7345865669,47.5788473902,95.5793176794,90.6064336497,4.9528840297,0.02
 12/22  21:00:00,141.49095863,29.2216922225,4.23385754588,8.33187081405,12.3672932834,38.6892022431,107.836916598,104.84518618,2.97173041782,0.02
 12/22  22:00:00,117.211495395,23.377353778,3.87775819451,8.70733004385,12.3672932834,27.0668015668,91.678593252,88.6868628342,2.97173041782,0.02
 12/22  23:00:00,96.3980641321,20.213981881,3.24229314109,14.1690418844,4.12243109448,15.9888894789,81.0632970028,78.0715665849,2.97173041782,0.02
 12/22  24:00:00,107.614384883,24.2781248121,3.99161480237,13.1584524104,4.12243109448,15.9888894789,103.543199417,100.551468999,2.97173041782,0.02
 12/23  01:00:00,100.439298724,20.213981881,2.84230957606,17.3961300979,4.12243109448,15.9888894789,84.1404846029,81.148754185,2.97173041782,0.02
 12/23  02:00:00,109.733696573,24.2781248121,3.43420150382,15.4470765683,4.12243109448,15.9888894789,106.2570012,103.265270782,2.97173041782,0.02
 12/23  03:00:00,102.50546374,20.213981881,2.44616464604,19.5025020441,4.12243109448,15.9888894789,85.9831014513,82.9913710335,2.97173041782,0.02
 12/23  04:00:00,111.82737732,24.2781248121,3.18844472289,17.0396068617,4.12243109448,15.9888894789,108.069112548,105.077382131,2.97173041782,0.02
 12/23  05:00:00,127.60948849,29.2216922225,3.56191542603,21.3483819118,4.12243109448,16.0517297156,136.6876447,125.113977217,2.97173041782,8.60193706549
 12/23  06:00:00,123.845784161,28.7819799829,3.53899639575,18.5282930869,4.12243109448,16.0517297156,129.307768345,126.316037927,2.97173041782,0.02
 12/23  07:00:00,156.38013937,29.6614044621,3.54837544775,27.0098337706,4.12243109448,39.6058045677,150.08749318,147.095762763,2.97173041782,0.02
 12/23  08:00:00,232.792732241,29.6614044621,6.99551449039,71.0861782499,12.3672932834,65.3531420225,207.817757774,202.844873744,4.9528840297,0.02
 12/23  09:00:00,213.915936383,29.6614044621,7.00081365233,59.8847513042,12.3672932834,68.2430321324,204.613929063,199.641045034,4.9528840297,0.02
 12/23  10:00:00,232.027464221,29.661510454,6.81452397632,50.5116435899,16.4897243779,93.1370602926,194.896175355,186.951560908,7.92461444751,0.02
 12/23  11:00:00,229.371261465,29.6625323976,7.11921954317,47.1246563599,16.4897243779,93.1370602926,189.419920961,181.475306513,7.92461444751,0.02
 12/23  12:00:00,227.778275364,29.6632408661,7.33181040535,44.856529591,16.4897243779,93.1370602926,194.746145524,178.20532202,7.92461444751,8.61620905682
 12/23  13:00:00,218.096269096,29.6644676807,7.32077670557,42.8992163945,16.4897243779,83.9857416113,184.008379518,176.06376507,7.92461444751,0.02
 12/23  14:00:00,217.325350196,29.6668495513,7.68587588936,41.2953267753,16.4897243779,83.9857416113,181.460539951,173.515925503,7.92461444751,0.02
 12/23  15:00:00,215.851597704,29.6686489258,7.58689702216,40.2841318309,16.4897243779,83.9857416113,180.319212739,172.374598291,7.92461444751,0.02
 12/23  16:00:00,163.20592443,29.6614044621,3.74176323798,8.34508082645,12.3672932834,70.6512738906,129.741019609,124.768135579,4.9528840297,0.02
 12/23  17:00:00,175.969018069,29.6614044621,2.922779739,12.918223045,12.3672932834,70.6512738906,132.581215267,127.608331237,4.9528840297,0.02
 12/23  18:00:00,169.678889825,29.6614044621,3.02664761273,14.7488105536,12.3672932834,58.1284167478,144.3819546,130.822655237,4.9528840297,8.60641533376
 12/23  19:00:00,133.497189681,29.0458073266,3.40444073583,12.4655657624,12.3672932834,24.9413748627,114.877636638,109.904752609,4.9528840297,0.02
 12/23  20:00:00,131.739569422,28.7819799829,3.93288613046,11.5167994149,12.3672932834,24.9413748627,115.792770649,110.819886619,4.9528840297,0.02
 12/23  21:00:00,122.951087082,29.2216922225,4.16720758504,19.0178738668,4.12243109448,16.0517297156,123.824896505,120.833166087,2.97173041782,0.02
 12/23  22:00:00,106.720472257,23.377353778,3.2270679957,16.6313816835,4.12243109448,15.9888894789,102.89491929,99.9031888726,2.97173041782,0.02
 12/23  23:00:00,104.42587392,20.213981881,2.83082495889,22.5126532983,4.12243109448,15.9888894789,87.7657845532,84.7740541354,2.97173041782,0.02
 12/23  24:00:00,112.377195634,24.2781248121,3.598447015,18.6291707685,4.12243109448,15.9888894789,110.348955728,107.357225311,2.97173041782,0.02
 12/24  01:00:00,107.003125005,20.213981881,2.17793216418,26.1502603718,2.06121554724,15.9888894789,89.9935801243,87.0018497064,2.97173041782,0.02
 12/24  02:00:00,114.145064332,24.2781248121,2.67867105225,21.5627914903,2.06121554724,15.9888894789,113.502402167,110.510671749,2.97173041782,0.02
 12/24  03:00:00,109.208491105,20.213981881,2.60566676766,28.38390567,2.06121554724,15.9888894789,91.5979153986,88.6061849808,2.97173041782,0.02
 12/24  04:00:00,115.140991177,24.2781248121,3.47846863517,22.9889871758,2.06121554724,15.9888894789,114.920711876,111.928981458,2.97173041782,0.02
 12/24  05:00:00,110.643584849,20.213981881,2.73588214047,29.9248199528,2.06121554724,15.9888894789,92.6358977657,89.6441673479,2.97173041782,0.02
 12/24  06:00:00,115.404470456,24.2781248121,3.95833185346,23.8341338784,2.06121554724,15.9888894789,115.885261534,112.893531116,2.97173041782,0.02
 12/24  07:00:00,110.831722714,20.213981881,3.23031250556,30.7298237965,2.06121554724,15.9888894789,93.3631797977,90.3714493799,2.97173041782,0.02
 12/24  08:00:00,111.51602283,24.2781248121,3.87998056392,24.6372381613,2.06121554724,15.9888894789,116.757556232,113.765825814,2.97173041782,0.02
 12/24  09:00:00,122.825982704,20.213981881,2.9462299801,28.4823053993,4.12243109448,41.7362269337,91.8105298616,86.8376458319,4.9528840297,0.02
 12/24  10:00:00,127.605454815,24.2781248121,4.03618288216,21.9942761588,4.12243109448,41.7362269337,112.225179983,107.252295954,4.9528840297,0.02
 12/24  11:00:00,120.866042626,20.213981881,3.28015603614,27.4338334566,4.12243109448,41.7362269337,90.5757818933,85.6028978636,4.9528840297,0.02
