Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  12:00:00,126.10509277,24.2781248121,4.48964803277,21.4688355753,4.12243109448,41.7362269337,111.840671794,106.867787765,4.9528840297,0.02
 12/24  13:00:00,119.801442128,20.213981881,3.86837963015,26.6154010903,4.12243109448,41.7362269337,90.3329106644,85.3600266347,4.9528840297,0.02
 12/24  14:00:00,126.179013613,24.2781248121,5.14671203091,20.8373556304,4.12243109448,41.7362269337,111.446434799,106.473550769,4.9528840297,0.02
 12/24  15:00:00,121.439004818,20.213981881,4.01565349458,26.2108452434,4.12243109448,41.7362269337,90.1824864059,85.2096023762,4.9528840297,0.02
 12/24  16:00:00,128.141601531,24.2781248121,5.11927266881,20.8612459786,4.12243109448,41.7362269337,111.556631457,106.583747427,4.9528840297,0.02
 12/24  17:00:00,111.734428513,20.213981881,3.79397430264,26.6901223129,4.12243109448,24.8785346261,90.6090400746,85.6361560449,4.9528840297,0.02
 12/24  18:00:00,117.174036213,24.2781248121,4.56285570382,24.0392225487,2.06121554724,15.9888894789,115.570729183,112.578998765,2.97173041782,0.02
 12/24  19:00:00,112.887340277,20.213981881,3.3349369696,31.4383106013,2.06121554724,15.9888894789,103.140046072,91.5663783225,2.97173041782,8.60193733152
 12/24  20:00:00,118.499910886,24.2781248121,3.77278652424,25.3928634895,2.06121554724,15.9888894789,118.207675717,115.215945299,2.97173041782,0.02
 12/24  21:00:00,114.495402616,20.213981881,2.82428504104,32.872894473,2.06121554724,15.9888894789,95.3966297771,92.4048993593,2.97173041782,0.02
 12/24  22:00:00,119.592907141,24.2781248121,3.58152975319,26.3404286001,2.06121554724,15.9888894789,119.002718155,116.010987737,2.97173041782,0.02
 12/24  23:00:00,116.097416222,20.213981881,2.43060179051,34.0572772944,2.06121554724,15.9888894789,95.986838392,92.9951079742,2.97173041782,0.02
 12/24  24:00:00,121.081258079,24.2781248121,2.67147132051,27.3216198933,2.06121554724,15.9888894789,119.736620937,116.74489052,2.97173041782,0.02
 12/25  01:00:00,117.234385431,20.213981881,2.09625289901,35.1112902703,2.06121554724,15.9888894789,96.4902759036,93.4985454858,2.97173041782,0.02
 12/25  02:00:00,123.149934333,24.2781248121,2.64192669193,28.1988985679,2.06121554724,15.9888894789,120.222871636,117.231141218,2.97173041782,0.02
 12/25  03:00:00,120.09638696,20.213981881,1.28839619243,36.7203448831,2.06121554724,15.9888894789,97.0591873683,94.0674569505,2.97173041782,0.02
 12/25  04:00:00,124.969673963,24.2781248121,0.248459413561,29.7363961055,2.06121554724,15.9888894789,121.32828662,118.336556202,2.97173041782,0.02
 12/25  05:00:00,121.630993827,20.213981881,0.0207656703298,38.4174099743,2.06121554724,15.9888894789,98.1992899447,95.2075595269,2.97173041782,0.02
 12/25  06:00:00,125.292358945,24.2781248121,0.570731999683,30.6436605982,2.06121554724,15.9888894789,121.886976894,118.895246476,2.97173041782,0.02
 12/25  07:00:00,122.437991912,20.213981881,0.361790348052,39.5923210352,2.06121554724,15.9888894789,98.3055642534,95.3138338355,2.97173041782,0.02
 12/25  08:00:00,122.674783991,24.2781248121,0.0154997476881,31.661595199,2.06121554724,15.9888894789,126.327065973,123.335335555,2.97173041782,0.02
 12/25  09:00:00,132.803829882,20.213981881,0.0,34.4086816656,4.12243109448,41.7362269337,104.156342034,99.1834580042,4.9528840297,0.02
 12/25  10:00:00,134.80309241,24.2781248121,0.0333118203979,23.8240508892,4.12243109448,41.7362269337,121.50941672,116.53653269,4.9528840297,0.02
 12/25  11:00:00,125.509664916,20.213981881,0.0750382967582,27.5035208218,4.12243109448,41.7362269337,90.8701659866,85.8972819569,4.9528840297,0.02
 12/25  12:00:00,130.668353484,24.2781248121,0.990440898958,19.6576908136,4.12243109448,41.7362269337,107.514865791,102.541981761,4.9528840297,0.02
 12/25  13:00:00,121.645024314,20.213981881,1.2589549057,22.7538080096,4.12243109448,41.7362269337,85.6820534192,80.7091693895,4.9528840297,0.02
 12/25  14:00:00,128.943632618,24.2781248121,1.91673645363,17.2557216634,4.12243109448,41.7362269337,104.730574878,99.7576908485,4.9528840297,0.02
 12/25  15:00:00,118.823626238,20.213981881,1.62636143694,20.5420645526,4.12243109448,41.7362269337,84.637646581,79.6647625513,4.9528840297,0.02
 12/25  16:00:00,126.332490143,24.2781248121,2.09700304669,16.0321370256,4.12243109448,41.7362269337,105.03680524,100.063921211,4.9528840297,0.02
 12/25  17:00:00,110.305436096,20.213981881,0.807485274,22.9534170567,4.12243109448,24.8785346261,87.9326459765,82.9597619468,4.9528840297,0.02
 12/25  18:00:00,118.423328537,24.2781248121,0.108848878079,22.8338739941,2.06121554724,15.9888894789,115.583742262,112.592011844,2.97173041782,0.02
 12/25  19:00:00,114.722442953,20.213981881,0.0244388445318,31.176640139,2.06121554724,15.9888894789,95.9663458971,92.9746154793,2.97173041782,0.02
 12/25  20:00:00,121.508954027,24.2781248121,0.835689482153,25.6787169262,2.06121554724,15.9888894789,118.148197953,115.156467536,2.97173041782,0.02
 12/25  21:00:00,117.386362767,20.213981881,1.16796370701,33.8787447647,2.06121554724,15.9888894789,95.5473719969,92.5556415791,2.97173041782,0.02
 12/25  22:00:00,122.584540253,24.2781248121,1.73077428496,27.4453729199,2.06121554724,15.9888894789,127.800796049,116.227128266,2.97173041782,8.60193736512
 12/25  23:00:00,118.602480663,20.213981881,1.74259504416,35.6109320732,2.06121554724,15.9888894789,96.2139505178,93.2222201,2.97173041782,0.02
 12/25  24:00:00,122.633140017,24.2781248121,2.86595431511,28.2990658215,2.06121554724,15.9888894789,119.71991896,116.728188542,2.97173041782,0.02
 12/26  01:00:00,118.75580722,20.213981881,2.63069608429,35.193628897,4.12243109448,15.9888894789,95.6883584288,92.6966280109,2.97173041782,0.02
 12/26  02:00:00,122.02955878,24.2781248121,4.07178512048,27.5718292205,4.12243109448,15.9888894789,118.663925762,115.672195345,2.97173041782,0.02
 12/26  03:00:00,116.857165412,20.213981881,3.91860221981,34.7227777215,4.12243109448,15.9888894789,95.52879652,92.5370661022,2.97173041782,0.02
 12/26  04:00:00,119.055670417,24.2781248121,5.37568575234,27.2773708363,4.12243109448,15.9888894789,118.690381145,115.698650727,2.97173041782,0.02
 12/26  05:00:00,148.591626354,29.2216922225,6.27879240324,29.0371225668,12.3672932834,24.9413748627,135.393596493,130.420712463,4.9528840297,0.02
 12/26  06:00:00,187.139896369,28.7819799829,8.85926446885,63.5877496632,12.3672932834,24.9413748627,205.302036289,200.32915226,4.9528840297,0.02
 12/26  07:00:00,250.334992009,29.6614044621,7.7740566594,68.012300098,24.7345865669,70.7195625826,202.923439613,192.997671554,9.90576805939,0.02
 12/26  08:00:00,259.865302816,29.6614044621,7.67168300178,50.1496058718,37.1018798503,92.3937384068,184.889726026,174.963957966,9.90576805939,0.02
 12/26  09:00:00,252.889149705,29.6618858279,8.21189843243,43.483420622,37.1018798503,104.434947198,175.76487693,165.839108871,9.90576805939,0.02
 12/26  10:00:00,259.296822269,29.6635263902,8.41596570633,38.621044805,37.1018798503,116.476155989,178.999580014,160.459181939,9.90576805939,8.63463001581
 12/26  11:00:00,253.993616065,29.6651964655,9.12184585378,32.8622899444,37.1018798503,116.476155989,171.571564908,153.025189913,9.90576805939,8.64060693477
 12/26  12:00:00,250.292019937,29.6701504286,10.2679693897,30.2309900238,37.1018798503,116.476155989,156.394047229,146.46827917,9.90576805939,0.02
 12/26  13:00:00,236.830901312,29.6753218843,10.7230715528,27.6854120297,37.1018798503,104.434947198,160.772711633,142.23010395,9.90576805939,8.63683962344
 12/26  14:00:00,243.934692146,29.6800865998,10.7178442361,25.6573151763,37.1018798503,116.476155989,150.065271491,140.139503431,9.90576805939,0.02
 12/26  15:00:00,242.095406013,29.6841386883,11.0118621006,23.7217809663,37.1018798503,116.476155989,155.815125052,137.268890017,9.90576805939,8.64046697602
 12/26  16:00:00,239.893659557,29.6889688969,11.2224747002,21.1734621204,37.1018798503,116.476155989,143.211481048,133.285712988,9.90576805939,0.02
 12/26  17:00:00,246.422929946,29.694769069,11.2178605251,20.4807763446,37.1018798503,116.476155989,150.765225955,132.226469415,9.90576805939,8.63298848009
 12/26  18:00:00,254.633129595,29.7032168068,10.9269038861,19.9338031859,37.1018798503,116.476155989,142.094753219,132.168985159,9.90576805939,0.02
 12/26  19:00:00,151.520110167,27.0231310245,7.03920570286,0.0,24.7345865669,47.5788473902,94.3315712577,89.358687228,4.9528840297,0.02
 12/26  20:00:00,153.471358128,27.0231310245,6.10836901996,0.0,24.7345865669,47.5788473902,104.910084765,91.3468034737,4.9528840297,8.61039726141
 12/26  21:00:00,133.487637391,27.0231310245,5.49774330496,0.0,12.3672932834,38.6892022431,109.110871781,106.119141363,2.97173041782,0.02
 12/26  22:00:00,118.188472751,23.8170660176,4.55036632578,7.6319169795,12.3672932834,27.0668015668,93.1863968917,90.1946664739,2.97173041782,0.02
 12/26  23:00:00,93.1141545975,19.7742696414,3.60411481298,9.25981231833,4.12243109448,15.9888894789,82.3556779327,79.3639475149,2.97173041782,0.02
 12/26  24:00:00,111.98331071,24.7178370517,3.93764443549,14.0873165464,4.12243109448,15.9888894789,105.230556321,102.238825903,2.97173041782,0.02
 12/27  01:00:00,97.3266521223,19.7742696414,2.71728333532,12.4778771951,4.12243109448,15.9888894789,85.7326143253,82.7408839074,2.97173041782,0.02
 12/27  02:00:00,115.64051411,24.7178370517,3.46845672114,17.4979120159,4.12243109448,15.9888894789,107.771918289,104.780187871,2.97173041782,0.02
 12/27  03:00:00,99.8656103078,19.7742696414,2.49022429031,14.9027681658,4.12243109448,15.9888894789,87.4681758557,84.4764454379,2.97173041782,0.02
 12/27  04:00:00,117.989745851,24.7178370517,2.72656381258,20.5573623544,4.12243109448,15.9888894789,109.897341674,106.905611256,2.97173041782,0.02
 12/27  05:00:00,138.017549916,28.7819799829,1.81900026841,14.023833796,12.3672932834,24.9413748627,123.327825631,118.354941602,4.9528840297,0.02
 12/27  06:00:00,187.08319284,29.2240050543,4.58570594535,59.2811774936,12.3672932834,24.9413748627,192.755537529,187.782653499,4.9528840297,0.02
 12/27  07:00:00,234.275528675,29.6685508291,4.27084953144,48.8701499449,24.7345865669,70.7195625826,201.403979963,191.478211904,9.90576805939,0.02
 12/27  08:00:00,249.100927792,29.6957919758,3.04563116231,37.238189819,37.1018798503,92.3937384068,189.514296617,179.588528557,9.90576805939,0.02
 12/27  09:00:00,245.417196108,29.7105839362,2.6903043715,32.8452278466,37.1018798503,104.434947198,193.658984125,175.122641957,9.90576805939,8.6305741086
 12/27  10:00:00,252.546613147,29.7208429657,2.94268402686,28.2538221431,37.1018798503,116.476155989,178.875815999,168.950047939,9.90576805939,0.02
 12/27  11:00:00,248.589053426,29.7337301221,4.22547694371,24.4661642857,37.1018798503,116.476155989,178.945122514,160.398646399,9.90576805939,8.64070805502
 12/27  12:00:00,245.584901525,29.7472596861,6.42105045056,19.9264887746,37.1018798503,116.476155989,156.642661832,146.716893773,9.90576805939,0.02
 12/27  13:00:00,234.990326173,29.7633943901,8.33722487284,17.1881230687,37.1018798503,104.434947198,154.797484588,136.254798818,9.90576805939,8.63691771097
 12/27  14:00:00,245.697495229,29.7812980095,8.70071686779,15.7851985972,37.1018798503,116.476155989,151.313594747,132.765197891,9.90576805939,8.64262879726
 12/27  15:00:00,244.361959978,29.7898840753,7.80946149775,15.0502681049,37.1018798503,116.476155989,145.138666397,135.212898338,9.90576805939,0.02
 12/27  16:00:00,241.677287068,29.8100070522,7.05543068763,14.1528205626,37.1018798503,116.476155989,155.078199776,136.533821664,9.90576805939,8.63861005295
 12/27  17:00:00,249.389429173,29.8155453908,5.56390680967,15.3763489618,37.1018798503,116.476155989,151.984865199,142.05909714,9.90576805939,0.02
 12/27  18:00:00,258.201871621,29.8280594935,3.94944135021,16.4031271251,37.1018798503,116.476155989,158.471151444,148.545383384,9.90576805939,0.02
 12/27  19:00:00,158.573481559,27.6826993839,0.173857917909,0.297468867918,24.7345865669,47.5788473902,103.647405918,90.0840393385,4.9528840297,8.61048255031
 12/27  20:00:00,161.102170575,28.7819799829,0.0,1.89887732577,24.7345865669,47.5788473902,97.3033884213,92.3305043916,4.9528840297,0.02
 12/27  21:00:00,144.418021691,28.7819799829,0.0,5.59511903876,12.3672932834,38.6892022431,110.636794398,107.64506398,2.97173041782,0.02
 12/27  22:00:00,124.500324392,23.8170660176,0.0555351051099,10.3325855993,12.3672932834,27.0668015668,98.7169416295,95.7252112117,2.97173041782,0.02
 12/27  23:00:00,98.4826613474,19.7742696414,0.0104509426617,12.3357294943,4.12243109448,15.9888894789,92.5267515075,89.5350210897,2.97173041782,0.02
 12/27  24:00:00,117.636493475,24.7178370517,0.0,17.4767324548,4.12243109448,15.9888894789,122.383316752,119.391586334,2.97173041782,0.02
 12/28  01:00:00,103.177564674,19.7742696414,0.0,16.3548473883,4.12243109448,15.9888894789,101.454022035,98.4622916172,2.97173041782,0.02
 12/28  02:00:00,121.819601506,24.7178370517,0.0,21.2654318285,4.12243109448,15.9888894789,129.212641542,126.220911125,2.97173041782,0.02
 12/28  03:00:00,106.800192263,19.7742696414,0.0,19.3816542627,4.12243109448,15.9888894789,106.636166667,103.644436249,2.97173041782,0.02
 12/28  04:00:00,126.776658726,24.7178370517,0.0,24.972405217,4.12243109448,15.9888894789,138.227242206,135.235511788,2.97173041782,0.02
 12/28  05:00:00,150.327229079,28.7819799829,0.0,18.9330662031,12.3672932834,24.9413748627,168.289527139,163.316643109,4.9528840297,0.02
 12/28  06:00:00,197.836748791,29.2262825711,0.0,65.9122767314,12.3672932834,24.9413748627,219.696053697,214.723169667,4.9528840297,0.02
 12/28  07:00:00,247.207447987,29.6754191973,0.0,57.9277840801,24.7345865669,70.7195625826,246.072315062,236.146547003,9.90576805939,0.02
 12/28  08:00:00,258.687410603,29.7284533341,0.0,43.3911820304,37.1018798503,92.3937384068,238.657725774,220.142036253,9.90576805939,8.60992146104
 12/28  09:00:00,253.246935324,29.7566594784,0.0,38.3073689083,37.1018798503,104.434947198,213.920467742,203.994699682,9.90576805939,0.02
 12/28  10:00:00,258.746097647,29.7715883875,0.397658524799,34.029706127,37.1018798503,116.476155989,194.753785378,184.828017318,9.90576805939,0.02
 12/28  11:00:00,251.83484719,29.7827097396,3.22030431601,28.7434726176,37.1018798503,116.476155989,183.417831739,164.872911859,9.90576805939,8.63915182097
 12/28  12:00:00,249.210806951,29.7919477215,5.91713450119,25.6829477683,37.1018798503,116.476155989,170.231687393,151.683244368,9.90576805939,8.64267496586
 12/28  13:00:00,233.779818349,29.8220866703,7.76633728883,20.4365327885,37.1018798503,104.434947198,148.41925108,138.493483021,9.90576805939,0.02
 12/28  14:00:00,241.026847177,29.8692242993,8.7779333645,17.3675250733,37.1018798503,116.476155989,148.274788939,129.726230277,9.90576805939,8.64279060287
 12/28  15:00:00,239.230486729,29.9011449994,9.38768979787,15.2494280001,37.1018798503,116.476155989,134.356022545,124.430254485,9.90576805939,0.02
 12/28  16:00:00,238.505727463,29.9033332723,9.28901239377,13.9660881618,37.1018798503,116.476155989,142.008005787,123.46353445,9.90576805939,8.63870327813
 12/28  17:00:00,246.72000676,29.8775377301,8.04922495932,14.6421139388,37.1018798503,116.476155989,139.891846952,129.966078892,9.90576805939,0.02
 12/28  18:00:00,255.878711382,29.8658900449,6.69414412343,15.7525225831,37.1018798503,116.476155989,155.03721908,136.509420685,9.90576805939,8.62203033591
 12/28  19:00:00,158.37380872,28.1956969968,2.32312406618,0.601855575494,24.7345865669,47.5788473902,91.1567864791,86.1839024494,4.9528840297,0.02
 12/28  20:00:00,159.380845283,28.3422677433,1.84148911355,1.36159609945,24.7345865669,47.5788473902,93.3303882468,88.3575042171,4.9528840297,0.02
 12/28  21:00:00,143.85989702,28.9285507294,2.30376746973,5.6932539806,12.3672932834,38.6892022431,106.335187925,103.343457507,2.97173041782,0.02
 12/28  22:00:00,120.092841495,23.377353778,2.32660146723,7.52881302621,12.3672932834,27.0668015668,91.0024214343,88.0106910165,2.97173041782,0.02
 12/28  23:00:00,98.5037838435,20.213981881,1.55272598107,13.639820324,4.12243109448,15.9888894789,80.5468970449,77.5551666271,2.97173041782,0.02
 12/28  24:00:00,109.069512099,24.2781248121,1.93378557282,12.6348438121,4.12243109448,15.9888894789,103.123061078,100.13133066,2.97173041782,0.02
 12/29  01:00:00,102.386726274,20.213981881,1.34910214627,17.9383569438,4.12243109448,15.9888894789,83.8484932516,80.8567628338,2.97173041782,0.02
 12/29  02:00:00,111.504570633,24.2781248121,1.33284191733,15.301932374,4.12243109448,15.9888894789,106.117286973,103.125556555,2.97173041782,0.02
 12/29  03:00:00,105.424740394,20.213981881,0.783192521213,21.035292346,4.12243109448,15.9888894789,94.6184943091,83.0448206566,2.97173041782,8.60194323467
 12/29  04:00:00,113.199588456,24.2781248121,1.60987784207,17.3568361538,4.12243109448,15.9888894789,108.258273158,105.26654274,2.97173041782,0.02
 12/29  05:00:00,142.990483475,29.2216922225,2.27507101375,19.4017383234,12.3672932834,24.9413748627,122.425425863,117.452541833,4.9528840297,0.02
 12/29  06:00:00,173.071838277,28.7876479471,5.95898403909,47.7895517927,12.3672932834,24.9413748627,190.894024765,185.921140736,4.9528840297,0.02
 12/29  07:00:00,230.770565998,29.7036024114,6.20844977489,48.5455472706,24.7345865669,70.7195625826,192.679650124,182.753882064,9.90576805939,0.02
 12/29  08:00:00,244.007085492,29.7557177425,6.56569571098,35.3201028118,37.1018798503,92.3937384068,174.529980279,164.60421222,9.90576805939,0.02
 12/29  09:00:00,240.454633872,29.7781799721,7.11058280405,31.1580340131,37.1018798503,104.434947198,166.304877174,156.379109115,9.90576805939,0.02
 12/29  10:00:00,249.280232556,29.7913031544,7.96061070541,28.3295922073,37.1018798503,116.476155989,168.592036837,150.05143461,9.90576805939,8.63483416755
 12/29  11:00:00,245.933175694,29.8010473943,9.11935207496,26.0112179394,37.1018798503,116.476155989,153.119676802,143.193908743,9.90576805939,0.02
 12/29  12:00:00,243.273836263,29.809705089,9.62102568111,24.1269826524,37.1018798503,116.476155989,157.248237068,138.699612024,9.90576805939,8.6428569844
 12/29  13:00:00,229.616844413,29.8184767475,9.61981964462,22.6211377962,37.1018798503,104.434947198,146.700438359,136.774670299,9.90576805939,0.02
 12/29  14:00:00,237.061440796,29.8269894573,9.9017014259,20.8083855724,37.1018798503,116.476155989,152.368291561,133.819524208,9.90576805939,8.64299929392
 12/29  15:00:00,233.987224059,29.8370969046,10.4639293777,17.5085100552,37.1018798503,116.476155989,146.010235472,127.463634938,9.90576805939,8.64083247451
 12/29  16:00:00,234.124611152,29.8412286791,10.7163433822,17.3204540563,37.1018798503,116.476155989,135.904540217,125.978772158,9.90576805939,0.02
 12/29  17:00:00,241.297428946,29.8469317424,11.0090769119,16.9059621939,37.1018798503,116.476155989,143.481767879,124.942777635,9.90576805939,8.63322218455
 12/29  18:00:00,248.636915866,29.8599476944,11.5697598235,16.3490942052,37.1018798503,116.476155989,132.084380277,122.158612217,9.90576805939,0.02
 12/29  19:00:00,150.141537481,28.3422677433,8.79184616779,0.574041732476,24.7345865669,47.5788473902,90.1167205447,85.143836515,4.9528840297,0.02
 12/29  20:00:00,151.00337157,28.1956969968,8.34017150478,0.745464827551,24.7345865669,47.5788473902,93.4137358086,88.4408517789,4.9528840297,0.02
 12/29  21:00:00,131.131368265,27.9025555037,7.41771258301,1.66572851187,12.3672932834,38.6892022431,114.618335954,103.036117412,2.97173041782,8.61048812351
 12/29  22:00:00,114.217710462,23.8170660176,6.2027323045,6.82902673823,12.3672932834,27.0668015668,90.9591756731,87.9674452553,2.97173041782,0.02
 12/29  23:00:00,88.8772581309,19.7742696414,4.74735767479,8.48067902539,4.12243109448,15.9888894789,80.5507970258,77.5590666079,2.97173041782,0.02
 12/29  24:00:00,107.028438839,24.7178370517,4.76215203974,13.1066362527,4.12243109448,15.9888894789,103.376379418,100.384649,2.97173041782,0.02
 12/30  01:00:00,92.736886868,19.7742696414,3.97173035685,11.5623780417,4.12243109448,15.9888894789,84.2913731805,81.2996427627,2.97173041782,0.02
 12/30  02:00:00,107.258323225,24.7178370517,6.37541554021,15.6918445886,4.12243109448,15.9888894789,106.01143876,103.019708342,2.97173041782,0.02
 12/30  03:00:00,92.4271731105,19.7742696414,5.49884766933,13.0747055248,4.12243109448,15.9888894789,85.8753706207,82.8836402029,2.97173041782,0.02
 12/30  04:00:00,107.832165881,24.7178370517,7.18853567424,17.4152684513,4.12243109448,15.9888894789,107.647070644,104.655340226,2.97173041782,0.02
 12/30  05:00:00,113.20028301,28.7819799829,8.30655852352,14.2266132407,4.12243109448,16.0517297156,126.868684642,123.876954224,2.97173041782,0.02
 12/30  06:00:00,117.632941273,29.2216922225,8.46638984013,18.7535622057,4.12243109448,16.0517297156,127.727463355,124.735732937,2.97173041782,0.02
 12/30  07:00:00,144.399101352,29.6614044621,8.46175347442,22.0590608566,4.12243109448,39.6058045677,132.609925863,129.618195445,2.97173041782,0.02
 12/30  08:00:00,218.565001292,29.6614044621,12.3256573594,63.9920781944,12.3672932834,65.3531420225,186.389874202,181.416990172,4.9528840297,0.02
 12/30  09:00:00,200.210373441,29.6614044621,12.8856367645,52.6004417055,12.3672932834,68.2430321324,180.611484981,175.638600951,4.9528840297,0.02
 12/30  10:00:00,218.778261517,29.6617328999,12.903654479,43.0432844015,16.4897243779,93.1370602926,169.698740128,161.75412568,7.92461444751,0.02
 12/30  11:00:00,215.441555338,29.662915136,12.9135773417,39.8402915841,16.4897243779,93.1370602926,173.969708584,157.429843357,7.92461444751,8.61525077963
 12/30  12:00:00,212.332815362,29.6641022711,13.2002065084,36.3716834432,16.4897243779,93.1370602926,161.11996333,153.175348882,7.92461444751,0.02
 12/30  13:00:00,202.513819953,29.6668693061,13.4092929167,35.0737760271,16.4897243779,83.9857416113,158.806618537,150.86200409,7.92461444751,0.02
 12/30  14:00:00,200.161152999,29.6689117864,13.408028247,33.8759131095,16.4897243779,83.9857416113,157.813274778,149.868660331,7.92461444751,0.02
 12/30  15:00:00,197.487856754,29.6703937863,13.1093408355,33.1308021798,16.4897243779,83.9857416113,157.925414858,149.98080041,7.92461444751,0.02
 12/30  16:00:00,147.942660018,29.6614044621,9.55476031072,4.57589405369,12.3672932834,70.6512738906,115.586335327,102.020342581,4.9528840297,8.61310871671
 12/30  17:00:00,159.237983122,29.6614044621,9.26721054958,8.02665530602,12.3672932834,70.6512738906,107.710715823,102.737831793,4.9528840297,0.02
 12/30  18:00:00,156.77215768,29.6614044621,9.25827909062,9.79987369738,12.3672932834,58.1284167478,110.659171079,105.686287049,4.9528840297,0.02
 12/30  19:00:00,117.346608167,28.1956969968,9.11363697494,4.64308926988,12.3672932834,24.9413748627,110.289549034,105.316665004,4.9528840297,0.02
 12/30  20:00:00,124.279762191,29.2216922225,8.73137384147,9.85545416122,12.3672932834,24.9413748627,113.513943944,108.541059914,4.9528840297,0.02
 12/30  21:00:00,109.125500254,28.7819799829,8.47054724242,11.200969442,4.12243109448,16.0517297156,121.581172621,118.589442204,2.97173041782,0.02
 12/30  22:00:00,101.976310827,23.8170660176,7.10636625445,15.6555170614,4.12243109448,15.9888894789,102.022642349,99.0309119315,2.97173041782,0.02
 12/30  23:00:00,91.3463008515,19.7742696414,6.0398015677,13.1946038312,4.12243109448,15.9888894789,87.5181167157,84.5263862979,2.97173041782,0.02
 12/30  24:00:00,106.184767101,24.7178370517,7.45181663912,17.836588772,4.12243109448,15.9888894789,109.835627418,106.843897,2.97173041782,0.02
 12/31  01:00:00,90.3198808217,19.7742696414,5.7206084048,15.4513652393,2.06121554724,15.9888894789,89.6195773291,86.6278469112,2.97173041782,0.02
 12/31  02:00:00,106.458551449,24.7178370517,7.22338490063,20.7383109592,2.06121554724,15.9888894789,112.506807611,109.515077193,2.97173041782,0.02
 12/31  03:00:00,91.861212912,19.7742696414,5.83533012938,17.0083457789,2.06121554724,15.9888894789,90.8981691442,87.9064387264,2.97173041782,0.02
 12/31  04:00:00,108.200094634,24.7178370517,7.33288977344,22.4369938022,2.06121554724,15.9888894789,113.708658924,110.716928506,2.97173041782,0.02
 12/31  05:00:00,93.1770520331,19.7742696414,5.6451384244,18.396747296,2.06121554724,15.9888894789,91.8476347968,88.855904379,2.97173041782,0.02
 12/31  06:00:00,109.690339933,24.7178370517,7.12450804214,24.081923055,2.06121554724,15.9888894789,114.819221677,111.827491259,2.97173041782,0.02
 12/31  07:00:00,94.4335263785,19.7742696414,5.62128162205,19.6667078208,2.06121554724,15.9888894789,92.7818547381,89.7901243203,2.97173041782,0.02
 12/31  08:00:00,108.902763723,24.7178370517,7.08592973094,25.6638261408,2.06121554724,15.9888894789,115.879526542,112.887796125,2.97173041782,0.02
 12/31  09:00:00,106.899163314,19.7742696414,5.65507568727,18.1616871401,4.12243109448,41.7362269337,99.6132839574,86.0584525765,4.9528840297,8.60194735118
 12/31  10:00:00,122.310486312,24.7178370517,7.17455515362,22.549851746,4.12243109448,41.7362269337,111.113944058,106.141060029,4.9528840297,0.02
 12/31  11:00:00,105.368739197,19.7742696414,5.73044635785,16.9529722486,4.12243109448,41.7362269337,88.5350283616,83.5621443319,4.9528840297,0.02
 12/31  12:00:00,119.850603501,24.7178370517,7.72131826419,20.622046512,4.12243109448,41.7362269337,108.722810967,103.749926937,4.9528840297,0.02
 12/31  13:00:00,104.581027877,19.7742696414,6.22647196519,16.2445073436,4.12243109448,41.7362269337,88.212391776,83.2395077463,4.9528840297,0.02
 12/31  14:00:00,118.790046398,24.7178370517,7.9036364202,18.6951013375,4.12243109448,41.7362269337,107.573730711,102.600846681,4.9528840297,0.02
 12/31  15:00:00,103.773486476,19.7742696414,6.22459366113,14.9574858028,4.12243109448,41.7362269337,87.3561248277,82.383240798,4.9528840297,0.02
 12/31  16:00:00,119.938422259,24.7178370517,7.59992390589,19.3364219599,4.12243109448,41.7362269337,108.703596478,103.730712448,4.9528840297,0.02
 12/31  17:00:00,95.3302801487,19.7742696414,6.07085093115,15.7666241937,4.12243109448,24.8785346261,88.7578268366,83.7849428069,4.9528840297,0.02
 12/31  18:00:00,109.954409342,24.7178370517,7.92336284258,23.3075483279,2.06121554724,15.9888894789,113.693398451,110.701668033,2.97173041782,0.02
 12/31  19:00:00,94.5401429013,19.7742696414,6.01793314805,19.5310751392,2.06121554724,15.9888894789,93.2334313148,90.241700897,2.97173041782,0.02
 12/31  20:00:00,111.384395383,24.7178370517,7.36564832915,25.6620451202,2.06121554724,15.9888894789,116.472977753,113.481247335,2.97173041782,0.02
 12/31  21:00:00,95.6871263034,19.7742696414,5.83523733797,20.8483753143,2.06121554724,15.9888894789,94.1218846746,91.1301542568,2.97173041782,0.02
 12/31  22:00:00,112.645418787,24.7178370517,7.34694004689,26.9808387173,2.06121554724,15.9888894789,117.26926137,114.277530952,2.97173041782,0.02
 12/31  23:00:00,96.5152254772,19.7742696414,5.82488335984,21.7364516215,2.06121554724,15.9888894789,94.6262566111,91.6345261933,2.97173041782,0.02
 12/31  24:00:00,114.349159759,24.7178370517,7.09243165584,28.0847884243,2.06121554724,15.9888894789,117.786639931,114.794909513,2.97173041782,0.02
 01/01  01:00:00,98.7307291151,19.7742696414,5.2737884039,22.7462611013,2.06121554724,15.9888894789,95.0697733362,92.0780429184,2.97173041782,0.02
 01/01  02:00:00,116.748928521,24.7178370517,6.41737538803,29.3549776642,2.06121554724,15.9888894789,118.392992009,115.401261591,2.97173041782,0.02
 01/01  03:00:00,99.7557064498,19.7742696414,5.08441842154,23.5585573293,2.06121554724,15.9888894789,95.4490489055,92.4573184877,2.97173041782,0.02
 01/01  04:00:00,117.637460265,24.7178370517,6.39869692934,30.2605575322,2.06121554724,15.9888894789,118.79876846,115.807038043,2.97173041782,0.02
 01/01  05:00:00,100.489302018,19.7742696414,4.9173557681,24.3870354948,2.06121554724,15.9888894789,95.9346798664,92.9429494485,2.97173041782,0.02
 01/01  06:00:00,119.226505282,24.7178370517,5.73272636436,31.5534533191,2.06121554724,15.9888894789,119.619004885,116.627274467,2.97173041782,0.02
 01/01  07:00:00,101.926411492,19.7742696414,4.54084261488,25.2943466384,2.06121554724,15.9888894789,96.3214866236,93.3297562057,2.97173041782,0.02
 01/01  08:00:00,117.965096737,24.7178370517,5.89873072273,32.2589302468,2.06121554724,15.9888894789,119.505404304,116.513673886,2.97173041782,0.02
 01/01  09:00:00,114.074490552,19.7742696414,4.7920371692,23.061035504,4.12243109448,41.7362269337,94.1536927562,89.1808087265,4.9528840297,0.02
 01/01  10:00:00,129.455602288,24.7178370517,6.33898590047,28.1219653796,4.12243109448,41.7362269337,114.613648793,109.640764764,4.9528840297,0.02
 01/01  11:00:00,110.192735855,19.7742696414,5.10336727427,20.7196798628,4.12243109448,41.7362269337,91.3749466831,86.4020626534,4.9528840297,0.02
 01/01  12:00:00,126.002728648,24.7178370517,6.73037577865,25.0966249738,4.12243109448,41.7362269337,120.539557209,106.984729392,4.9528840297,8.60194378791
 01/01  13:00:00,108.789042057,19.7742696414,5.63883335372,19.4336842297,4.12243109448,41.7362269337,90.8033467593,85.8304627296,4.9528840297,0.02
 01/01  14:00:00,124.860736003,24.7178370517,7.59345357584,23.8355080613,4.12243109448,41.7362269337,111.842538302,106.869654272,4.9528840297,0.02
 01/01  15:00:00,107.908677991,19.7742696414,6.17553046008,18.7562991196,4.12243109448,41.7362269337,90.7432283218,85.7703442921,4.9528840297,0.02
 01/01  16:00:00,123.544191487,24.7178370517,7.80997876497,23.6643429867,4.12243109448,41.7362269337,112.113613701,107.140729672,4.9528840297,0.02
 01/01  17:00:00,98.1442692119,19.7742696414,6.20994060414,19.0867648881,4.12243109448,24.8785346261,91.2943208753,86.3214368456,4.9528840297,0.02
 01/01  18:00:00,113.172178327,24.7178370517,7.85515877042,27.3902758813,2.06121554724,15.9888894789,116.32684338,113.335112962,2.97173041782,0.02
 01/01  19:00:00,96.6792442468,19.7742696414,6.18560696793,22.5862820092,2.06121554724,15.9888894789,95.3062106695,92.3144802516,2.97173041782,0.02
 01/01  20:00:00,114.252051879,24.7178370517,7.69513284428,29.2639397185,2.06121554724,15.9888894789,118.430227385,115.438496967,2.97173041782,0.02
 01/01  21:00:00,98.3370680039,19.7742696414,6.10946844543,23.5958972441,2.06121554724,15.9888894789,95.4987794831,92.5070490653,2.97173041782,0.02
 01/01  22:00:00,115.709735405,24.7178370517,7.40596826916,30.396334474,2.06121554724,15.9888894789,118.972937633,115.981207215,2.97173041782,0.02
 01/01  23:00:00,99.3513754787,19.7742696414,5.54011827592,24.5272521451,2.06121554724,15.9888894789,95.9787317324,92.9870013145,2.97173041782,0.02
 01/01  24:00:00,118.986100549,24.7178370517,6.48246968945,31.6572110853,2.06121554724,15.9888894789,119.448415346,116.456684928,2.97173041782,0.02
